Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,13.5,2.75,8.5,30.0,111.95,0.0
2017,1,1,8,0,365.0,27.0,3.1,9.0,60.0,240.87,182.39
2017,1,1,8,15,465.5,35.5,3.0,9.5,104.0,319.75,262.8
2017,1,1,8,30,566.0,44.0,2.9,10.0,148.0,406.99,340.18
2017,1,1,8,45,625.5,49.5,2.8,11.0,195.0,467.58,392.31
2017,1,1,9,0,685.0,55.0,2.7,12.0,242.0,535.82,447.72
2017,1,1,9,15,723.5,59.0,2.55,12.5,287.0,589.7,489.41
2017,1,1,9,30,762.0,63.0,2.4,13.0,332.0,643.57,528.43
2017,1,1,9,45,788.0,66.5,2.25,14.0,373.0,687.03,557.07
2017,1,1,10,0,814.0,70.0,2.1,15.0,414.0,728.97,583.51
2017,1,1,10,15,832.5,72.0,1.95,15.5,449.5,761.24,603.08
2017,1,1,10,30,851.0,74.0,1.8,16.0,485.0,791.04,620.4
2017,1,1,10,45,863.0,76.0,1.65,16.5,514.5,806.01,626.82
2017,1,1,11,0,875.0,78.0,1.5,17.0,544.0,824.69,635.81
2017,1,1,11,15,883.5,79.5,1.45,17.5,566.0,836.64,641.11
2017,1,1,11,30,892.0,81.0,1.4,18.0,588.0,845.22,644.23
2017,1,1,11,45,895.0,82.5,1.35,18.5,601.5,845.74,642.01
2017,1,1,12,0,898.0,84.0,1.3,19.0,615.0,842.76,637.65
2017,1,1,12,15,900.5,84.0,1.45,19.0,621.5,834.12,633.38
2017,1,1,12,30,903.0,84.0,1.6,19.0,628.0,822.01,626.74
2017,1,1,12,45,900.0,85.0,1.8,19.5,625.0,803.31,614.8
2017,1,1,13,0,897.0,86.0,2.0,20.0,622.0,781.42,600.5
2017,1,1,13,15,893.5,85.5,2.15,20.0,611.5,754.43,583.15
2017,1,1,13,30,890.0,85.0,2.3,20.0,601.0,724.55,563.55
2017,1,1,13,45,878.5,85.5,2.45,20.5,582.0,687.65,537.04
2017,1,1,14,0,867.0,86.0,2.6,21.0,563.0,651.51,509.37
2017,1,1,14,15,856.5,84.5,2.65,21.0,537.0,608.68,476.78
2017,1,1,14,30,846.0,83.0,2.7,21.0,511.0,564.23,442.16
2017,1,1,14,45,825.5,82.0,2.75,21.0,477.5,513.8,402.05
2017,1,1,15,0,805.0,81.0,2.8,21.0,444.0,463.13,360.65
2017,1,1,15,15,782.0,78.0,2.55,20.5,405.5,409.46,315.89
2017,1,1,15,30,759.0,75.0,2.3,20.0,367.0,356.47,270.51
2017,1,1,15,45,720.0,72.0,2.1,20.0,323.0,298.48,220.21
2017,1,1,16,0,681.0,69.0,1.9,20.0,279.0,244.24,172.58
2017,1,1,16,15,629.5,63.5,1.7,19.0,233.0,188.41,125.19
2017,1,1,16,30,578.0,58.0,1.5,18.0,187.0,137.71,83.71
2017,1,1,16,45,491.0,50.0,1.3,17.0,140.5,87.06,47.58
2017,1,1,17,0,404.0,42.0,1.1,16.0,94.0,46.38,25.16
2017,1,1,17,15,264.0,28.5,1.1,15.5,56.5,23.14,12.42
2017,1,1,17,30,124.0,15.0,1.1,15.0,19.0,14.3,0.0
2017,1,1,17,45,62.0,7.5,1.15,15.0,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,204.0,13.0,4.25,12.0,31.0,102.81,0.0
2017,1,2,8,0,408.0,26.0,4.6,12.0,62.0,253.5,190.02
2017,1,2,8,15,511.5,34.0,4.6,12.5,108.5,336.66,274.91
2017,1,2,8,30,615.0,42.0,4.6,13.0,155.0,427.54,355.61
2017,1,2,8,45,691.5,44.5,4.6,13.5,205.5,502.02,420.19
2017,1,2,9,0,768.0,47.0,4.6,14.0,256.0,579.84,484.8
2017,1,2,9,15,805.0,50.0,4.75,14.5,303.0,628.22,522.81
2017,1,2,9,30,842.0,53.0,4.9,15.0,350.0,681.89,563.48
2017,1,2,9,45,870.5,54.0,5.1,15.5,393.0,725.95,595.92
2017,1,2,10,0,899.0,55.0,5.3,16.0,436.0,768.56,626.69
2017,1,2,10,15,916.5,57.0,5.2,16.5,473.0,801.89,648.57
2017,1,2,10,30,934.0,59.0,5.1,17.0,510.0,832.5,668.08
2017,1,2,10,45,947.5,59.5,5.1,17.5,540.5,854.94,681.89
2017,1,2,11,0,961.0,60.0,5.1,18.0,571.0,874.1,693.29
2017,1,2,11,15,969.0,60.5,5.0,18.5,594.0,885.19,698.23
2017,1,2,11,30,977.0,61.0,4.9,19.0,617.0,892.58,700.62
2017,1,2,11,45,982.5,61.5,4.85,19.5,632.0,894.12,699.28
2017,1,2,12,0,988.0,62.0,4.8,20.0,647.0,891.8,695.39
2017,1,2,12,15,990.5,62.0,4.65,20.0,653.5,882.56,687.43
2017,1,2,12,30,993.0,62.0,4.5,20.0,660.0,869.51,676.96
2017,1,2,12,45,993.0,62.0,4.4,20.5,658.0,850.73,661.63
2017,1,2,13,0,993.0,62.0,4.3,21.0,656.0,828.33,644.17
2017,1,2,13,15,989.5,61.5,4.15,21.0,645.5,799.24,623.13
2017,1,2,13,30,986.0,61.0,4.0,21.0,635.0,766.94,599.84
2017,1,2,13,45,980.0,60.5,3.85,21.0,616.0,729.9,573.11
2017,1,2,14,0,974.0,60.0,3.7,21.0,597.0,690.12,543.05
2017,1,2,14,15,964.0,59.0,3.5,21.0,570.0,644.88,507.4
2017,1,2,14,30,954.0,58.0,3.3,21.0,543.0,597.65,469.55
2017,1,2,14,45,939.0,57.0,3.1,21.0,509.0,546.13,427.59
2017,1,2,15,0,924.0,56.0,2.9,21.0,475.0,493.58,383.81
2017,1,2,15,15,903.5,54.0,2.5,20.5,434.5,436.93,336.02
2017,1,2,15,30,883.0,52.0,2.1,20.0,394.0,380.4,287.07
2017,1,2,15,45,853.0,50.0,1.75,19.5,348.5,321.3,235.26
2017,1,2,16,0,823.0,48.0,1.4,19.0,303.0,263.92,184.17
2017,1,2,16,15,778.5,44.5,1.3,18.0,254.5,204.13,132.51
2017,1,2,16,30,734.0,41.0,1.2,17.0,206.0,147.05,84.88
2017,1,2,16,45,660.0,36.0,1.2,16.0,157.5,91.5,44.58
2017,1,2,17,0,586.0,31.0,1.2,15.0,109.0,44.19,19.46
2017,1,2,17,15,293.0,28.0,1.2,14.5,67.0,22.54,12.28
2017,1,2,17,30,0.0,25.0,1.2,14.0,25.0,23.83,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.0,12.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.0,32.0,111.47,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,64.0,273.03,204.8
2017,1,3,8,15,549.5,32.0,4.1,11.5,110.5,354.57,289.81
2017,1,3,8,30,649.0,39.0,4.0,12.0,157.0,443.42,368.79
2017,1,3,8,45,704.0,44.0,3.95,12.5,206.0,508.84,425.69
2017,1,3,9,0,759.0,49.0,3.9,13.0,255.0,576.35,481.59
2017,1,3,9,15,794.5,52.0,3.85,14.0,301.0,629.39,521.63
2017,1,3,9,30,830.0,55.0,3.8,15.0,347.0,675.97,554.59
2017,1,3,9,45,852.0,58.0,3.8,16.0,389.0,717.6,582.81
2017,1,3,10,0,874.0,61.0,3.8,17.0,431.0,757.43,608.87
2017,1,3,10,15,890.0,62.5,3.95,17.5,467.0,788.44,629.65
2017,1,3,10,30,906.0,64.0,4.1,18.0,503.0,816.8,648.34
2017,1,3,10,45,916.5,65.5,4.25,18.5,532.5,837.75,661.54
2017,1,3,11,0,927.0,67.0,4.4,19.0,562.0,855.44,672.57
2017,1,3,11,15,934.0,68.0,4.35,19.0,584.0,866.17,678.81
2017,1,3,11,30,941.0,69.0,4.3,19.0,606.0,873.34,682.8
2017,1,3,11,45,935.5,74.0,4.25,19.5,618.5,871.25,679.04
2017,1,3,12,0,930.0,79.0,4.2,20.0,631.0,865.44,672.89
2017,1,3,12,15,931.0,79.0,4.1,20.0,636.5,855.51,665.05
2017,1,3,12,30,932.0,79.0,4.0,20.0,642.0,842.02,654.86
2017,1,3,12,45,931.5,78.5,3.95,20.0,639.5,823.28,641.32
2017,1,3,13,0,931.0,78.0,3.9,20.0,637.0,801.16,625.49
2017,1,3,13,15,926.5,77.5,3.85,20.0,626.0,772.82,605.26
2017,1,3,13,30,922.0,77.0,3.8,20.0,615.0,741.52,582.92
2017,1,3,13,45,915.5,76.0,3.75,20.0,596.0,705.52,557.1
2017,1,3,14,0,909.0,75.0,3.7,20.0,577.0,667.03,527.55
2017,1,3,14,15,898.0,73.5,3.65,19.5,551.0,623.01,494.08
2017,1,3,14,30,887.0,72.0,3.6,19.0,525.0,577.28,458.44
2017,1,3,14,45,863.5,72.5,3.55,19.0,490.0,525.72,416.46
2017,1,3,15,0,840.0,73.0,3.5,19.0,455.0,474.77,373.93
2017,1,3,15,15,817.5,70.5,3.25,18.5,416.0,420.18,327.86
2017,1,3,15,30,795.0,68.0,3.0,18.0,377.0,366.11,280.99
2017,1,3,15,45,762.0,64.5,2.8,17.5,333.0,308.54,230.53
2017,1,3,16,0,729.0,61.0,2.6,17.0,289.0,253.25,181.28
2017,1,3,16,15,681.0,56.0,2.45,16.0,242.5,196.03,131.52
2017,1,3,16,30,633.0,51.0,2.3,15.0,196.0,143.47,87.34
2017,1,3,16,45,555.0,44.0,2.15,14.0,149.0,89.48,47.34
2017,1,3,17,0,477.0,37.0,2.0,13.0,102.0,45.8,22.62
2017,1,3,17,15,238.5,30.0,2.25,12.5,62.5,24.31,14.05
2017,1,3,17,30,0.0,23.0,2.5,12.0,23.0,21.92,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.0,11.5,10.96,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,25.0,15.5,4.45,1.5,17.5,25.82,0.0
2017,1,4,8,0,50.0,31.0,4.6,2.0,35.0,70.03,50.69
2017,1,4,8,15,78.0,51.0,4.6,2.0,62.5,111.44,91.7
2017,1,4,8,30,106.0,71.0,4.6,2.0,90.0,153.7,131.06
2017,1,4,8,45,120.0,91.0,4.65,2.5,119.0,188.8,163.14
2017,1,4,9,0,134.0,111.0,4.7,3.0,148.0,224.36,194.81
2017,1,4,9,15,147.0,129.5,4.55,3.0,176.5,257.56,223.97
2017,1,4,9,30,160.0,148.0,4.4,3.0,205.0,291.12,252.79
2017,1,4,9,45,89.0,153.5,4.3,3.5,186.0,233.6,200.85
2017,1,4,10,0,18.0,159.0,4.2,4.0,167.0,173.64,146.41
2017,1,4,10,15,29.0,179.0,4.0,4.0,193.0,214.76,181.59
2017,1,4,10,30,40.0,199.0,3.8,4.0,219.0,245.44,207.32
2017,1,4,10,45,73.0,222.0,3.6,4.5,260.0,297.89,251.33
2017,1,4,11,0,106.0,245.0,3.4,5.0,301.0,350.66,294.63
2017,1,4,11,15,53.0,205.0,3.2,5.0,233.0,257.32,215.3
2017,1,4,11,30,0.0,165.0,3.0,5.0,165.0,158.85,130.73
2017,1,4,11,45,0.0,162.5,2.85,5.5,162.5,155.8,127.95
2017,1,4,12,0,0.0,160.0,2.7,6.0,160.0,152.89,125.14
2017,1,4,12,15,42.0,220.0,2.65,6.5,245.5,258.27,213.88
2017,1,4,12,30,84.0,280.0,2.6,7.0,331.0,356.45,293.72
2017,1,4,12,45,123.0,284.0,2.55,7.5,358.5,398.46,327.19
2017,1,4,13,0,162.0,288.0,2.5,8.0,386.0,427.49,350.19
2017,1,4,13,15,254.5,271.0,2.3,8.0,421.5,479.99,392.98
2017,1,4,13,30,347.0,254.0,2.1,8.0,457.0,517.16,422.76
2017,1,4,13,45,344.0,246.0,1.95,8.0,442.0,492.83,402.82
2017,1,4,14,0,341.0,238.0,1.8,8.0,427.0,467.74,382.57
2017,1,4,14,15,556.0,174.0,1.7,8.0,466.0,522.88,427.71
2017,1,4,14,30,771.0,110.0,1.6,8.0,505.0,556.19,453.11
2017,1,4,14,45,385.5,121.5,1.5,8.5,319.0,328.82,270.05
2017,1,4,15,0,0.0,133.0,1.4,9.0,133.0,124.59,100.63
2017,1,4,15,15,355.5,111.5,1.25,8.5,250.5,265.13,216.66
2017,1,4,15,30,711.0,90.0,1.1,8.0,368.0,358.08,283.73
2017,1,4,15,45,685.5,83.0,1.0,8.0,326.0,303.3,233.8
2017,1,4,16,0,660.0,76.0,0.9,8.0,284.0,250.21,185.59
2017,1,4,16,15,609.5,69.5,0.8,7.5,238.0,194.37,136.4
2017,1,4,16,30,559.0,63.0,0.7,7.0,192.0,143.6,93.03
2017,1,4,16,45,487.5,53.5,0.6,6.5,146.5,93.43,54.67
2017,1,4,17,0,416.0,44.0,0.5,6.0,101.0,51.44,29.01
2017,1,4,17,15,285.0,30.5,0.55,5.5,62.0,24.68,15.13
2017,1,4,17,30,154.0,17.0,0.6,5.0,23.0,13.88,0.0
2017,1,4,17,45,77.0,8.5,0.7,5.0,11.5,8.1,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,173.0,14.5,3.4,6.0,29.5,90.14,0.0
2017,1,5,8,0,346.0,29.0,3.5,7.0,59.0,232.65,175.93
2017,1,5,8,15,450.0,38.5,3.2,7.5,104.0,314.06,259.8
2017,1,5,8,30,554.0,48.0,2.9,8.0,149.0,404.06,339.92
2017,1,5,8,45,613.0,54.5,2.65,8.5,196.0,469.9,396.96
2017,1,5,9,0,672.0,61.0,2.4,9.0,243.0,538.48,453.27
2017,1,5,9,15,711.5,65.5,2.45,10.0,289.0,588.93,492.87
2017,1,5,9,30,751.0,70.0,2.5,11.0,335.0,644.26,533.34
2017,1,5,9,45,391.5,119.0,2.55,12.0,258.5,453.9,377.83
2017,1,5,10,0,32.0,168.0,2.6,13.0,182.0,206.25,168.03
2017,1,5,10,15,33.0,182.5,2.65,13.5,198.0,222.21,181.06
2017,1,5,10,30,34.0,197.0,2.7,14.0,214.0,238.13,193.24
2017,1,5,10,45,69.0,221.0,2.8,15.0,257.5,293.38,237.61
2017,1,5,11,0,104.0,245.0,2.9,16.0,301.0,349.02,281.17
2017,1,5,11,15,483.5,171.0,2.95,16.0,446.0,616.89,497.1
2017,1,5,11,30,863.0,97.0,3.0,16.0,591.0,850.34,668.86
2017,1,5,11,45,870.5,97.0,3.15,16.5,605.5,853.04,667.82
2017,1,5,12,0,878.0,97.0,3.3,17.0,620.0,852.23,666.37
2017,1,5,12,15,487.5,191.0,3.4,17.0,482.0,625.45,497.45
2017,1,5,12,30,97.0,285.0,3.5,17.0,344.0,372.58,295.6
2017,1,5,12,45,490.5,190.5,3.6,17.0,487.0,606.68,486.07
2017,1,5,13,0,884.0,96.0,3.7,17.0,630.0,793.59,627.61
2017,1,5,13,15,610.5,176.5,3.9,16.5,543.0,656.25,523.76
2017,1,5,13,30,337.0,257.0,4.1,16.0,456.0,513.91,411.84
2017,1,5,13,45,257.5,259.5,4.35,16.0,408.5,449.04,361.13
2017,1,5,14,0,178.0,262.0,4.6,16.0,361.0,381.49,307.27
2017,1,5,14,15,511.5,174.5,4.75,15.5,441.5,497.68,404.58
2017,1,5,14,30,845.0,87.0,4.9,15.0,522.0,575.08,467.55
2017,1,5,14,45,827.5,85.0,5.1,15.0,489.0,525.14,425.91
2017,1,5,15,0,810.0,83.0,5.3,15.0,456.0,474.69,383.15
2017,1,5,15,15,787.5,80.0,5.4,14.0,417.0,420.87,337.63
2017,1,5,15,30,765.0,77.0,5.5,13.0,378.0,367.62,291.05
2017,1,5,15,45,737.5,72.0,5.6,12.5,335.0,311.67,240.56
2017,1,5,16,0,710.0,67.0,5.7,12.0,292.0,257.48,190.76
2017,1,5,16,15,661.5,61.5,5.65,11.0,245.5,199.03,138.53
2017,1,5,16,30,613.0,56.0,5.6,10.0,199.0,146.5,93.0
2017,1,5,16,45,540.5,48.0,5.55,9.0,152.5,94.39,52.87
2017,1,5,17,0,468.0,40.0,5.5,8.0,106.0,50.45,26.27
2017,1,5,17,15,234.0,33.0,5.55,7.5,66.0,25.82,16.05
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,22.31,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,12.39,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,73.0,18.0,5.75,-3.0,24.5,49.33,0.0
2017,1,6,8,0,146.0,36.0,5.7,-3.0,49.0,135.81,104.95
2017,1,6,8,15,237.5,54.0,5.6,-2.5,90.5,219.8,188.63
2017,1,6,8,30,329.0,72.0,5.5,-2.0,132.0,302.69,266.09
2017,1,6,8,45,400.5,83.5,5.45,-2.0,178.0,371.99,330.64
2017,1,6,9,0,472.0,95.0,5.4,-2.0,224.0,445.94,397.56
2017,1,6,9,15,519.0,104.0,5.35,-1.5,268.5,503.71,447.81
2017,1,6,9,30,566.0,113.0,5.3,-1.0,313.0,562.94,497.77
2017,1,6,9,45,604.0,118.5,5.3,-1.0,355.0,615.93,542.12
2017,1,6,10,0,642.0,124.0,5.3,-1.0,397.0,665.86,583.14
2017,1,6,10,15,321.0,130.5,5.3,-0.5,267.0,426.42,375.1
2017,1,6,10,30,0.0,137.0,5.3,0.0,137.0,132.36,111.22
2017,1,6,10,45,1.5,154.0,5.3,0.0,155.0,150.68,127.27
2017,1,6,11,0,3.0,171.0,5.3,0.0,173.0,169.02,142.99
2017,1,6,11,15,1.5,157.0,5.3,0.0,158.0,152.36,128.26
2017,1,6,11,30,0.0,143.0,5.3,0.0,143.0,136.34,114.14
2017,1,6,11,45,3.0,167.5,5.35,0.0,169.5,163.37,137.57
2017,1,6,12,0,6.0,192.0,5.4,0.0,196.0,190.5,160.9
2017,1,6,12,15,12.5,210.5,5.45,0.0,218.5,214.27,181.41
2017,1,6,12,30,19.0,229.0,5.5,0.0,241.0,237.83,201.68
2017,1,6,12,45,426.5,177.0,5.55,0.0,436.0,542.41,469.77
2017,1,6,13,0,834.0,125.0,5.6,0.0,631.0,788.54,674.25
2017,1,6,13,15,830.5,124.5,5.65,0.0,621.0,762.61,652.77
2017,1,6,13,30,827.0,124.0,5.7,0.0,611.0,733.92,629.97
2017,1,6,13,45,427.0,173.0,5.8,0.0,424.0,482.73,417.33
2017,1,6,14,0,27.0,222.0,5.9,0.0,237.0,229.71,195.17
2017,1,6,14,15,25.5,212.5,6.0,0.0,226.5,217.91,185.55
2017,1,6,14,30,24.0,203.0,6.1,0.0,216.0,206.25,175.72
2017,1,6,14,45,408.0,150.0,6.2,0.0,339.5,371.17,320.98
2017,1,6,15,0,792.0,97.0,6.3,0.0,463.0,482.14,412.91
2017,1,6,15,15,768.0,93.5,6.35,0.0,423.5,427.57,362.24
2017,1,6,15,30,744.0,90.0,6.4,0.0,384.0,373.78,311.56
2017,1,6,15,45,722.5,82.0,6.45,0.0,341.5,317.46,257.72
2017,1,6,16,0,701.0,74.0,6.5,0.0,299.0,262.36,204.29
2017,1,6,16,15,651.5,68.0,6.4,0.0,251.5,204.7,149.91
2017,1,6,16,30,602.0,62.0,6.3,0.0,204.0,151.92,101.92
2017,1,6,16,45,540.0,52.5,6.25,-0.5,157.5,99.83,59.53
2017,1,6,17,0,478.0,43.0,6.2,-1.0,111.0,54.74,30.3
2017,1,6,17,15,344.0,31.0,6.1,-1.0,69.5,24.92,16.09
2017,1,6,17,30,210.0,19.0,6.0,-1.0,28.0,15.64,0.0
2017,1,6,17,45,105.0,9.5,5.95,-1.5,14.0,9.05,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-6.0,35.5,128.36,0.0
2017,1,7,8,0,529.0,25.0,4.2,-6.0,71.0,310.49,246.23
2017,1,7,8,15,628.0,32.0,4.2,-5.0,121.0,395.41,342.03
2017,1,7,8,30,727.0,39.0,4.2,-4.0,171.0,487.5,428.45
2017,1,7,8,45,781.5,43.5,4.2,-3.5,223.0,555.4,491.1
2017,1,7,9,0,836.0,48.0,4.2,-3.0,275.0,619.95,548.1
2017,1,7,9,15,871.0,51.0,4.1,-2.5,324.5,675.06,592.17
2017,1,7,9,30,906.0,54.0,4.0,-2.0,374.0,729.85,634.11
2017,1,7,9,45,930.0,56.5,3.9,-1.5,419.0,774.88,666.76
2017,1,7,10,0,954.0,59.0,3.8,-1.0,464.0,818.0,697.12
2017,1,7,10,15,970.0,60.5,3.7,-0.5,503.0,851.18,719.24
2017,1,7,10,30,986.0,62.0,3.6,0.0,542.0,881.42,738.78
2017,1,7,10,45,997.5,63.0,3.5,0.0,574.0,904.14,753.67
2017,1,7,11,0,1009.0,64.0,3.4,0.0,606.0,923.32,765.9
2017,1,7,11,15,1016.5,65.0,3.3,0.5,630.0,935.44,771.53
2017,1,7,11,30,1024.0,66.0,3.2,1.0,654.0,943.66,774.41
2017,1,7,11,45,1029.5,65.5,3.15,1.5,669.5,944.4,772.32
2017,1,7,12,0,1035.0,65.0,3.1,2.0,685.0,941.12,767.54
2017,1,7,12,15,1036.5,65.5,3.1,2.0,692.0,931.69,760.23
2017,1,7,12,30,1038.0,66.0,3.1,2.0,699.0,918.27,750.21
2017,1,7,12,45,1037.0,65.5,3.1,2.5,697.0,897.75,733.82
2017,1,7,13,0,1036.0,65.0,3.1,3.0,695.0,873.47,714.85
2017,1,7,13,15,1033.0,64.5,3.1,3.0,684.0,844.04,693.4
2017,1,7,13,30,1030.0,64.0,3.1,3.0,673.0,811.18,669.38
2017,1,7,13,45,1023.5,63.5,3.1,3.5,654.0,772.65,639.85
2017,1,7,14,0,1017.0,63.0,3.1,4.0,635.0,731.25,607.36
2017,1,7,14,15,1008.0,62.0,3.05,4.0,607.5,685.12,569.89
2017,1,7,14,30,999.0,61.0,3.0,4.0,580.0,636.76,529.79
2017,1,7,14,45,982.0,61.0,3.0,4.0,545.0,583.29,484.72
2017,1,7,15,0,965.0,61.0,3.0,4.0,510.0,528.79,437.52
2017,1,7,15,15,945.5,59.0,2.8,3.5,468.5,470.41,386.0
2017,1,7,15,30,926.0,57.0,2.6,3.0,427.0,411.91,332.83
2017,1,7,15,45,898.0,54.5,2.45,3.0,380.0,350.32,275.4
2017,1,7,16,0,870.0,52.0,2.3,3.0,333.0,290.13,218.28
2017,1,7,16,15,827.5,48.5,2.05,2.0,282.5,227.56,160.3
2017,1,7,16,30,785.0,45.0,1.8,1.0,232.0,167.42,106.12
2017,1,7,16,45,715.5,39.5,1.55,0.5,180.5,107.93,58.39
2017,1,7,17,0,646.0,34.0,1.3,0.0,129.0,56.13,26.46
2017,1,7,17,15,513.0,25.5,1.3,-0.5,82.5,21.56,13.33
2017,1,7,17,30,380.0,17.0,1.3,-1.0,36.0,14.88,0.0
2017,1,7,17,45,190.0,8.5,1.35,-1.5,18.0,8.1,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,242.5,12.5,1.55,-2.5,33.5,118.55,0.0
2017,1,8,8,0,485.0,25.0,1.8,-2.0,67.0,288.84,224.29
2017,1,8,8,15,584.5,32.0,2.0,-1.5,115.5,372.09,315.33
2017,1,8,8,30,684.0,39.0,2.2,-1.0,164.0,462.65,398.78
2017,1,8,8,45,741.0,43.0,2.4,-0.5,214.0,529.8,459.46
2017,1,8,9,0,798.0,47.0,2.6,0.0,264.0,593.79,515.12
2017,1,8,9,15,832.5,50.5,2.75,0.5,312.0,648.07,558.57
2017,1,8,9,30,867.0,54.0,2.9,1.0,360.0,702.11,600.32
2017,1,8,9,45,890.5,56.0,3.1,2.0,403.5,745.14,631.47
2017,1,8,10,0,914.0,58.0,3.3,3.0,447.0,786.39,660.55
2017,1,8,10,15,930.0,59.5,3.3,3.5,485.0,818.88,682.46
2017,1,8,10,30,946.0,61.0,3.3,4.0,523.0,848.59,702.03
2017,1,8,10,45,956.0,62.5,3.35,4.5,553.5,870.31,715.75
2017,1,8,11,0,966.0,64.0,3.4,5.0,584.0,888.61,726.99
2017,1,8,11,15,973.0,65.0,3.45,5.0,607.5,900.19,734.64
2017,1,8,11,30,980.0,66.0,3.5,5.0,631.0,908.04,739.74
2017,1,8,11,45,981.0,68.0,3.6,5.5,646.0,908.25,738.39
2017,1,8,12,0,982.0,70.0,3.7,6.0,661.0,904.6,734.42
2017,1,8,12,15,983.0,70.5,3.8,6.0,667.0,895.33,727.8
2017,1,8,12,30,984.0,71.0,3.9,6.0,673.0,882.27,718.54
2017,1,8,12,45,981.0,71.5,4.05,6.5,671.0,862.31,703.24
2017,1,8,13,0,978.0,72.0,4.2,7.0,669.0,838.84,685.84
2017,1,8,13,15,973.5,71.5,4.25,7.0,658.0,809.74,664.69
2017,1,8,13,30,969.0,71.0,4.3,7.0,647.0,777.48,641.11
2017,1,8,13,45,960.0,71.0,4.4,7.5,627.5,739.7,612.31
2017,1,8,14,0,951.0,71.0,4.5,8.0,608.0,699.4,580.38
2017,1,8,14,15,941.0,70.0,4.5,8.0,581.5,655.11,544.24
2017,1,8,14,30,931.0,69.0,4.5,8.0,555.0,608.85,505.7
2017,1,8,14,45,910.5,69.5,4.55,8.0,520.5,556.92,461.78
2017,1,8,15,0,890.0,70.0,4.6,8.0,486.0,504.42,416.22
2017,1,8,15,15,869.0,67.5,4.35,7.5,446.0,448.39,366.66
2017,1,8,15,30,848.0,65.0,4.1,7.0,406.0,392.4,315.85
2017,1,8,15,45,815.5,62.5,3.95,7.0,360.5,332.89,260.84
2017,1,8,16,0,783.0,60.0,3.8,7.0,315.0,275.47,206.98
2017,1,8,16,15,737.5,55.5,3.3,6.0,266.5,215.68,152.3
2017,1,8,16,30,692.0,51.0,2.8,5.0,218.0,160.18,102.91
2017,1,8,16,45,615.0,45.0,2.3,4.0,168.5,104.64,59.06
2017,1,8,17,0,538.0,39.0,1.8,3.0,119.0,55.69,28.1
2017,1,8,17,15,405.0,29.0,1.75,2.5,76.0,22.8,14.32
2017,1,8,17,30,272.0,19.0,1.7,2.0,33.0,15.42,0.0
2017,1,8,17,45,136.0,9.5,1.65,1.5,16.5,9.05,0.0
2017,1,8,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,123.5,16.5,2.5,2.5,27.5,69.98,0.0
2017,1,9,8,0,247.0,33.0,2.7,3.0,55.0,189.27,144.28
2017,1,9,8,15,356.5,45.0,2.8,3.5,98.5,270.39,226.69
2017,1,9,8,30,466.0,57.0,2.9,4.0,142.0,362.97,310.25
2017,1,9,8,45,535.0,64.5,3.0,5.0,189.5,433.63,372.3
2017,1,9,9,0,604.0,72.0,3.1,6.0,237.0,507.7,434.66
2017,1,9,9,15,647.5,77.5,3.25,7.0,282.5,564.74,480.85
2017,1,9,9,30,691.0,83.0,3.4,8.0,328.0,622.35,525.58
2017,1,9,9,45,732.0,84.5,3.6,9.0,372.0,673.24,562.96
2017,1,9,10,0,773.0,86.0,3.8,10.0,416.0,719.37,595.77
2017,1,9,10,15,414.0,147.0,4.15,11.0,325.5,520.74,434.36
2017,1,9,10,30,55.0,208.0,4.5,12.0,235.0,268.41,220.34
2017,1,9,10,45,104.0,229.5,4.85,13.0,284.0,332.5,273.47
2017,1,9,11,0,153.0,251.0,5.2,14.0,333.0,410.01,335.48
2017,1,9,11,15,129.5,260.0,5.45,14.5,331.5,398.77,324.67
2017,1,9,11,30,106.0,269.0,5.7,15.0,330.0,374.28,303.71
2017,1,9,11,45,250.0,260.5,5.95,15.5,409.5,507.55,412.51
2017,1,9,12,0,394.0,252.0,6.2,16.0,489.0,613.6,497.45
2017,1,9,12,15,394.5,254.5,6.2,16.0,494.5,610.29,494.07
2017,1,9,12,30,395.0,257.0,6.2,16.0,500.0,605.4,489.88
2017,1,9,12,45,410.5,253.0,6.25,16.5,505.0,603.67,487.82
2017,1,9,13,0,426.0,249.0,6.3,17.0,510.0,609.3,491.2
2017,1,9,13,15,665.0,166.5,6.2,17.0,566.5,691.63,559.32
2017,1,9,13,30,904.0,84.0,6.1,17.0,623.0,747.22,603.54
2017,1,9,13,45,899.5,82.0,6.1,17.0,605.5,712.29,577.21
2017,1,9,14,0,895.0,80.0,6.1,17.0,588.0,674.77,547.84
2017,1,9,14,15,885.0,78.5,5.95,17.0,562.5,631.99,512.93
2017,1,9,14,30,875.0,77.0,5.8,17.0,537.0,587.4,476.01
2017,1,9,14,45,863.0,74.5,5.7,17.0,504.5,539.14,435.56
2017,1,9,15,0,851.0,72.0,5.6,17.0,472.0,490.5,393.84
2017,1,9,15,15,831.0,69.5,5.3,16.5,433.5,436.27,347.1
2017,1,9,15,30,811.0,67.0,5.0,16.0,395.0,382.25,299.35
2017,1,9,15,45,783.0,63.5,4.75,16.0,351.5,325.07,247.72
2017,1,9,16,0,755.0,60.0,4.5,16.0,308.0,269.57,196.91
2017,1,9,16,15,711.0,55.5,4.05,15.0,261.0,211.56,145.34
2017,1,9,16,30,667.0,51.0,3.6,14.0,214.0,157.68,98.72
2017,1,9,16,45,598.5,45.0,3.15,13.5,166.5,104.28,57.24
2017,1,9,17,0,530.0,39.0,2.7,13.0,119.0,56.5,27.37
2017,1,9,17,15,404.0,29.0,2.65,12.5,77.0,22.68,13.61
2017,1,9,17,30,278.0,19.0,2.6,12.0,35.0,15.31,0.0
2017,1,9,17,45,139.0,9.5,2.6,11.5,17.5,9.05,0.0
2017,1,9,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.0,4.25,10.5,22.5,52.69,0.0
2017,1,10,8,0,175.0,30.0,4.4,11.0,45.0,149.16,109.87
2017,1,10,8,15,224.0,47.0,4.6,11.5,79.5,202.41,164.81
2017,1,10,8,30,273.0,64.0,4.8,12.0,114.0,259.68,216.73
2017,1,10,8,45,301.5,81.0,5.0,13.0,151.0,307.71,258.84
2017,1,10,9,0,330.0,98.0,5.2,14.0,188.0,357.0,300.49
2017,1,10,9,15,348.5,113.5,5.5,14.5,223.5,398.48,334.99
2017,1,10,9,30,367.0,129.0,5.8,15.0,259.0,439.92,368.56
2017,1,10,9,45,449.0,130.5,6.15,16.0,309.0,511.82,426.64
2017,1,10,10,0,531.0,132.0,6.5,17.0,359.0,586.44,485.51
2017,1,10,10,15,696.0,102.5,6.55,17.5,427.0,698.45,572.67
2017,1,10,10,30,861.0,73.0,6.6,18.0,495.0,796.56,645.35
2017,1,10,10,45,876.0,73.5,6.65,18.5,525.5,820.08,660.37
2017,1,10,11,0,891.0,74.0,6.7,19.0,556.0,840.64,673.43
2017,1,10,11,15,899.5,75.5,6.55,19.0,579.5,853.76,681.48
2017,1,10,11,30,908.0,77.0,6.4,19.0,603.0,863.42,687.08
2017,1,10,11,45,897.0,84.5,6.25,19.5,615.0,860.23,681.96
2017,1,10,12,0,886.0,92.0,6.1,20.0,627.0,853.38,674.38
2017,1,10,12,15,888.5,92.0,5.85,20.0,634.0,845.64,667.2
2017,1,10,12,30,891.0,92.0,5.6,20.0,641.0,834.44,657.63
2017,1,10,12,45,891.5,91.5,5.35,20.5,640.0,817.65,642.87
2017,1,10,13,0,892.0,91.0,5.1,21.0,639.0,797.56,625.91
2017,1,10,13,15,888.5,90.5,4.85,21.0,629.0,771.24,605.8
2017,1,10,13,30,885.0,90.0,4.6,21.0,619.0,741.99,583.68
2017,1,10,13,45,879.5,88.5,4.4,21.5,601.5,707.5,556.93
2017,1,10,14,0,874.0,87.0,4.2,22.0,584.0,673.48,529.4
2017,1,10,14,15,863.5,85.5,3.95,22.0,558.5,630.6,495.69
2017,1,10,14,30,853.0,84.0,3.7,22.0,533.0,586.0,460.14
2017,1,10,14,45,848.0,78.5,3.5,22.0,502.5,538.65,421.99
2017,1,10,15,0,843.0,73.0,3.3,22.0,472.0,489.65,381.62
2017,1,10,15,15,823.0,70.5,2.9,21.5,433.5,435.76,336.76
2017,1,10,15,30,803.0,68.0,2.5,21.0,395.0,382.09,290.9
2017,1,10,15,45,774.5,64.5,2.2,20.5,352.0,325.08,241.67
2017,1,10,16,0,746.0,61.0,1.9,20.0,309.0,269.82,193.03
2017,1,10,16,15,702.5,56.5,1.75,19.0,262.0,212.29,143.4
2017,1,10,16,30,659.0,52.0,1.6,18.0,215.0,158.86,98.22
2017,1,10,16,45,589.0,46.0,1.45,17.0,167.5,105.58,57.69
2017,1,10,17,0,519.0,40.0,1.3,16.0,120.0,58.07,28.17
2017,1,10,17,15,395.0,30.0,1.35,15.5,78.0,23.46,14.18
2017,1,10,17,30,271.0,20.0,1.4,15.0,36.0,16.15,1.33
2017,1,10,17,45,135.5,10.0,1.45,15.0,18.0,9.53,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,7,45,130.0,15.5,4.05,12.5,27.0,71.78,0.0
2017,1,11,8,0,260.0,31.0,4.3,13.0,54.0,191.72,141.49
2017,1,11,8,15,367.5,42.5,4.65,13.5,97.5,273.79,222.46
2017,1,11,8,30,475.0,54.0,5.0,14.0,141.0,365.05,303.22
2017,1,11,8,45,286.5,83.0,5.35,15.0,140.0,301.04,251.22
2017,1,11,9,0,98.0,112.0,5.7,16.0,139.0,201.9,166.44
2017,1,11,9,15,109.5,131.5,6.05,16.5,166.5,234.23,193.59
2017,1,11,9,30,121.0,151.0,6.4,17.0,194.0,266.91,220.32
2017,1,11,9,45,437.5,119.0,6.75,17.5,302.0,489.42,407.76
2017,1,11,10,0,754.0,87.0,7.1,18.0,410.0,711.29,584.64
2017,1,11,10,15,774.5,90.0,7.15,18.5,446.5,742.09,605.4
2017,1,11,10,30,795.0,93.0,7.2,19.0,483.0,774.91,628.1
2017,1,11,10,45,537.0,167.5,7.3,19.5,438.0,656.72,533.21
2017,1,11,11,0,279.0,242.0,7.4,20.0,393.0,517.87,417.32
2017,1,11,11,15,563.5,170.0,7.4,20.5,492.0,686.69,554.04
