Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,848.0,98.0,7.4,21.0,591.0,845.86,673.13
2017,1,11,11,45,861.5,96.0,7.4,21.5,608.0,851.92,675.02
2017,1,11,12,0,875.0,94.0,7.4,22.0,625.0,854.45,675.02
2017,1,11,12,15,877.5,94.5,7.35,22.0,632.0,840.96,664.47
2017,1,11,12,30,880.0,95.0,7.3,22.0,639.0,830.53,656.41
2017,1,11,12,45,881.0,94.5,7.25,22.0,638.0,814.37,644.25
2017,1,11,13,0,882.0,94.0,7.2,22.0,637.0,794.93,629.78
2017,1,11,13,15,878.0,93.5,7.1,22.0,627.5,768.5,610.05
2017,1,11,13,30,874.0,93.0,7.0,22.0,618.0,743.28,591.33
2017,1,11,13,45,867.5,91.5,6.9,22.5,600.5,707.92,563.89
2017,1,11,14,0,861.0,90.0,6.8,23.0,583.0,670.17,533.13
2017,1,11,14,15,850.5,88.5,6.65,23.0,557.5,627.75,499.25
2017,1,11,14,30,840.0,87.0,6.5,23.0,532.0,583.65,463.51
2017,1,11,14,45,825.5,85.0,6.35,23.0,500.0,535.45,423.92
2017,1,11,15,0,811.0,83.0,6.2,23.0,468.0,486.42,382.85
2017,1,11,15,15,789.5,80.0,5.9,22.5,430.0,432.75,337.76
2017,1,11,15,30,768.0,77.0,5.6,22.0,392.0,379.52,291.94
2017,1,11,15,45,739.0,72.5,5.35,22.0,349.0,323.01,242.24
2017,1,11,16,0,710.0,68.0,5.1,22.0,306.0,268.39,193.53
2017,1,11,16,15,664.5,63.0,4.75,21.0,259.5,210.32,143.34
2017,1,11,16,30,619.0,58.0,4.4,20.0,213.0,157.82,98.9
2017,1,11,16,45,549.5,51.0,4.1,19.5,166.0,105.5,58.77
2017,1,11,17,0,480.0,44.0,3.8,19.0,119.0,60.99,30.92
2017,1,11,17,15,354.5,33.0,3.85,18.5,77.5,26.09,16.21
2017,1,11,17,30,229.0,22.0,3.9,18.0,36.0,17.94,3.37
2017,1,11,17,45,114.5,11.0,3.95,18.0,18.0,10.48,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,15.0,3.75,16.5,28.0,77.85,0.0
2017,1,12,8,0,290.0,30.0,3.8,17.0,56.0,205.44,149.71
2017,1,12,8,15,397.5,40.5,3.9,17.5,100.0,287.66,229.9
2017,1,12,8,30,505.0,51.0,4.0,18.0,144.0,379.03,308.98
2017,1,12,8,45,568.5,57.5,4.1,18.5,191.0,446.33,366.38
2017,1,12,9,0,632.0,64.0,4.2,19.0,238.0,516.84,424.11
2017,1,12,9,15,674.0,69.0,4.45,19.0,284.0,573.25,470.12
2017,1,12,9,30,716.0,74.0,4.7,19.0,330.0,630.21,514.56
2017,1,12,9,45,398.5,129.5,4.95,19.5,275.0,473.32,387.15
2017,1,12,10,0,81.0,185.0,5.2,20.0,220.0,265.28,213.6
2017,1,12,10,15,81.0,202.0,5.25,20.5,240.0,284.25,228.21
2017,1,12,10,30,81.0,219.0,5.3,21.0,260.0,302.96,242.02
2017,1,12,10,45,178.0,231.0,5.4,21.5,326.5,408.41,326.57
2017,1,12,11,0,275.0,243.0,5.5,22.0,393.0,516.0,410.31
2017,1,12,11,15,183.0,256.0,5.45,22.0,358.0,439.34,348.12
2017,1,12,11,30,91.0,269.0,5.4,22.0,323.0,361.64,284.95
2017,1,12,11,45,49.5,235.0,5.35,22.5,265.0,284.95,223.47
2017,1,12,12,0,8.0,201.0,5.3,23.0,207.0,201.28,155.96
2017,1,12,12,15,27.5,234.5,5.2,23.0,252.5,262.24,204.39
2017,1,12,12,30,47.0,268.0,5.1,23.0,298.0,313.26,244.29
2017,1,12,12,45,123.0,282.5,5.05,23.5,359.5,398.03,310.82
2017,1,12,13,0,199.0,297.0,5.0,24.0,421.0,468.01,364.62
2017,1,12,13,15,537.0,195.5,4.95,24.0,521.5,625.79,490.03
2017,1,12,13,30,875.0,94.0,4.9,24.0,622.0,747.01,582.46
2017,1,12,13,45,462.0,170.5,4.85,24.0,449.0,509.88,400.81
2017,1,12,14,0,49.0,247.0,4.8,24.0,276.0,276.31,214.45
2017,1,12,14,15,27.5,212.5,4.7,24.0,228.5,224.67,174.4
2017,1,12,14,30,6.0,178.0,4.6,24.0,181.0,171.59,132.5
2017,1,12,14,45,403.0,132.5,4.55,24.0,325.5,356.45,281.43
2017,1,12,15,0,800.0,87.0,4.5,24.0,470.0,487.06,379.64
2017,1,12,15,15,777.5,84.5,4.25,23.5,432.0,433.89,335.15
2017,1,12,15,30,755.0,82.0,4.0,23.0,394.0,381.26,290.75
2017,1,12,15,45,717.0,79.0,3.8,23.0,349.5,322.78,240.56
2017,1,12,16,0,679.0,76.0,3.6,23.0,305.0,267.86,192.69
2017,1,12,16,15,631.5,70.5,3.35,22.0,259.0,211.58,144.77
2017,1,12,16,30,584.0,65.0,3.1,21.0,213.0,159.94,101.63
2017,1,12,16,45,502.5,58.0,2.9,20.5,165.5,108.1,62.51
2017,1,12,17,0,421.0,51.0,2.7,20.0,118.0,65.61,35.93
2017,1,12,17,15,297.0,38.0,2.9,19.5,77.0,30.69,20.07
2017,1,12,17,30,173.0,25.0,3.1,19.0,36.0,19.78,5.49
2017,1,12,17,45,86.5,12.5,3.3,19.0,18.0,11.91,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.0,3.45,17.5,14.0,13.34,0.0
2017,1,13,8,0,0.0,28.0,3.7,18.0,28.0,28.56,16.05
2017,1,13,8,15,10.5,47.5,3.75,18.0,49.5,55.74,40.25
2017,1,13,8,30,21.0,67.0,3.8,18.0,71.0,89.06,68.94
2017,1,13,8,45,28.5,86.5,3.9,18.5,93.5,115.65,91.66
2017,1,13,9,0,36.0,106.0,4.0,19.0,116.0,142.46,114.14
2017,1,13,9,15,40.5,125.0,4.2,19.0,138.0,166.81,134.36
2017,1,13,9,30,45.0,144.0,4.4,19.0,160.0,191.28,154.36
2017,1,13,9,45,47.0,161.0,4.6,19.5,180.0,211.37,170.14
2017,1,13,10,0,49.0,178.0,4.8,20.0,200.0,231.45,185.7
2017,1,13,10,15,85.0,201.0,4.9,20.5,242.0,286.11,229.68
2017,1,13,10,30,121.0,224.0,5.0,21.0,284.0,354.46,283.49
2017,1,13,10,45,122.5,237.5,5.15,21.5,301.5,370.44,294.79
2017,1,13,11,0,124.0,251.0,5.3,22.0,319.0,385.98,305.81
2017,1,13,11,15,62.0,183.5,5.3,22.0,217.5,240.65,190.27
2017,1,13,11,30,0.0,116.0,5.3,22.0,116.0,109.24,83.15
2017,1,13,11,45,0.0,118.5,5.3,22.0,118.5,111.58,85.03
2017,1,13,12,0,0.0,121.0,5.3,22.0,121.0,113.92,86.84
2017,1,13,12,15,0.0,122.5,5.2,22.0,122.5,115.29,87.88
2017,1,13,12,30,0.0,124.0,5.1,22.0,124.0,116.67,88.95
2017,1,13,12,45,101.5,211.0,5.05,22.5,274.0,302.82,238.99
2017,1,13,13,0,203.0,298.0,5.0,23.0,424.0,472.53,369.83
2017,1,13,13,15,234.5,289.5,4.9,23.0,433.0,479.59,375.16
2017,1,13,13,30,266.0,281.0,4.8,23.0,442.0,493.13,385.66
2017,1,13,13,45,276.0,270.5,4.7,23.0,433.5,477.58,373.84
2017,1,13,14,0,286.0,260.0,4.6,23.0,425.0,460.66,360.97
2017,1,13,14,15,286.0,248.0,4.45,23.0,407.0,434.56,340.74
2017,1,13,14,30,286.0,236.0,4.3,23.0,389.0,407.84,319.84
2017,1,13,14,45,285.5,221.0,4.15,23.0,366.0,377.26,295.83
2017,1,13,15,0,285.0,206.0,4.0,23.0,343.0,346.27,271.1
2017,1,13,15,15,208.5,194.0,3.7,22.5,290.0,280.65,219.48
2017,1,13,15,30,132.0,182.0,3.4,22.0,237.0,226.49,176.88
2017,1,13,15,45,126.0,163.0,3.1,22.0,211.0,197.48,153.2
2017,1,13,16,0,120.0,144.0,2.8,22.0,185.0,169.18,129.79
2017,1,13,16,15,111.5,123.5,2.6,21.0,157.5,139.71,105.81
2017,1,13,16,30,103.0,103.0,2.4,20.0,130.0,111.39,82.61
2017,1,13,16,45,89.0,82.0,2.25,19.5,102.0,83.24,59.81
2017,1,13,17,0,75.0,61.0,2.1,19.0,74.0,57.12,39.3
2017,1,13,17,15,40.0,42.0,2.2,18.5,48.5,36.58,25.21
2017,1,13,17,30,5.0,23.0,2.3,18.0,23.0,20.92,7.26
2017,1,13,17,45,2.5,11.5,2.45,18.0,11.5,10.96,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,6.5,2.95,14.0,6.5,6.2,0.0
2017,1,14,8,0,0.0,13.0,3.1,14.0,13.0,12.04,3.67
2017,1,14,8,15,0.0,23.0,3.1,14.5,23.0,21.33,12.15
2017,1,14,8,30,0.0,33.0,3.1,15.0,33.0,30.63,20.31
2017,1,14,8,45,0.0,44.0,3.15,15.5,44.0,40.88,29.17
2017,1,14,9,0,0.0,55.0,3.2,16.0,55.0,51.13,37.9
2017,1,14,9,15,0.0,65.5,3.3,16.5,65.5,61.07,46.21
2017,1,14,9,30,0.0,76.0,3.4,17.0,76.0,71.32,54.64
2017,1,14,9,45,0.0,110.5,3.5,17.5,110.5,107.0,84.09
2017,1,14,10,0,0.0,145.0,3.6,18.0,145.0,143.35,113.56
2017,1,14,10,15,4.5,159.5,3.7,18.0,161.5,161.2,127.96
2017,1,14,10,30,9.0,174.0,3.8,18.0,178.0,179.22,142.43
2017,1,14,10,45,17.5,194.5,3.9,18.5,204.0,207.26,164.71
2017,1,14,11,0,26.0,215.0,4.0,19.0,230.0,235.41,186.81
2017,1,14,11,15,32.5,230.0,4.0,19.5,249.5,268.69,212.58
2017,1,14,11,30,39.0,245.0,4.0,20.0,269.0,289.45,228.26
2017,1,14,11,45,41.5,253.5,4.05,20.5,279.0,299.15,235.15
2017,1,14,12,0,44.0,262.0,4.1,21.0,289.0,308.68,241.94
2017,1,14,12,15,29.0,241.5,4.1,21.0,259.5,271.12,212.1
2017,1,14,12,30,14.0,221.0,4.1,21.0,230.0,225.3,175.74
2017,1,14,12,45,22.5,237.5,4.1,21.0,251.5,248.21,194.04
2017,1,14,13,0,31.0,254.0,4.1,21.0,273.0,280.57,219.48
2017,1,14,13,15,70.5,271.0,4.05,21.0,314.0,326.57,256.24
2017,1,14,13,30,110.0,288.0,4.0,21.0,355.0,370.08,290.55
2017,1,14,13,45,129.5,281.0,3.95,21.0,358.0,378.95,297.65
2017,1,14,14,0,149.0,274.0,3.9,21.0,361.0,377.71,297.08
2017,1,14,14,15,78.0,228.0,3.8,20.5,273.5,271.97,214.39
2017,1,14,14,30,7.0,182.0,3.7,20.0,186.0,176.01,137.84
2017,1,14,14,45,61.5,200.0,3.65,20.0,230.0,226.27,179.02
2017,1,14,15,0,116.0,218.0,3.6,20.0,274.0,270.96,214.58
2017,1,14,15,15,86.0,196.5,3.4,19.5,236.0,225.68,178.6
2017,1,14,15,30,56.0,175.0,3.2,19.0,198.0,187.57,148.37
2017,1,14,15,45,52.0,157.0,3.0,19.0,176.5,164.97,130.01
2017,1,14,16,0,48.0,139.0,2.8,19.0,155.0,142.93,111.92
2017,1,14,16,15,42.5,119.5,2.6,18.5,132.5,119.79,92.99
2017,1,14,16,30,37.0,100.0,2.4,18.0,110.0,97.47,74.58
2017,1,14,16,45,27.0,80.0,2.2,17.5,86.5,75.08,56.21
2017,1,14,17,0,17.0,60.0,2.0,17.0,63.0,54.21,39.04
2017,1,14,17,15,8.5,40.5,2.15,16.5,42.0,36.26,25.27
2017,1,14,17,30,0.0,21.0,2.3,16.0,21.0,19.36,7.22
2017,1,14,17,45,0.0,10.5,2.45,16.0,10.5,10.01,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,135.5,15.5,3.1,12.5,27.5,74.15,0.0
2017,1,15,8,0,271.0,31.0,3.3,13.0,55.0,197.1,146.79
2017,1,15,8,15,372.0,42.0,3.45,13.5,98.0,275.86,223.84
2017,1,15,8,30,473.0,53.0,3.6,14.0,141.0,363.27,300.6
2017,1,15,8,45,533.5,61.0,3.75,14.5,187.5,429.59,357.88
2017,1,15,9,0,594.0,69.0,3.9,15.0,234.0,499.04,415.57
2017,1,15,9,15,297.0,75.5,4.2,15.5,158.0,314.97,263.94
2017,1,15,9,30,0.0,82.0,4.5,16.0,82.0,77.57,59.96
2017,1,15,9,45,362.5,86.5,4.8,17.0,244.0,393.06,328.82
2017,1,15,10,0,725.0,91.0,5.1,18.0,406.0,696.63,567.52
2017,1,15,10,15,362.5,93.5,5.25,18.5,251.0,415.84,343.06
2017,1,15,10,30,0.0,96.0,5.4,19.0,96.0,90.06,68.9
2017,1,15,10,45,0.0,92.5,5.55,19.5,92.5,86.42,65.82
2017,1,15,11,0,0.0,89.0,5.7,20.0,89.0,82.92,62.7
2017,1,15,11,15,0.0,122.0,5.9,20.0,122.0,115.35,89.01
2017,1,15,11,30,0.0,155.0,6.1,20.0,155.0,148.3,115.53
2017,1,15,11,45,0.0,154.5,6.3,20.5,154.5,147.42,114.46
2017,1,15,12,0,0.0,154.0,6.5,21.0,154.0,146.61,113.5
2017,1,15,12,15,0.0,157.5,6.65,21.0,157.5,149.84,116.04
2017,1,15,12,30,0.0,161.0,6.8,21.0,161.0,153.09,118.61
2017,1,15,12,45,10.0,198.5,6.95,21.5,205.0,198.39,154.88
2017,1,15,13,0,20.0,236.0,7.1,22.0,249.0,243.59,190.64
2017,1,15,13,15,22.0,237.5,7.1,22.0,251.5,245.56,192.26
2017,1,15,13,30,24.0,239.0,7.1,22.0,254.0,247.38,193.83
2017,1,15,13,45,12.0,184.5,7.15,22.0,192.0,183.54,143.03
2017,1,15,14,0,0.0,130.0,7.2,22.0,130.0,122.01,93.59
2017,1,15,14,15,81.5,191.0,7.05,21.5,235.5,236.86,187.81
2017,1,15,14,30,163.0,252.0,6.9,21.0,341.0,347.36,276.5
2017,1,15,14,45,169.5,236.5,6.75,21.0,324.0,326.01,259.31
2017,1,15,15,0,176.0,221.0,6.6,21.0,307.0,303.91,241.46
2017,1,15,15,15,164.0,203.0,6.45,20.5,278.5,270.32,214.57
2017,1,15,15,30,152.0,185.0,6.3,20.0,250.0,237.85,188.27
2017,1,15,15,45,139.5,167.5,6.15,20.0,222.0,206.88,162.58
2017,1,15,16,0,127.0,150.0,6.0,20.0,194.0,177.24,137.83
2017,1,15,16,15,114.0,129.0,5.95,19.5,164.5,145.75,111.76
2017,1,15,16,30,101.0,108.0,5.9,19.0,135.0,115.92,87.05
2017,1,15,16,45,203.5,85.5,5.85,19.0,125.0,99.79,68.85
2017,1,15,17,0,306.0,63.0,5.8,19.0,115.0,70.82,43.22
2017,1,15,17,15,204.5,46.5,5.85,18.5,76.0,36.12,24.98
2017,1,15,17,30,103.0,30.0,5.9,18.0,37.0,24.57,11.37
2017,1,15,17,45,51.5,15.0,5.95,18.0,18.5,14.3,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,149.5,15.5,1.4,12.5,29.0,98.56,0.0
2017,1,16,8,0,299.0,31.0,1.5,13.0,58.0,210.78,157.01
2017,1,16,8,15,404.5,41.5,1.45,13.0,102.5,292.75,236.27
2017,1,16,8,30,510.0,52.0,1.4,13.0,147.0,383.68,314.81
2017,1,16,8,45,315.0,83.5,1.4,13.5,147.5,319.54,264.08
2017,1,16,9,0,120.0,115.0,1.4,14.0,148.0,220.05,181.23
2017,1,16,9,15,131.0,134.5,1.25,14.5,176.5,252.79,208.19
2017,1,16,9,30,142.0,154.0,1.1,15.0,205.0,285.81,233.97
2017,1,16,9,45,141.0,175.0,1.0,15.5,231.0,311.86,253.22
2017,1,16,10,0,140.0,196.0,0.9,16.0,257.0,337.22,271.41
2017,1,16,10,15,90.0,201.0,0.7,16.5,241.5,289.88,231.42
2017,1,16,10,30,40.0,206.0,0.5,17.0,226.0,253.13,199.97
2017,1,16,10,45,50.5,224.0,0.35,17.5,251.0,281.1,220.84
2017,1,16,11,0,61.0,242.0,0.2,18.0,276.0,309.08,240.7
2017,1,16,11,15,61.0,252.5,0.3,18.5,288.0,319.1,247.55
2017,1,16,11,30,61.0,263.0,0.4,19.0,300.0,328.95,254.43
2017,1,16,11,45,47.5,259.0,0.5,19.5,288.0,310.4,239.67
2017,1,16,12,0,34.0,255.0,0.6,20.0,276.0,292.2,225.33
2017,1,16,12,15,38.5,262.5,0.65,20.0,286.5,302.26,233.17
2017,1,16,12,30,43.0,270.0,0.7,20.0,297.0,312.04,240.63
2017,1,16,12,45,62.5,281.5,0.75,20.0,321.0,338.0,260.7
2017,1,16,13,0,82.0,293.0,0.8,20.0,345.0,362.87,279.72
2017,1,16,13,15,188.0,287.0,0.9,20.0,403.5,442.7,341.68
2017,1,16,13,30,294.0,281.0,1.0,20.0,462.0,515.26,396.42
2017,1,16,13,45,190.0,275.5,1.1,20.0,391.0,416.05,321.78
2017,1,16,14,0,86.0,270.0,1.2,20.0,320.0,324.94,252.37
2017,1,16,14,15,130.0,262.0,1.3,20.0,334.5,345.95,269.98
2017,1,16,14,30,174.0,254.0,1.4,20.0,349.0,356.16,278.47
2017,1,16,14,45,92.5,215.0,1.5,20.0,265.5,258.22,202.48
2017,1,16,15,0,11.0,176.0,1.6,20.0,182.0,170.9,133.59
2017,1,16,15,15,30.0,176.0,1.55,19.5,189.5,181.01,142.41
2017,1,16,15,30,49.0,176.0,1.5,19.0,197.0,185.92,146.55
2017,1,16,15,45,41.0,158.5,1.5,19.0,175.0,162.77,127.97
2017,1,16,16,0,33.0,141.0,1.5,19.0,153.0,140.61,110.15
2017,1,16,16,15,26.0,121.0,1.4,18.5,129.5,117.48,91.53
2017,1,16,16,30,19.0,101.0,1.3,18.0,106.0,95.54,73.69
2017,1,16,16,45,9.5,80.5,1.25,17.5,83.0,74.13,56.2
2017,1,16,17,0,0.0,60.0,1.2,17.0,60.0,54.11,39.58
2017,1,16,17,15,0.0,39.5,1.3,16.5,39.5,35.66,24.94
2017,1,16,17,30,0.0,19.0,1.4,16.0,19.0,17.64,7.19
2017,1,16,17,45,0.0,9.5,1.5,16.0,9.5,9.05,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,11.5,4.95,9.0,11.5,10.67,0.0
2017,1,17,8,0,0.0,23.0,5.0,9.0,23.0,21.36,11.31
2017,1,17,8,15,0.0,42.0,5.05,9.0,42.0,41.97,30.03
2017,1,17,8,30,0.0,61.0,5.1,9.0,61.0,62.01,47.89
2017,1,17,8,45,3.0,81.0,5.15,9.0,82.0,84.68,67.95
2017,1,17,9,0,6.0,101.0,5.2,9.0,103.0,107.28,87.7
2017,1,17,9,15,12.5,119.0,5.15,9.0,123.5,129.89,107.31
2017,1,17,9,30,19.0,137.0,5.1,9.0,144.0,152.9,126.99
2017,1,17,9,45,9.5,126.5,5.1,9.5,130.0,131.58,108.02
2017,1,17,10,0,0.0,116.0,5.1,10.0,116.0,111.61,90.24
2017,1,17,10,15,0.0,119.0,5.05,10.0,119.0,113.91,91.98
2017,1,17,10,30,0.0,122.0,5.0,10.0,122.0,116.38,93.84
2017,1,17,10,45,0.0,114.0,4.95,10.0,114.0,107.81,86.39
2017,1,17,11,0,0.0,106.0,4.9,10.0,106.0,99.6,79.29
2017,1,17,11,15,0.0,118.5,4.85,10.0,118.5,111.83,89.46
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,124.07,99.59
2017,1,17,11,45,0.0,112.0,4.8,10.0,112.0,105.17,83.61
2017,1,17,12,0,0.0,93.0,4.8,10.0,93.0,86.7,68.02
2017,1,17,12,15,0.0,113.0,4.8,10.0,113.0,106.01,84.22
2017,1,17,12,30,0.0,133.0,4.8,10.0,133.0,125.42,100.43
2017,1,17,12,45,0.0,142.5,4.8,10.0,142.5,134.6,108.06
2017,1,17,13,0,0.0,152.0,4.8,10.0,152.0,143.76,115.71
2017,1,17,13,15,1.5,165.0,4.8,10.0,166.0,157.5,127.22
2017,1,17,13,30,3.0,178.0,4.8,10.0,180.0,171.13,138.65
2017,1,17,13,45,1.5,148.5,4.85,10.0,149.5,140.99,113.64
2017,1,17,14,0,0.0,119.0,4.9,10.0,119.0,111.45,89.01
2017,1,17,14,15,5.0,155.0,4.9,10.0,157.5,149.1,120.88
2017,1,17,14,30,10.0,191.0,4.9,10.0,196.0,186.46,152.28
2017,1,17,14,45,58.0,206.5,4.9,10.0,235.5,231.05,190.14
2017,1,17,15,0,106.0,222.0,4.9,10.0,275.0,266.52,219.72
2017,1,17,15,15,53.0,120.5,4.9,9.5,147.0,138.23,112.73
2017,1,17,15,30,0.0,19.0,4.9,9.0,19.0,17.63,9.68
2017,1,17,15,45,0.0,17.0,4.9,9.0,17.0,15.77,8.11
2017,1,17,16,0,0.0,15.0,4.9,9.0,15.0,13.91,6.51
2017,1,17,16,15,0.0,12.5,4.8,9.0,12.5,11.58,4.49
2017,1,17,16,30,0.0,10.0,4.7,9.0,10.0,9.26,2.45
2017,1,17,16,45,0.0,8.0,4.65,9.0,8.0,7.4,0.8
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,5.55,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.7,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.85,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.95,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,6.0,3.35,7.0,6.0,5.55,0.0
2017,1,18,8,0,0.0,12.0,3.4,7.0,12.0,11.11,3.28
2017,1,18,8,15,0.0,21.5,3.3,7.0,21.5,19.94,11.47
2017,1,18,8,30,0.0,31.0,3.2,7.0,31.0,28.77,19.47
2017,1,18,8,45,0.0,42.0,3.15,7.0,42.0,39.01,28.63
2017,1,18,9,0,0.0,53.0,3.1,7.0,53.0,49.26,37.69
2017,1,18,9,15,0.0,63.5,3.0,7.0,63.5,59.06,46.24
2017,1,18,9,30,0.0,74.0,2.9,7.0,74.0,69.17,54.95
2017,1,18,9,45,17.5,125.0,2.8,7.5,133.0,135.89,112.7
2017,1,18,10,0,35.0,176.0,2.7,8.0,192.0,217.4,181.29
2017,1,18,10,15,58.5,199.5,2.7,8.0,228.5,262.53,218.84
2017,1,18,10,30,82.0,223.0,2.7,8.0,265.0,308.24,256.4
2017,1,18,10,45,82.0,238.5,2.7,8.5,282.5,324.81,268.6
2017,1,18,11,0,82.0,254.0,2.7,9.0,300.0,341.08,280.57
2017,1,18,11,15,44.0,222.0,2.7,9.0,247.0,268.92,220.61
2017,1,18,11,30,6.0,190.0,2.7,9.0,194.0,189.32,153.93
2017,1,18,11,45,27.0,230.0,2.75,9.5,247.0,259.92,212.16
2017,1,18,12,0,48.0,270.0,2.8,10.0,300.0,320.87,261.04
2017,1,18,12,15,48.5,273.5,2.8,10.0,304.0,322.82,262.18
2017,1,18,12,30,49.0,277.0,2.8,10.0,308.0,324.64,263.5
2017,1,18,12,45,124.0,291.5,2.8,10.5,370.0,409.61,332.4
2017,1,18,13,0,199.0,306.0,2.8,11.0,432.0,479.69,387.73
2017,1,18,13,15,198.5,302.0,2.7,11.5,426.5,467.52,376.93
2017,1,18,13,30,198.0,298.0,2.6,12.0,421.0,454.77,366.18
2017,1,18,13,45,180.0,290.0,2.55,12.5,399.5,424.87,341.93
2017,1,18,14,0,162.0,282.0,2.5,13.0,378.0,395.73,318.34
2017,1,18,14,15,81.0,214.0,2.4,13.0,262.0,260.11,210.05
2017,1,18,14,30,0.0,146.0,2.3,13.0,146.0,137.12,109.09
2017,1,18,14,45,86.0,186.0,2.25,13.5,229.0,226.29,183.32
2017,1,18,15,0,172.0,226.0,2.2,14.0,312.0,307.86,248.28
2017,1,18,15,15,103.0,199.0,2.1,13.5,249.5,236.43,190.58
2017,1,18,15,30,34.0,172.0,2.0,13.0,187.0,176.22,142.14
2017,1,18,15,45,30.0,155.5,1.9,13.0,167.5,156.26,125.89
2017,1,18,16,0,26.0,139.0,1.8,13.0,148.0,136.87,109.87
2017,1,18,16,15,20.5,120.0,1.55,12.5,126.5,115.17,91.98
2017,1,18,16,30,15.0,101.0,1.3,12.0,105.0,94.98,75.18
2017,1,18,16,45,7.5,81.5,1.05,11.5,83.5,74.91,58.37
2017,1,18,17,0,0.0,62.0,0.8,11.0,62.0,55.94,42.22
2017,1,18,17,15,0.0,42.0,0.8,10.5,42.0,37.85,27.7
2017,1,18,17,30,0.0,22.0,0.8,10.0,22.0,20.43,10.46
2017,1,18,17,45,0.0,11.0,0.85,10.0,11.0,10.48,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,128.0,17.0,2.4,9.5,29.0,90.3,0.0
2017,1,19,8,0,256.0,34.0,2.8,10.0,58.0,193.97,148.0
2017,1,19,8,15,357.5,47.0,2.95,10.5,102.5,273.69,224.72
2017,1,19,8,30,459.0,60.0,3.1,11.0,147.0,363.61,303.9
2017,1,19,8,45,542.0,65.5,3.3,11.5,197.0,441.44,371.05
2017,1,19,9,0,625.0,71.0,3.5,12.0,247.0,523.65,439.46
2017,1,19,9,15,418.5,114.0,3.6,12.5,241.0,449.5,376.72
2017,1,19,9,30,212.0,157.0,3.7,13.0,235.0,340.57,284.16
2017,1,19,9,45,227.5,173.0,3.8,13.5,266.0,386.98,321.31
2017,1,19,10,0,243.0,189.0,3.9,14.0,297.0,421.61,347.98
2017,1,19,10,15,532.5,141.0,3.95,14.5,403.0,613.34,503.67
2017,1,19,10,30,822.0,93.0,4.0,15.0,509.0,805.61,647.15
2017,1,19,10,45,841.0,94.0,4.05,15.5,541.5,833.61,664.05
2017,1,19,11,0,860.0,95.0,4.1,16.0,574.0,858.73,679.89
2017,1,19,11,15,870.0,96.5,4.2,16.0,599.0,873.6,689.86
2017,1,19,11,30,880.0,98.0,4.3,16.0,624.0,885.05,697.61
2017,1,19,11,45,891.0,97.0,4.4,16.5,642.0,890.88,700.38
2017,1,19,12,0,902.0,96.0,4.5,17.0,660.0,886.41,695.94
2017,1,19,12,15,905.5,96.5,4.55,17.0,668.5,880.58,691.72
2017,1,19,12,30,909.0,97.0,4.6,17.0,677.0,871.14,685.07
2017,1,19,12,45,910.5,96.0,4.65,17.5,677.0,854.8,672.27
2017,1,19,13,0,912.0,95.0,4.7,18.0,677.0,835.01,657.15
2017,1,19,13,15,910.0,94.5,4.7,18.0,668.5,809.68,639.06
2017,1,19,13,30,908.0,94.0,4.7,18.0,660.0,781.21,618.73
2017,1,19,13,45,904.0,92.5,4.75,18.5,643.5,747.23,593.43
2017,1,19,14,0,900.0,91.0,4.8,19.0,627.0,710.53,565.62
2017,1,19,14,15,891.5,89.5,4.75,19.0,602.0,668.41,532.72
2017,1,19,14,30,883.0,88.0,4.7,19.0,577.0,626.28,499.12
2017,1,19,14,45,871.0,85.5,4.7,19.0,545.0,576.82,459.4
2017,1,19,15,0,859.0,83.0,4.7,19.0,513.0,526.16,417.72
2017,1,19,15,15,840.0,80.5,4.4,18.5,474.0,471.35,371.79
2017,1,19,15,30,821.0,78.0,4.1,18.0,435.0,416.55,324.76
2017,1,19,15,45,796.5,74.0,3.85,18.0,391.0,358.64,273.78
2017,1,19,16,0,772.0,70.0,3.6,18.0,347.0,301.97,222.92
2017,1,19,16,15,732.5,65.0,3.25,17.0,299.0,242.24,170.4
2017,1,19,16,30,693.0,60.0,2.9,16.0,251.0,186.1,121.48
2017,1,19,16,45,636.0,53.0,2.6,15.5,201.5,127.81,74.09
2017,1,19,17,0,579.0,46.0,2.3,15.0,152.0,77.52,39.33
2017,1,19,17,15,472.5,36.5,2.35,14.5,105.0,31.16,21.44
2017,1,19,17,30,366.0,27.0,2.4,14.0,58.0,21.69,11.51
2017,1,19,17,45,183.0,13.5,2.45,13.5,29.0,12.87,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.0,1.85,10.0,25.0,75.18,0.0
2017,1,20,8,0,194.0,32.0,1.9,11.0,50.0,160.33,121.63
2017,1,20,8,15,235.0,50.0,2.1,11.5,85.5,212.03,172.76
2017,1,20,8,30,276.0,68.0,2.3,12.0,121.0,266.9,221.84
2017,1,20,8,45,297.0,86.0,2.5,13.0,157.5,312.06,260.69
2017,1,20,9,0,318.0,104.0,2.7,14.0,194.0,357.92,298.55
2017,1,20,9,15,330.5,121.0,2.6,14.0,229.5,384.91,320.75
2017,1,20,9,30,343.0,138.0,2.5,14.0,265.0,423.38,351.16
2017,1,20,9,45,323.0,160.5,2.4,14.5,291.0,443.67,364.94
2017,1,20,10,0,303.0,183.0,2.3,15.0,317.0,461.35,376.29
2017,1,20,10,15,437.0,169.0,2.2,15.5,380.5,570.18,460.68
2017,1,20,10,30,571.0,155.0,2.1,16.0,444.0,670.72,535.32
2017,1,20,10,45,746.5,115.5,2.05,16.5,518.0,785.32,615.8
2017,1,20,11,0,922.0,76.0,2.0,17.0,592.0,882.95,680.39
2017,1,20,11,15,662.5,162.5,2.05,17.5,541.5,777.12,603.5
2017,1,20,11,30,403.0,249.0,2.1,18.0,491.0,632.9,493.86
2017,1,20,11,45,664.5,168.5,2.2,19.0,580.0,783.07,606.29
2017,1,20,12,0,926.0,88.0,2.3,20.0,669.0,899.56,683.57
2017,1,20,12,15,927.5,88.5,2.05,20.0,676.5,891.97,674.43
2017,1,20,12,30,929.0,89.0,1.8,20.0,684.0,880.73,664.04
2017,1,20,12,45,919.0,92.5,1.55,20.5,681.5,859.86,645.92
2017,1,20,13,0,909.0,96.0,1.3,21.0,679.0,835.81,625.78
2017,1,20,13,15,904.5,96.0,1.3,21.0,669.0,809.18,608.35
2017,1,20,13,30,900.0,96.0,1.3,21.0,659.0,779.55,588.89
2017,1,20,13,45,875.0,102.0,1.3,21.5,637.5,742.71,563.34
2017,1,20,14,0,850.0,108.0,1.3,22.0,616.0,700.07,532.55
2017,1,20,14,15,770.5,123.0,1.3,22.0,569.5,631.88,483.09
2017,1,20,14,30,691.0,138.0,1.3,22.0,523.0,565.74,434.36
2017,1,20,14,45,731.0,122.5,1.3,22.0,509.5,539.43,414.57
2017,1,20,15,0,771.0,107.0,1.3,22.0,496.0,507.76,389.48
2017,1,20,15,15,749.0,103.5,1.3,21.5,457.0,454.19,347.71
2017,1,20,15,30,727.0,100.0,1.3,21.0,418.0,401.16,305.1
2017,1,20,15,45,695.5,95.0,1.3,20.5,374.5,344.13,258.19
2017,1,20,16,0,664.0,90.0,1.3,20.0,331.0,289.3,211.85
2017,1,20,16,15,620.0,83.5,1.35,19.0,284.0,232.52,164.09
2017,1,20,16,30,576.0,77.0,1.4,18.0,237.0,180.05,120.0
2017,1,20,16,45,512.5,67.5,1.5,17.0,189.5,126.89,78.1
2017,1,20,17,0,449.0,58.0,1.6,16.0,142.0,81.01,46.36
2017,1,20,17,15,345.5,45.0,1.65,15.5,97.5,39.01,28.18
2017,1,20,17,30,242.0,32.0,1.7,15.0,53.0,25.13,14.5
2017,1,20,17,45,121.0,16.0,1.75,14.5,26.5,15.25,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,14.5,2.6,10.0,14.5,13.46,0.0
2017,1,21,8,0,0.0,29.0,2.9,11.0,29.0,28.99,17.57
2017,1,21,8,15,4.0,49.0,2.9,11.5,50.0,53.17,39.31
2017,1,21,8,30,8.0,69.0,2.9,12.0,71.0,76.62,59.95
2017,1,21,8,45,17.5,89.0,2.9,12.5,94.0,103.33,83.2
2017,1,21,9,0,27.0,109.0,2.9,13.0,117.0,139.26,113.82
2017,1,21,9,15,32.0,128.0,3.1,14.0,139.0,163.6,133.82
2017,1,21,9,30,37.0,147.0,3.3,15.0,161.0,188.14,153.55
2017,1,21,9,45,31.5,160.0,3.55,16.0,173.0,197.22,159.91
2017,1,21,10,0,26.0,173.0,3.8,17.0,185.0,194.68,156.7
2017,1,21,10,15,460.0,122.0,3.8,17.5,355.5,533.07,436.61
2017,1,21,10,30,894.0,71.0,3.8,18.0,526.0,833.92,660.03
2017,1,21,10,45,911.5,70.5,3.85,19.0,559.0,860.08,673.0
2017,1,21,11,0,929.0,70.0,3.9,20.0,592.0,883.21,685.68
2017,1,21,11,15,936.0,71.0,4.0,20.5,616.5,895.86,692.54
2017,1,21,11,30,943.0,72.0,4.1,21.0,641.0,904.89,697.04
2017,1,21,11,45,941.0,75.5,4.25,21.5,656.0,905.41,695.99
2017,1,21,12,0,939.0,79.0,4.4,22.0,671.0,902.14,692.49
2017,1,21,12,15,940.5,79.5,4.55,22.0,679.0,894.6,687.82
2017,1,21,12,30,942.0,80.0,4.7,22.0,687.0,883.36,680.76
2017,1,21,12,45,942.0,79.5,4.85,22.5,686.0,866.08,668.17
2017,1,21,13,0,942.0,79.0,5.0,23.0,685.0,845.26,653.13
2017,1,21,13,15,939.5,79.0,5.05,23.0,676.5,819.61,635.4
2017,1,21,13,30,937.0,79.0,5.1,23.0,668.0,790.71,615.35
2017,1,21,13,45,935.5,76.5,5.2,23.0,652.0,756.69,591.75
2017,1,21,14,0,934.0,74.0,5.3,23.0,636.0,719.69,565.79
2017,1,21,14,15,807.0,108.5,5.2,22.5,580.0,641.01,505.69
2017,1,21,14,30,680.0,143.0,5.1,22.0,524.0,565.83,447.06
2017,1,21,14,45,503.5,178.5,5.0,22.0,452.0,467.05,368.76
2017,1,21,15,0,327.0,214.0,4.9,22.0,380.0,380.59,299.69
2017,1,21,15,15,249.0,205.0,4.5,21.5,326.0,317.04,249.34
2017,1,21,15,30,171.0,196.0,4.1,21.0,272.0,257.96,202.49
2017,1,21,15,45,165.0,177.0,3.7,20.5,244.0,226.63,177.09
2017,1,21,16,0,159.0,158.0,3.3,20.0,216.0,195.92,151.75
2017,1,21,16,15,153.0,136.5,2.9,19.0,186.5,163.67,125.11
2017,1,21,16,30,147.0,115.0,2.5,18.0,157.0,132.25,98.91
2017,1,21,16,45,128.5,94.0,2.2,17.0,125.5,100.52,73.19
2017,1,21,17,0,110.0,73.0,1.9,16.0,94.0,71.25,50.26
2017,1,21,17,15,82.5,52.5,1.9,15.5,65.5,44.91,31.07
2017,1,21,17,30,55.0,32.0,1.9,15.0,37.0,27.39,16.6
2017,1,21,17,45,27.5,16.0,1.95,14.5,18.5,14.06,0.0
