Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,194.0,15.0,9.2,10.5,34.0,119.33,0.0
2017,1,22,8,0,388.0,30.0,9.3,11.0,68.0,254.06,198.02
2017,1,22,8,15,495.0,38.5,9.5,11.5,116.5,338.94,281.78
2017,1,22,8,30,602.0,47.0,9.7,12.0,165.0,432.91,366.99
2017,1,22,8,45,668.5,52.0,9.95,12.5,216.5,500.69,428.1
2017,1,22,9,0,735.0,57.0,10.2,13.0,268.0,576.78,493.76
2017,1,22,9,15,773.5,61.0,10.25,13.0,317.5,634.63,541.88
2017,1,22,9,30,812.0,65.0,10.3,13.0,367.0,692.5,588.34
2017,1,22,9,45,841.0,67.0,10.45,13.5,413.0,740.17,624.65
2017,1,22,10,0,870.0,69.0,10.6,14.0,459.0,779.72,653.82
2017,1,22,10,15,888.0,71.5,10.5,14.0,498.5,815.69,680.59
2017,1,22,10,30,906.0,74.0,10.4,14.0,538.0,849.09,705.13
2017,1,22,10,45,918.0,76.0,10.35,14.5,571.0,873.96,721.62
2017,1,22,11,0,930.0,78.0,10.3,15.0,604.0,895.58,735.54
2017,1,22,11,15,938.5,79.0,10.2,15.0,629.0,909.52,744.85
2017,1,22,11,30,947.0,80.0,10.1,15.0,654.0,919.83,751.51
2017,1,22,11,45,956.0,79.5,10.05,15.5,672.0,925.06,753.11
2017,1,22,12,0,965.0,79.0,10.0,16.0,690.0,926.48,751.98
2017,1,22,12,15,968.0,79.0,9.85,16.0,698.5,919.46,745.76
2017,1,22,12,30,971.0,79.0,9.7,16.0,707.0,908.61,736.82
2017,1,22,12,45,973.5,78.0,9.6,16.0,707.5,892.38,724.1
2017,1,22,13,0,976.0,77.0,9.5,16.0,708.0,872.4,708.67
2017,1,22,13,15,974.5,76.5,9.35,16.0,699.5,846.19,688.46
2017,1,22,13,30,973.0,76.0,9.2,16.0,691.0,816.56,665.73
2017,1,22,13,45,971.0,74.0,9.05,16.5,674.5,781.64,637.76
2017,1,22,14,0,969.0,72.0,8.9,17.0,658.0,743.65,607.52
2017,1,22,14,15,961.5,71.0,8.75,17.0,633.0,700.26,572.93
2017,1,22,14,30,954.0,70.0,8.6,17.0,608.0,654.54,534.99
2017,1,22,14,45,942.0,69.0,8.45,17.0,575.5,604.2,492.63
2017,1,22,15,0,930.0,68.0,8.3,17.0,543.0,552.41,448.19
2017,1,22,15,15,913.5,66.0,8.0,16.5,503.0,496.29,399.87
2017,1,22,15,30,897.0,64.0,7.7,16.0,463.0,439.73,349.88
2017,1,22,15,45,873.5,61.0,7.4,16.0,417.5,379.47,295.15
2017,1,22,16,0,850.0,58.0,7.1,16.0,372.0,320.12,240.27
2017,1,22,16,15,813.5,54.5,6.6,15.5,322.5,256.94,182.68
2017,1,22,16,30,777.0,51.0,6.1,15.0,273.0,197.86,129.37
2017,1,22,16,45,720.0,46.5,5.6,14.5,221.0,138.53,79.88
2017,1,22,17,0,663.0,42.0,5.1,14.0,169.0,85.4,42.23
2017,1,22,17,15,561.5,34.5,4.85,13.5,119.5,35.41,19.3
2017,1,22,17,30,460.0,27.0,4.6,13.0,70.0,23.28,13.59
2017,1,22,17,45,230.0,13.5,4.45,12.5,35.0,11.43,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.0,1.4,8.0,36.5,135.58,0.0
2017,1,23,8,0,483.0,26.0,1.5,9.0,73.0,290.36,225.63
2017,1,23,8,15,578.0,33.0,1.3,9.5,122.5,372.3,304.15
2017,1,23,8,30,673.0,40.0,1.1,10.0,172.0,461.65,380.32
2017,1,23,8,45,719.5,46.0,0.9,10.5,223.0,525.98,432.35
2017,1,23,9,0,766.0,52.0,0.7,11.0,274.0,591.99,481.98
2017,1,23,9,15,802.0,55.5,1.0,12.0,323.0,648.58,524.6
2017,1,23,9,30,838.0,59.0,1.3,13.0,372.0,704.99,565.64
2017,1,23,9,45,864.0,61.0,1.65,14.0,417.5,744.7,593.83
2017,1,23,10,0,890.0,63.0,2.0,15.0,463.0,789.11,624.83
2017,1,23,10,15,906.5,65.0,2.25,15.5,502.5,823.89,648.66
2017,1,23,10,30,923.0,67.0,2.5,16.0,542.0,855.99,670.42
2017,1,23,10,45,936.0,68.0,2.8,16.5,575.0,880.92,687.36
2017,1,23,11,0,949.0,69.0,3.1,17.0,608.0,902.57,701.97
2017,1,23,11,15,956.5,70.0,3.25,17.0,633.0,915.99,711.12
2017,1,23,11,30,964.0,71.0,3.4,17.0,658.0,925.69,717.86
2017,1,23,11,45,969.5,71.5,3.55,17.5,675.0,929.25,719.1
2017,1,23,12,0,975.0,72.0,3.7,18.0,692.0,928.93,717.81
2017,1,23,12,15,977.0,72.0,3.8,18.0,700.0,921.11,712.5
2017,1,23,12,30,979.0,72.0,3.9,18.0,708.0,909.44,704.66
2017,1,23,12,45,978.0,72.5,4.05,18.5,708.0,892.04,691.85
2017,1,23,13,0,977.0,73.0,4.2,19.0,708.0,870.96,676.54
2017,1,23,13,15,974.5,72.5,4.15,19.0,699.0,844.01,657.47
2017,1,23,13,30,972.0,72.0,4.1,19.0,690.0,813.7,636.05
2017,1,23,13,45,966.0,71.5,4.1,19.5,672.5,777.63,609.52
2017,1,23,14,0,960.0,71.0,4.1,20.0,655.0,738.73,580.92
2017,1,23,14,15,952.0,70.0,3.95,20.0,629.5,695.35,548.44
2017,1,23,14,30,944.0,69.0,3.8,20.0,604.0,649.71,512.63
2017,1,23,14,45,929.5,68.5,3.65,20.0,571.0,598.9,472.15
2017,1,23,15,0,915.0,68.0,3.5,20.0,538.0,546.87,429.78
2017,1,23,15,15,898.0,66.0,3.1,19.5,498.5,491.19,383.75
2017,1,23,15,30,881.0,64.0,2.7,19.0,459.0,435.14,336.15
2017,1,23,15,45,858.0,61.0,2.3,18.5,414.0,375.82,284.8
2017,1,23,16,0,835.0,58.0,1.9,18.0,369.0,317.39,233.0
2017,1,23,16,15,799.5,54.5,1.8,17.0,320.0,255.17,178.62
2017,1,23,16,30,764.0,51.0,1.7,16.0,271.0,196.97,127.68
2017,1,23,16,45,709.0,46.0,1.6,15.0,220.0,138.02,79.36
2017,1,23,17,0,654.0,41.0,1.5,14.0,169.0,85.05,41.89
2017,1,23,17,15,556.5,34.0,1.55,13.5,120.0,35.87,19.02
2017,1,23,17,30,459.0,27.0,1.6,13.0,71.0,23.12,13.67
2017,1,23,17,45,229.5,13.5,1.65,12.5,35.5,11.33,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,127.0,17.0,4.2,9.5,29.5,90.94,0.0
2017,1,24,8,0,254.0,34.0,4.4,10.0,59.0,192.37,150.08
2017,1,24,8,15,319.5,49.5,4.45,11.0,100.0,256.72,211.88
2017,1,24,8,30,385.0,65.0,4.5,12.0,141.0,326.81,274.1
2017,1,24,8,45,441.5,74.0,4.6,13.0,184.5,387.52,326.63
2017,1,24,9,0,498.0,83.0,4.7,14.0,228.0,456.31,383.62
2017,1,24,9,15,525.5,94.5,4.9,14.5,271.0,507.0,424.77
2017,1,24,9,30,553.0,106.0,5.1,15.0,314.0,557.68,464.8
2017,1,24,9,45,580.0,114.0,5.35,16.0,355.5,603.71,499.51
2017,1,24,10,0,607.0,122.0,5.6,17.0,397.0,648.95,532.76
2017,1,24,10,15,738.0,101.0,5.6,17.5,463.0,743.47,602.87
2017,1,24,10,30,869.0,80.0,5.6,18.0,529.0,835.9,669.26
2017,1,24,10,45,882.5,81.5,5.7,19.0,561.5,853.95,678.6
2017,1,24,11,0,896.0,83.0,5.8,20.0,594.0,875.97,691.23
2017,1,24,11,15,905.5,84.0,5.8,20.0,619.0,890.66,700.69
2017,1,24,11,30,915.0,85.0,5.8,20.0,644.0,901.85,707.77
2017,1,24,11,45,930.0,82.0,5.85,20.5,663.5,909.49,711.33
2017,1,24,12,0,945.0,79.0,5.9,21.0,683.0,913.41,712.38
2017,1,24,12,15,948.0,79.0,5.85,21.0,692.0,906.69,706.82
2017,1,24,12,30,951.0,79.0,5.8,21.0,701.0,896.19,698.77
2017,1,24,12,45,952.5,78.5,5.75,21.5,701.0,880.13,685.54
2017,1,24,13,0,954.0,78.0,5.7,22.0,701.0,860.41,669.89
2017,1,24,13,15,952.0,78.0,5.55,22.0,693.0,834.93,651.05
2017,1,24,13,30,950.0,78.0,5.4,22.0,685.0,806.11,629.93
2017,1,24,13,45,944.5,77.5,5.25,22.5,668.0,771.02,603.12
2017,1,24,14,0,939.0,77.0,5.1,23.0,651.0,733.13,574.38
2017,1,24,14,15,931.0,76.0,4.9,23.0,626.0,690.45,541.87
2017,1,24,14,30,923.0,75.0,4.7,23.0,601.0,645.56,506.37
2017,1,24,14,45,910.0,74.0,4.55,23.0,568.5,595.86,466.75
2017,1,24,15,0,897.0,73.0,4.4,23.0,536.0,544.87,425.27
2017,1,24,15,15,880.0,70.5,4.0,22.5,497.0,489.42,379.86
2017,1,24,15,30,863.0,68.0,3.6,22.0,458.0,433.66,332.97
2017,1,24,15,45,834.0,66.5,3.25,21.5,413.0,373.84,281.89
2017,1,24,16,0,805.0,65.0,2.9,21.0,368.0,315.82,231.14
2017,1,24,16,15,768.0,61.0,2.6,20.0,319.0,255.24,178.45
2017,1,24,16,30,731.0,57.0,2.3,19.0,270.0,197.88,128.68
2017,1,24,16,45,668.5,52.0,2.05,18.5,219.0,139.65,81.46
2017,1,24,17,0,606.0,47.0,1.8,18.0,168.0,88.39,45.49
2017,1,24,17,15,506.5,38.5,1.8,17.5,119.5,37.95,20.21
2017,1,24,17,30,407.0,30.0,1.8,17.0,71.0,23.79,14.09
2017,1,24,17,45,203.5,15.0,1.8,16.5,35.5,11.72,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.0,131.72,13.08
2017,1,25,8,0,438.0,30.0,4.8,10.0,74.0,279.32,219.99
2017,1,25,8,15,538.5,37.5,4.85,10.5,123.5,356.88,296.01
2017,1,25,8,30,639.0,45.0,4.9,11.0,173.0,448.96,377.99
2017,1,25,8,45,567.0,64.5,5.0,11.5,201.0,459.07,388.79
2017,1,25,9,0,495.0,84.0,5.1,12.0,229.0,456.06,386.72
2017,1,25,9,15,659.5,74.0,5.15,12.0,302.5,577.56,488.45
2017,1,25,9,30,824.0,64.0,5.2,12.0,376.0,703.43,587.5
2017,1,25,9,45,748.0,84.5,5.3,12.5,393.5,698.05,580.53
2017,1,25,10,0,672.0,105.0,5.4,13.0,411.0,681.69,565.54
2017,1,25,10,15,789.5,90.0,5.4,13.0,478.5,769.37,632.18
2017,1,25,10,30,907.0,75.0,5.4,13.0,546.0,855.93,696.03
2017,1,25,10,45,696.5,143.0,5.4,13.5,518.0,781.53,636.55
2017,1,25,11,0,486.0,211.0,5.4,14.0,490.0,678.25,552.11
2017,1,25,11,15,518.0,209.0,5.4,14.0,517.5,705.27,573.14
2017,1,25,11,30,550.0,207.0,5.4,14.0,545.0,730.43,592.09
2017,1,25,11,45,753.5,144.0,5.45,14.5,620.5,840.37,675.34
2017,1,25,12,0,957.0,81.0,5.5,15.0,696.0,928.24,737.95
2017,1,25,12,15,625.0,194.0,5.45,15.5,597.5,770.07,617.42
2017,1,25,12,30,293.0,307.0,5.4,16.0,499.0,586.5,468.59
2017,1,25,12,45,207.0,312.5,5.4,16.5,448.5,502.2,401.35
2017,1,25,13,0,121.0,318.0,5.4,17.0,398.0,431.82,343.75
2017,1,25,13,15,536.5,200.0,5.35,17.0,546.0,645.92,519.49
2017,1,25,13,30,952.0,82.0,5.3,17.0,694.0,814.31,648.74
2017,1,25,13,45,773.5,137.0,5.3,17.0,626.0,718.74,576.2
2017,1,25,14,0,595.0,192.0,5.3,17.0,558.0,619.01,497.13
2017,1,25,14,15,582.5,187.0,5.05,16.5,533.5,580.29,467.28
2017,1,25,14,30,570.0,182.0,4.8,16.0,509.0,540.82,436.15
2017,1,25,14,45,439.0,203.0,4.55,16.0,446.5,459.14,369.68
2017,1,25,15,0,308.0,224.0,4.3,16.0,384.0,383.24,307.84
2017,1,25,15,15,421.0,184.0,4.15,15.5,385.5,383.69,307.9
2017,1,25,15,30,534.0,144.0,4.0,15.0,387.0,368.41,293.41
2017,1,25,15,45,516.5,133.0,3.85,15.0,349.5,320.28,251.58
2017,1,25,16,0,499.0,122.0,3.7,15.0,312.0,273.27,210.07
2017,1,25,16,15,480.5,107.5,3.5,14.0,270.5,224.1,167.05
2017,1,25,16,30,462.0,93.0,3.3,13.0,229.0,176.64,125.37
2017,1,25,16,45,423.5,79.5,3.1,12.5,186.5,129.16,85.62
2017,1,25,17,0,385.0,66.0,2.9,12.0,144.0,86.05,52.96
2017,1,25,17,15,323.5,50.5,2.85,11.5,103.0,45.38,28.7
2017,1,25,17,30,262.0,35.0,2.8,11.0,62.0,27.26,17.6
2017,1,25,17,45,131.0,17.5,2.8,10.5,31.0,13.75,0.0
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,7,45,17.5,18.0,2.65,3.0,20.0,27.08,0.62
2017,1,26,8,0,35.0,36.0,3.0,4.0,40.0,60.03,44.69
2017,1,26,8,15,50.0,57.0,3.15,4.5,65.5,94.15,76.52
2017,1,26,8,30,65.0,78.0,3.3,5.0,91.0,128.27,107.55
2017,1,26,8,45,73.5,98.5,3.45,6.0,117.5,158.21,134.03
2017,1,26,9,0,82.0,119.0,3.6,7.0,144.0,188.43,160.01
2017,1,26,9,15,170.5,137.0,3.65,7.5,198.5,282.94,241.9
2017,1,26,9,30,259.0,155.0,3.7,8.0,253.0,384.97,327.57
2017,1,26,9,45,574.0,112.0,3.75,8.5,364.0,598.7,505.48
2017,1,26,10,0,889.0,69.0,3.8,9.0,475.0,800.32,659.21
2017,1,26,10,15,906.0,71.0,3.7,9.0,515.5,835.74,682.21
2017,1,26,10,30,923.0,73.0,3.6,9.0,556.0,868.49,704.13
2017,1,26,10,45,934.5,75.0,3.5,9.5,589.0,893.61,718.93
2017,1,26,11,0,946.0,77.0,3.4,10.0,622.0,915.38,731.22
2017,1,26,11,15,954.0,78.0,3.2,10.0,647.5,929.36,738.5
2017,1,26,11,30,962.0,79.0,3.0,10.0,673.0,939.64,743.15
2017,1,26,11,45,966.0,80.5,2.9,10.0,690.5,943.19,743.92
2017,1,26,12,0,970.0,82.0,2.8,10.0,708.0,942.83,742.14
2017,1,26,12,15,972.5,82.5,2.65,10.0,717.0,936.11,735.61
2017,1,26,12,30,975.0,83.0,2.5,10.0,726.0,925.5,726.54
2017,1,26,12,45,975.0,82.5,2.45,10.5,726.0,907.83,712.31
2017,1,26,13,0,975.0,82.0,2.4,11.0,726.0,886.45,695.71
2017,1,26,13,15,972.0,82.0,2.3,11.0,717.0,859.66,676.26
2017,1,26,13,30,969.0,82.0,2.2,11.0,708.0,829.49,654.52
2017,1,26,13,45,963.5,81.0,2.1,11.0,690.5,793.21,628.43
2017,1,26,14,0,958.0,80.0,2.0,11.0,673.0,754.05,600.24
2017,1,26,14,15,949.0,79.0,1.95,11.0,647.0,709.91,567.68
2017,1,26,14,30,940.0,78.0,1.9,11.0,621.0,663.57,531.72
2017,1,26,14,45,926.5,77.0,1.9,11.5,587.5,612.7,490.84
2017,1,26,15,0,913.0,76.0,1.9,12.0,554.0,560.52,447.96
2017,1,26,15,15,895.0,73.5,1.8,11.5,514.0,503.65,401.39
2017,1,26,15,30,877.0,71.0,1.7,11.0,474.0,446.5,353.09
2017,1,26,15,45,851.5,68.5,1.65,11.0,428.0,385.99,300.24
2017,1,26,16,0,826.0,66.0,1.6,11.0,382.0,326.87,247.18
2017,1,26,16,15,790.0,62.0,1.4,10.0,332.5,265.09,192.01
2017,1,26,16,30,754.0,58.0,1.2,9.0,283.0,206.39,139.52
2017,1,26,16,45,696.0,52.5,1.05,8.5,231.0,146.59,89.08
2017,1,26,17,0,638.0,47.0,0.9,8.0,179.0,93.19,49.68
2017,1,26,17,15,543.0,39.0,0.95,7.5,129.0,43.43,24.06
2017,1,26,17,30,448.0,31.0,1.0,7.0,79.0,24.46,15.67
2017,1,26,17,45,224.0,15.5,1.1,6.5,39.5,11.99,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,181.0,17.5,3.25,2.0,36.5,119.37,30.79
2017,1,27,8,0,362.0,35.0,3.5,3.0,73.0,247.71,200.88
2017,1,27,8,15,462.0,45.0,3.55,3.5,121.5,330.81,280.68
2017,1,27,8,30,562.0,55.0,3.6,4.0,170.0,422.17,362.89
2017,1,27,8,45,411.5,84.0,3.65,5.0,180.5,382.9,330.44
2017,1,27,9,0,261.0,113.0,3.7,6.0,191.0,321.31,276.76
2017,1,27,9,15,177.0,137.5,4.0,6.5,194.5,288.15,247.16
2017,1,27,9,30,93.0,162.0,4.3,7.0,198.0,247.72,210.32
2017,1,27,9,45,121.5,183.5,4.6,8.0,236.0,307.2,259.87
2017,1,27,10,0,150.0,205.0,4.9,9.0,274.0,356.13,299.57
2017,1,27,10,15,146.0,226.0,4.8,9.0,297.5,378.5,316.68
2017,1,27,10,30,142.0,247.0,4.7,9.0,321.0,400.0,332.94
2017,1,27,10,45,212.0,254.0,4.6,9.5,372.5,466.76,387.24
2017,1,27,11,0,282.0,261.0,4.5,10.0,424.0,548.4,451.61
2017,1,27,11,15,350.5,257.5,4.4,10.0,469.0,603.23,494.89
2017,1,27,11,30,419.0,254.0,4.3,10.0,514.0,657.61,537.2
2017,1,27,11,45,287.5,284.5,4.2,10.5,465.0,574.4,467.12
2017,1,27,12,0,156.0,315.0,4.1,11.0,416.0,477.51,386.64
2017,1,27,12,15,126.0,315.5,4.0,11.0,398.0,447.92,362.46
2017,1,27,12,30,96.0,316.0,3.9,11.0,380.0,407.05,329.27
2017,1,27,12,45,156.5,319.0,3.85,11.0,423.0,467.87,378.68
2017,1,27,13,0,217.0,322.0,3.8,11.0,466.0,514.31,415.92
2017,1,27,13,15,173.0,318.0,3.7,11.0,432.0,467.31,377.81
2017,1,27,13,30,129.0,314.0,3.6,11.0,398.0,422.06,341.3
2017,1,27,13,45,71.5,268.0,3.5,11.0,315.0,317.43,257.41
2017,1,27,14,0,14.0,222.0,3.4,11.0,232.0,220.77,178.37
2017,1,27,14,15,45.0,242.5,3.35,11.0,269.5,266.13,216.32
2017,1,27,14,30,76.0,263.0,3.3,11.0,307.0,302.64,246.32
2017,1,27,14,45,42.5,223.0,3.3,11.0,247.5,239.01,194.42
2017,1,27,15,0,9.0,183.0,3.3,11.0,188.0,176.42,143.03
2017,1,27,15,15,4.5,140.5,3.15,10.5,143.0,133.33,107.74
2017,1,27,15,30,0.0,98.0,3.0,10.0,98.0,91.26,72.69
2017,1,27,15,45,0.0,88.5,2.95,10.0,88.5,82.35,65.33
2017,1,27,16,0,0.0,79.0,2.9,10.0,79.0,73.47,57.92
2017,1,27,16,15,0.0,68.0,2.55,9.5,68.0,63.26,49.36
2017,1,27,16,30,0.0,57.0,2.2,9.0,57.0,52.99,40.63
2017,1,27,16,45,0.0,46.5,1.9,8.5,46.5,43.2,32.16
2017,1,27,17,0,0.0,36.0,1.6,8.0,36.0,33.42,23.55
2017,1,27,17,15,0.0,25.5,1.55,7.5,25.5,23.65,14.82
2017,1,27,17,30,0.0,15.0,1.5,7.0,15.0,13.9,6.53
2017,1,27,17,45,0.0,7.5,1.45,6.5,7.5,6.94,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,7,45,194.0,17.5,3.3,3.5,38.5,125.79,40.91
2017,1,28,8,0,388.0,35.0,3.5,4.0,77.0,260.98,211.65
2017,1,28,8,15,488.5,45.0,3.7,4.5,127.0,345.69,292.5
2017,1,28,8,30,589.0,55.0,3.9,5.0,177.0,438.7,376.0
2017,1,28,8,45,662.5,59.5,4.15,6.0,231.0,515.22,442.57
2017,1,28,9,0,736.0,64.0,4.4,7.0,285.0,591.31,506.33
2017,1,28,9,15,680.0,79.0,4.4,7.5,310.0,601.09,512.82
2017,1,28,9,30,624.0,94.0,4.4,8.0,335.0,599.89,509.84
2017,1,28,9,45,757.5,83.5,4.45,8.5,409.5,703.74,590.34
2017,1,28,10,0,891.0,73.0,4.5,9.0,484.0,816.82,674.74
2017,1,28,10,15,910.0,75.0,4.35,9.5,525.5,847.33,693.06
2017,1,28,10,30,929.0,77.0,4.2,10.0,567.0,882.0,714.58
2017,1,28,10,45,950.0,75.5,4.05,10.5,603.0,911.18,731.96
2017,1,28,11,0,971.0,74.0,3.9,11.0,639.0,937.28,747.09
2017,1,28,11,15,979.5,75.0,3.8,11.0,666.0,952.08,755.69
2017,1,28,11,30,988.0,76.0,3.7,11.0,693.0,963.07,761.73
2017,1,28,11,45,994.5,76.5,3.65,11.5,711.5,967.77,762.39
2017,1,28,12,0,1001.0,77.0,3.6,12.0,730.0,968.46,760.43
2017,1,28,12,15,1003.5,77.5,3.6,12.0,739.5,961.61,755.11
2017,1,28,12,30,1006.0,78.0,3.6,12.0,749.0,950.75,747.18
2017,1,28,12,45,1008.0,77.0,3.65,12.5,749.5,933.77,734.05
2017,1,28,13,0,1010.0,76.0,3.7,13.0,750.0,912.89,718.34
2017,1,28,13,15,1007.5,75.5,3.7,13.0,741.0,885.17,698.86
2017,1,28,13,30,1005.0,75.0,3.7,13.0,732.0,853.93,676.9
2017,1,28,13,45,1001.5,74.0,3.75,13.0,714.5,818.02,651.76
2017,1,28,14,0,998.0,73.0,3.8,13.0,697.0,778.97,624.16
2017,1,28,14,15,990.0,72.0,3.75,13.0,671.0,733.99,591.16
2017,1,28,14,30,982.0,71.0,3.7,13.0,645.0,686.59,553.85
2017,1,28,14,45,968.5,70.5,3.7,13.0,611.0,634.38,512.09
2017,1,28,15,0,955.0,70.0,3.7,13.0,577.0,580.72,468.08
2017,1,28,15,15,938.5,68.0,3.55,12.5,536.5,522.93,420.01
2017,1,28,15,30,922.0,66.0,3.4,12.0,496.0,464.61,369.98
2017,1,28,15,45,899.5,63.0,3.3,12.0,449.5,402.81,315.14
2017,1,28,16,0,877.0,60.0,3.2,12.0,403.0,341.73,259.56
2017,1,28,16,15,843.5,57.0,2.75,11.0,352.0,277.41,201.37
2017,1,28,16,30,810.0,54.0,2.3,10.0,301.0,216.87,146.47
2017,1,28,16,45,758.0,49.0,1.9,9.0,247.5,154.78,93.38
2017,1,28,17,0,706.0,44.0,1.5,8.0,194.0,98.29,50.92
2017,1,28,17,15,616.5,37.0,1.5,7.0,142.0,44.98,23.08
2017,1,28,17,30,527.0,30.0,1.5,6.0,90.0,25.45,16.8
2017,1,28,17,45,263.5,15.0,1.5,5.5,45.0,12.34,1.32
2017,1,28,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.5,14.5,4.45,3.5,42.0,146.57,57.55
2017,1,29,8,0,509.0,29.0,4.6,4.0,84.0,308.87,252.16
2017,1,29,8,15,601.0,35.5,4.45,5.0,135.5,391.15,331.41
2017,1,29,8,30,693.0,42.0,4.3,6.0,187.0,480.31,410.84
2017,1,29,8,45,749.5,46.0,4.15,7.0,240.0,550.08,470.46
2017,1,29,9,0,806.0,50.0,4.0,8.0,293.0,616.67,523.63
2017,1,29,9,15,839.0,53.0,4.05,9.0,343.5,672.22,565.02
2017,1,29,9,30,872.0,56.0,4.1,10.0,394.0,727.5,604.7
2017,1,29,9,45,895.5,57.5,4.2,11.5,440.5,772.7,634.54
2017,1,29,10,0,919.0,59.0,4.3,13.0,487.0,816.14,662.28
2017,1,29,10,15,935.0,61.0,4.4,13.5,527.5,851.91,686.28
2017,1,29,10,30,951.0,63.0,4.5,14.0,568.0,884.85,708.04
2017,1,29,10,45,960.0,65.0,4.65,14.5,601.5,908.69,723.43
2017,1,29,11,0,969.0,67.0,4.8,15.0,635.0,929.0,736.35
2017,1,29,11,15,976.5,68.0,4.7,15.0,660.5,943.08,744.39
2017,1,29,11,30,984.0,69.0,4.6,15.0,686.0,953.33,749.82
2017,1,29,11,45,985.5,72.0,4.6,15.5,703.5,956.76,749.91
2017,1,29,12,0,987.0,75.0,4.6,16.0,721.0,956.17,747.36
2017,1,29,12,15,989.0,75.0,4.55,16.0,730.0,948.49,741.04
2017,1,29,12,30,991.0,75.0,4.5,16.0,739.0,936.87,732.15
2017,1,29,12,45,989.0,76.5,4.45,16.5,739.0,919.7,718.1
2017,1,29,13,0,987.0,78.0,4.4,17.0,739.0,898.77,701.62
2017,1,29,13,15,984.5,77.5,4.25,17.0,730.5,871.58,681.59
2017,1,29,13,30,982.0,77.0,4.1,17.0,722.0,840.95,659.46
2017,1,29,13,45,975.5,77.0,4.0,17.0,704.5,804.62,633.47
2017,1,29,14,0,969.0,77.0,3.9,17.0,687.0,765.39,605.35
2017,1,29,14,15,961.0,76.0,3.8,17.0,661.5,721.42,573.18
2017,1,29,14,30,953.0,75.0,3.7,17.0,636.0,675.12,537.03
2017,1,29,14,45,937.0,75.0,3.6,17.0,602.0,623.14,495.75
2017,1,29,15,0,921.0,75.0,3.5,17.0,568.0,570.01,452.61
2017,1,29,15,15,905.0,73.0,3.1,16.5,528.5,513.99,406.2
2017,1,29,15,30,889.0,71.0,2.7,16.0,489.0,457.45,358.08
2017,1,29,15,45,866.0,68.0,2.35,15.5,443.0,396.39,305.26
2017,1,29,16,0,843.0,65.0,2.0,15.0,397.0,336.46,252.06
2017,1,29,16,15,808.5,61.5,1.8,14.0,347.0,274.23,197.06
2017,1,29,16,30,774.0,58.0,1.6,13.0,297.0,214.86,144.38
2017,1,29,16,45,722.0,52.5,1.45,12.5,244.5,154.24,93.2
2017,1,29,17,0,670.0,47.0,1.3,12.0,192.0,99.27,52.16
2017,1,29,17,15,579.5,39.5,1.3,11.0,140.5,47.45,24.82
2017,1,29,17,30,489.0,32.0,1.3,10.0,89.0,27.29,18.17
2017,1,29,17,45,244.5,16.0,1.35,9.5,44.5,12.2,1.89
2017,1,29,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,30,7,45,270.0,14.0,3.4,8.5,44.0,153.5,67.41
2017,1,30,8,0,540.0,28.0,3.7,10.0,88.0,323.95,258.83
2017,1,30,8,15,629.0,34.5,3.6,10.5,140.0,405.95,336.06
2017,1,30,8,30,718.0,41.0,3.5,11.0,192.0,494.72,413.73
2017,1,30,8,45,769.5,45.0,3.45,12.0,245.5,562.48,470.26
2017,1,30,9,0,821.0,49.0,3.4,13.0,299.0,626.55,520.12
2017,1,30,9,15,854.0,52.0,3.15,13.5,350.5,682.83,560.65
2017,1,30,9,30,887.0,55.0,2.9,14.0,402.0,738.79,599.09
2017,1,30,9,45,909.5,57.0,2.65,15.0,448.5,784.46,627.14
2017,1,30,10,0,932.0,59.0,2.4,16.0,495.0,828.26,652.57
2017,1,30,10,15,947.5,61.0,2.45,17.0,536.0,864.03,673.77
2017,1,30,10,30,963.0,63.0,2.5,18.0,577.0,896.89,692.66
2017,1,30,10,45,973.5,64.0,2.6,19.0,610.5,921.04,705.75
2017,1,30,11,0,984.0,65.0,2.7,20.0,644.0,941.67,716.46
2017,1,30,11,15,991.5,66.0,2.7,20.0,670.0,955.96,724.81
2017,1,30,11,30,999.0,67.0,2.7,20.0,696.0,966.36,730.72
2017,1,30,11,45,1003.0,68.0,2.7,20.5,714.0,969.68,730.64
2017,1,30,12,0,1007.0,69.0,2.7,21.0,732.0,968.94,728.08
2017,1,30,12,15,1009.0,69.0,2.7,21.0,741.0,961.2,722.43
2017,1,30,12,30,1011.0,69.0,2.7,21.0,750.0,949.43,714.3
2017,1,30,12,45,1009.5,70.0,2.75,21.5,750.0,931.86,701.51
2017,1,30,13,0,1008.0,71.0,2.8,22.0,750.0,910.46,686.29
2017,1,30,13,15,1005.5,70.5,2.8,22.0,741.0,882.84,667.87
2017,1,30,13,30,1003.0,70.0,2.8,22.0,732.0,851.69,647.07
2017,1,30,13,45,996.0,70.5,2.85,22.0,714.5,814.94,622.66
2017,1,30,14,0,989.0,71.0,2.9,22.0,697.0,775.25,596.03
2017,1,30,14,15,981.5,70.0,2.85,21.5,671.0,730.88,566.36
2017,1,30,14,30,974.0,69.0,2.8,21.0,645.0,684.07,532.15
2017,1,30,14,45,957.0,70.0,2.75,21.0,611.0,631.65,491.79
2017,1,30,15,0,940.0,71.0,2.7,21.0,577.0,578.08,449.55
2017,1,30,15,15,923.5,69.0,2.45,20.5,536.5,520.86,403.59
2017,1,30,15,30,907.0,67.0,2.2,20.0,496.0,463.13,355.85
2017,1,30,15,45,881.5,65.0,2.0,19.5,449.5,401.77,304.08
2017,1,30,16,0,856.0,63.0,1.8,19.0,403.0,340.37,250.93
2017,1,30,16,15,822.5,59.0,1.7,18.0,352.5,277.07,196.04
2017,1,30,16,30,789.0,55.0,1.6,17.0,302.0,216.52,143.13
2017,1,30,16,45,734.0,50.5,1.55,16.0,248.5,155.38,92.44
2017,1,30,17,0,679.0,46.0,1.5,15.0,195.0,100.23,51.8
2017,1,30,17,15,591.0,39.0,1.55,14.0,143.5,48.17,24.36
2017,1,30,17,30,503.0,32.0,1.6,13.0,92.0,27.13,17.84
2017,1,30,17,45,251.5,16.0,1.7,12.5,46.0,12.12,2.36
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,8.0,44.5,150.59,73.62
2017,1,31,8,0,515.0,31.0,3.9,9.0,89.0,314.91,253.46
2017,1,31,8,15,605.0,38.0,3.85,9.5,141.5,397.64,331.1
2017,1,31,8,30,695.0,45.0,3.8,10.0,194.0,486.95,409.58
2017,1,31,8,45,746.0,50.5,3.75,11.0,247.5,555.66,467.13
2017,1,31,9,0,797.0,56.0,3.7,12.0,301.0,626.31,522.79
2017,1,31,9,15,831.0,59.5,3.95,13.0,352.0,683.71,565.23
2017,1,31,9,30,865.0,63.0,4.2,14.0,403.0,740.72,606.03
2017,1,31,9,45,886.5,66.0,4.45,15.0,449.5,779.94,632.8
2017,1,31,10,0,908.0,69.0,4.7,16.0,496.0,823.57,662.45
2017,1,31,10,15,924.0,71.0,4.9,16.5,537.0,859.14,686.7
2017,1,31,10,30,940.0,73.0,5.1,17.0,578.0,891.92,708.78
2017,1,31,10,45,949.0,75.5,5.3,17.5,611.5,916.21,724.63
2017,1,31,11,0,958.0,78.0,5.5,18.0,645.0,937.0,738.01
2017,1,31,11,15,965.5,79.0,5.5,18.5,671.0,951.0,745.31
2017,1,31,11,30,973.0,80.0,5.5,19.0,697.0,961.2,750.05
2017,1,31,11,45,976.5,81.5,5.5,19.5,714.5,964.56,750.08
2017,1,31,12,0,980.0,83.0,5.5,20.0,732.0,963.95,747.5
2017,1,31,12,15,982.0,83.5,5.4,20.0,741.0,956.88,741.36
2017,1,31,12,30,984.0,84.0,5.3,20.0,750.0,945.88,732.65
2017,1,31,12,45,981.0,85.0,5.2,20.0,749.5,927.3,718.77
2017,1,31,13,0,978.0,86.0,5.1,20.0,749.0,905.05,702.46
2017,1,31,13,15,975.0,85.5,4.95,20.0,740.0,877.58,682.25
2017,1,31,13,30,972.0,85.0,4.8,20.0,731.0,846.72,659.74
2017,1,31,13,45,964.0,85.5,4.65,20.0,712.5,809.98,633.07
2017,1,31,14,0,956.0,86.0,4.5,20.0,694.0,770.46,604.41
2017,1,31,14,15,947.5,84.5,4.35,20.0,668.5,725.94,571.54
2017,1,31,14,30,939.0,83.0,4.2,20.0,643.0,679.16,535.23
2017,1,31,14,45,925.0,82.0,4.1,20.0,609.0,627.68,494.77
2017,1,31,15,0,911.0,81.0,4.0,20.0,575.0,574.9,452.37
2017,1,31,15,15,894.0,78.5,3.65,19.5,534.5,518.15,406.13
2017,1,31,15,30,877.0,76.0,3.3,19.0,494.0,460.82,358.12
2017,1,31,15,45,851.5,73.0,3.0,19.0,448.0,399.41,305.18
2017,1,31,16,0,826.0,70.0,2.7,19.0,402.0,339.2,252.1
2017,1,31,16,15,791.0,66.0,2.45,18.0,351.5,277.01,197.85
2017,1,31,16,30,756.0,62.0,2.2,17.0,301.0,217.78,145.93
2017,1,31,16,45,703.0,56.5,2.0,16.0,248.5,157.74,95.9
2017,1,31,17,0,650.0,51.0,1.8,15.0,196.0,103.54,55.58
2017,1,31,17,15,560.5,43.0,1.85,14.0,144.5,49.46,25.49
2017,1,31,17,30,471.0,35.0,1.9,13.0,93.0,27.41,18.15
2017,1,31,17,45,304.5,22.5,1.95,12.5,53.0,17.95,6.92
2017,1,31,18,0,138.0,10.0,2.0,12.0,13.0,9.53,0.0
2017,1,31,18,15,69.0,5.0,2.05,12.0,6.5,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
