Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,18.5,3.35,10.0,42.0,134.78,70.7
2017,2,1,8,0,409.0,37.0,3.7,11.0,84.0,275.31,220.49
2017,2,1,8,15,504.5,46.0,3.8,11.5,134.5,357.96,296.43
2017,2,1,8,30,600.0,55.0,3.9,12.0,185.0,448.29,375.21
2017,2,1,8,45,662.0,60.5,4.05,13.0,238.0,519.8,435.16
2017,2,1,9,0,724.0,66.0,4.2,14.0,291.0,590.12,491.78
2017,2,1,9,15,761.5,70.5,4.3,14.5,341.5,648.94,536.56
2017,2,1,9,30,799.0,75.0,4.4,15.0,392.0,707.72,579.74
2017,2,1,9,45,828.0,77.5,4.55,16.0,439.0,756.97,613.75
2017,2,1,10,0,857.0,80.0,4.7,17.0,486.0,804.79,645.97
2017,2,1,10,15,875.0,82.5,4.7,17.5,527.0,841.69,669.95
2017,2,1,10,30,893.0,85.0,4.7,18.0,568.0,875.94,691.75
2017,2,1,10,45,908.0,86.0,4.75,19.0,602.0,895.56,701.81
2017,2,1,11,0,923.0,87.0,4.8,20.0,636.0,919.26,714.84
2017,2,1,11,15,932.0,88.5,4.8,20.0,662.5,934.86,724.57
2017,2,1,11,30,941.0,90.0,4.8,20.0,689.0,946.81,731.89
2017,2,1,11,45,948.0,90.0,4.8,20.5,707.5,951.46,732.82
2017,2,1,12,0,955.0,90.0,4.8,21.0,726.0,952.26,731.27
2017,2,1,12,15,958.0,90.5,4.8,21.0,735.5,946.23,726.59
2017,2,1,12,30,961.0,91.0,4.8,21.0,745.0,936.33,719.42
2017,2,1,12,45,961.5,91.0,4.8,21.5,745.5,919.89,706.44
2017,2,1,13,0,962.0,91.0,4.8,22.0,746.0,899.73,691.07
2017,2,1,13,15,959.5,90.5,4.7,22.0,737.5,872.99,671.89
2017,2,1,13,30,957.0,90.0,4.6,22.0,729.0,842.86,650.44
2017,2,1,13,45,951.0,89.0,4.55,22.5,711.5,806.37,623.57
2017,2,1,14,0,945.0,88.0,4.5,23.0,694.0,767.04,594.73
2017,2,1,14,15,937.0,87.0,4.35,23.0,668.5,723.73,563.23
2017,2,1,14,30,929.0,86.0,4.2,23.0,643.0,678.14,528.25
2017,2,1,14,45,917.0,84.0,4.05,23.0,609.5,627.13,488.55
2017,2,1,15,0,905.0,82.0,3.9,23.0,576.0,574.69,446.87
2017,2,1,15,15,888.0,79.5,3.5,22.5,536.0,518.14,401.3
2017,2,1,15,30,871.0,77.0,3.1,22.0,496.0,461.01,354.02
2017,2,1,15,45,847.0,74.0,2.75,22.0,450.0,400.38,302.3
2017,2,1,16,0,823.0,71.0,2.4,22.0,404.0,340.8,250.34
2017,2,1,16,15,788.5,67.0,2.15,20.5,353.5,278.77,197.36
2017,2,1,16,30,754.0,63.0,1.9,19.0,303.0,219.66,146.39
2017,2,1,16,45,703.0,57.0,1.7,18.0,250.5,159.41,96.48
2017,2,1,17,0,652.0,51.0,1.5,17.0,198.0,104.75,55.87
2017,2,1,17,15,564.5,43.0,1.5,16.5,147.0,50.42,25.47
2017,2,1,17,30,477.0,35.0,1.5,16.0,96.0,27.26,17.82
2017,2,1,17,45,314.5,23.0,1.55,15.5,55.0,18.3,7.59
2017,2,1,18,0,152.0,11.0,1.6,15.0,14.0,10.48,0.0
2017,2,1,18,15,76.0,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,172.5,20.5,5.45,6.5,41.0,123.85,70.45
2017,2,2,8,0,345.0,41.0,5.7,7.0,82.0,247.47,202.34
2017,2,2,8,15,440.5,52.0,5.7,7.0,131.0,330.06,279.87
2017,2,2,8,30,536.0,63.0,5.7,7.0,180.0,420.33,361.42
2017,2,2,8,45,594.0,70.5,5.75,7.5,231.0,489.58,422.26
2017,2,2,9,0,652.0,78.0,5.8,8.0,282.0,561.65,483.17
2017,2,2,9,15,692.0,83.5,5.7,8.5,332.0,620.7,530.8
2017,2,2,9,30,732.0,89.0,5.6,9.0,382.0,680.16,576.01
2017,2,2,9,45,368.0,125.0,5.5,9.5,272.5,454.16,386.25
2017,2,2,10,0,4.0,161.0,5.4,10.0,163.0,161.95,132.33
2017,2,2,10,15,11.0,182.0,5.3,10.5,188.0,189.08,154.96
2017,2,2,10,30,18.0,203.0,5.2,11.0,213.0,216.43,177.16
2017,2,2,10,45,13.0,200.0,5.1,11.5,207.5,207.53,168.85
2017,2,2,11,0,8.0,197.0,5.0,12.0,202.0,198.92,160.91
2017,2,2,11,15,6.5,193.5,4.9,12.5,197.5,193.1,155.5
2017,2,2,11,30,5.0,190.0,4.8,13.0,193.0,187.49,150.33
2017,2,2,11,45,7.0,202.0,4.75,13.5,206.5,200.94,160.88
2017,2,2,12,0,9.0,214.0,4.7,14.0,220.0,214.33,171.3
2017,2,2,12,15,10.5,221.5,4.6,14.0,228.5,222.61,177.86
2017,2,2,12,30,12.0,229.0,4.5,14.0,237.0,230.81,184.37
2017,2,2,12,45,20.0,251.5,4.4,14.5,265.0,259.59,207.22
2017,2,2,13,0,28.0,274.0,4.3,15.0,293.0,298.05,237.44
2017,2,2,13,15,23.5,262.0,4.2,15.0,278.5,270.78,215.59
2017,2,2,13,30,19.0,250.0,4.1,15.0,264.0,254.0,202.19
2017,2,2,13,45,27.5,259.0,4.0,15.0,277.5,268.07,213.76
2017,2,2,14,0,36.0,268.0,3.9,15.0,291.0,288.43,230.2
2017,2,2,14,15,50.0,269.0,3.85,15.0,300.0,296.01,236.67
2017,2,2,14,30,64.0,270.0,3.8,15.0,309.0,302.22,242.02
2017,2,2,14,45,45.5,243.0,3.75,15.0,270.0,260.32,208.55
2017,2,2,15,0,27.0,216.0,3.7,15.0,231.0,217.33,174.08
2017,2,2,15,15,34.5,207.5,3.65,14.5,225.5,213.44,171.63
2017,2,2,15,30,42.0,199.0,3.6,14.0,220.0,205.46,165.62
2017,2,2,15,45,21.5,168.5,3.55,14.0,179.5,164.42,132.22
2017,2,2,16,0,1.0,138.0,3.5,14.0,139.0,127.83,102.46
2017,2,2,16,15,301.5,116.0,3.15,13.5,213.5,189.74,145.55
2017,2,2,16,30,602.0,94.0,2.8,13.0,288.0,215.75,153.16
2017,2,2,16,45,547.0,84.0,2.5,12.5,237.5,159.65,105.87
2017,2,2,17,0,492.0,74.0,2.2,12.0,187.0,109.92,67.88
2017,2,2,17,15,404.0,61.0,2.2,11.0,138.0,61.06,38.05
2017,2,2,17,30,316.0,48.0,2.2,10.0,89.0,37.25,27.15
2017,2,2,17,45,187.5,30.0,2.2,9.5,51.0,23.64,12.44
2017,2,2,18,0,59.0,12.0,2.2,9.0,13.0,11.44,0.0
2017,2,2,18,15,29.5,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,66.0,27.0,4.3,4.5,35.0,75.86,44.07
2017,2,3,8,0,132.0,54.0,4.4,5.0,70.0,152.78,124.24
2017,2,3,8,15,207.5,76.0,4.5,5.5,115.5,225.0,190.33
2017,2,3,8,30,283.0,98.0,4.6,6.0,161.0,303.84,260.8
2017,2,3,8,45,344.0,114.0,4.7,6.5,209.5,371.05,319.78
2017,2,3,9,0,405.0,130.0,4.8,7.0,258.0,452.89,389.01
2017,2,3,9,15,449.5,141.5,4.8,7.0,305.0,512.31,438.5
2017,2,3,9,30,494.0,153.0,4.8,7.0,352.0,573.34,488.16
2017,2,3,9,45,534.5,159.5,4.85,7.5,397.0,626.48,529.7
2017,2,3,10,0,575.0,166.0,4.9,8.0,442.0,679.94,570.63
2017,2,3,10,15,599.0,172.5,4.9,8.0,481.0,719.45,600.52
2017,2,3,10,30,623.0,179.0,4.9,8.0,520.0,757.58,629.03
2017,2,3,10,45,311.5,168.0,4.95,8.5,338.5,482.17,404.22
2017,2,3,11,0,0.0,157.0,5.0,9.0,157.0,150.36,121.57
2017,2,3,11,15,0.5,163.5,4.95,9.0,164.0,156.93,127.22
2017,2,3,11,30,1.0,170.0,4.9,9.0,171.0,163.52,132.53
2017,2,3,11,45,1.0,168.0,4.9,9.5,169.0,161.13,130.14
2017,2,3,12,0,1.0,166.0,4.9,10.0,167.0,158.82,127.88
2017,2,3,12,15,9.0,207.5,4.85,10.0,214.0,207.06,167.87
2017,2,3,12,30,17.0,249.0,4.8,10.0,261.0,255.41,207.46
2017,2,3,12,45,8.5,161.0,4.75,10.0,167.0,159.57,128.53
2017,2,3,13,0,0.0,73.0,4.7,10.0,73.0,68.05,51.96
2017,2,3,13,15,2.0,128.5,4.65,10.0,130.0,122.22,97.49
2017,2,3,13,30,4.0,184.0,4.6,10.0,187.0,177.27,143.19
2017,2,3,13,45,2.0,173.0,4.55,10.5,174.5,164.74,132.55
2017,2,3,14,0,0.0,162.0,4.5,11.0,162.0,152.44,122.24
2017,2,3,14,15,1.5,170.5,4.45,10.5,171.5,161.42,130.12
2017,2,3,14,30,3.0,179.0,4.4,10.0,181.0,170.2,137.87
2017,2,3,14,45,1.5,143.5,4.35,10.0,144.5,135.18,108.91
2017,2,3,15,0,0.0,108.0,4.3,10.0,108.0,100.74,80.2
2017,2,3,15,15,0.0,117.5,4.2,10.0,117.5,109.55,87.87
2017,2,3,15,30,0.0,127.0,4.1,10.0,127.0,118.24,95.45
2017,2,3,15,45,0.0,119.0,4.05,10.0,119.0,110.56,89.2
2017,2,3,16,0,0.0,111.0,4.0,10.0,111.0,102.89,82.94
2017,2,3,16,15,0.0,96.5,3.85,9.5,96.5,89.31,71.69
2017,2,3,16,30,0.0,82.0,3.7,9.0,82.0,75.83,60.35
2017,2,3,16,45,162.0,89.5,3.55,9.0,127.5,104.84,78.07
2017,2,3,17,0,324.0,97.0,3.4,9.0,173.0,112.74,78.17
2017,2,3,17,15,249.0,77.0,3.3,8.5,126.5,70.78,49.89
2017,2,3,17,30,174.0,57.0,3.2,8.0,80.0,45.29,34.55
2017,2,3,17,45,97.0,33.5,3.15,8.0,45.5,27.31,15.9
2017,2,3,18,0,20.0,10.0,3.1,8.0,11.0,9.53,0.0
2017,2,3,18,15,10.0,5.0,3.1,7.5,5.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,3.0,0.85,6.5,3.0,2.77,0.0
2017,2,4,8,0,0.0,6.0,0.9,7.0,6.0,5.55,0.0
2017,2,4,8,15,0.0,10.0,0.8,7.0,10.0,9.26,2.44
2017,2,4,8,30,0.0,14.0,0.7,7.0,14.0,12.97,5.8
2017,2,4,8,45,0.0,18.5,0.6,7.5,18.5,17.15,9.51
2017,2,4,9,0,0.0,23.0,0.5,8.0,23.0,21.33,13.18
2017,2,4,9,15,0.0,40.0,0.5,8.0,40.0,37.14,27.01
2017,2,4,9,30,0.0,57.0,0.5,8.0,57.0,52.99,40.68
2017,2,4,9,45,0.0,64.0,0.5,8.5,64.0,59.53,46.07
2017,2,4,10,0,0.0,71.0,0.5,9.0,71.0,66.08,51.42
2017,2,4,10,15,0.0,85.5,0.55,9.0,85.5,79.64,62.77
2017,2,4,10,30,0.0,100.0,0.6,9.0,100.0,93.71,74.45
2017,2,4,10,45,0.0,107.0,0.65,9.5,107.0,100.47,79.76
2017,2,4,11,0,0.0,114.0,0.7,10.0,114.0,107.23,85.06
2017,2,4,11,15,0.0,118.5,0.8,10.0,118.5,111.52,88.48
2017,2,4,11,30,0.0,123.0,0.9,10.0,123.0,115.82,91.92
2017,2,4,11,45,0.0,103.5,1.0,10.0,103.5,96.8,76.05
2017,2,4,12,0,0.0,84.0,1.1,10.0,84.0,78.32,60.61
2017,2,4,12,15,0.0,85.0,1.25,10.0,85.0,79.26,61.39
2017,2,4,12,30,0.0,86.0,1.4,10.0,86.0,80.2,62.16
2017,2,4,12,45,0.0,87.5,1.55,10.5,87.5,81.61,63.2
2017,2,4,13,0,0.0,89.0,1.7,11.0,89.0,83.01,64.26
2017,2,4,13,15,0.0,120.0,1.8,11.0,120.0,112.45,88.73
2017,2,4,13,30,0.0,151.0,1.9,11.0,151.0,142.14,113.2
2017,2,4,13,45,0.0,137.5,2.05,11.5,137.5,129.06,102.3
2017,2,4,14,0,0.0,124.0,2.2,12.0,124.0,116.09,91.58
2017,2,4,14,15,0.0,115.0,2.25,12.0,115.0,107.49,84.61
2017,2,4,14,30,0.0,106.0,2.3,12.0,106.0,98.94,77.67
2017,2,4,14,45,0.0,95.0,2.4,12.0,95.0,88.57,69.18
2017,2,4,15,0,0.0,84.0,2.5,12.0,84.0,78.25,60.7
2017,2,4,15,15,0.0,59.0,2.5,11.5,59.0,54.89,41.22
2017,2,4,15,30,0.0,34.0,2.5,11.0,34.0,31.59,21.52
2017,2,4,15,45,0.0,44.0,2.5,11.0,44.0,40.89,29.59
2017,2,4,16,0,0.0,54.0,2.5,11.0,54.0,50.2,37.69
2017,2,4,16,15,0.0,47.0,2.25,11.0,47.0,43.67,32.17
2017,2,4,16,30,0.0,40.0,2.0,11.0,40.0,37.14,26.61
2017,2,4,16,45,0.0,33.0,1.8,11.0,33.0,30.62,20.99
2017,2,4,17,0,0.0,26.0,1.6,11.0,26.0,24.11,15.29
2017,2,4,17,15,0.0,19.0,1.4,10.5,19.0,17.61,9.56
2017,2,4,17,30,0.0,12.0,1.2,10.0,12.0,11.11,4.22
2017,2,4,17,45,0.0,7.0,1.05,9.5,7.0,6.48,0.0
2017,2,4,18,0,0.0,2.0,0.9,9.0,2.0,1.91,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.0,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.6,11.0,11.0,31.72,0.0
2017,2,5,7,45,187.0,26.5,2.85,11.5,47.5,139.59,90.59
2017,2,5,8,0,319.0,43.0,3.1,12.0,84.0,238.23,191.65
2017,2,5,8,15,407.5,54.5,3.1,12.5,131.5,316.53,261.91
2017,2,5,8,30,496.0,66.0,3.1,13.0,179.0,402.26,335.73
2017,2,5,8,45,248.0,68.0,3.1,13.5,124.5,260.67,218.85
2017,2,5,9,0,0.0,70.0,3.1,14.0,70.0,65.72,50.47
2017,2,5,9,15,0.0,71.5,3.15,14.5,71.5,66.59,51.16
2017,2,5,9,30,0.0,73.0,3.2,15.0,73.0,67.93,52.04
2017,2,5,9,45,0.0,81.5,3.3,16.0,81.5,75.93,58.37
2017,2,5,10,0,0.0,90.0,3.4,17.0,90.0,84.16,64.78
2017,2,5,10,15,0.0,119.5,3.65,17.5,119.5,113.52,88.63
2017,2,5,10,30,0.0,149.0,3.9,18.0,149.0,143.22,112.39
2017,2,5,10,45,0.5,158.0,4.15,18.5,158.5,152.26,119.23
2017,2,5,11,0,1.0,167.0,4.4,19.0,168.0,161.33,126.11
2017,2,5,11,15,0.5,154.5,4.55,19.5,155.0,147.73,114.73
2017,2,5,11,30,0.0,142.0,4.7,20.0,142.0,134.53,103.77
2017,2,5,11,45,0.0,147.0,4.85,20.5,147.0,139.27,107.27
2017,2,5,12,0,0.0,152.0,5.0,21.0,152.0,144.01,110.75
2017,2,5,12,15,7.5,197.5,5.0,21.0,203.0,195.58,151.89
2017,2,5,12,30,15.0,243.0,5.0,21.0,254.0,247.42,192.71
2017,2,5,12,45,14.5,241.0,5.05,21.5,251.5,244.09,189.61
2017,2,5,13,0,14.0,239.0,5.1,22.0,249.0,240.81,186.69
2017,2,5,13,15,11.5,227.5,5.0,22.0,236.0,226.48,175.44
2017,2,5,13,30,9.0,216.0,4.9,22.0,223.0,212.43,164.42
2017,2,5,13,45,6.0,198.5,4.85,22.0,203.0,192.42,148.74
2017,2,5,14,0,3.0,181.0,4.8,22.0,183.0,172.83,133.36
2017,2,5,14,15,2.5,177.5,4.7,22.0,179.5,168.76,130.3
2017,2,5,14,30,2.0,174.0,4.6,22.0,176.0,164.73,127.28
2017,2,5,14,45,3.5,177.0,4.5,22.0,179.5,168.1,130.21
2017,2,5,15,0,5.0,180.0,4.4,22.0,183.0,171.24,132.97
2017,2,5,15,15,2.5,143.5,4.15,21.5,145.0,135.1,104.51
2017,2,5,15,30,0.0,107.0,3.9,21.0,107.0,99.63,76.26
2017,2,5,15,45,0.0,97.0,3.7,21.0,97.0,90.24,68.84
2017,2,5,16,0,0.0,87.0,3.5,21.0,87.0,80.89,61.38
2017,2,5,16,15,0.0,76.5,3.0,20.5,76.5,71.12,53.62
2017,2,5,16,30,0.0,66.0,2.5,20.0,66.0,61.4,45.77
2017,2,5,16,45,261.0,66.5,2.05,19.5,129.0,100.06,66.7
2017,2,5,17,0,522.0,67.0,1.6,19.0,192.0,108.26,63.18
2017,2,5,17,15,438.0,56.5,1.55,18.5,143.5,61.32,35.5
2017,2,5,17,30,354.0,46.0,1.5,18.0,95.0,36.78,26.01
2017,2,5,17,45,217.5,30.5,1.45,17.5,56.5,23.89,13.3
2017,2,5,18,0,81.0,15.0,1.4,17.0,18.0,14.3,0.0
2017,2,5,18,15,40.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,24.0,5.5,3.6,16.0,6.0,0.0,0.0
2017,2,6,7,30,48.0,11.0,3.8,16.0,12.0,29.9,0.0
2017,2,6,7,45,182.5,28.0,4.0,16.5,48.5,140.78,92.72
2017,2,6,8,0,317.0,45.0,4.2,17.0,85.0,240.24,190.47
2017,2,6,8,15,406.0,56.5,4.4,17.5,133.0,318.44,259.75
2017,2,6,8,30,495.0,68.0,4.6,18.0,181.0,404.69,333.45
2017,2,6,8,45,247.5,51.0,4.85,18.5,107.5,237.03,196.83
2017,2,6,9,0,0.0,34.0,5.1,19.0,34.0,31.56,20.92
2017,2,6,9,15,0.0,39.5,5.3,19.5,39.5,36.68,25.16
2017,2,6,9,30,0.0,45.0,5.5,20.0,45.0,41.81,29.3
2017,2,6,9,45,0.0,76.5,5.7,20.5,76.5,71.21,53.44
2017,2,6,10,0,0.0,108.0,5.9,21.0,108.0,102.25,78.57
2017,2,6,10,15,0.0,115.5,5.95,21.0,115.5,109.42,84.16
2017,2,6,10,30,0.0,123.0,6.0,21.0,123.0,116.6,89.76
2017,2,6,10,45,68.0,207.5,6.05,21.5,249.5,274.74,218.22
2017,2,6,11,0,136.0,292.0,6.1,22.0,376.0,445.3,351.27
2017,2,6,11,15,137.0,304.5,6.05,22.0,391.5,458.62,360.34
2017,2,6,11,30,138.0,317.0,6.0,22.0,407.0,471.32,369.33
2017,2,6,11,45,138.0,325.5,6.0,22.5,417.5,477.87,373.03
2017,2,6,12,0,138.0,334.0,6.0,23.0,428.0,483.79,376.32
2017,2,6,12,15,76.0,287.0,5.9,23.0,339.0,360.36,280.51
2017,2,6,12,30,14.0,240.0,5.8,23.0,250.0,243.43,188.09
2017,2,6,12,45,14.0,240.5,5.7,23.0,250.5,243.1,187.91
2017,2,6,13,0,14.0,241.0,5.6,23.0,251.0,242.75,187.6
2017,2,6,13,15,45.0,281.5,5.45,22.5,312.5,317.12,246.58
2017,2,6,13,30,76.0,322.0,5.3,22.0,374.0,380.93,296.64
2017,2,6,13,45,77.5,315.0,5.2,22.0,367.5,370.45,288.54
2017,2,6,14,0,79.0,308.0,5.1,22.0,361.0,359.74,280.45
2017,2,6,14,15,125.5,302.5,5.05,22.0,382.5,387.18,302.67
2017,2,6,14,30,172.0,297.0,5.0,22.0,404.0,403.44,315.92
2017,2,6,14,45,87.5,235.0,5.0,22.5,289.0,277.4,216.98
2017,2,6,15,0,3.0,173.0,5.0,23.0,174.0,163.51,126.23
2017,2,6,15,15,21.0,188.5,4.8,22.5,199.0,186.45,145.26
2017,2,6,15,30,39.0,204.0,4.6,22.0,224.0,208.82,163.48
2017,2,6,15,45,354.5,153.5,4.45,22.0,305.0,287.75,223.11
2017,2,6,16,0,670.0,103.0,4.3,22.0,386.0,326.01,244.54
2017,2,6,16,15,631.5,97.0,3.9,21.5,338.0,268.51,194.87
2017,2,6,16,30,593.0,91.0,3.5,21.0,290.0,214.71,148.55
2017,2,6,16,45,535.5,83.0,3.1,21.0,240.5,160.03,103.52
2017,2,6,17,0,478.0,75.0,2.7,21.0,191.0,112.05,67.5
2017,2,6,17,15,394.0,63.0,2.6,20.5,143.0,64.66,38.71
2017,2,6,17,30,310.0,51.0,2.5,20.0,95.0,39.3,27.96
2017,2,6,17,45,155.0,34.5,2.45,19.5,56.5,27.05,15.92
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,17.16,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,66.0,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,132.0,12.0,3.2,15.0,15.0,65.01,0.0
2017,2,7,7,45,297.5,24.5,3.4,15.5,56.5,191.12,131.27
2017,2,7,8,0,463.0,37.0,3.6,16.0,98.0,306.24,244.21
2017,2,7,8,15,320.5,64.0,3.5,16.5,115.5,279.7,228.25
2017,2,7,8,30,178.0,91.0,3.4,17.0,133.0,230.4,188.99
2017,2,7,8,45,200.0,111.0,3.3,18.0,168.5,274.54,225.7
2017,2,7,9,0,222.0,131.0,3.2,19.0,204.0,319.86,261.8
2017,2,7,9,15,523.0,101.0,3.2,19.5,308.5,525.0,427.76
2017,2,7,9,30,824.0,71.0,3.2,20.0,413.0,731.14,581.79
2017,2,7,9,45,854.5,72.0,3.2,21.0,461.5,781.06,612.71
2017,2,7,10,0,885.0,73.0,3.2,22.0,510.0,822.65,637.94
2017,2,7,10,15,901.5,75.0,3.2,22.5,551.0,858.7,660.05
2017,2,7,10,30,918.0,77.0,3.2,23.0,592.0,892.04,680.03
2017,2,7,10,45,758.0,133.5,3.25,24.0,575.5,843.76,642.59
2017,2,7,11,0,598.0,190.0,3.3,25.0,559.0,766.91,585.38
2017,2,7,11,15,594.5,201.5,3.25,25.0,581.0,779.6,593.33
2017,2,7,11,30,591.0,213.0,3.2,25.0,603.0,789.51,598.74
2017,2,7,11,45,569.0,227.5,3.2,25.5,611.0,783.27,591.74
2017,2,7,12,0,547.0,242.0,3.2,26.0,619.0,774.34,583.11
2017,2,7,12,15,538.5,249.0,3.15,26.0,624.0,766.92,577.0
2017,2,7,12,30,530.0,256.0,3.1,26.0,629.0,757.21,569.36
2017,2,7,12,45,511.5,263.5,3.05,26.5,623.5,737.25,553.43
2017,2,7,13,0,493.0,271.0,3.0,27.0,618.0,715.64,536.5
2017,2,7,13,15,531.5,254.0,2.95,27.0,624.0,714.02,536.1
2017,2,7,13,30,570.0,237.0,2.9,27.0,630.0,708.55,532.8
2017,2,7,13,45,756.0,163.0,2.85,27.0,672.0,755.92,569.19
2017,2,7,14,0,942.0,89.0,2.8,27.0,714.0,778.79,585.62
2017,2,7,14,15,933.5,87.5,2.65,27.0,688.0,734.39,554.59
2017,2,7,14,30,925.0,86.0,2.5,27.0,662.0,687.75,520.36
2017,2,7,14,45,796.5,117.0,2.35,27.0,595.0,601.88,456.17
2017,2,7,15,0,668.0,148.0,2.2,27.0,528.0,522.13,395.85
2017,2,7,15,15,491.5,180.0,2.05,26.5,449.5,425.77,323.41
2017,2,7,15,30,315.0,212.0,1.9,26.0,371.0,344.92,262.16
2017,2,7,15,45,296.5,194.0,1.75,26.0,333.0,300.78,227.57
2017,2,7,16,0,278.0,176.0,1.6,26.0,295.0,258.39,193.7
2017,2,7,16,15,268.0,156.5,1.45,25.0,260.0,218.96,162.21
2017,2,7,16,30,258.0,137.0,1.3,24.0,225.0,180.61,131.12
2017,2,7,16,45,246.5,115.5,1.15,23.0,188.0,141.52,99.58
2017,2,7,17,0,235.0,94.0,1.0,22.0,151.0,103.97,70.34
2017,2,7,17,15,206.5,73.5,1.1,21.5,114.5,68.23,45.68
2017,2,7,17,30,178.0,53.0,1.2,21.0,78.0,42.51,30.63
2017,2,7,17,45,89.0,35.0,1.3,20.5,47.5,28.56,17.32
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,15.46,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.0,8.5,8.1,0.0
2017,2,7,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,16.2,0.0
2017,2,8,7,45,236.5,26.5,4.15,15.0,58.5,166.8,117.19
2017,2,8,8,0,473.0,36.0,4.3,16.0,100.0,310.82,248.93
2017,2,8,8,15,557.5,43.5,4.15,16.5,151.0,389.49,318.93
2017,2,8,8,30,642.0,51.0,4.0,17.0,202.0,470.95,388.3
2017,2,8,8,45,697.5,55.0,3.85,18.0,255.5,539.79,443.71
2017,2,8,9,0,753.0,59.0,3.7,19.0,309.0,610.97,497.4
2017,2,8,9,15,786.5,63.0,3.8,20.0,359.5,668.0,537.7
2017,2,8,9,30,820.0,67.0,3.9,21.0,410.0,724.76,576.51
2017,2,8,9,45,848.0,68.0,4.0,22.0,457.5,765.91,602.81
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,812.13,632.25
2017,2,8,10,15,893.0,71.0,4.1,23.5,546.0,848.53,654.93
2017,2,8,10,30,910.0,73.0,4.1,24.0,587.0,882.26,675.52
2017,2,8,10,45,752.0,133.0,4.15,24.5,574.0,839.59,642.87
2017,2,8,11,0,594.0,193.0,4.2,25.0,561.0,768.08,589.72
2017,2,8,11,15,588.0,205.5,4.25,25.0,582.5,779.59,597.18
2017,2,8,11,30,582.0,218.0,4.3,25.0,604.0,788.27,602.2
2017,2,8,11,45,593.5,221.5,4.4,25.5,624.0,800.04,609.05
2017,2,8,12,0,605.0,225.0,4.5,26.0,644.0,809.14,614.02
2017,2,8,12,15,785.0,154.5,4.55,26.0,705.0,890.36,671.73
2017,2,8,12,30,965.0,84.0,4.6,26.0,766.0,947.9,710.73
2017,2,8,12,45,782.5,160.0,4.65,26.5,713.5,866.71,653.49
2017,2,8,13,0,600.0,236.0,4.7,27.0,661.0,770.26,583.15
2017,2,8,13,15,783.0,159.0,4.7,27.0,706.5,825.92,625.47
2017,2,8,13,30,966.0,82.0,4.7,27.0,752.0,856.84,647.03
2017,2,8,13,45,963.0,80.5,4.75,27.0,735.5,821.6,623.08
2017,2,8,14,0,960.0,79.0,4.8,27.0,719.0,783.26,597.19
2017,2,8,14,15,952.5,78.0,4.8,26.5,693.5,739.44,568.1
2017,2,8,14,30,945.0,77.0,4.8,26.0,668.0,693.21,535.38
2017,2,8,14,45,932.0,76.0,4.8,26.0,634.5,641.53,495.98
2017,2,8,15,0,919.0,75.0,4.8,26.0,601.0,588.42,454.52
2017,2,8,15,15,903.0,73.0,4.65,25.5,561.0,531.66,409.63
2017,2,8,15,30,887.0,71.0,4.5,25.0,521.0,474.37,362.97
2017,2,8,15,45,868.5,67.5,4.4,24.5,475.5,414.37,312.89
2017,2,8,16,0,850.0,64.0,4.3,24.0,430.0,354.72,261.6
2017,2,8,16,15,819.5,61.0,4.2,23.0,379.5,291.12,206.8
2017,2,8,16,30,789.0,58.0,4.1,22.0,329.0,231.24,154.5
2017,2,8,16,45,746.0,53.0,4.1,21.5,276.0,170.15,102.84
2017,2,8,17,0,703.0,48.0,4.1,21.0,223.0,113.64,59.45
2017,2,8,17,15,628.0,41.5,4.3,20.0,170.0,59.33,28.2
2017,2,8,17,30,553.0,35.0,4.5,19.0,117.0,28.77,19.14
2017,2,8,17,45,409.0,25.5,4.75,18.5,72.0,21.56,11.96
2017,2,8,18,0,265.0,16.0,5.0,18.0,27.0,14.02,0.0
2017,2,8,18,15,132.5,8.0,4.95,17.0,13.5,7.63,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,132.0,7.0,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,264.0,14.0,4.4,4.0,22.0,121.28,0.0
2017,2,9,7,45,423.5,24.0,4.55,5.0,68.0,245.63,184.15
2017,2,9,8,0,583.0,34.0,4.7,6.0,114.0,360.32,300.04
2017,2,9,8,15,662.0,40.0,4.7,6.5,168.5,440.56,374.84
2017,2,9,8,30,741.0,46.0,4.7,7.0,223.0,526.38,450.76
2017,2,9,8,45,787.5,50.5,4.7,7.5,278.5,594.16,508.53
2017,2,9,9,0,834.0,55.0,4.7,8.0,334.0,663.48,563.45
2017,2,9,9,15,864.0,58.0,4.6,8.5,386.0,713.63,600.2
2017,2,9,9,30,894.0,61.0,4.5,9.0,438.0,768.91,639.72
2017,2,9,9,45,914.0,63.5,4.45,10.0,485.5,814.5,669.7
2017,2,9,10,0,934.0,66.0,4.4,11.0,533.0,858.01,697.32
2017,2,9,10,15,948.0,68.0,4.3,11.5,574.5,893.37,719.23
2017,2,9,10,30,962.0,70.0,4.2,12.0,616.0,925.71,738.61
2017,2,9,10,45,970.5,72.0,4.1,12.5,650.5,949.93,752.3
2017,2,9,11,0,979.0,74.0,4.0,13.0,685.0,970.5,763.38
2017,2,9,11,15,986.0,75.0,3.9,13.5,711.5,984.72,769.97
2017,2,9,11,30,993.0,76.0,3.8,14.0,738.0,995.01,773.92
2017,2,9,11,45,988.0,81.5,3.75,14.5,754.0,995.64,771.63
2017,2,9,12,0,983.0,87.0,3.7,15.0,770.0,992.11,766.72
2017,2,9,12,15,985.0,87.0,3.6,15.5,779.5,984.53,758.88
2017,2,9,12,30,987.0,87.0,3.5,16.0,789.0,972.94,748.5
2017,2,9,12,45,986.0,87.0,3.4,16.5,789.0,954.79,733.81
2017,2,9,13,0,985.0,87.0,3.3,17.0,789.0,932.83,716.73
2017,2,9,13,15,982.5,87.0,3.2,17.0,780.0,905.93,697.73
2017,2,9,13,30,980.0,87.0,3.1,17.0,771.0,875.52,676.38
2017,2,9,13,45,974.0,86.5,3.05,17.0,753.0,838.54,650.75
2017,2,9,14,0,968.0,86.0,3.0,17.0,735.0,798.58,622.97
2017,2,9,14,15,960.0,85.0,2.95,17.0,709.0,753.97,591.68
2017,2,9,14,30,952.0,84.0,2.9,17.0,683.0,706.96,556.76
2017,2,9,14,45,940.5,82.0,2.85,17.5,649.5,654.68,515.53
2017,2,9,15,0,929.0,80.0,2.8,18.0,616.0,600.84,472.25
2017,2,9,15,15,913.0,78.0,2.7,17.5,575.0,543.42,426.68
2017,2,9,15,30,897.0,76.0,2.6,17.0,534.0,485.45,379.14
2017,2,9,15,45,875.0,73.5,2.55,17.0,487.0,423.47,326.44
2017,2,9,16,0,853.0,71.0,2.5,17.0,440.0,362.64,273.18
2017,2,9,16,15,821.0,67.0,2.2,16.0,388.5,298.61,217.1
2017,2,9,16,30,789.0,63.0,1.9,15.0,337.0,237.17,162.69
2017,2,9,16,45,741.5,58.5,1.6,14.5,283.0,175.64,109.91
2017,2,9,17,0,694.0,54.0,1.3,14.0,229.0,119.26,65.93
2017,2,9,17,15,616.5,46.5,1.3,13.0,175.0,64.33,33.23
2017,2,9,17,30,539.0,39.0,1.3,12.0,121.0,29.74,20.71
2017,2,9,17,45,269.5,34.0,1.3,11.0,75.0,27.56,17.71
2017,2,9,18,0,0.0,29.0,1.3,10.0,29.0,24.51,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.0,14.5,13.82,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,20.5,7.5,2.0,8.5,8.0,0.0,0.0
2017,2,10,7,30,41.0,15.0,2.3,9.0,16.0,31.12,0.0
2017,2,10,7,45,152.5,35.5,2.6,10.0,54.5,141.18,103.96
2017,2,10,8,0,264.0,56.0,2.9,11.0,93.0,228.9,186.4
2017,2,10,8,15,351.0,70.5,3.15,12.0,142.0,306.32,254.79
2017,2,10,8,30,438.0,85.0,3.4,13.0,191.0,391.69,327.59
2017,2,10,8,45,219.0,69.5,3.65,14.0,122.5,245.05,205.61
2017,2,10,9,0,0.0,54.0,3.9,15.0,54.0,50.19,37.13
2017,2,10,9,15,0.0,80.5,4.15,15.5,80.5,75.59,58.5
2017,2,10,9,30,0.0,107.0,4.4,16.0,107.0,102.37,80.59
2017,2,10,9,45,10.0,148.5,4.65,17.0,153.5,153.49,122.55
2017,2,10,10,0,20.0,190.0,4.9,18.0,200.0,205.73,164.48
2017,2,10,10,15,42.0,221.0,5.05,18.5,244.5,270.5,216.36
2017,2,10,10,30,64.0,252.0,5.2,19.0,289.0,324.2,258.56
2017,2,10,10,45,58.0,263.0,5.35,19.5,298.0,329.7,261.55
2017,2,10,11,0,52.0,274.0,5.5,20.0,307.0,334.93,264.46
2017,2,10,11,15,48.5,282.0,5.5,20.0,313.5,338.72,266.8
2017,2,10,11,30,45.0,290.0,5.5,20.0,320.0,342.38,269.09
2017,2,10,11,45,42.0,293.5,5.55,20.5,322.5,341.3,267.33
2017,2,10,12,0,39.0,297.0,5.6,21.0,325.0,340.19,265.61
2017,2,10,12,15,42.0,305.0,5.55,21.0,335.5,349.33,272.52
2017,2,10,12,30,45.0,313.0,5.5,21.0,346.0,358.18,279.2
2017,2,10,12,45,187.5,323.0,5.45,21.5,457.5,500.95,391.74
2017,2,10,13,0,330.0,333.0,5.4,22.0,569.0,636.22,494.36
2017,2,10,13,15,596.5,230.0,5.35,22.0,651.5,745.87,581.07
2017,2,10,13,30,863.0,127.0,5.3,22.0,734.0,832.01,645.88
2017,2,10,13,45,864.0,122.5,5.25,22.5,718.0,798.78,620.47
2017,2,10,14,0,865.0,118.0,5.2,23.0,702.0,762.54,593.56
2017,2,10,14,15,856.0,116.5,5.1,23.0,677.0,719.61,561.82
2017,2,10,14,30,847.0,115.0,5.0,23.0,652.0,674.71,527.4
2017,2,10,14,45,835.0,112.0,4.95,23.0,619.5,624.74,488.76
2017,2,10,15,0,823.0,109.0,4.9,23.0,587.0,573.58,448.35
2017,2,10,15,15,805.0,106.0,4.7,22.5,547.5,518.46,404.38
2017,2,10,15,30,787.0,103.0,4.5,22.0,508.0,463.29,359.18
2017,2,10,15,45,759.0,100.0,4.35,22.0,462.0,403.05,308.41
2017,2,10,16,0,731.0,97.0,4.2,22.0,416.0,345.45,258.71
2017,2,10,16,15,695.5,91.5,3.7,21.0,366.5,285.35,207.21
2017,2,10,16,30,660.0,86.0,3.2,20.0,317.0,228.49,158.09
2017,2,10,16,45,605.5,79.0,2.75,19.5,265.0,170.66,109.92
2017,2,10,17,0,551.0,72.0,2.3,19.0,213.0,119.06,70.48
2017,2,10,17,15,470.0,62.0,2.15,18.0,162.5,70.13,40.84
2017,2,10,17,30,389.0,52.0,2.0,17.0,112.0,41.51,30.45
2017,2,10,17,45,260.0,36.5,1.9,16.5,69.5,28.5,18.16
2017,2,10,18,0,131.0,21.0,1.8,16.0,27.0,16.67,0.0
2017,2,10,18,15,65.5,10.5,1.8,16.0,13.5,10.01,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,88.0,17.0,3.3,16.0,20.0,52.43,0.0
2017,2,11,7,45,226.5,33.0,3.65,16.5,60.5,171.31,125.74
2017,2,11,8,0,365.0,49.0,4.0,17.0,101.0,271.17,217.28
2017,2,11,8,15,451.0,59.5,4.25,17.5,151.5,350.94,287.25
2017,2,11,8,30,537.0,70.0,4.5,18.0,202.0,437.34,360.47
2017,2,11,8,45,596.0,76.5,4.75,19.0,254.5,507.53,417.63
2017,2,11,9,0,655.0,83.0,5.0,20.0,307.0,580.61,474.94
2017,2,11,9,15,692.0,88.5,5.05,20.5,357.0,638.69,518.44
2017,2,11,9,30,729.0,94.0,5.1,21.0,407.0,697.0,560.25
2017,2,11,9,45,760.0,96.5,5.15,21.5,453.5,746.55,594.55
2017,2,11,10,0,791.0,99.0,5.2,22.0,500.0,790.93,624.43
2017,2,11,10,15,397.0,137.0,5.15,22.5,338.5,514.94,412.11
2017,2,11,10,30,3.0,175.0,5.1,23.0,177.0,172.34,132.97
2017,2,11,10,45,13.5,209.5,5.05,23.5,218.0,216.98,168.37
2017,2,11,11,0,24.0,244.0,5.0,24.0,259.0,261.98,203.0
2017,2,11,11,15,24.5,253.5,4.9,24.0,269.5,271.31,209.74
2017,2,11,11,30,25.0,263.0,4.8,24.0,280.0,280.6,216.52
2017,2,11,11,45,109.5,305.5,4.75,24.5,382.5,429.3,331.38
2017,2,11,12,0,194.0,348.0,4.7,25.0,485.0,550.33,421.52
2017,2,11,12,15,537.5,235.0,4.6,25.0,620.0,755.57,578.45
2017,2,11,12,30,881.0,122.0,4.5,25.0,755.0,929.14,700.37
2017,2,11,12,45,884.0,120.5,4.45,25.5,756.5,913.72,686.96
