Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,887.0,119.0,4.4,26.0,758.0,894.7,672.5
2017,2,11,13,15,884.5,118.5,4.3,26.0,749.5,868.69,654.46
2017,2,11,13,30,882.0,118.0,4.2,26.0,741.0,839.47,634.32
2017,2,11,13,45,879.0,116.0,4.15,26.0,724.5,805.24,610.92
2017,2,11,14,0,876.0,114.0,4.1,26.0,708.0,768.18,585.49
2017,2,11,14,15,867.5,112.0,4.0,26.0,683.0,724.63,554.6
2017,2,11,14,30,859.0,110.0,3.9,26.0,658.0,679.05,520.71
2017,2,11,14,45,852.0,105.5,3.85,26.0,626.5,630.03,483.84
2017,2,11,15,0,845.0,101.0,3.8,26.0,595.0,579.35,444.82
2017,2,11,15,15,828.0,98.5,3.6,26.0,555.5,524.13,401.03
2017,2,11,15,30,811.0,96.0,3.4,26.0,516.0,468.69,355.98
2017,2,11,15,45,789.0,91.5,3.2,26.0,470.5,409.39,306.93
2017,2,11,16,0,767.0,87.0,3.0,26.0,425.0,351.07,257.48
2017,2,11,16,15,733.5,82.5,2.6,25.0,375.5,288.78,205.09
2017,2,11,16,30,700.0,78.0,2.2,24.0,326.0,231.05,155.89
2017,2,11,16,45,653.0,71.0,1.8,23.0,274.0,171.99,107.28
2017,2,11,17,0,606.0,64.0,1.4,22.0,222.0,118.16,66.43
2017,2,11,17,15,527.5,55.5,1.4,21.0,170.0,67.11,36.09
2017,2,11,17,30,449.0,47.0,1.4,20.0,118.0,36.58,25.88
2017,2,11,17,45,224.5,38.5,1.45,19.5,74.0,30.02,19.3
2017,2,11,18,0,0.0,30.0,1.5,19.0,30.0,25.56,0.72
2017,2,11,18,15,0.0,15.0,1.6,19.0,15.0,14.3,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,12,7,15,55.0,9.0,0.75,15.0,11.0,8.58,0.0
2017,2,12,7,30,110.0,18.0,0.8,16.0,22.0,79.72,0.0
2017,2,12,7,45,237.0,34.0,0.85,17.0,63.0,177.56,130.94
2017,2,12,8,0,364.0,50.0,0.9,18.0,104.0,272.4,215.27
2017,2,12,8,15,449.0,60.5,1.15,18.5,154.0,351.78,282.88
2017,2,12,8,30,534.0,71.0,1.4,19.0,204.0,437.69,353.38
2017,2,12,8,45,267.0,46.5,1.7,20.0,113.0,252.91,206.99
2017,2,12,9,0,0.0,22.0,2.0,21.0,22.0,20.4,11.39
2017,2,12,9,15,0.0,38.5,1.95,21.5,38.5,35.75,24.16
2017,2,12,9,30,0.0,55.0,1.9,22.0,55.0,51.13,36.7
2017,2,12,9,45,5.0,117.5,1.9,22.5,120.0,116.3,89.6
2017,2,12,10,0,10.0,180.0,1.9,23.0,185.0,186.03,144.56
2017,2,12,10,15,5.0,170.0,1.75,23.0,172.5,169.7,130.9
2017,2,12,10,30,0.0,160.0,1.6,23.0,160.0,154.0,118.02
2017,2,12,10,45,155.0,224.0,1.5,23.5,322.5,383.89,298.79
2017,2,12,11,0,310.0,288.0,1.4,24.0,485.0,611.42,463.09
2017,2,12,11,15,574.0,207.5,1.3,24.0,590.0,774.25,578.41
2017,2,12,11,30,838.0,127.0,1.2,24.0,695.0,926.79,676.06
2017,2,12,11,45,836.5,131.5,1.15,24.5,711.5,928.6,672.42
2017,2,12,12,0,835.0,136.0,1.1,25.0,728.0,926.79,668.56
2017,2,12,12,15,426.5,199.0,1.2,25.0,501.5,617.23,460.97
2017,2,12,12,30,18.0,262.0,1.3,25.0,275.0,268.82,201.67
2017,2,12,12,45,23.5,277.5,1.4,25.5,295.0,288.27,217.55
2017,2,12,13,0,29.0,293.0,1.5,26.0,315.0,317.66,239.05
2017,2,12,13,15,145.0,318.5,1.65,26.0,422.5,447.56,337.44
2017,2,12,13,30,261.0,344.0,1.8,26.0,530.0,568.8,425.78
2017,2,12,13,45,537.0,241.5,2.0,26.0,612.5,671.97,504.67
2017,2,12,14,0,813.0,139.0,2.2,26.0,695.0,749.48,563.81
2017,2,12,14,15,803.5,137.0,2.35,25.5,670.0,707.33,535.14
2017,2,12,14,30,794.0,135.0,2.5,25.0,645.0,664.28,505.83
2017,2,12,14,45,775.0,134.5,2.7,25.0,611.5,614.15,469.59
2017,2,12,15,0,756.0,134.0,2.9,25.0,578.0,563.56,431.86
2017,2,12,15,15,736.0,130.0,3.0,24.5,538.5,508.92,390.47
2017,2,12,15,30,716.0,126.0,3.1,24.0,499.0,454.63,347.92
2017,2,12,15,45,684.5,122.5,3.25,24.0,454.0,396.83,300.85
2017,2,12,16,0,653.0,119.0,3.4,24.0,409.0,341.26,254.37
2017,2,12,16,15,615.0,112.0,3.4,23.5,360.0,283.13,205.61
2017,2,12,16,30,577.0,105.0,3.4,23.0,311.0,228.74,159.61
2017,2,12,16,45,520.5,96.0,3.45,22.5,260.0,171.75,113.26
2017,2,12,17,0,464.0,87.0,3.5,22.0,209.0,122.79,76.27
2017,2,12,17,15,385.5,74.0,3.75,21.0,159.5,76.12,47.11
2017,2,12,17,30,307.0,61.0,4.0,20.0,110.0,46.75,34.62
2017,2,12,17,45,194.5,41.5,4.25,19.5,68.5,32.37,21.33
2017,2,12,18,0,82.0,22.0,4.5,19.0,27.0,18.27,1.01
2017,2,12,18,15,41.0,11.0,4.6,18.5,13.5,10.48,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,1.0,3.0,12.5,1.0,0.95,0.0
2017,2,13,7,30,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2017,2,13,7,45,0.0,7.0,3.05,13.5,7.0,6.48,0.0
2017,2,13,8,0,0.0,12.0,3.1,14.0,12.0,11.11,3.7
2017,2,13,8,15,0.0,18.0,3.15,14.0,18.0,16.68,8.6
2017,2,13,8,30,0.0,24.0,3.2,14.0,24.0,22.25,13.48
2017,2,13,8,45,0.0,30.0,3.3,14.5,30.0,27.83,18.25
2017,2,13,9,0,0.0,36.0,3.4,15.0,36.0,33.42,22.94
2017,2,13,9,15,174.5,103.0,3.4,15.5,179.0,255.45,213.08
2017,2,13,9,30,349.0,170.0,3.4,16.0,322.0,477.55,392.08
2017,2,13,9,45,174.5,151.5,3.45,17.0,227.5,322.53,263.26
2017,2,13,10,0,0.0,133.0,3.5,18.0,133.0,127.5,99.62
2017,2,13,10,15,0.5,150.5,3.5,18.5,150.5,145.28,113.84
2017,2,13,10,30,1.0,168.0,3.5,19.0,168.0,163.07,127.63
2017,2,13,10,45,12.5,208.0,3.5,19.5,216.0,214.25,168.26
2017,2,13,11,0,24.0,248.0,3.5,20.0,264.0,265.97,208.48
2017,2,13,11,15,16.5,231.0,3.6,20.5,242.0,240.1,187.22
2017,2,13,11,30,9.0,214.0,3.7,21.0,220.0,214.86,166.68
2017,2,13,11,45,9.5,219.0,3.85,21.5,226.0,219.76,170.09
2017,2,13,12,0,10.0,224.0,4.0,22.0,232.0,224.65,173.46
2017,2,13,12,15,81.5,293.5,4.1,22.0,353.5,372.02,289.15
2017,2,13,12,30,153.0,363.0,4.2,22.0,475.0,520.14,401.1
2017,2,13,12,45,76.5,256.5,4.35,22.5,313.0,322.84,250.4
2017,2,13,13,0,0.0,150.0,4.5,23.0,151.0,141.29,107.1
2017,2,13,13,15,48.5,248.0,4.55,23.0,283.5,284.91,220.89
2017,2,13,13,30,97.0,346.0,4.6,23.0,416.0,422.19,325.95
2017,2,13,13,45,152.0,341.5,4.7,23.0,447.5,462.42,357.4
2017,2,13,14,0,207.0,337.0,4.8,23.0,479.0,489.79,379.27
2017,2,13,14,15,302.5,305.0,4.65,22.5,505.0,519.5,403.92
2017,2,13,14,30,398.0,273.0,4.5,22.0,531.0,534.19,416.78
2017,2,13,14,45,199.0,179.0,4.35,22.0,308.0,299.79,235.93
2017,2,13,15,0,0.0,85.0,4.2,22.0,85.0,79.2,58.79
2017,2,13,15,15,0.0,94.0,4.05,21.5,94.0,87.59,66.02
2017,2,13,15,30,0.0,103.0,3.9,21.0,103.0,95.91,73.1
2017,2,13,15,45,0.0,115.0,3.75,21.0,115.0,106.85,82.22
2017,2,13,16,0,0.0,127.0,3.6,21.0,127.0,117.49,91.12
2017,2,13,16,15,0.0,111.5,3.5,20.5,111.5,102.96,79.68
2017,2,13,16,30,0.0,96.0,3.4,20.0,96.0,88.53,68.17
2017,2,13,16,45,0.0,80.5,3.35,20.0,80.5,74.19,56.42
2017,2,13,17,0,0.0,65.0,3.3,20.0,65.0,59.97,44.59
2017,2,13,17,15,151.5,62.5,3.45,19.5,87.5,58.92,39.42
2017,2,13,17,30,303.0,60.0,3.6,19.0,110.0,45.83,34.03
2017,2,13,17,45,200.0,41.5,3.8,19.0,69.5,32.29,21.44
2017,2,13,18,0,97.0,23.0,4.0,19.0,29.0,19.08,3.06
2017,2,13,18,15,48.5,11.5,4.15,18.5,14.5,10.96,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.95,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.85,0.0
2017,2,14,7,45,0.0,5.0,7.45,10.5,5.0,4.62,0.0
2017,2,14,8,0,0.0,8.0,8.7,10.0,8.0,7.4,0.66
2017,2,14,8,15,0.0,12.0,8.7,9.0,12.0,11.11,4.0
2017,2,14,8,30,0.0,16.0,8.7,8.0,16.0,14.82,7.34
2017,2,14,8,45,0.0,20.5,8.7,7.5,20.5,19.01,11.05
2017,2,14,9,0,0.0,25.0,8.7,7.0,25.0,23.19,14.74
2017,2,14,9,15,23.0,102.5,8.35,7.0,113.0,121.58,101.19
2017,2,14,9,30,46.0,180.0,8.0,7.0,201.0,230.26,194.63
2017,2,14,9,45,40.5,194.5,7.65,7.5,214.5,241.03,202.45
2017,2,14,10,0,35.0,209.0,7.3,8.0,228.0,251.52,210.0
2017,2,14,10,15,113.0,242.5,7.2,8.5,308.5,369.61,309.74
2017,2,14,10,30,191.0,276.0,7.1,9.0,389.0,477.24,398.3
2017,2,14,10,45,238.5,287.0,7.0,10.0,435.5,532.44,441.42
2017,2,14,11,0,286.0,298.0,6.9,11.0,482.0,602.09,494.9
2017,2,14,11,15,189.5,313.0,6.7,11.5,437.0,516.27,422.14
2017,2,14,11,30,93.0,328.0,6.5,12.0,392.0,428.82,348.07
2017,2,14,11,45,92.5,336.0,6.35,13.0,401.0,434.6,350.91
2017,2,14,12,0,92.0,344.0,6.2,14.0,410.0,440.04,353.29
2017,2,14,12,15,161.5,353.0,6.1,14.5,470.5,521.97,418.24
2017,2,14,12,30,231.0,362.0,6.0,15.0,531.0,588.74,470.13
2017,2,14,12,45,318.5,342.5,5.9,15.5,575.5,648.61,516.65
2017,2,14,13,0,406.0,323.0,5.8,16.0,620.0,692.65,550.6
2017,2,14,13,15,232.0,325.0,5.75,16.0,494.5,526.89,420.17
2017,2,14,13,30,58.0,327.0,5.7,16.0,369.0,371.01,294.5
2017,2,14,13,45,33.5,272.5,5.7,16.0,297.0,292.73,232.74
2017,2,14,14,0,9.0,218.0,5.7,16.0,225.0,212.61,168.42
2017,2,14,14,15,16.5,235.5,5.65,15.5,247.0,233.91,186.35
2017,2,14,14,30,24.0,253.0,5.6,15.0,269.0,254.35,203.48
2017,2,14,14,45,12.5,210.5,5.6,15.0,219.0,205.08,163.76
2017,2,14,15,0,1.0,168.0,5.6,15.0,169.0,157.5,125.14
2017,2,14,15,15,0.5,157.0,5.6,14.5,157.5,146.57,116.72
2017,2,14,15,30,0.0,146.0,5.6,14.0,146.0,135.75,108.31
2017,2,14,15,45,40.0,170.5,5.7,14.0,188.5,174.74,140.71
2017,2,14,16,0,80.0,195.0,5.8,14.0,231.0,206.74,166.52
2017,2,14,16,15,74.5,174.0,5.8,13.5,204.5,179.63,144.15
2017,2,14,16,30,69.0,153.0,5.8,13.0,178.0,153.3,122.26
2017,2,14,16,45,341.0,110.5,5.8,12.5,205.5,154.74,111.69
2017,2,14,17,0,613.0,68.0,5.8,12.0,233.0,124.45,74.34
2017,2,14,17,15,537.0,59.0,5.75,11.5,180.5,72.2,40.98
2017,2,14,17,30,461.0,50.0,5.7,11.0,128.0,38.81,28.98
2017,2,14,17,45,325.5,37.0,5.7,10.5,82.0,29.58,20.02
2017,2,14,18,0,190.0,24.0,5.7,10.0,36.0,18.99,4.78
2017,2,14,18,15,95.0,12.0,5.65,9.5,18.0,11.44,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,3.5,16.0,15.25,0.0
2017,2,15,7,30,0.0,32.0,4.3,4.0,32.0,42.55,0.69
2017,2,15,7,45,280.5,35.5,4.4,5.0,79.5,200.19,160.08
2017,2,15,8,0,561.0,39.0,4.5,6.0,127.0,360.83,303.84
2017,2,15,8,15,636.5,45.5,4.65,7.0,182.0,440.0,375.66
2017,2,15,8,30,712.0,52.0,4.8,8.0,237.0,524.46,448.83
2017,2,15,8,45,758.0,57.0,4.95,9.0,292.5,592.24,505.18
2017,2,15,9,0,804.0,62.0,5.1,10.0,348.0,661.55,558.8
2017,2,15,9,15,835.0,65.5,5.05,10.5,400.5,718.83,601.09
2017,2,15,9,30,866.0,69.0,5.0,11.0,453.0,775.48,641.68
2017,2,15,9,45,886.5,72.0,4.95,11.5,501.0,815.11,668.26
2017,2,15,10,0,907.0,75.0,4.9,12.0,549.0,859.28,697.81
2017,2,15,10,15,922.5,77.0,4.85,12.5,591.0,895.55,720.96
2017,2,15,10,30,938.0,79.0,4.8,13.0,633.0,928.94,741.73
2017,2,15,10,45,948.0,80.5,4.75,13.5,668.0,953.63,756.01
2017,2,15,11,0,958.0,82.0,4.7,14.0,703.0,974.78,767.75
2017,2,15,11,15,965.5,83.5,4.65,14.0,730.0,989.93,776.74
2017,2,15,11,30,973.0,85.0,4.6,14.0,757.0,1001.19,783.12
2017,2,15,11,45,977.0,86.0,4.6,14.5,775.0,1004.63,783.11
2017,2,15,12,0,981.0,87.0,4.6,15.0,793.0,1004.03,780.49
2017,2,15,12,15,983.5,87.0,4.55,15.0,802.5,996.84,774.52
2017,2,15,12,30,986.0,87.0,4.5,15.0,812.0,985.62,765.95
2017,2,15,12,45,987.0,86.5,4.45,15.0,813.0,968.51,753.42
2017,2,15,13,0,988.0,86.0,4.4,15.0,814.0,947.49,738.33
2017,2,15,13,15,986.0,85.5,4.35,15.0,805.0,920.14,718.88
2017,2,15,13,30,984.0,85.0,4.3,15.0,796.0,889.22,696.98
2017,2,15,13,45,980.5,84.0,4.3,15.5,779.0,853.17,670.51
2017,2,15,14,0,977.0,83.0,4.3,16.0,762.0,813.96,641.75
2017,2,15,14,15,970.0,82.0,4.2,15.5,736.0,769.3,610.79
2017,2,15,14,30,963.0,81.0,4.1,15.0,710.0,722.13,576.91
2017,2,15,14,45,949.5,81.0,4.1,15.0,675.5,669.71,535.98
2017,2,15,15,0,936.0,81.0,4.1,15.0,641.0,615.83,492.88
2017,2,15,15,15,921.0,78.5,4.0,15.0,600.0,557.52,444.99
2017,2,15,15,30,906.0,76.0,3.9,15.0,559.0,498.54,395.2
2017,2,15,15,45,886.5,73.0,3.8,15.0,512.0,436.85,341.86
2017,2,15,16,0,867.0,70.0,3.7,15.0,465.0,375.57,287.4
2017,2,15,16,15,838.0,67.0,3.25,14.0,413.0,310.41,229.52
2017,2,15,16,30,809.0,64.0,2.8,13.0,361.0,248.94,174.08
2017,2,15,16,45,767.0,59.0,2.4,12.5,306.0,185.89,118.78
2017,2,15,17,0,725.0,54.0,2.0,12.0,251.0,127.33,71.53
2017,2,15,17,15,655.0,47.5,1.9,11.0,196.0,70.84,36.2
2017,2,15,17,30,585.0,41.0,1.8,10.0,141.0,33.59,24.51
2017,2,15,17,45,458.0,31.0,1.7,9.0,92.0,26.14,17.28
2017,2,15,18,0,331.0,21.0,1.6,8.0,43.0,16.83,4.71
2017,2,15,18,15,165.5,10.5,1.6,8.0,21.5,10.01,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,151.0,9.5,0.65,5.5,17.5,64.76,0.0
2017,2,16,7,30,302.0,19.0,0.7,6.0,35.0,166.48,42.94
2017,2,16,7,45,440.5,29.0,0.75,7.0,83.5,264.06,208.6
2017,2,16,8,0,579.0,39.0,0.8,8.0,132.0,371.52,304.44
2017,2,16,8,15,651.5,45.0,0.85,8.5,187.0,449.37,371.88
2017,2,16,8,30,724.0,51.0,0.9,9.0,242.0,532.21,439.93
2017,2,16,8,45,768.0,56.0,0.95,10.0,297.5,599.28,491.6
2017,2,16,9,0,812.0,61.0,1.0,11.0,353.0,667.71,540.08
2017,2,16,9,15,841.0,64.0,1.2,11.5,405.0,723.25,579.81
2017,2,16,9,30,870.0,67.0,1.4,12.0,457.0,771.44,613.46
2017,2,16,9,45,889.5,70.0,1.6,13.0,504.5,817.04,643.53
2017,2,16,10,0,909.0,73.0,1.8,14.0,552.0,860.55,671.59
2017,2,16,10,15,923.5,75.0,1.9,14.5,593.5,896.09,693.9
2017,2,16,10,30,938.0,77.0,2.0,15.0,635.0,928.69,714.1
2017,2,16,10,45,947.0,79.0,2.1,15.5,669.5,953.14,728.68
2017,2,16,11,0,956.0,81.0,2.2,16.0,704.0,974.01,740.95
2017,2,16,11,15,963.0,82.0,2.25,16.0,730.5,988.12,749.61
2017,2,16,11,30,970.0,83.0,2.3,16.0,757.0,998.34,755.89
2017,2,16,11,45,971.0,85.5,2.35,16.5,774.0,1000.77,755.72
2017,2,16,12,0,972.0,88.0,2.4,17.0,791.0,999.13,753.09
2017,2,16,12,15,974.0,88.5,2.45,17.0,800.5,992.1,748.48
2017,2,16,12,30,976.0,89.0,2.5,17.0,810.0,981.06,741.37
2017,2,16,12,45,973.5,89.5,2.55,17.5,809.5,962.07,727.67
2017,2,16,13,0,971.0,90.0,2.6,18.0,809.0,939.34,711.62
2017,2,16,13,15,968.0,90.0,2.65,18.0,800.0,912.02,693.84
2017,2,16,13,30,965.0,90.0,2.7,18.0,791.0,881.23,673.67
2017,2,16,13,45,957.0,90.5,2.75,18.0,772.5,843.76,648.76
2017,2,16,14,0,949.0,91.0,2.8,18.0,754.0,803.48,621.71
2017,2,16,14,15,940.5,90.0,2.75,18.0,728.0,758.69,590.6
2017,2,16,14,30,932.0,89.0,2.7,18.0,702.0,711.6,556.54
2017,2,16,14,45,914.0,90.0,2.7,18.0,666.5,658.61,516.41
2017,2,16,15,0,896.0,91.0,2.7,18.0,631.0,604.64,474.52
2017,2,16,15,15,880.0,88.5,2.65,17.5,590.0,547.74,429.94
2017,2,16,15,30,864.0,86.0,2.6,17.0,549.0,489.71,382.97
2017,2,16,15,45,837.0,84.0,2.55,17.0,501.5,427.51,330.61
2017,2,16,16,0,810.0,82.0,2.5,17.0,454.0,366.71,277.96
2017,2,16,16,15,778.0,78.0,2.15,16.0,402.5,304.26,223.59
2017,2,16,16,30,746.0,74.0,1.8,15.0,351.0,244.52,170.89
2017,2,16,16,45,694.5,69.0,1.5,14.5,296.5,180.98,116.62
2017,2,16,17,0,643.0,64.0,1.2,14.0,242.0,125.34,72.66
2017,2,16,17,15,570.5,56.0,1.2,13.0,188.5,72.04,39.12
2017,2,16,17,30,498.0,48.0,1.2,12.0,135.0,36.64,27.05
2017,2,16,17,45,372.5,36.0,1.25,11.5,87.5,28.32,19.05
2017,2,16,18,0,247.0,24.0,1.3,11.0,40.0,19.55,7.18
2017,2,16,18,15,123.5,12.0,1.3,10.5,20.0,11.44,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.0,11.5,2.65,8.5,15.0,36.51,0.0
2017,2,17,7,30,138.0,23.0,2.8,9.0,30.0,102.82,36.35
2017,2,17,7,45,262.0,38.5,3.0,9.5,74.0,195.67,155.25
2017,2,17,8,0,386.0,54.0,3.2,10.0,118.0,292.21,242.34
2017,2,17,8,15,464.5,65.0,3.4,11.0,169.5,370.35,311.0
2017,2,17,8,30,543.0,76.0,3.6,12.0,221.0,454.53,382.02
2017,2,17,8,45,599.5,82.5,3.85,13.0,274.5,524.3,438.8
2017,2,17,9,0,656.0,89.0,4.1,14.0,328.0,596.75,495.58
2017,2,17,9,15,691.5,95.0,4.35,14.5,378.5,655.06,539.82
2017,2,17,9,30,727.0,101.0,4.6,15.0,429.0,713.45,582.85
2017,2,17,9,45,543.0,159.5,4.9,16.0,419.0,648.1,528.32
2017,2,17,10,0,359.0,218.0,5.2,17.0,409.0,561.35,455.07
2017,2,17,10,15,404.0,226.5,5.25,17.5,456.5,616.39,496.82
2017,2,17,10,30,449.0,235.0,5.3,18.0,504.0,685.45,547.53
2017,2,17,10,45,504.5,227.5,5.4,18.5,545.5,732.7,582.22
2017,2,17,11,0,560.0,220.0,5.5,19.0,587.0,779.21,616.03
2017,2,17,11,15,711.5,170.5,5.45,19.0,655.5,872.21,684.43
2017,2,17,11,30,863.0,121.0,5.4,19.0,724.0,952.88,740.62
2017,2,17,11,45,872.5,120.5,5.4,19.5,743.0,959.22,742.39
2017,2,17,12,0,882.0,120.0,5.4,20.0,762.0,961.83,742.12
2017,2,17,12,15,884.5,120.5,5.35,20.0,771.0,955.35,736.75
2017,2,17,12,30,887.0,121.0,5.3,20.0,780.0,945.14,728.98
2017,2,17,12,45,887.5,120.5,5.3,20.5,780.5,921.68,710.93
2017,2,17,13,0,888.0,120.0,5.3,21.0,781.0,901.85,695.69
2017,2,17,13,15,885.5,119.5,5.2,21.0,772.5,876.07,677.08
2017,2,17,13,30,883.0,119.0,5.1,21.0,764.0,852.13,659.91
2017,2,17,13,45,881.0,116.0,5.05,21.0,747.5,817.26,635.23
2017,2,17,14,0,879.0,113.0,5.0,21.0,731.0,779.48,608.45
2017,2,17,14,15,871.0,111.5,4.85,21.0,706.0,736.27,577.15
2017,2,17,14,30,863.0,110.0,4.7,21.0,681.0,690.96,542.27
2017,2,17,14,45,855.5,106.0,4.55,21.0,649.0,641.54,503.78
2017,2,17,15,0,848.0,102.0,4.4,21.0,617.0,590.47,463.25
2017,2,17,15,15,832.0,99.5,4.15,21.0,577.0,535.07,418.31
2017,2,17,15,30,816.0,97.0,3.9,21.0,537.0,479.34,372.14
2017,2,17,15,45,798.5,92.0,3.7,21.0,492.5,420.55,322.54
2017,2,17,16,0,781.0,87.0,3.5,21.0,448.0,362.23,272.06
2017,2,17,16,15,750.0,82.5,3.05,20.0,397.5,301.16,219.42
2017,2,17,16,30,719.0,78.0,2.6,19.0,347.0,240.4,166.57
2017,2,17,16,45,679.5,71.0,2.15,18.5,295.0,180.83,115.66
2017,2,17,17,0,640.0,64.0,1.7,18.0,243.0,125.57,71.88
2017,2,17,17,15,569.0,56.0,1.7,17.0,189.5,72.41,38.64
2017,2,17,17,30,498.0,48.0,1.7,16.0,136.0,36.47,26.45
2017,2,17,17,45,381.0,36.0,1.7,15.0,89.5,28.17,18.66
2017,2,17,18,0,264.0,24.0,1.7,14.0,43.0,19.41,7.68
2017,2,17,18,15,132.0,12.0,1.75,14.0,21.5,11.44,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,10.5,2.8,11.5,18.5,57.42,0.0
2017,2,18,7,30,255.0,21.0,3.0,12.0,37.0,151.82,68.95
2017,2,18,7,45,393.0,31.5,3.25,13.0,84.0,251.34,198.41
2017,2,18,8,0,531.0,42.0,3.5,14.0,131.0,356.8,291.98
2017,2,18,8,15,604.0,49.0,3.5,14.5,185.0,433.33,358.96
2017,2,18,8,30,677.0,56.0,3.5,15.0,239.0,511.79,424.66
2017,2,18,8,45,726.0,60.0,3.5,16.0,294.0,579.32,477.9
2017,2,18,9,0,775.0,64.0,3.5,17.0,349.0,648.64,528.53
2017,2,18,9,15,805.5,67.5,3.55,17.5,400.5,704.74,568.25
2017,2,18,9,30,836.0,71.0,3.6,18.0,452.0,760.27,606.54
2017,2,18,9,45,857.5,73.5,3.65,19.0,499.0,799.31,630.74
2017,2,18,10,0,879.0,76.0,3.7,20.0,546.0,843.09,657.94
2017,2,18,10,15,894.0,78.0,3.75,20.5,587.5,878.41,679.91
2017,2,18,10,30,909.0,80.0,3.8,21.0,629.0,910.91,699.76
2017,2,18,10,45,918.0,82.5,3.9,22.0,662.5,935.5,712.94
2017,2,18,11,0,927.0,85.0,4.0,23.0,696.0,956.6,723.73
2017,2,18,11,15,934.5,86.0,4.05,23.5,722.5,970.91,731.06
2017,2,18,11,30,942.0,87.0,4.1,24.0,749.0,981.44,736.0
2017,2,18,11,45,943.5,89.5,4.2,24.5,766.5,984.24,736.17
2017,2,18,12,0,945.0,92.0,4.3,25.0,784.0,983.08,733.88
2017,2,18,12,15,947.0,92.0,4.3,25.0,793.0,975.62,728.42
2017,2,18,12,30,949.0,92.0,4.3,25.0,802.0,964.27,720.53
2017,2,18,12,45,946.5,93.5,4.35,25.5,802.0,946.7,707.47
2017,2,18,13,0,944.0,95.0,4.4,26.0,802.0,925.46,692.09
2017,2,18,13,15,941.5,94.5,4.3,26.0,793.0,898.51,673.57
2017,2,18,13,30,939.0,94.0,4.2,26.0,784.0,868.18,652.81
2017,2,18,13,45,930.5,95.0,4.1,26.0,765.5,831.48,627.69
2017,2,18,14,0,922.0,96.0,4.0,26.0,747.0,792.07,600.65
2017,2,18,14,15,726.5,165.5,3.7,25.5,667.5,691.74,528.07
2017,2,18,14,30,531.0,235.0,3.4,25.0,588.0,593.5,453.87
2017,2,18,14,45,706.5,163.0,3.15,25.0,608.5,607.45,465.58
2017,2,18,15,0,882.0,91.0,2.9,25.0,629.0,599.46,459.22
2017,2,18,15,15,513.0,171.0,2.55,24.5,479.5,436.2,334.73
2017,2,18,15,30,144.0,251.0,2.2,24.0,330.0,302.83,232.52
2017,2,18,15,45,476.5,165.5,1.85,23.5,393.0,354.39,269.73
2017,2,18,16,0,809.0,80.0,1.5,23.0,456.0,366.41,270.19
2017,2,18,16,15,779.0,76.0,1.4,22.0,405.5,304.42,217.79
2017,2,18,16,30,749.0,72.0,1.3,21.0,355.0,244.91,166.91
2017,2,18,16,45,709.5,66.0,1.25,20.5,302.0,184.64,116.22
2017,2,18,17,0,670.0,60.0,1.2,20.0,249.0,125.98,70.21
2017,2,18,17,15,601.5,52.5,1.2,19.0,195.0,71.43,36.33
2017,2,18,17,30,533.0,45.0,1.2,18.0,141.0,33.71,23.84
2017,2,18,17,45,415.0,34.5,1.3,17.5,93.0,26.67,17.23
2017,2,18,18,0,297.0,24.0,1.4,17.0,45.0,19.29,8.05
2017,2,18,18,15,148.5,12.0,1.45,16.5,22.5,11.44,0.0
2017,2,18,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,19,7,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,19,7,45,0.0,1.0,4.05,17.5,1.0,0.92,0.0
2017,2,19,8,0,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2017,2,19,8,15,0.0,2.5,4.2,18.0,2.5,2.31,0.0
2017,2,19,8,30,0.0,3.0,4.2,18.0,3.0,2.78,0.0
2017,2,19,8,45,0.0,4.0,4.2,18.5,4.0,3.7,0.0
2017,2,19,9,0,0.0,5.0,4.2,19.0,5.0,4.63,0.0
2017,2,19,9,15,0.0,69.0,4.4,19.0,69.0,64.2,48.11
2017,2,19,9,30,0.0,133.0,4.6,19.0,133.0,128.93,101.25
2017,2,19,9,45,96.0,190.0,4.8,19.5,242.0,292.33,235.6
2017,2,19,10,0,192.0,247.0,5.0,20.0,351.0,442.19,354.16
2017,2,19,10,15,187.5,267.5,5.05,20.0,375.5,463.91,369.33
2017,2,19,10,30,183.0,288.0,5.1,20.0,400.0,484.55,383.98
2017,2,19,10,45,186.0,303.5,5.2,20.5,422.5,505.05,398.12
2017,2,19,11,0,189.0,319.0,5.3,21.0,445.0,524.78,411.59
2017,2,19,11,15,94.5,233.5,5.4,21.0,296.5,338.77,266.89
2017,2,19,11,30,0.0,148.0,5.5,21.0,148.0,140.06,107.27
2017,2,19,11,45,1.5,160.0,5.6,21.5,161.5,153.07,117.53
2017,2,19,12,0,3.0,172.0,5.7,22.0,175.0,166.04,127.51
2017,2,19,12,15,8.0,209.5,5.7,22.0,216.5,207.38,160.12
2017,2,19,12,30,13.0,247.0,5.7,22.0,258.0,248.71,192.43
2017,2,19,12,45,76.0,312.5,5.7,22.5,370.5,381.13,295.99
2017,2,19,13,0,139.0,378.0,5.7,23.0,483.0,511.76,394.81
2017,2,19,13,15,111.0,366.0,5.6,23.0,449.5,459.36,354.39
2017,2,19,13,30,83.0,354.0,5.5,23.0,416.0,418.55,322.95
2017,2,19,13,45,448.5,246.5,5.45,23.0,567.0,614.12,479.35
2017,2,19,14,0,814.0,139.0,5.4,23.0,718.0,760.72,592.59
2017,2,19,14,15,804.5,137.0,5.3,23.0,692.5,718.04,559.99
2017,2,19,14,30,795.0,135.0,5.2,23.0,667.0,673.58,526.09
2017,2,19,14,45,619.0,189.0,5.15,23.0,591.0,579.27,452.31
2017,2,19,15,0,443.0,243.0,5.1,23.0,515.0,494.16,385.15
2017,2,19,15,15,261.5,244.0,4.85,22.5,402.0,371.02,289.71
2017,2,19,15,30,80.0,245.0,4.6,22.0,289.0,265.48,207.24
2017,2,19,15,45,147.0,225.5,4.45,22.0,297.5,270.0,210.52
2017,2,19,16,0,214.0,206.0,4.3,22.0,306.0,265.1,204.93
2017,2,19,16,15,198.0,186.0,3.9,21.5,271.0,227.11,174.08
2017,2,19,16,30,182.0,166.0,3.5,21.0,236.0,190.95,144.62
2017,2,19,16,45,160.0,143.5,3.15,21.0,198.0,153.62,114.38
2017,2,19,17,0,138.0,121.0,2.8,21.0,160.0,119.16,87.18
2017,2,19,17,15,111.0,97.0,2.55,20.5,124.5,86.32,62.79
2017,2,19,17,30,84.0,73.0,2.3,20.0,89.0,59.28,45.68
2017,2,19,17,45,42.0,49.0,2.1,19.5,57.5,42.19,30.24
2017,2,19,18,0,0.0,25.0,1.9,19.0,26.0,22.78,10.95
2017,2,19,18,15,0.0,12.5,2.05,19.0,13.0,11.91,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.0,3.35,12.0,3.0,2.86,0.0
2017,2,20,7,30,0.0,6.0,3.3,12.0,6.0,5.55,0.0
2017,2,20,7,45,0.0,14.0,3.25,12.0,14.0,12.97,5.15
2017,2,20,8,0,0.0,22.0,3.2,12.0,22.0,20.4,11.79
2017,2,20,8,15,0.0,31.0,3.15,12.0,31.0,28.76,19.18
2017,2,20,8,30,0.0,40.0,3.1,12.0,40.0,37.14,26.5
2017,2,20,8,45,0.0,49.5,3.05,12.0,49.5,45.99,34.11
2017,2,20,9,0,0.0,59.0,3.0,12.0,59.0,54.86,41.62
2017,2,20,9,15,7.0,113.5,2.8,12.5,117.0,114.62,92.26
2017,2,20,9,30,14.0,168.0,2.6,13.0,175.0,178.07,144.61
2017,2,20,9,45,7.0,142.5,2.4,13.5,146.0,143.4,114.95
2017,2,20,10,0,0.0,117.0,2.2,14.0,117.0,110.71,87.18
2017,2,20,10,15,0.0,139.0,1.9,14.5,139.5,132.5,104.68
2017,2,20,10,30,0.0,161.0,1.6,15.0,162.0,154.35,121.84
2017,2,20,10,45,0.0,154.5,1.3,16.0,155.0,147.27,115.25
2017,2,20,11,0,0.0,148.0,1.0,17.0,148.0,140.45,109.03
2017,2,20,11,15,180.0,234.5,1.35,17.5,362.5,419.42,331.59
2017,2,20,11,30,360.0,321.0,1.7,18.0,577.0,696.74,534.53
2017,2,20,11,45,383.5,323.0,2.1,19.0,602.0,717.64,547.29
2017,2,20,12,0,407.0,325.0,2.5,20.0,627.0,736.75,560.87
2017,2,20,12,15,276.0,352.5,2.65,20.0,558.5,639.35,488.37
2017,2,20,12,30,145.0,380.0,2.8,20.0,490.0,531.25,407.06
2017,2,20,12,45,219.5,373.0,2.95,20.5,539.0,584.29,448.06
2017,2,20,13,0,294.0,366.0,3.1,21.0,588.0,644.1,492.18
2017,2,20,13,15,172.5,349.5,3.1,21.0,479.5,503.45,386.89
2017,2,20,13,30,51.0,333.0,3.1,21.0,371.0,370.65,285.21
2017,2,20,13,45,514.5,206.5,3.1,21.0,575.5,625.85,487.52
2017,2,20,14,0,978.0,80.0,3.1,21.0,780.0,820.6,629.5
2017,2,20,14,15,971.0,79.0,3.05,21.0,753.5,775.55,596.75
2017,2,20,14,30,964.0,78.0,3.0,21.0,727.0,727.98,563.61
2017,2,20,14,45,946.0,80.0,3.0,21.0,691.0,674.32,523.39
2017,2,20,15,0,928.0,82.0,3.0,21.0,655.0,619.58,481.33
2017,2,20,15,15,913.0,79.5,2.85,20.5,613.5,561.2,435.84
2017,2,20,15,30,898.0,77.0,2.7,20.0,572.0,502.18,388.37
2017,2,20,15,45,875.5,75.0,2.6,20.0,524.0,440.16,336.53
2017,2,20,16,0,853.0,73.0,2.5,20.0,476.0,377.29,282.62
2017,2,20,16,15,823.5,69.5,2.15,19.5,424.0,313.23,226.89
2017,2,20,16,30,794.0,66.0,1.8,19.0,372.0,251.51,172.54
2017,2,20,16,45,748.5,62.0,1.5,18.5,316.5,189.12,119.35
2017,2,20,17,0,703.0,58.0,1.2,18.0,261.0,131.7,73.98
2017,2,20,17,15,635.5,51.5,1.2,17.0,206.0,76.11,39.14
2017,2,20,17,30,568.0,45.0,1.2,16.0,151.0,33.48,23.9
2017,2,20,17,45,445.5,35.0,1.2,15.5,101.0,26.89,17.68
2017,2,20,18,0,323.0,25.0,1.2,15.0,51.0,19.99,9.57
2017,2,20,18,15,161.5,12.5,1.2,14.5,25.5,11.91,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,219.0,10.5,5.05,9.5,26.0,92.58,0.0
2017,2,21,7,30,438.0,21.0,5.1,10.0,52.0,230.95,147.63
2017,2,21,7,45,558.5,29.0,5.15,11.0,105.0,326.04,263.5
2017,2,21,8,0,679.0,37.0,5.2,12.0,158.0,429.16,356.55
2017,2,21,8,15,742.5,41.5,5.05,12.5,216.0,505.28,424.05
2017,2,21,8,30,806.0,46.0,4.9,13.0,274.0,580.37,487.4
2017,2,21,8,45,844.5,49.5,4.8,14.0,331.0,645.42,537.3
2017,2,21,9,0,883.0,53.0,4.7,15.0,388.0,711.4,584.6
2017,2,21,9,15,908.5,55.5,4.8,16.0,441.5,766.54,622.75
2017,2,21,9,30,934.0,58.0,4.9,17.0,495.0,820.53,659.03
2017,2,21,9,45,951.0,60.5,5.0,18.0,543.5,865.94,688.15
2017,2,21,10,0,968.0,63.0,5.1,19.0,592.0,908.87,714.97
2017,2,21,10,15,980.0,64.5,5.2,19.5,634.5,943.37,736.81
2017,2,21,10,30,992.0,66.0,5.3,20.0,677.0,974.59,756.25
2017,2,21,10,45,1000.0,67.5,5.4,20.5,711.5,998.63,770.62
2017,2,21,11,0,1008.0,69.0,5.5,21.0,746.0,1018.83,782.4
2017,2,21,11,15,1013.5,70.0,5.45,21.0,773.0,1032.11,789.92
2017,2,21,11,30,1019.0,71.0,5.4,21.0,800.0,1041.25,794.75
2017,2,21,11,45,1019.5,73.5,5.35,21.5,818.0,1043.23,793.25
2017,2,21,12,0,1020.0,76.0,5.3,22.0,836.0,1040.93,789.03
2017,2,21,12,15,1021.5,76.0,5.25,22.0,845.0,1032.43,782.36
2017,2,21,12,30,1023.0,76.0,5.2,22.0,854.0,1019.73,773.03
2017,2,21,12,45,1022.0,76.5,5.2,22.5,854.0,1001.19,758.73
2017,2,21,13,0,1021.0,77.0,5.2,23.0,854.0,978.64,741.87
2017,2,21,13,15,1018.5,76.5,5.1,23.0,844.5,949.81,721.58
2017,2,21,13,30,1016.0,76.0,5.0,23.0,835.0,917.29,698.83
2017,2,21,13,45,1010.0,76.5,4.95,23.0,817.0,879.55,672.8
2017,2,21,14,0,1004.0,77.0,4.9,23.0,799.0,838.65,644.49
2017,2,21,14,15,997.5,76.0,4.8,23.0,772.5,792.9,612.32
2017,2,21,14,30,991.0,75.0,4.7,23.0,746.0,744.5,578.09
2017,2,21,14,45,980.0,74.5,4.6,23.0,711.0,691.38,537.51
2017,2,21,15,0,969.0,74.0,4.5,23.0,676.0,636.5,494.62
2017,2,21,15,15,956.0,72.0,4.15,22.5,634.5,577.59,447.93
2017,2,21,15,30,943.0,70.0,3.8,22.0,593.0,517.73,399.29
2017,2,21,15,45,922.5,68.0,3.45,22.0,544.5,454.05,345.59
2017,2,21,16,0,902.0,66.0,3.1,22.0,496.0,390.84,290.91
2017,2,21,16,15,876.0,63.0,2.75,21.0,443.0,325.8,234.76
2017,2,21,16,30,850.0,60.0,2.4,20.0,390.0,262.5,179.2
2017,2,21,16,45,810.0,56.5,2.05,19.0,333.5,195.66,122.13
2017,2,21,17,0,770.0,53.0,1.7,18.0,277.0,135.44,74.24
