Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,15,707.0,47.5,1.65,17.0,220.0,76.67,37.25
2017,2,21,17,30,644.0,42.0,1.6,16.0,163.0,33.77,24.17
2017,2,21,17,45,531.5,33.0,1.6,15.5,110.5,27.36,18.12
2017,2,21,18,0,419.0,24.0,1.6,15.0,58.0,20.71,10.47
2017,2,21,18,15,209.5,12.0,1.55,14.5,29.0,11.44,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.0,11.0,1.15,12.0,26.5,88.14,0.0
2017,2,22,7,30,410.0,22.0,1.2,13.0,53.0,221.76,146.37
2017,2,22,7,45,527.0,30.5,1.3,14.0,105.0,313.52,247.95
2017,2,22,8,0,644.0,39.0,1.4,15.0,157.0,414.11,334.55
2017,2,22,8,15,707.5,44.0,1.35,15.5,213.5,489.43,397.53
2017,2,22,8,30,771.0,49.0,1.3,16.0,270.0,568.95,460.18
2017,2,22,8,45,810.0,53.0,1.3,16.5,326.0,628.49,504.05
2017,2,22,9,0,849.0,57.0,1.3,17.0,382.0,694.1,549.37
2017,2,22,9,15,875.5,59.5,1.55,18.0,435.0,748.71,586.48
2017,2,22,9,30,902.0,62.0,1.8,19.0,488.0,802.37,622.05
2017,2,22,9,45,920.0,64.5,2.05,20.0,536.5,847.59,651.0
2017,2,22,10,0,938.0,67.0,2.3,21.0,585.0,890.49,677.92
2017,2,22,10,15,950.5,69.0,2.4,21.5,626.5,925.31,698.96
2017,2,22,10,30,963.0,71.0,2.5,22.0,668.0,956.96,717.82
2017,2,22,10,45,971.0,73.0,2.65,22.5,702.5,981.07,732.09
2017,2,22,11,0,979.0,75.0,2.8,23.0,737.0,1001.45,743.98
2017,2,22,11,15,985.0,76.0,2.85,23.5,763.5,1014.88,750.49
2017,2,22,11,30,991.0,77.0,2.9,24.0,790.0,1024.29,754.55
2017,2,22,11,45,987.0,82.0,2.95,24.5,806.5,1024.81,752.99
2017,2,22,12,0,983.0,87.0,3.0,25.0,823.0,1021.12,748.94
2017,2,22,12,15,985.0,87.0,3.0,25.0,832.0,1013.25,743.39
2017,2,22,12,30,987.0,87.0,3.0,25.0,841.0,1001.3,735.39
2017,2,22,12,45,985.0,87.5,3.05,25.5,841.0,982.29,721.9
2017,2,22,13,0,983.0,88.0,3.1,26.0,841.0,959.44,706.05
2017,2,22,13,15,981.0,88.0,3.1,26.0,831.5,932.33,688.48
2017,2,22,13,30,979.0,88.0,3.1,26.0,822.0,901.63,668.56
2017,2,22,13,45,974.0,87.0,3.1,26.5,804.0,864.07,642.71
2017,2,22,14,0,969.0,86.0,3.1,27.0,786.0,823.45,614.79
2017,2,22,14,15,962.0,85.0,3.0,27.0,760.0,778.53,584.47
2017,2,22,14,30,955.0,84.0,2.9,27.0,734.0,731.11,551.98
2017,2,22,14,45,939.5,84.5,2.85,27.0,698.5,677.62,512.8
2017,2,22,15,0,924.0,85.0,2.8,27.0,663.0,622.87,471.76
2017,2,22,15,15,910.0,83.0,2.6,26.5,621.5,565.5,428.07
2017,2,22,15,30,896.0,81.0,2.4,26.0,580.0,507.38,382.44
2017,2,22,15,45,878.0,77.5,2.25,26.0,533.0,445.67,332.15
2017,2,22,16,0,860.0,74.0,2.1,26.0,486.0,382.59,279.43
2017,2,22,16,15,832.5,70.5,1.9,25.0,434.0,318.51,225.73
2017,2,22,16,30,805.0,67.0,1.7,24.0,382.0,256.53,172.8
2017,2,22,16,45,767.5,62.0,1.55,23.0,327.0,193.76,120.26
2017,2,22,17,0,730.0,57.0,1.4,22.0,272.0,134.97,74.27
2017,2,22,17,15,666.0,51.0,1.45,21.0,216.0,78.11,38.85
2017,2,22,17,30,602.0,45.0,1.5,20.0,160.0,36.4,26.03
2017,2,22,17,45,493.0,35.5,1.55,19.0,109.0,27.13,17.66
2017,2,22,18,0,384.0,26.0,1.6,18.0,58.0,20.72,10.58
2017,2,22,18,15,192.0,13.0,1.6,17.5,29.0,12.39,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,145.0,13.5,2.6,11.5,25.0,68.07,0.0
2017,2,23,7,30,290.0,27.0,2.8,12.0,50.0,182.1,125.79
2017,2,23,7,45,415.0,38.5,3.0,13.0,100.5,273.84,219.96
2017,2,23,8,0,540.0,50.0,3.2,14.0,151.0,376.65,309.65
2017,2,23,8,15,610.5,58.0,3.2,15.0,207.0,454.7,375.96
2017,2,23,8,30,681.0,66.0,3.2,16.0,263.0,537.95,443.15
2017,2,23,8,45,731.0,70.0,3.2,17.0,320.0,602.78,493.11
2017,2,23,9,0,781.0,74.0,3.2,18.0,377.0,673.91,543.86
2017,2,23,9,15,811.0,78.0,3.5,18.5,430.0,731.02,584.53
2017,2,23,9,30,841.0,82.0,3.8,19.0,483.0,787.42,623.91
2017,2,23,9,45,866.0,84.0,4.1,20.0,532.0,836.12,655.79
2017,2,23,10,0,891.0,86.0,4.4,21.0,581.0,875.7,680.66
2017,2,23,10,15,906.0,88.0,4.55,21.5,623.0,911.38,703.56
2017,2,23,10,30,921.0,90.0,4.7,22.0,665.0,944.17,724.35
2017,2,23,10,45,934.0,91.0,4.9,23.0,700.5,970.78,739.73
2017,2,23,11,0,947.0,92.0,5.1,24.0,736.0,993.96,752.74
2017,2,23,11,15,954.0,93.0,5.2,24.0,763.0,1007.86,761.73
2017,2,23,11,30,961.0,94.0,5.3,24.0,790.0,1017.88,768.28
2017,2,23,11,45,968.0,93.5,5.45,24.5,809.0,1022.2,769.95
2017,2,23,12,0,975.0,93.0,5.6,25.0,828.0,1022.48,769.03
2017,2,23,12,15,977.0,93.5,5.6,25.0,837.0,1015.12,763.55
2017,2,23,12,30,979.0,94.0,5.6,25.0,846.0,1003.71,755.52
2017,2,23,12,45,976.5,95.0,5.7,25.5,845.5,984.79,741.65
2017,2,23,13,0,974.0,96.0,5.8,26.0,845.0,962.06,725.3
2017,2,23,13,15,971.0,96.0,5.75,26.0,835.5,934.17,706.03
2017,2,23,13,30,968.0,96.0,5.7,26.0,826.0,902.78,684.4
2017,2,23,13,45,959.5,96.5,5.7,26.5,807.0,864.21,656.68
2017,2,23,14,0,951.0,97.0,5.7,27.0,788.0,822.83,627.0
2017,2,23,14,15,943.0,96.0,5.55,26.5,761.0,777.71,596.37
2017,2,23,14,30,935.0,95.0,5.4,26.0,734.0,730.22,563.19
2017,2,23,14,45,922.0,93.5,5.3,26.0,699.0,676.98,522.67
2017,2,23,15,0,909.0,92.0,5.2,26.0,664.0,622.33,480.25
2017,2,23,15,15,894.0,90.0,4.85,25.5,622.5,565.03,435.03
2017,2,23,15,30,879.0,88.0,4.5,25.0,581.0,506.5,387.7
2017,2,23,15,45,857.5,85.0,4.2,25.0,533.5,444.07,335.71
2017,2,23,16,0,836.0,82.0,3.9,25.0,486.0,382.42,283.16
2017,2,23,16,15,807.0,78.0,3.55,24.0,433.5,318.65,229.0
2017,2,23,16,30,778.0,74.0,3.2,23.0,381.0,257.21,175.97
2017,2,23,16,45,735.5,69.0,2.85,22.5,326.0,195.06,123.36
2017,2,23,17,0,693.0,64.0,2.5,22.0,271.0,134.69,75.74
2017,2,23,17,15,627.0,57.0,2.5,21.0,215.0,78.71,40.41
2017,2,23,17,30,561.0,50.0,2.5,20.0,159.0,37.38,26.9
2017,2,23,17,45,446.0,39.0,2.5,19.5,108.0,30.1,20.17
2017,2,23,18,0,331.0,28.0,2.5,19.0,57.0,22.45,12.1
2017,2,23,18,15,165.5,14.0,2.7,18.5,28.5,13.34,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,132.0,15.0,4.45,12.5,26.0,64.81,0.0
2017,2,24,7,30,264.0,30.0,4.6,13.0,52.0,175.5,124.68
2017,2,24,7,45,410.0,40.5,4.75,13.5,104.5,274.45,221.59
2017,2,24,8,0,556.0,51.0,4.9,14.0,157.0,387.68,320.91
2017,2,24,8,15,626.5,58.0,4.9,15.0,213.5,465.5,387.81
2017,2,24,8,30,697.0,65.0,4.9,16.0,270.0,548.43,455.69
2017,2,24,8,45,752.0,68.0,4.9,17.0,328.5,616.56,508.94
2017,2,24,9,0,807.0,71.0,4.9,18.0,387.0,691.04,562.96
2017,2,24,9,15,836.0,74.5,5.0,18.5,440.5,747.8,603.25
2017,2,24,9,30,865.0,78.0,5.1,19.0,494.0,803.71,642.07
2017,2,24,9,45,892.5,78.0,5.25,19.5,544.0,845.8,670.31
2017,2,24,10,0,920.0,78.0,5.4,20.0,594.0,892.96,701.99
2017,2,24,10,15,935.5,80.0,5.45,20.5,637.0,929.9,725.35
2017,2,24,10,30,951.0,82.0,5.5,21.0,680.0,963.84,746.45
2017,2,24,10,45,967.0,82.0,5.55,21.5,717.0,992.61,763.81
2017,2,24,11,0,983.0,82.0,5.6,22.0,754.0,1017.9,778.75
2017,2,24,11,15,991.0,83.0,5.6,22.0,782.5,1033.13,787.96
2017,2,24,11,30,999.0,84.0,5.6,22.0,811.0,1044.32,794.59
2017,2,24,11,45,1000.0,87.0,5.7,22.5,829.5,1047.04,794.74
2017,2,24,12,0,1001.0,90.0,5.8,23.0,848.0,1045.52,792.18
2017,2,24,12,15,1004.5,90.5,5.75,23.0,858.5,1039.32,787.11
2017,2,24,12,30,1008.0,91.0,5.7,23.0,869.0,1028.91,779.35
2017,2,24,12,45,1010.0,90.5,5.7,23.0,870.5,1011.88,767.56
2017,2,24,13,0,1012.0,90.0,5.7,23.0,872.0,990.77,753.11
2017,2,24,13,15,1010.5,89.5,5.6,23.0,863.5,962.68,733.27
2017,2,24,13,30,1009.0,89.0,5.5,23.0,855.0,930.86,710.95
2017,2,24,13,45,1006.0,88.0,5.45,23.0,837.0,893.75,685.24
2017,2,24,14,0,1003.0,87.0,5.4,23.0,819.0,853.33,657.15
2017,2,24,14,15,996.0,86.0,5.3,22.5,792.0,806.9,625.64
2017,2,24,14,30,989.0,85.0,5.2,22.0,765.0,757.87,591.93
2017,2,24,14,45,976.5,84.5,5.15,22.0,729.5,703.51,550.3
2017,2,24,15,0,964.0,84.0,5.1,22.0,694.0,647.54,506.49
2017,2,24,15,15,949.5,82.0,4.95,21.5,651.0,587.7,459.26
2017,2,24,15,30,935.0,80.0,4.8,21.0,608.0,527.08,409.94
2017,2,24,15,45,916.5,77.0,4.65,20.5,559.0,463.31,356.65
2017,2,24,16,0,898.0,74.0,4.5,20.0,510.0,399.81,301.93
2017,2,24,16,15,870.5,70.5,4.15,19.0,456.0,331.57,242.54
2017,2,24,16,30,843.0,67.0,3.8,18.0,402.0,267.11,185.47
2017,2,24,16,45,804.0,62.5,3.45,17.5,345.0,202.01,128.8
2017,2,24,17,0,765.0,58.0,3.1,17.0,288.0,141.05,79.46
2017,2,24,17,15,701.0,52.0,3.0,16.0,230.0,81.77,41.36
2017,2,24,17,30,637.0,46.0,2.9,15.0,172.0,37.12,27.29
2017,2,24,17,45,524.0,37.0,2.8,14.5,118.5,30.89,21.37
2017,2,24,18,0,411.0,28.0,2.7,14.0,65.0,22.37,12.59
2017,2,24,18,15,205.5,14.0,2.9,13.5,32.5,13.34,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,192.5,14.0,4.5,3.5,30.5,87.42,0.0
2017,2,25,7,30,385.0,28.0,4.8,4.0,61.0,228.25,172.58
2017,2,25,7,45,504.0,37.0,5.1,4.5,114.5,317.69,265.98
2017,2,25,8,0,623.0,46.0,5.4,5.0,168.0,414.84,355.81
2017,2,25,8,15,688.5,52.5,5.35,5.5,226.0,493.08,426.23
2017,2,25,8,30,754.0,59.0,5.3,6.0,284.0,575.59,497.02
2017,2,25,8,45,795.5,63.0,5.3,7.0,341.5,642.27,550.33
2017,2,25,9,0,837.0,67.0,5.3,8.0,399.0,709.92,600.93
2017,2,25,9,15,864.5,70.5,5.15,8.5,452.5,766.69,641.73
2017,2,25,9,30,892.0,74.0,5.0,9.0,506.0,815.73,675.35
2017,2,25,9,45,911.5,76.5,4.9,9.5,555.0,861.87,706.2
2017,2,25,10,0,931.0,79.0,4.8,10.0,604.0,905.79,734.74
2017,2,25,10,15,945.0,81.0,4.65,10.5,646.5,941.67,756.43
2017,2,25,10,30,959.0,83.0,4.5,11.0,689.0,974.46,775.48
2017,2,25,10,45,968.0,85.0,4.4,11.5,724.5,999.27,788.99
2017,2,25,11,0,977.0,87.0,4.3,12.0,760.0,1020.36,799.82
2017,2,25,11,15,983.5,88.0,4.15,12.5,787.0,1034.05,805.3
2017,2,25,11,30,990.0,89.0,4.0,13.0,814.0,1043.72,808.36
2017,2,25,11,45,990.0,91.5,3.85,13.5,831.5,1044.81,805.62
2017,2,25,12,0,990.0,94.0,3.7,14.0,849.0,1041.72,800.22
2017,2,25,12,15,992.0,94.5,3.5,14.0,858.0,1034.13,793.02
2017,2,25,12,30,994.0,95.0,3.3,14.0,867.0,1022.41,783.16
2017,2,25,12,45,993.0,95.5,3.15,14.5,866.5,1003.9,767.81
2017,2,25,13,0,992.0,96.0,3.0,15.0,866.0,981.47,750.02
2017,2,25,13,15,989.0,95.5,2.85,15.0,856.5,952.46,729.3
2017,2,25,13,30,986.0,95.0,2.7,15.0,847.0,919.89,706.24
2017,2,25,13,45,979.0,95.0,2.55,15.5,828.0,881.26,677.77
2017,2,25,14,0,972.0,95.0,2.4,16.0,809.0,839.66,647.33
2017,2,25,14,15,964.5,94.0,2.3,16.0,782.0,793.93,615.55
2017,2,25,14,30,957.0,93.0,2.2,16.0,755.0,745.72,581.53
2017,2,25,14,45,939.0,94.5,2.1,16.0,718.5,691.15,540.21
2017,2,25,15,0,921.0,96.0,2.0,16.0,682.0,635.53,497.2
2017,2,25,15,15,906.0,93.5,1.95,15.5,639.5,576.91,452.01
2017,2,25,15,30,891.0,91.0,1.9,15.0,597.0,517.05,404.27
2017,2,25,15,45,869.0,88.0,1.9,15.0,548.5,453.52,351.52
2017,2,25,16,0,847.0,85.0,1.9,15.0,500.0,390.82,297.72
2017,2,25,16,15,817.5,81.0,1.7,14.5,447.0,326.04,241.15
2017,2,25,16,30,788.0,77.0,1.5,14.0,394.0,263.66,185.83
2017,2,25,16,45,743.0,72.5,1.35,13.5,337.0,200.7,131.46
2017,2,25,17,0,698.0,68.0,1.2,13.0,280.0,139.64,82.09
2017,2,25,17,15,631.5,60.5,1.2,12.0,223.5,82.67,44.83
2017,2,25,17,30,565.0,53.0,1.2,11.0,167.0,39.71,30.13
2017,2,25,17,45,450.5,42.0,1.2,10.0,114.5,32.55,23.36
2017,2,25,18,0,336.0,31.0,1.2,9.0,62.0,25.05,15.38
2017,2,25,18,15,168.0,15.5,1.2,8.5,31.0,14.77,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,62.0,19.0,2.65,8.5,25.0,42.09,0.0
2017,2,26,7,30,124.0,38.0,2.8,9.0,50.0,118.42,87.69
2017,2,26,7,45,230.0,57.0,3.0,9.5,96.5,206.16,168.58
2017,2,26,8,0,336.0,76.0,3.2,10.0,143.0,297.58,249.23
2017,2,26,8,15,408.0,89.0,3.25,10.5,195.5,371.55,313.44
2017,2,26,8,30,480.0,102.0,3.3,11.0,248.0,451.71,380.47
2017,2,26,8,45,533.0,110.5,3.4,12.0,301.0,518.58,433.78
2017,2,26,9,0,586.0,119.0,3.5,13.0,354.0,592.79,490.77
2017,2,26,9,15,621.5,126.0,3.55,13.5,404.0,650.88,534.15
2017,2,26,9,30,657.0,133.0,3.6,14.0,454.0,709.07,576.02
2017,2,26,9,45,328.5,118.0,3.65,14.5,278.5,428.56,353.24
2017,2,26,10,0,0.0,103.0,3.7,15.0,103.0,96.58,74.83
2017,2,26,10,15,0.0,111.0,3.8,15.0,111.0,104.3,81.3
2017,2,26,10,30,0.0,119.0,3.9,15.0,119.0,112.02,87.44
2017,2,26,10,45,0.0,89.0,4.0,15.5,89.0,82.99,63.25
2017,2,26,11,0,0.0,59.0,4.1,16.0,59.0,54.97,39.97
2017,2,26,11,15,0.0,82.5,4.1,16.5,82.5,76.95,57.87
2017,2,26,11,30,0.0,106.0,4.1,17.0,106.0,99.22,75.8
2017,2,26,11,45,5.5,170.5,4.15,17.5,175.0,166.98,130.33
2017,2,26,12,0,11.0,235.0,4.2,18.0,244.0,235.78,184.51
2017,2,26,12,15,9.0,215.5,4.2,18.5,222.5,213.94,166.69
2017,2,26,12,30,7.0,196.0,4.2,19.0,201.0,192.47,149.38
2017,2,26,12,45,3.5,171.0,4.25,19.5,174.0,164.65,127.0
2017,2,26,13,0,0.0,146.0,4.3,20.0,147.0,137.28,104.97
2017,2,26,13,15,0.0,144.5,4.3,20.0,145.0,135.73,103.81
2017,2,26,13,30,0.0,143.0,4.3,20.0,143.0,134.19,102.64
2017,2,26,13,45,38.0,246.0,4.35,20.5,274.0,268.73,209.47
2017,2,26,14,0,76.0,349.0,4.4,21.0,405.0,396.97,307.82
2017,2,26,14,15,76.0,336.5,4.3,21.0,391.0,379.29,294.13
2017,2,26,14,30,76.0,324.0,4.2,21.0,377.0,361.56,280.83
2017,2,26,14,45,43.0,268.0,4.15,21.5,298.0,281.42,218.56
2017,2,26,15,0,10.0,212.0,4.1,22.0,219.0,203.53,157.44
2017,2,26,15,15,154.0,232.0,3.8,21.5,320.5,301.34,235.93
2017,2,26,15,30,298.0,252.0,3.5,21.0,422.0,379.23,295.64
2017,2,26,15,45,387.5,211.5,3.25,21.0,414.0,360.3,278.81
2017,2,26,16,0,477.0,171.0,3.0,21.0,406.0,331.92,253.09
2017,2,26,16,15,439.5,162.5,2.6,20.5,361.0,281.12,210.88
2017,2,26,16,30,402.0,154.0,2.2,20.0,316.0,234.24,171.85
2017,2,26,16,45,369.5,136.0,1.8,19.5,269.0,184.31,130.85
2017,2,26,17,0,337.0,118.0,1.4,19.0,222.0,139.92,95.98
2017,2,26,17,15,287.5,99.5,1.4,18.5,176.0,97.08,66.4
2017,2,26,17,30,238.0,81.0,1.4,18.0,130.0,63.16,49.65
2017,2,26,17,45,159.5,59.5,1.4,17.5,88.0,47.27,35.3
2017,2,26,18,0,81.0,38.0,1.4,17.0,46.0,31.94,20.57
2017,2,26,18,15,40.5,19.0,1.5,17.0,23.0,16.39,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.0,19.5,2.7,17.0,24.5,49.43,0.0
2017,2,27,7,30,98.0,39.0,2.8,17.0,49.0,107.74,78.07
2017,2,27,7,45,192.5,60.5,2.95,17.5,94.5,184.05,146.07
2017,2,27,8,0,287.0,82.0,3.1,18.0,140.0,278.43,226.34
2017,2,27,8,15,239.0,102.0,3.2,18.0,160.5,277.05,227.1
2017,2,27,8,30,191.0,122.0,3.3,18.0,181.0,278.94,228.86
2017,2,27,8,45,193.0,151.0,3.45,18.5,220.0,310.99,254.38
2017,2,27,9,0,195.0,180.0,3.6,19.0,259.0,352.7,286.57
2017,2,27,9,15,158.5,200.5,3.7,19.0,270.0,353.04,285.11
2017,2,27,9,30,122.0,221.0,3.8,19.0,281.0,350.19,281.02
2017,2,27,9,45,61.0,141.5,3.95,19.5,171.5,194.75,155.55
2017,2,27,10,0,0.0,62.0,4.1,20.0,62.0,57.71,41.88
2017,2,27,10,15,0.0,55.5,4.1,20.5,55.5,51.66,36.79
2017,2,27,10,30,0.0,49.0,4.1,21.0,49.0,45.61,31.69
2017,2,27,10,45,0.0,52.0,4.15,21.5,52.0,48.43,33.83
2017,2,27,11,0,0.0,55.0,4.2,22.0,55.0,51.24,35.96
2017,2,27,11,15,2.5,119.0,4.15,22.0,121.0,114.13,86.42
2017,2,27,11,30,5.0,183.0,4.1,22.0,187.0,179.09,137.61
2017,2,27,11,45,8.0,210.5,4.1,22.5,217.0,208.93,160.46
2017,2,27,12,0,11.0,238.0,4.1,23.0,247.0,238.72,183.07
2017,2,27,12,15,17.0,268.5,4.05,23.0,282.0,274.2,210.3
2017,2,27,12,30,23.0,299.0,4.0,23.0,317.0,309.41,237.08
2017,2,27,12,45,239.5,311.5,4.0,23.5,499.5,548.92,421.75
2017,2,27,13,0,456.0,324.0,4.0,24.0,682.0,754.07,571.0
2017,2,27,13,15,432.0,331.5,3.9,24.0,668.0,725.06,548.22
2017,2,27,13,30,408.0,339.0,3.8,24.0,654.0,688.58,521.66
2017,2,27,13,45,314.5,353.5,3.75,24.5,593.0,611.39,463.46
2017,2,27,14,0,221.0,368.0,3.7,25.0,532.0,532.5,403.8
2017,2,27,14,15,470.5,276.0,3.6,25.0,610.0,621.48,473.89
2017,2,27,14,30,720.0,184.0,3.5,25.0,688.0,680.3,519.25
2017,2,27,14,45,542.5,231.0,3.4,25.0,600.5,574.26,438.83
2017,2,27,15,0,365.0,278.0,3.3,25.0,513.0,481.12,367.8
2017,2,27,15,15,357.5,260.5,3.15,24.5,479.0,438.47,336.22
2017,2,27,15,30,350.0,243.0,3.0,24.0,445.0,396.06,303.87
2017,2,27,15,45,515.5,184.0,2.95,24.0,454.0,391.18,297.86
2017,2,27,16,0,681.0,125.0,2.9,24.0,463.0,366.8,273.78
2017,2,27,16,15,647.0,119.0,2.55,23.5,412.5,307.71,224.11
2017,2,27,16,30,613.0,113.0,2.2,23.0,362.0,251.92,176.81
2017,2,27,16,45,567.0,104.0,1.85,22.5,309.5,194.78,129.69
2017,2,27,17,0,521.0,95.0,1.5,22.0,257.0,141.58,88.35
2017,2,27,17,15,452.5,83.5,1.45,21.5,204.5,91.71,55.93
2017,2,27,17,30,384.0,72.0,1.4,21.0,152.0,54.01,41.2
2017,2,27,17,45,281.5,55.5,1.35,20.5,104.5,42.55,30.87
2017,2,27,18,0,179.0,39.0,1.3,20.0,57.0,30.56,19.35
2017,2,27,18,15,89.5,19.5,1.35,19.5,28.5,15.5,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.85,18.5,4.0,3.7,0.0
2017,2,28,7,30,0.0,8.0,4.0,19.0,8.0,7.4,0.16
2017,2,28,7,45,0.0,15.0,4.15,19.5,15.0,13.89,5.82
2017,2,28,8,0,0.0,22.0,4.3,20.0,22.0,20.39,11.4
2017,2,28,8,15,0.0,30.0,4.65,20.5,30.0,27.83,17.69
2017,2,28,8,30,0.0,38.0,5.0,21.0,38.0,35.28,23.88
2017,2,28,8,45,0.0,84.5,5.35,21.5,84.5,80.08,60.9
2017,2,28,9,0,0.0,131.0,5.7,22.0,131.0,128.65,100.28
2017,2,28,9,15,0.0,86.0,5.85,22.0,86.0,80.38,60.58
2017,2,28,9,30,0.0,41.0,6.0,22.0,41.0,38.11,25.76
2017,2,28,9,45,0.0,94.5,6.15,22.5,94.5,88.33,66.54
2017,2,28,10,0,0.0,148.0,6.3,23.0,148.0,141.67,109.02
2017,2,28,10,15,2.0,164.5,6.3,23.0,166.0,159.67,123.11
2017,2,28,10,30,4.0,181.0,6.3,23.0,184.0,177.74,137.19
2017,2,28,10,45,8.5,207.5,6.35,23.5,213.5,208.42,160.91
2017,2,28,11,0,13.0,234.0,6.4,24.0,243.0,239.18,184.43
2017,2,28,11,15,11.0,227.5,6.35,24.0,236.0,229.91,176.82
2017,2,28,11,30,9.0,221.0,6.3,24.0,229.0,220.84,169.46
2017,2,28,11,45,11.0,236.5,6.3,24.5,246.0,237.77,182.13
2017,2,28,12,0,13.0,252.0,6.3,25.0,263.0,254.58,194.6
2017,2,28,12,15,8.5,210.5,6.2,25.0,218.0,208.46,158.75
2017,2,28,12,30,4.0,169.0,6.1,25.0,173.0,163.38,123.56
2017,2,28,12,45,5.5,185.0,6.0,25.5,190.0,179.98,136.26
2017,2,28,13,0,7.0,201.0,5.9,26.0,207.0,196.44,148.74
2017,2,28,13,15,7.0,198.5,5.7,26.0,204.5,193.56,146.49
2017,2,28,13,30,7.0,196.0,5.5,26.0,202.0,190.66,144.29
2017,2,28,13,45,7.0,200.0,5.35,26.0,205.5,193.96,146.91
2017,2,28,14,0,7.0,204.0,5.2,26.0,209.0,197.2,149.5
2017,2,28,14,15,22.0,249.5,4.95,26.0,265.0,250.7,191.1
2017,2,28,14,30,37.0,295.0,4.7,26.0,321.0,306.78,234.04
2017,2,28,14,45,173.0,294.0,4.5,26.0,407.5,392.25,300.95
2017,2,28,15,0,309.0,293.0,4.3,26.0,494.0,462.54,354.16
2017,2,28,15,15,281.5,278.0,4.0,25.5,452.0,414.16,317.38
2017,2,28,15,30,254.0,263.0,3.7,25.0,410.0,368.21,282.4
2017,2,28,15,45,164.5,240.0,3.4,25.0,332.5,290.53,222.65
2017,2,28,16,0,75.0,217.0,3.1,25.0,255.0,224.56,172.19
2017,2,28,16,15,82.5,195.5,2.65,24.5,233.5,201.12,153.86
2017,2,28,16,30,90.0,174.0,2.2,24.0,212.0,176.89,134.4
2017,2,28,16,45,80.5,152.0,1.8,23.5,182.0,148.29,111.89
2017,2,28,17,0,71.0,130.0,1.4,23.0,152.0,121.01,90.58
2017,2,28,17,15,58.0,105.5,1.3,22.0,121.5,93.12,69.45
2017,2,28,17,30,45.0,81.0,1.2,21.0,91.0,68.04,53.28
2017,2,28,17,45,27.0,57.5,1.15,20.5,63.0,49.33,36.69
2017,2,28,18,0,9.0,34.0,1.1,20.0,35.0,30.65,19.57
2017,2,28,18,15,4.5,17.0,1.1,20.0,17.5,15.61,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,1,7,15,191.5,15.5,5.05,13.5,35.5,107.88,0.0
2017,3,1,7,30,383.0,31.0,5.3,14.0,71.0,233.53,179.8
2017,3,1,7,45,494.0,40.5,5.6,15.0,124.5,320.95,261.28
2017,3,1,8,0,605.0,50.0,5.9,16.0,178.0,419.63,347.51
2017,3,1,8,15,666.0,56.0,6.15,16.0,234.5,489.88,409.42
2017,3,1,8,30,727.0,62.0,6.4,16.0,291.0,568.49,475.78
2017,3,1,8,45,376.5,110.0,6.65,16.5,230.0,411.79,344.23
2017,3,1,9,0,26.0,158.0,6.9,17.0,169.0,178.04,143.78
2017,3,1,9,15,444.5,117.5,6.9,17.0,339.5,501.07,417.39
2017,3,1,9,30,863.0,77.0,6.9,17.0,510.0,810.78,659.93
2017,3,1,9,45,883.5,79.0,6.9,17.5,558.5,849.59,684.79
2017,3,1,10,0,904.0,81.0,6.9,18.0,607.0,893.11,713.89
2017,3,1,10,15,918.5,83.5,6.85,18.0,649.5,929.44,738.51
2017,3,1,10,30,933.0,86.0,6.8,18.0,692.0,962.75,760.81
2017,3,1,10,45,945.0,86.5,6.75,18.5,727.5,988.11,775.78
2017,3,1,11,0,957.0,87.0,6.7,19.0,763.0,1009.93,788.21
2017,3,1,11,15,964.0,88.5,6.6,19.0,790.5,1024.41,796.71
2017,3,1,11,30,971.0,90.0,6.5,19.0,818.0,1034.93,802.53
2017,3,1,11,45,960.5,99.0,6.45,19.5,833.0,1033.09,798.49
2017,3,1,12,0,950.0,108.0,6.4,20.0,848.0,1027.0,791.72
2017,3,1,12,15,953.0,108.5,6.3,20.0,857.5,1020.34,786.01
2017,3,1,12,30,956.0,109.0,6.2,20.0,867.0,1009.67,777.65
2017,3,1,12,45,959.0,107.5,6.15,20.0,868.5,992.9,765.48
2017,3,1,13,0,962.0,106.0,6.1,20.0,870.0,972.23,750.71
2017,3,1,13,15,960.5,105.5,6.0,20.0,861.0,944.87,731.04
2017,3,1,13,30,959.0,105.0,5.9,20.0,852.0,913.98,708.95
2017,3,1,13,45,957.5,103.0,5.85,20.0,834.5,878.14,683.62
2017,3,1,14,0,956.0,101.0,5.8,20.0,817.0,839.07,655.92
2017,3,1,14,15,949.5,99.5,5.7,19.5,790.5,793.8,624.6
2017,3,1,14,30,943.0,98.0,5.6,19.0,764.0,746.04,590.93
2017,3,1,14,45,850.0,121.5,5.55,19.0,700.5,666.98,529.1
2017,3,1,15,0,757.0,145.0,5.5,19.0,637.0,591.27,469.05
2017,3,1,15,15,821.0,119.5,5.45,18.5,623.0,560.25,444.37
2017,3,1,15,30,885.0,94.0,5.4,18.0,609.0,520.36,410.98
2017,3,1,15,45,871.0,89.0,5.35,18.0,562.0,458.29,357.85
2017,3,1,16,0,857.0,84.0,5.3,18.0,515.0,396.18,303.25
2017,3,1,16,15,830.0,80.0,5.05,17.5,462.0,331.25,245.74
2017,3,1,16,30,803.0,76.0,4.8,17.0,409.0,268.42,189.35
2017,3,1,16,45,769.5,70.0,4.6,16.5,353.0,204.95,133.56
2017,3,1,17,0,736.0,64.0,4.4,16.0,297.0,145.03,84.32
2017,3,1,17,15,675.0,57.5,4.05,15.0,239.5,86.9,46.02
2017,3,1,17,30,614.0,51.0,3.7,14.0,182.0,37.47,27.8
2017,3,1,17,45,514.5,41.0,3.35,13.5,128.5,31.16,21.87
2017,3,1,18,0,415.0,31.0,3.0,13.0,75.0,24.53,15.17
2017,3,1,18,15,207.5,15.5,3.1,12.5,37.5,12.18,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,144.5,18.0,3.2,5.5,33.5,91.74,15.77
2017,3,2,7,30,289.0,36.0,3.2,6.0,67.0,196.95,156.62
2017,3,2,7,45,361.0,51.5,3.25,6.5,114.0,265.47,222.04
2017,3,2,8,0,433.0,67.0,3.3,7.0,161.0,344.2,292.71
2017,3,2,8,15,502.0,73.0,3.4,7.5,211.5,415.84,355.38
2017,3,2,8,30,571.0,79.0,3.5,8.0,262.0,492.16,419.58
2017,3,2,8,45,686.0,78.5,3.65,9.0,337.0,597.14,504.26
2017,3,2,9,0,801.0,78.0,3.8,10.0,412.0,706.22,586.5
2017,3,2,9,15,709.5,106.0,4.05,10.5,429.5,702.36,580.72
2017,3,2,9,30,618.0,134.0,4.3,11.0,447.0,684.36,565.08
2017,3,2,9,45,538.0,177.5,4.55,11.5,468.5,679.34,558.1
2017,3,2,10,0,458.0,221.0,4.8,12.0,490.0,672.42,548.9
2017,3,2,10,15,692.0,158.0,4.7,12.5,595.5,827.0,667.08
2017,3,2,10,30,926.0,95.0,4.6,13.0,701.0,968.94,766.2
2017,3,2,10,45,937.0,96.5,4.55,13.5,736.0,994.32,779.79
2017,3,2,11,0,948.0,98.0,4.5,14.0,771.0,1016.13,791.65
2017,3,2,11,15,955.0,99.0,4.4,14.0,798.0,1029.81,798.89
2017,3,2,11,30,962.0,100.0,4.3,14.0,825.0,1039.57,803.54
2017,3,2,11,45,963.0,103.0,4.25,14.5,842.5,1041.77,802.31
2017,3,2,12,0,964.0,106.0,4.2,15.0,860.0,1039.87,798.54
2017,3,2,12,15,966.0,106.5,4.1,15.0,869.5,1032.1,792.1
2017,3,2,12,30,968.0,107.0,4.0,15.0,879.0,1020.3,783.1
2017,3,2,12,45,967.5,107.0,3.95,15.5,878.5,1001.69,768.48
2017,3,2,13,0,967.0,107.0,3.9,16.0,878.0,979.24,751.44
2017,3,2,13,15,965.0,106.5,3.8,16.0,869.0,951.25,731.79
2017,3,2,13,30,963.0,106.0,3.7,16.0,860.0,919.72,709.77
2017,3,2,13,45,957.5,106.0,3.65,16.0,841.5,882.51,684.08
2017,3,2,14,0,952.0,106.0,3.6,16.0,823.0,842.29,656.19
2017,3,2,14,15,944.5,104.5,3.6,15.5,796.0,796.33,625.45
2017,3,2,14,30,937.0,103.0,3.6,15.0,769.0,747.98,592.2
2017,3,2,14,45,921.0,103.5,3.6,15.0,732.5,693.99,550.97
2017,3,2,15,0,905.0,104.0,3.6,15.0,696.0,638.86,507.83
2017,3,2,15,15,890.0,101.5,3.55,15.0,654.0,580.53,460.98
2017,3,2,15,30,875.0,99.0,3.5,15.0,612.0,521.08,411.91
2017,3,2,15,45,856.0,95.5,3.45,15.0,563.5,458.73,359.13
2017,3,2,16,0,837.0,92.0,3.4,15.0,515.0,396.94,305.25
2017,3,2,16,15,809.0,87.5,3.05,14.5,462.0,332.28,248.18
2017,3,2,16,30,781.0,83.0,2.7,14.0,409.0,269.89,192.34
2017,3,2,16,45,743.0,77.0,2.35,13.5,352.5,203.93,134.72
2017,3,2,17,0,705.0,71.0,2.0,13.0,296.0,144.7,86.06
2017,3,2,17,15,642.5,64.0,1.85,12.0,239.0,87.55,48.04
2017,3,2,17,30,580.0,57.0,1.7,11.0,182.0,42.46,32.67
2017,3,2,17,45,475.0,46.0,1.6,10.5,128.5,35.48,26.07
2017,3,2,18,0,370.0,35.0,1.5,10.0,75.0,28.17,18.64
2017,3,2,18,15,185.0,17.5,1.5,9.5,37.5,13.94,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,205.0,17.5,2.3,6.5,40.0,118.54,40.06
2017,3,3,7,30,410.0,35.0,2.4,7.0,80.0,251.68,200.71
2017,3,3,7,45,505.5,45.5,2.5,8.0,134.0,334.86,277.96
2017,3,3,8,0,601.0,56.0,2.6,9.0,188.0,427.39,358.76
2017,3,3,8,15,661.0,63.0,2.8,10.0,246.0,502.33,422.13
2017,3,3,8,30,721.0,70.0,3.0,11.0,304.0,581.27,485.78
2017,3,3,8,45,751.0,78.0,3.25,12.0,359.5,639.78,530.48
2017,3,3,9,0,781.0,86.0,3.5,13.0,415.0,702.47,575.65
2017,3,3,9,15,603.0,137.5,3.8,13.5,411.0,656.16,537.2
2017,3,3,9,30,425.0,189.0,4.1,14.0,407.0,585.46,477.79
2017,3,3,9,45,474.5,194.0,4.4,14.5,457.5,645.4,524.11
2017,3,3,10,0,524.0,199.0,4.7,15.0,508.0,706.32,569.9
2017,3,3,10,15,408.5,250.0,4.7,15.0,501.0,657.03,527.89
2017,3,3,10,30,293.0,301.0,4.7,15.0,494.0,615.17,491.43
2017,3,3,10,45,346.0,304.0,4.7,15.5,543.5,670.02,532.42
2017,3,3,11,0,399.0,307.0,4.7,16.0,593.0,724.91,572.28
2017,3,3,11,15,357.0,332.0,4.7,16.0,594.5,712.97,560.81
2017,3,3,11,30,315.0,357.0,4.7,16.0,596.0,698.52,547.93
2017,3,3,11,45,276.0,374.0,4.75,16.5,587.0,676.13,528.73
2017,3,3,12,0,237.0,391.0,4.8,17.0,578.0,639.64,499.44
2017,3,3,12,15,148.0,380.5,4.75,17.0,498.0,538.77,421.33
2017,3,3,12,30,59.0,370.0,4.7,17.0,418.0,428.0,334.58
2017,3,3,12,45,219.0,368.0,4.7,17.5,543.5,579.34,453.68
2017,3,3,13,0,379.0,366.0,4.7,18.0,669.0,721.88,560.89
2017,3,3,13,15,442.5,334.5,4.65,18.0,685.0,738.75,573.93
2017,3,3,13,30,506.0,303.0,4.6,18.0,701.0,743.27,578.66
2017,3,3,13,45,274.5,315.5,4.55,18.0,530.5,541.65,424.77
2017,3,3,14,0,43.0,328.0,4.5,18.0,360.0,350.11,273.53
2017,3,3,14,15,72.0,335.5,4.4,17.5,387.5,374.68,294.42
2017,3,3,14,30,101.0,343.0,4.3,17.0,415.0,396.29,312.27
2017,3,3,14,45,352.0,272.5,4.2,17.0,507.0,489.56,388.47
2017,3,3,15,0,603.0,202.0,4.1,17.0,599.0,555.89,440.63
2017,3,3,15,15,474.5,225.5,4.0,17.0,526.0,472.0,373.51
2017,3,3,15,30,346.0,249.0,3.9,17.0,453.0,400.0,315.97
2017,3,3,15,45,243.5,239.0,3.8,17.0,377.0,324.07,255.71
2017,3,3,16,0,141.0,229.0,3.7,17.0,301.0,259.19,204.47
2017,3,3,16,15,393.5,172.0,3.35,16.5,343.5,275.92,211.76
2017,3,3,16,30,646.0,115.0,3.0,16.0,386.0,262.91,190.06
2017,3,3,16,45,603.5,106.0,2.7,15.5,332.0,204.12,139.74
2017,3,3,17,0,561.0,97.0,2.4,15.0,278.0,150.32,96.42
2017,3,3,17,15,494.5,86.0,2.2,14.0,223.0,96.83,60.33
2017,3,3,17,30,428.0,75.0,2.0,13.0,168.0,56.03,44.49
2017,3,3,17,45,327.0,59.0,1.85,12.5,118.0,45.07,34.33
2017,3,3,18,0,226.0,43.0,1.7,12.0,68.0,33.61,23.21
2017,3,3,18,15,113.0,21.5,1.8,12.0,34.0,17.0,0.07
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
