Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.0,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,10.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,10.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,10.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,28.0,2.8,10.5,28.0,25.98,16.94
2017,3,4,9,0,0.0,51.0,2.8,11.0,51.0,47.4,35.26
2017,3,4,9,15,0.0,60.5,2.95,11.0,60.5,56.27,42.69
2017,3,4,9,30,0.0,70.0,3.1,11.0,70.0,65.15,50.08
2017,3,4,9,45,0.0,89.5,3.3,11.5,89.5,83.39,65.19
2017,3,4,10,0,0.0,109.0,3.5,12.0,109.0,102.36,80.7
2017,3,4,10,15,2.0,147.5,3.55,12.0,149.0,142.18,113.55
2017,3,4,10,30,4.0,186.0,3.6,12.0,189.0,182.5,146.35
2017,3,4,10,45,2.0,158.5,3.7,12.5,160.0,152.55,121.22
2017,3,4,11,0,0.0,131.0,3.8,13.0,131.0,123.43,96.91
2017,3,4,11,15,0.0,105.0,3.85,13.0,105.0,98.27,76.13
2017,3,4,11,30,0.0,79.0,3.9,13.0,79.0,73.71,55.79
2017,3,4,11,45,0.0,86.0,3.95,13.0,86.0,80.28,61.18
2017,3,4,12,0,0.0,93.0,4.0,13.0,93.0,86.87,66.56
2017,3,4,12,15,0.0,98.5,4.0,13.0,98.5,92.11,70.82
2017,3,4,12,30,0.0,104.0,4.0,13.0,104.0,97.32,75.08
2017,3,4,12,45,0.0,108.5,4.0,13.5,108.5,101.58,78.4
2017,3,4,13,0,0.0,113.0,4.0,14.0,113.0,105.81,81.72
2017,3,4,13,15,0.0,106.0,4.0,14.0,106.0,99.15,76.29
2017,3,4,13,30,0.0,99.0,4.0,14.0,99.0,92.51,70.91
2017,3,4,13,45,0.0,99.5,4.05,14.0,99.5,92.95,71.34
2017,3,4,14,0,0.0,100.0,4.1,14.0,100.0,93.39,71.77
2017,3,4,14,15,0.0,90.5,4.0,14.0,90.5,84.45,64.51
2017,3,4,14,30,0.0,81.0,3.9,14.0,81.0,75.55,57.27
2017,3,4,14,45,0.0,80.0,3.85,14.0,80.0,74.59,56.6
2017,3,4,15,0,0.0,79.0,3.8,14.0,79.0,73.64,55.93
2017,3,4,15,15,0.0,48.0,3.7,13.5,48.0,44.68,31.98
2017,3,4,15,30,0.0,17.0,3.6,13.0,17.0,15.8,7.75
2017,3,4,15,45,0.0,78.0,3.5,13.0,78.0,72.64,55.84
2017,3,4,16,0,0.0,139.0,3.4,13.0,139.0,128.33,102.59
2017,3,4,16,15,0.0,126.5,3.4,13.0,126.5,116.54,93.02
2017,3,4,16,30,0.0,114.0,3.4,13.0,114.0,104.78,83.49
2017,3,4,16,45,0.0,98.0,3.4,13.0,98.0,90.0,71.28
2017,3,4,17,0,0.0,82.0,3.4,13.0,82.0,75.32,58.98
2017,3,4,17,15,0.0,65.5,3.4,13.0,65.5,60.33,46.22
2017,3,4,17,30,0.0,49.0,3.4,13.0,49.0,45.5,35.14
2017,3,4,17,45,0.0,34.0,3.4,13.0,34.0,31.57,22.36
2017,3,4,18,0,0.0,19.0,3.4,13.0,19.0,17.62,9.48
2017,3,4,18,15,0.0,9.5,3.45,12.5,9.5,8.8,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,153.5,20.5,1.65,12.5,39.0,101.98,52.66
2017,3,5,7,30,307.0,41.0,1.7,13.0,78.0,212.12,166.84
2017,3,5,7,45,405.5,52.5,1.8,13.5,128.5,293.53,239.29
2017,3,5,8,0,504.0,64.0,1.9,14.0,179.0,384.42,316.91
2017,3,5,8,15,564.5,72.0,1.9,14.5,233.5,456.64,376.53
2017,3,5,8,30,625.0,80.0,1.9,15.0,288.0,533.01,436.79
2017,3,5,8,45,652.5,89.5,1.95,15.5,340.0,591.4,480.79
2017,3,5,9,0,680.0,99.0,2.0,16.0,392.0,650.02,522.86
2017,3,5,9,15,340.0,127.0,2.15,16.5,273.5,433.65,352.33
2017,3,5,9,30,0.0,155.0,2.3,17.0,155.0,150.23,118.01
2017,3,5,9,45,2.5,170.0,2.45,17.5,171.5,166.93,131.57
2017,3,5,10,0,5.0,185.0,2.6,18.0,188.0,183.77,144.51
2017,3,5,10,15,6.0,194.0,2.75,18.0,198.5,193.14,151.64
2017,3,5,10,30,7.0,203.0,2.9,18.0,209.0,202.59,158.84
2017,3,5,10,45,25.5,258.0,3.1,18.5,277.5,276.15,216.69
2017,3,5,11,0,44.0,313.0,3.3,19.0,346.0,366.11,285.55
2017,3,5,11,15,99.5,348.5,3.4,19.5,424.5,456.89,354.8
2017,3,5,11,30,155.0,384.0,3.5,20.0,503.0,561.18,431.98
2017,3,5,11,45,83.5,314.5,3.6,20.5,378.5,399.77,309.2
2017,3,5,12,0,12.0,245.0,3.7,21.0,254.0,246.27,189.54
2017,3,5,12,15,10.0,223.5,3.75,21.0,231.5,222.49,171.33
2017,3,5,12,30,8.0,202.0,3.8,21.0,209.0,199.07,153.06
2017,3,5,12,45,7.5,196.5,3.85,21.0,202.5,192.85,148.22
2017,3,5,13,0,7.0,191.0,3.9,21.0,196.0,186.66,143.39
2017,3,5,13,15,16.0,251.0,3.9,21.0,263.5,252.02,194.52
2017,3,5,13,30,25.0,311.0,3.9,21.0,331.0,316.86,244.4
2017,3,5,13,45,13.5,235.5,3.95,21.5,247.0,233.05,179.36
2017,3,5,14,0,2.0,160.0,4.0,22.0,163.0,151.49,115.4
2017,3,5,14,15,60.0,256.0,3.95,22.0,300.0,288.54,223.86
2017,3,5,14,30,118.0,352.0,3.9,22.0,437.0,416.33,321.49
2017,3,5,14,45,94.5,327.5,3.85,22.0,393.5,369.88,285.78
2017,3,5,15,0,71.0,303.0,3.8,22.0,350.0,325.88,252.28
2017,3,5,15,15,36.0,235.0,3.65,21.5,259.0,238.4,185.14
2017,3,5,15,30,1.0,167.0,3.5,21.0,168.0,155.29,120.12
2017,3,5,15,45,0.5,153.0,3.4,21.0,153.5,141.74,109.75
2017,3,5,16,0,0.0,139.0,3.3,21.0,139.0,128.33,99.32
2017,3,5,16,15,0.0,117.5,2.95,20.5,117.5,108.49,83.75
2017,3,5,16,30,0.0,96.0,2.6,20.0,96.0,88.81,68.08
2017,3,5,16,45,0.0,82.5,2.3,20.0,82.5,76.38,58.06
2017,3,5,17,0,0.0,69.0,2.0,20.0,69.0,64.02,47.96
2017,3,5,17,15,184.5,75.5,1.85,19.0,116.5,73.28,49.77
2017,3,5,17,30,369.0,82.0,1.7,18.0,164.0,61.16,48.11
2017,3,5,17,45,269.0,64.5,1.55,17.5,115.5,49.2,37.27
2017,3,5,18,0,169.0,47.0,1.4,17.0,67.0,37.8,26.42
2017,3,5,18,15,84.5,23.5,1.45,17.0,33.5,19.47,3.88
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.5,21.5,4.15,17.5,40.5,104.95,59.58
2017,3,6,7,30,309.0,43.0,4.3,18.0,81.0,216.04,168.34
2017,3,6,7,45,417.0,53.0,4.45,18.5,133.0,300.98,243.19
2017,3,6,8,0,525.0,63.0,4.6,19.0,185.0,396.41,324.52
2017,3,6,8,15,274.0,94.5,4.95,19.5,159.5,289.33,237.87
2017,3,6,8,30,23.0,126.0,5.3,20.0,134.0,142.54,113.33
2017,3,6,8,45,11.5,118.5,5.7,20.5,122.5,123.9,97.45
2017,3,6,9,0,0.0,111.0,6.1,21.0,111.0,106.18,82.11
2017,3,6,9,15,0.0,99.5,6.25,21.5,99.5,93.68,71.47
2017,3,6,9,30,0.0,88.0,6.4,22.0,88.0,82.0,61.58
2017,3,6,9,45,13.0,161.0,6.6,22.5,169.0,166.41,129.74
2017,3,6,10,0,26.0,234.0,6.8,23.0,250.0,254.21,198.95
2017,3,6,10,15,40.5,265.5,6.8,23.0,292.0,314.48,245.85
2017,3,6,10,30,55.0,297.0,6.8,23.0,334.0,362.05,282.43
2017,3,6,10,45,54.0,311.0,6.85,23.5,349.0,375.09,291.18
2017,3,6,11,0,53.0,325.0,6.9,24.0,364.0,387.88,299.76
2017,3,6,11,15,479.5,214.5,6.85,24.0,583.0,715.82,559.43
2017,3,6,11,30,906.0,104.0,6.8,24.0,802.0,997.23,762.6
2017,3,6,11,45,619.5,242.0,6.8,24.5,724.0,881.4,676.08
2017,3,6,12,0,333.0,380.0,6.8,25.0,646.0,732.53,558.65
2017,3,6,12,15,615.0,249.0,6.7,25.0,747.0,869.31,665.6
2017,3,6,12,30,897.0,118.0,6.6,25.0,848.0,971.77,738.11
2017,3,6,12,45,892.0,121.0,6.55,25.0,846.5,953.02,724.17
2017,3,6,13,0,887.0,124.0,6.5,25.0,845.0,930.83,708.5
2017,3,6,13,15,531.5,265.0,6.4,25.0,695.5,747.53,573.66
2017,3,6,13,30,176.0,406.0,6.3,25.0,546.0,555.05,423.13
2017,3,6,13,45,517.0,266.5,6.2,25.5,666.5,696.25,535.54
2017,3,6,14,0,858.0,127.0,6.1,26.0,787.0,798.8,613.17
2017,3,6,14,15,565.5,237.0,5.95,26.0,666.0,655.31,503.77
2017,3,6,14,30,273.0,347.0,5.8,26.0,545.0,526.51,402.63
2017,3,6,14,45,274.5,329.0,5.7,26.0,520.5,493.44,378.35
2017,3,6,15,0,276.0,311.0,5.6,26.0,496.0,459.81,353.02
2017,3,6,15,15,532.5,211.5,5.35,25.5,540.0,490.9,378.62
2017,3,6,15,30,789.0,112.0,5.1,25.0,584.0,494.03,379.82
2017,3,6,15,45,758.0,111.5,4.95,25.0,536.0,431.92,328.48
2017,3,6,16,0,727.0,111.0,4.8,25.0,488.0,373.31,278.98
2017,3,6,16,15,696.0,106.0,4.5,24.5,437.0,313.01,227.76
2017,3,6,16,30,665.0,101.0,4.2,24.0,386.0,255.54,178.4
2017,3,6,16,45,606.0,97.5,3.9,23.5,330.5,197.27,130.26
2017,3,6,17,0,547.0,94.0,3.6,23.0,275.0,146.02,90.67
2017,3,6,17,15,481.0,84.0,3.45,22.5,221.5,94.71,56.87
2017,3,6,17,30,415.0,74.0,3.3,22.0,168.0,54.93,41.96
2017,3,6,17,45,297.0,60.5,3.2,21.5,118.0,45.96,33.88
2017,3,6,18,0,179.0,47.0,3.1,21.0,68.0,37.84,26.05
2017,3,6,18,15,89.5,23.5,3.25,20.5,34.0,19.5,4.88
2017,3,6,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,7,15,73.5,28.0,1.55,17.5,37.5,75.37,44.92
2017,3,7,7,30,147.0,56.0,1.6,18.0,75.0,151.99,117.45
2017,3,7,7,45,233.0,76.0,1.65,18.5,123.5,225.44,180.56
2017,3,7,8,0,319.0,96.0,1.7,19.0,172.0,316.74,256.36
2017,3,7,8,15,384.0,110.5,1.7,19.5,225.0,389.11,314.8
2017,3,7,8,30,449.0,125.0,1.7,20.0,278.0,466.85,375.2
2017,3,7,8,45,495.0,135.5,1.75,20.5,331.0,531.0,423.19
2017,3,7,9,0,541.0,146.0,1.8,21.0,384.0,597.54,471.41
2017,3,7,9,15,511.5,165.5,2.0,21.0,412.0,616.48,484.11
2017,3,7,9,30,482.0,185.0,2.2,21.0,440.0,631.21,493.77
2017,3,7,9,45,407.5,224.0,2.4,21.0,453.0,611.98,477.5
2017,3,7,10,0,333.0,263.0,2.6,21.0,466.0,600.35,466.42
2017,3,7,10,15,166.5,139.5,2.9,21.0,241.0,311.62,247.64
2017,3,7,10,30,0.0,16.0,3.2,21.0,16.0,14.88,6.49
2017,3,7,10,45,19.5,163.5,3.5,21.5,178.0,181.5,140.9
2017,3,7,11,0,39.0,311.0,3.8,22.0,340.0,358.54,276.96
2017,3,7,11,15,40.0,321.5,3.95,21.5,352.0,369.12,284.66
2017,3,7,11,30,41.0,332.0,4.1,21.0,364.0,379.52,292.8
2017,3,7,11,45,168.0,361.5,4.35,21.0,496.0,545.33,420.95
2017,3,7,12,0,295.0,391.0,4.6,21.0,628.0,708.08,542.16
2017,3,7,12,15,383.0,362.0,4.65,21.0,673.0,754.04,576.95
2017,3,7,12,30,471.0,333.0,4.7,21.0,718.0,807.24,616.86
2017,3,7,12,45,334.5,374.5,4.8,21.0,648.0,702.92,538.57
2017,3,7,13,0,198.0,416.0,4.9,21.0,578.0,602.21,461.95
2017,3,7,13,15,229.0,406.5,4.9,21.0,592.0,610.6,469.48
2017,3,7,13,30,260.0,397.0,4.9,21.0,606.0,624.4,480.35
2017,3,7,13,45,217.5,392.5,4.95,21.0,564.5,565.3,436.12
2017,3,7,14,0,175.0,388.0,5.0,21.0,523.0,516.24,399.08
2017,3,7,14,15,103.0,341.5,4.95,21.0,420.0,402.56,312.42
2017,3,7,14,30,31.0,295.0,4.9,21.0,317.0,301.63,233.98
2017,3,7,14,45,43.0,295.5,4.9,21.0,325.5,306.38,238.41
2017,3,7,15,0,55.0,296.0,4.9,21.0,334.0,309.64,241.4
2017,3,7,15,15,121.5,289.0,4.85,20.5,364.5,335.61,262.93
2017,3,7,15,30,188.0,282.0,4.8,20.0,395.0,351.58,275.84
2017,3,7,15,45,187.0,258.5,4.75,20.0,363.5,316.17,247.58
2017,3,7,16,0,186.0,235.0,4.7,20.0,332.0,280.88,219.08
2017,3,7,16,15,383.5,182.5,4.5,19.5,356.5,282.45,215.24
2017,3,7,16,30,581.0,130.0,4.3,19.0,381.0,260.78,188.9
2017,3,7,16,45,546.0,117.5,4.1,18.5,328.5,202.48,139.52
2017,3,7,17,0,511.0,105.0,3.9,18.0,276.0,149.77,97.13
2017,3,7,17,15,447.0,93.0,3.75,17.5,222.5,99.87,63.44
2017,3,7,17,30,383.0,81.0,3.6,17.0,169.0,60.19,47.48
2017,3,7,17,45,297.0,63.5,3.5,16.5,120.0,48.26,36.66
2017,3,7,18,0,211.0,46.0,3.4,16.0,71.0,35.75,24.94
2017,3,7,18,15,105.5,23.0,3.5,15.5,35.5,18.06,5.2
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,19.79,0.0
2017,3,8,7,15,150.0,29.5,2.5,11.5,48.0,118.0,78.84
2017,3,8,7,30,271.0,49.0,2.5,12.0,85.0,207.01,165.59
2017,3,8,7,45,135.5,66.5,2.5,12.5,84.5,160.8,131.25
2017,3,8,8,0,0.0,84.0,2.5,13.0,84.0,84.87,66.89
2017,3,8,8,15,8.0,105.5,2.45,13.5,108.5,111.3,89.52
2017,3,8,8,30,16.0,127.0,2.4,14.0,133.0,138.34,112.09
2017,3,8,8,45,15.0,144.0,2.4,14.5,150.0,154.43,124.86
2017,3,8,9,0,14.0,161.0,2.4,15.0,167.0,170.5,137.37
2017,3,8,9,15,39.5,195.5,2.3,15.0,216.0,238.93,193.22
2017,3,8,9,30,65.0,230.0,2.2,15.0,265.0,299.06,241.04
2017,3,8,9,45,65.5,251.5,2.15,15.5,289.5,323.33,258.58
2017,3,8,10,0,66.0,273.0,2.1,16.0,314.0,347.35,275.78
2017,3,8,10,15,132.5,300.5,2.1,16.5,389.0,452.25,356.57
2017,3,8,10,30,199.0,328.0,2.1,17.0,464.0,545.49,425.69
2017,3,8,10,45,179.0,346.0,2.15,17.5,473.0,547.02,423.94
2017,3,8,11,0,159.0,364.0,2.2,18.0,482.0,547.09,421.81
2017,3,8,11,15,111.0,362.5,2.25,18.5,446.5,482.99,372.23
2017,3,8,11,30,63.0,361.0,2.3,19.0,411.0,432.4,332.43
2017,3,8,11,45,62.5,368.5,2.35,19.5,419.0,437.5,335.55
2017,3,8,12,0,62.0,376.0,2.4,20.0,427.0,442.31,338.2
2017,3,8,12,15,41.5,340.0,2.45,20.5,374.5,381.47,291.84
2017,3,8,12,30,21.0,304.0,2.5,21.0,322.0,311.68,238.56
2017,3,8,12,45,43.0,345.5,2.65,21.5,381.5,383.27,292.78
2017,3,8,13,0,65.0,387.0,2.8,22.0,441.0,442.81,336.64
2017,3,8,13,15,53.0,368.5,2.8,22.0,412.0,409.24,311.38
2017,3,8,13,30,41.0,350.0,2.8,22.0,383.0,376.58,287.08
2017,3,8,13,45,36.0,333.5,2.8,22.5,362.0,352.59,268.83
2017,3,8,14,0,31.0,317.0,2.8,23.0,341.0,329.16,250.96
2017,3,8,14,15,16.5,242.0,2.8,23.0,255.0,239.24,182.84
2017,3,8,14,30,2.0,167.0,2.8,23.0,169.0,157.46,119.65
2017,3,8,14,45,4.0,183.0,2.8,23.0,186.5,173.33,132.45
2017,3,8,15,0,6.0,199.0,2.8,23.0,204.0,188.78,144.76
2017,3,8,15,15,49.5,238.0,2.75,22.5,269.0,248.21,191.98
2017,3,8,15,30,93.0,277.0,2.7,22.0,334.0,299.81,232.2
2017,3,8,15,45,109.5,257.0,2.7,22.0,318.5,281.12,217.58
2017,3,8,16,0,126.0,237.0,2.7,22.0,303.0,260.15,200.92
2017,3,8,16,15,63.0,168.0,2.45,21.5,201.0,171.67,132.39
2017,3,8,16,30,0.0,99.0,2.2,21.0,99.0,91.52,69.88
2017,3,8,16,45,0.0,85.0,2.0,21.0,85.0,78.65,59.64
2017,3,8,17,0,0.0,71.0,1.8,21.0,71.0,65.85,49.25
2017,3,8,17,15,189.5,76.5,1.65,20.5,120.5,74.47,50.22
2017,3,8,17,30,379.0,82.0,1.5,20.0,170.0,60.85,47.49
2017,3,8,17,45,287.0,65.5,1.35,19.5,121.0,49.75,37.52
2017,3,8,18,0,195.0,49.0,1.2,19.0,72.0,38.12,26.69
2017,3,8,18,15,97.5,24.5,1.2,18.5,36.0,20.32,7.24
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,15.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,16.0,7.0,6.67,0.0
2017,3,9,7,15,2.5,27.0,2.8,16.5,27.0,28.4,15.35
2017,3,9,7,30,5.0,47.0,2.9,17.0,47.0,50.76,36.24
2017,3,9,7,45,18.5,70.0,3.05,17.5,74.0,87.71,67.91
2017,3,9,8,0,32.0,93.0,3.2,18.0,101.0,121.0,96.3
2017,3,9,8,15,40.5,116.0,3.35,18.5,128.5,152.11,122.24
2017,3,9,8,30,49.0,139.0,3.5,19.0,156.0,183.74,148.03
2017,3,9,8,45,68.0,165.5,3.65,19.5,193.5,227.85,183.59
2017,3,9,9,0,87.0,192.0,3.8,20.0,231.0,273.16,219.39
2017,3,9,9,15,61.5,204.0,3.85,20.0,233.5,266.35,212.44
2017,3,9,9,30,36.0,216.0,3.9,20.0,236.0,257.91,204.23
2017,3,9,9,45,35.5,233.0,3.95,20.5,254.0,275.35,216.9
2017,3,9,10,0,35.0,250.0,4.0,21.0,272.0,292.67,229.28
2017,3,9,10,15,26.0,248.0,4.0,21.0,265.0,267.45,208.77
2017,3,9,10,30,17.0,246.0,4.0,21.0,258.0,255.99,199.09
2017,3,9,10,45,44.0,295.5,4.0,21.5,327.5,347.32,269.48
2017,3,9,11,0,71.0,345.0,4.0,22.0,397.0,426.75,328.88
2017,3,9,11,15,96.5,367.5,4.0,22.0,441.5,474.32,364.31
2017,3,9,11,30,122.0,390.0,4.0,22.0,486.0,535.13,409.0
2017,3,9,11,45,110.0,395.5,4.0,22.5,483.0,512.83,390.91
2017,3,9,12,0,98.0,401.0,4.0,23.0,480.0,503.81,382.87
2017,3,9,12,15,221.0,396.0,3.95,23.0,577.5,624.18,473.74
2017,3,9,12,30,344.0,391.0,3.9,23.0,675.0,739.41,557.66
2017,3,9,12,45,206.5,392.0,3.85,23.0,562.5,592.81,449.06
2017,3,9,13,0,69.0,393.0,3.8,23.0,450.0,452.36,343.09
2017,3,9,13,15,78.0,394.0,3.7,23.0,458.0,456.87,347.16
2017,3,9,13,30,87.0,395.0,3.6,23.0,466.0,460.52,350.03
2017,3,9,13,45,104.5,391.5,3.55,23.0,474.5,465.6,354.35
2017,3,9,14,0,122.0,388.0,3.5,23.0,483.0,474.83,361.63
2017,3,9,14,15,192.5,371.0,3.4,22.5,515.0,501.42,383.62
2017,3,9,14,30,263.0,354.0,3.3,22.0,547.0,525.9,403.49
2017,3,9,14,45,204.5,341.0,3.2,22.0,487.0,455.96,350.64
2017,3,9,15,0,146.0,328.0,3.1,22.0,427.0,395.31,304.62
2017,3,9,15,15,283.0,285.0,2.9,21.5,462.0,421.04,325.86
2017,3,9,15,30,420.0,242.0,2.7,21.0,497.0,431.17,333.2
2017,3,9,15,45,350.0,234.5,2.55,21.0,436.0,365.7,281.67
2017,3,9,16,0,280.0,227.0,2.4,21.0,375.0,308.76,236.89
2017,3,9,16,15,176.5,205.5,2.3,20.5,296.0,238.05,182.73
2017,3,9,16,30,73.0,184.0,2.2,20.0,217.0,181.05,140.13
2017,3,9,16,45,65.0,160.5,2.1,20.0,186.5,152.58,117.48
2017,3,9,17,0,57.0,137.0,2.0,20.0,156.0,125.36,95.84
2017,3,9,17,15,46.0,113.0,2.0,19.5,126.5,98.9,75.37
2017,3,9,17,30,35.0,89.0,2.0,19.0,97.0,74.62,59.64
2017,3,9,17,45,18.0,65.5,2.05,19.0,69.5,56.0,43.01
2017,3,9,18,0,1.0,42.0,2.1,19.0,42.0,37.64,26.34
2017,3,9,18,15,0.5,21.0,2.15,19.0,21.0,19.37,7.25
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,12.39,0.0
2017,3,10,7,15,99.0,32.0,1.0,17.5,46.5,93.37,64.18
2017,3,10,7,30,198.0,51.0,1.1,18.0,80.0,175.58,137.28
2017,3,10,7,45,254.5,70.0,1.2,18.5,124.0,237.56,190.69
2017,3,10,8,0,311.0,89.0,1.3,19.0,168.0,305.15,247.06
2017,3,10,8,15,349.0,105.5,1.2,19.5,214.0,363.13,293.32
2017,3,10,8,30,387.0,122.0,1.1,20.0,260.0,423.87,339.67
2017,3,10,8,45,565.0,104.5,1.05,20.5,341.5,553.06,437.62
2017,3,10,9,0,743.0,87.0,1.0,21.0,423.0,687.18,531.61
2017,3,10,9,15,769.0,91.0,1.1,21.5,474.0,740.52,565.54
2017,3,10,9,30,795.0,95.0,1.2,22.0,525.0,792.91,599.04
2017,3,10,9,45,816.0,97.0,1.3,22.5,572.0,837.28,626.59
2017,3,10,10,0,837.0,99.0,1.4,23.0,619.0,879.67,652.55
2017,3,10,10,15,850.0,101.5,1.5,23.0,659.0,913.02,673.65
2017,3,10,10,30,863.0,104.0,1.6,23.0,699.0,935.38,687.68
2017,3,10,10,45,579.0,228.5,1.75,23.0,636.0,824.19,613.07
2017,3,10,11,0,295.0,353.0,1.9,23.0,573.0,679.46,507.12
2017,3,10,11,15,341.0,353.5,1.95,23.0,616.5,723.58,539.55
2017,3,10,11,30,387.0,354.0,2.0,23.0,660.0,766.65,569.4
2017,3,10,11,45,430.5,342.0,2.15,23.5,688.5,803.31,594.29
2017,3,10,12,0,474.0,330.0,2.3,24.0,717.0,827.05,610.65
2017,3,10,12,15,317.0,377.0,2.35,24.0,637.5,707.62,525.03
2017,3,10,12,30,160.0,424.0,2.4,24.0,558.0,589.79,439.02
2017,3,10,12,45,524.0,273.0,2.5,24.0,708.0,783.4,585.89
2017,3,10,13,0,888.0,122.0,2.6,24.0,858.0,934.0,689.93
2017,3,10,13,15,574.0,263.0,2.65,23.5,737.0,784.31,586.52
2017,3,10,13,30,260.0,404.0,2.7,23.0,616.0,631.03,473.19
2017,3,10,13,45,563.0,263.5,2.75,23.0,708.0,731.81,553.67
2017,3,10,14,0,866.0,123.0,2.8,23.0,800.0,800.44,605.54
2017,3,10,14,15,696.0,196.0,2.85,23.0,728.5,715.01,543.67
2017,3,10,14,30,526.0,269.0,2.9,23.0,657.0,631.12,480.77
2017,3,10,14,45,378.5,297.0,2.95,23.0,570.0,530.06,405.59
2017,3,10,15,0,231.0,325.0,3.0,23.0,483.0,443.02,339.56
2017,3,10,15,15,232.5,303.5,3.0,22.5,454.5,408.59,314.66
2017,3,10,15,30,234.0,282.0,3.0,22.0,426.0,373.8,288.64
2017,3,10,15,45,315.5,244.0,3.0,21.5,421.0,359.1,276.99
2017,3,10,16,0,397.0,206.0,3.0,21.0,416.0,334.27,255.7
2017,3,10,16,15,401.0,182.5,2.9,20.5,376.5,287.33,216.71
2017,3,10,16,30,405.0,159.0,2.8,20.0,337.0,239.78,176.42
2017,3,10,16,45,380.0,142.0,2.7,20.0,292.0,191.64,136.31
2017,3,10,17,0,355.0,125.0,2.6,20.0,247.0,146.53,100.26
2017,3,10,17,15,317.5,106.5,2.5,19.5,200.5,105.47,71.72
2017,3,10,17,30,280.0,88.0,2.4,19.0,154.0,68.28,54.16
2017,3,10,17,45,227.0,67.5,2.3,18.5,111.5,53.39,40.89
2017,3,10,18,0,174.0,47.0,2.2,18.0,69.0,37.94,26.77
2017,3,10,18,15,87.0,23.5,2.15,18.0,34.5,19.57,7.97
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,14.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,15.0,5.0,4.77,0.0
2017,3,11,7,15,0.0,16.5,1.95,15.0,16.5,15.3,6.28
2017,3,11,7,30,0.0,28.0,2.2,15.0,28.0,25.99,16.11
2017,3,11,7,45,0.0,42.5,2.45,15.5,42.5,39.49,27.85
2017,3,11,8,0,0.0,57.0,2.7,16.0,57.0,53.34,39.74
2017,3,11,8,15,0.0,72.5,2.85,16.0,72.5,68.55,52.62
2017,3,11,8,30,0.0,88.0,3.0,16.0,88.0,83.71,65.26
2017,3,11,8,45,3.5,122.5,3.15,16.5,124.5,121.61,96.56
2017,3,11,9,0,7.0,157.0,3.3,17.0,161.0,159.99,127.61
2017,3,11,9,15,6.5,167.0,3.35,17.0,171.0,168.7,134.17
2017,3,11,9,30,6.0,177.0,3.4,17.0,181.0,177.55,140.86
2017,3,11,9,45,3.5,171.0,3.5,17.5,173.0,168.07,132.42
2017,3,11,10,0,1.0,165.0,3.6,18.0,165.0,158.98,124.4
2017,3,11,10,15,1.5,166.5,3.6,18.0,167.5,160.43,125.28
2017,3,11,10,30,2.0,168.0,3.6,18.0,170.0,162.01,126.28
2017,3,11,10,45,8.0,210.0,3.65,18.0,217.0,209.53,164.05
2017,3,11,11,0,14.0,252.0,3.7,18.0,264.0,257.41,201.53
2017,3,11,11,15,22.0,286.5,3.65,18.0,304.0,299.69,234.25
2017,3,11,11,30,30.0,321.0,3.6,18.0,344.0,355.88,277.21
2017,3,11,11,45,35.0,338.0,3.6,18.5,366.0,377.01,292.44
2017,3,11,12,0,40.0,355.0,3.6,19.0,388.0,397.74,307.37
2017,3,11,12,15,36.0,350.0,3.55,19.0,380.0,386.09,298.15
2017,3,11,12,30,32.0,345.0,3.5,19.0,372.0,374.54,289.16
2017,3,11,12,45,60.5,377.0,3.45,19.0,428.0,431.44,332.83
2017,3,11,13,0,89.0,409.0,3.4,19.0,484.0,486.43,374.18
2017,3,11,13,15,51.5,334.0,3.35,19.0,377.0,372.36,287.82
2017,3,11,13,30,14.0,259.0,3.3,19.0,270.0,256.75,198.72
2017,3,11,13,45,9.0,216.0,3.25,19.0,223.5,210.55,163.04
2017,3,11,14,0,4.0,173.0,3.2,19.0,177.0,165.24,127.48
2017,3,11,14,15,2.0,149.0,3.1,18.5,151.0,140.81,108.46
2017,3,11,14,30,0.0,125.0,3.0,18.0,125.0,116.72,89.47
2017,3,11,14,45,17.0,202.5,2.95,18.0,214.5,199.84,156.42
2017,3,11,15,0,34.0,280.0,2.9,18.0,304.0,281.78,220.96
2017,3,11,15,15,17.0,158.5,2.85,18.0,170.5,156.56,122.08
2017,3,11,15,30,0.0,37.0,2.8,18.0,37.0,34.42,22.89
2017,3,11,15,45,12.5,121.0,2.75,18.0,128.0,117.75,91.51
2017,3,11,16,0,25.0,205.0,2.7,18.0,219.0,196.35,154.91
2017,3,11,16,15,39.5,193.5,2.6,17.5,212.5,185.89,146.54
2017,3,11,16,30,54.0,182.0,2.5,17.0,206.0,174.62,137.33
2017,3,11,16,45,48.5,159.0,2.4,17.0,178.5,148.32,116.09
2017,3,11,17,0,43.0,136.0,2.3,17.0,151.0,122.95,95.64
2017,3,11,17,15,33.5,112.5,2.25,16.5,123.0,97.96,75.93
2017,3,11,17,30,24.0,89.0,2.2,16.0,95.0,74.85,60.61
2017,3,11,17,45,12.0,66.0,2.15,16.0,69.0,58.17,45.52
2017,3,11,18,0,0.0,43.0,2.1,16.0,43.0,38.58,27.62
2017,3,11,18,15,0.0,24.0,2.1,15.5,24.0,21.94,10.28
2017,3,11,18,30,0.0,5.0,2.1,15.0,5.0,4.77,0.0
2017,3,11,18,45,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.0,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,47.0,16.0,5.3,8.0,17.0,40.81,0.0
2017,3,12,7,15,152.5,37.5,5.25,8.0,57.5,123.65,93.2
2017,3,12,7,30,258.0,59.0,5.2,8.0,98.0,214.64,177.04
2017,3,12,7,45,355.5,72.5,5.2,8.0,151.0,294.89,249.95
2017,3,12,8,0,453.0,86.0,5.2,8.0,204.0,385.28,330.04
2017,3,12,8,15,226.5,65.5,5.15,8.0,124.5,236.08,203.21
2017,3,12,8,30,0.0,45.0,5.1,8.0,45.0,41.8,30.88
2017,3,12,8,45,0.0,80.0,5.1,8.5,80.0,74.69,59.23
2017,3,12,9,0,0.0,115.0,5.1,9.0,115.0,109.73,88.86
2017,3,12,9,15,0.0,108.5,5.05,9.0,108.5,102.45,82.31
2017,3,12,9,30,0.0,102.0,5.0,9.0,102.0,95.65,76.27
2017,3,12,9,45,0.0,115.0,4.95,9.0,115.0,108.28,86.69
2017,3,12,10,0,0.0,128.0,4.9,9.0,128.0,120.91,97.04
2017,3,12,10,15,0.0,136.0,4.85,9.5,136.0,128.59,103.01
2017,3,12,10,30,0.0,144.0,4.8,10.0,144.0,136.28,108.96
2017,3,12,10,45,0.5,148.0,4.8,10.5,148.5,140.51,112.05
2017,3,12,11,0,1.0,152.0,4.8,11.0,153.0,144.76,115.17
2017,3,12,11,15,2.0,156.0,4.7,11.0,158.0,149.51,118.93
2017,3,12,11,30,3.0,160.0,4.6,11.0,163.0,154.25,122.71
2017,3,12,11,45,3.5,163.0,4.6,11.5,166.5,157.51,125.04
2017,3,12,12,0,4.0,166.0,4.6,12.0,170.0,160.74,127.36
2017,3,12,12,15,9.0,215.5,4.5,12.0,223.5,213.42,170.1
2017,3,12,12,30,14.0,265.0,4.4,12.0,277.0,266.13,212.26
2017,3,12,12,45,12.0,247.5,4.35,12.0,258.0,246.35,196.26
2017,3,12,13,0,10.0,230.0,4.3,12.0,239.0,226.84,180.61
2017,3,12,13,15,11.5,244.5,4.15,12.0,255.0,241.47,192.38
2017,3,12,13,30,13.0,259.0,4.0,12.0,271.0,255.85,203.87
2017,3,12,13,45,30.0,304.0,3.9,12.5,329.0,317.9,253.13
2017,3,12,14,0,47.0,349.0,3.8,13.0,387.0,372.05,295.27
2017,3,12,14,15,49.0,340.0,3.6,13.0,378.0,360.59,286.31
2017,3,12,14,30,51.0,331.0,3.4,13.0,369.0,348.88,277.38
2017,3,12,14,45,47.0,312.0,3.2,13.0,346.0,323.66,257.75
2017,3,12,15,0,43.0,293.0,3.0,13.0,323.0,299.0,238.52
2017,3,12,15,15,44.0,277.0,2.8,13.0,306.0,280.35,224.03
2017,3,12,15,30,45.0,261.0,2.6,13.0,289.0,261.65,209.37
2017,3,12,15,45,25.0,217.5,2.45,13.0,233.5,210.28,168.4
2017,3,12,16,0,5.0,174.0,2.3,13.0,178.0,161.47,129.26
2017,3,12,16,15,71.0,184.0,2.15,12.5,216.5,187.76,150.08
2017,3,12,16,30,137.0,194.0,2.0,12.0,255.0,203.69,160.94
2017,3,12,16,45,120.5,172.0,1.9,12.0,220.5,170.13,133.24
2017,3,12,17,0,104.0,150.0,1.8,12.0,186.0,138.75,107.89
2017,3,12,17,15,89.0,124.5,1.55,11.5,151.5,110.03,85.64
2017,3,12,17,30,74.0,99.0,1.3,11.0,117.0,81.68,67.87
2017,3,12,17,45,52.5,73.5,1.1,11.0,85.0,61.89,49.79
2017,3,12,18,0,31.0,48.0,0.9,11.0,53.0,41.6,30.95
2017,3,12,18,15,15.5,27.0,0.85,10.5,29.5,24.08,12.67
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,13.0,7.5,2.1,8.5,8.0,7.15,0.0
2017,3,13,7,0,26.0,15.0,2.2,9.0,16.0,27.81,0.0
2017,3,13,7,15,103.5,41.0,2.35,9.0,55.5,108.15,81.66
2017,3,13,7,30,181.0,67.0,2.5,9.0,95.0,181.44,148.33
2017,3,13,7,45,264.0,86.5,2.65,9.5,146.5,255.86,214.22
2017,3,13,8,0,347.0,106.0,2.8,10.0,198.0,347.96,293.12
2017,3,13,8,15,173.5,109.0,2.9,10.0,155.0,245.78,207.31
2017,3,13,8,30,0.0,112.0,3.0,10.0,112.0,109.2,88.34
2017,3,13,8,45,0.0,83.5,3.2,10.5,83.5,78.16,61.66
2017,3,13,9,0,0.0,55.0,3.4,11.0,55.0,51.14,38.31
2017,3,13,9,15,0.0,81.0,3.5,11.5,81.0,75.43,58.7
2017,3,13,9,30,0.0,107.0,3.6,12.0,107.0,100.57,79.47
2017,3,13,9,45,78.0,204.0,3.75,12.5,253.5,278.27,227.85
2017,3,13,10,0,156.0,301.0,3.9,13.0,400.0,473.16,382.14
2017,3,13,10,15,162.0,321.5,4.1,13.0,430.5,502.84,403.66
2017,3,13,10,30,168.0,342.0,4.3,13.0,461.0,531.95,425.54
2017,3,13,10,45,251.0,346.5,4.5,13.5,532.0,630.17,501.35
2017,3,13,11,0,334.0,351.0,4.7,14.0,603.0,715.34,565.77
2017,3,13,11,15,322.0,367.0,4.8,14.5,617.0,720.53,567.16
2017,3,13,11,30,310.0,383.0,4.9,15.0,631.0,723.84,567.66
2017,3,13,11,45,584.0,269.5,5.05,15.5,748.0,877.96,687.94
2017,3,13,12,0,858.0,156.0,5.2,16.0,865.0,1015.83,786.61
2017,3,13,12,15,861.0,156.5,5.25,16.0,874.0,1008.47,780.56
2017,3,13,12,30,864.0,157.0,5.3,16.0,883.0,997.38,772.95
2017,3,13,12,45,875.5,150.0,5.35,16.5,885.0,982.67,761.46
2017,3,13,13,0,887.0,143.0,5.4,17.0,887.0,964.02,747.33
2017,3,13,13,15,885.0,142.5,5.35,17.0,878.0,936.25,727.62
2017,3,13,13,30,883.0,142.0,5.3,17.0,869.0,905.22,705.67
2017,3,13,13,45,887.5,136.0,5.3,17.5,853.0,870.82,680.28
2017,3,13,14,0,892.0,130.0,5.3,18.0,837.0,829.39,649.83
2017,3,13,14,15,885.5,128.0,5.2,18.0,810.0,787.96,620.06
2017,3,13,14,30,879.0,126.0,5.1,18.0,783.0,740.6,584.93
2017,3,13,14,45,879.5,119.0,5.0,18.5,751.0,690.87,545.52
2017,3,13,15,0,880.0,112.0,4.9,19.0,719.0,638.75,503.57
2017,3,13,15,15,866.0,109.0,4.7,18.5,677.0,580.35,457.33
2017,3,13,15,30,852.0,106.0,4.5,18.0,635.0,521.42,409.36
2017,3,13,15,45,839.0,100.5,4.35,18.0,587.5,460.34,357.72
2017,3,13,16,0,826.0,95.0,4.2,18.0,540.0,399.24,304.64
2017,3,13,16,15,800.0,91.0,3.8,17.5,487.0,335.68,248.98
2017,3,13,16,30,774.0,87.0,3.4,17.0,434.0,274.21,194.36
2017,3,13,16,45,741.5,80.5,3.0,17.0,378.0,211.63,139.5
2017,3,13,17,0,709.0,74.0,2.6,17.0,322.0,149.11,88.05
2017,3,13,17,15,653.0,67.0,2.25,16.0,264.0,91.61,49.6
2017,3,13,17,30,597.0,60.0,1.9,15.0,206.0,43.43,33.11
2017,3,13,17,45,511.5,50.0,1.6,14.0,151.5,37.54,27.76
2017,3,13,18,0,426.0,40.0,1.3,13.0,97.0,31.35,21.82
2017,3,13,18,15,266.5,25.5,1.25,12.5,55.0,20.4,10.09
2017,3,13,18,30,107.0,11.0,1.2,12.0,13.0,10.48,0.0
2017,3,13,18,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,99.0,9.0,1.2,4.5,13.5,39.51,0.0
