Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,0,198.0,18.0,1.3,5.0,27.0,106.92,0.0
2017,3,14,7,15,341.0,31.0,1.35,5.5,74.0,204.33,160.02
2017,3,14,7,30,484.0,44.0,1.4,6.0,121.0,307.31,253.91
2017,3,14,7,45,562.0,52.5,1.45,7.0,177.0,385.59,323.13
2017,3,14,8,0,640.0,61.0,1.5,8.0,233.0,470.96,394.83
2017,3,14,8,15,690.0,67.0,1.5,8.5,291.0,541.69,451.98
2017,3,14,8,30,740.0,73.0,1.5,9.0,349.0,612.15,506.43
2017,3,14,8,45,771.5,78.5,1.5,10.0,405.5,674.22,549.42
2017,3,14,9,0,803.0,84.0,1.5,11.0,462.0,736.41,590.81
2017,3,14,9,15,827.0,87.5,1.5,11.5,514.5,789.83,625.6
2017,3,14,9,30,851.0,91.0,1.5,12.0,567.0,841.96,658.71
2017,3,14,9,45,867.0,94.0,1.55,12.5,614.0,884.84,685.34
2017,3,14,10,0,883.0,97.0,1.6,13.0,661.0,917.61,704.82
2017,3,14,10,15,895.5,99.5,1.75,13.5,702.0,951.26,726.21
2017,3,14,10,30,908.0,102.0,1.9,14.0,743.0,981.81,745.42
2017,3,14,10,45,916.0,104.0,2.05,15.0,776.5,1004.16,757.71
2017,3,14,11,0,924.0,106.0,2.2,16.0,810.0,1022.87,767.66
2017,3,14,11,15,930.0,107.5,2.4,16.5,835.5,1035.3,775.53
2017,3,14,11,30,936.0,109.0,2.6,17.0,861.0,1043.82,780.91
2017,3,14,11,45,940.0,109.5,2.8,17.5,877.5,1045.33,781.72
2017,3,14,12,0,944.0,110.0,3.0,18.0,894.0,1042.83,779.96
2017,3,14,12,15,945.0,110.5,3.1,18.0,902.0,1033.42,774.27
2017,3,14,12,30,946.0,111.0,3.2,18.0,910.0,1020.08,766.09
2017,3,14,12,45,944.0,111.5,3.35,18.5,908.0,1000.05,752.48
2017,3,14,13,0,942.0,112.0,3.5,19.0,906.0,976.34,736.41
2017,3,14,13,15,939.0,111.5,3.55,19.0,895.5,947.16,717.32
2017,3,14,13,30,936.0,111.0,3.6,19.0,885.0,914.62,695.89
2017,3,14,13,45,930.0,110.5,3.7,19.5,865.0,876.41,669.43
2017,3,14,14,0,924.0,110.0,3.8,20.0,845.0,835.36,640.86
2017,3,14,14,15,916.5,109.0,3.8,20.0,817.5,790.09,609.84
2017,3,14,14,30,909.0,108.0,3.8,20.0,790.0,742.53,576.87
2017,3,14,14,45,898.5,106.0,3.85,20.0,754.5,690.01,537.76
2017,3,14,15,0,888.0,104.0,3.9,20.0,719.0,635.98,496.48
2017,3,14,15,15,874.0,101.5,3.85,19.5,677.0,578.31,451.89
2017,3,14,15,30,860.0,99.0,3.8,19.0,635.0,518.92,404.51
2017,3,14,15,45,842.5,95.5,3.75,19.0,587.0,457.34,353.15
2017,3,14,16,0,825.0,92.0,3.7,19.0,539.0,396.21,300.64
2017,3,14,16,15,799.0,88.0,3.4,18.5,485.5,332.69,245.42
2017,3,14,16,30,773.0,84.0,3.1,18.0,432.0,271.27,191.16
2017,3,14,16,45,737.5,78.5,2.85,18.0,376.0,209.07,137.0
2017,3,14,17,0,702.0,73.0,2.6,18.0,320.0,147.37,86.56
2017,3,14,17,15,646.5,66.0,2.35,17.0,263.0,90.34,48.52
2017,3,14,17,30,591.0,59.0,2.1,16.0,206.0,42.44,32.1
2017,3,14,17,45,503.0,49.5,1.9,15.0,151.5,36.95,27.13
2017,3,14,18,0,415.0,40.0,1.7,14.0,97.0,31.19,21.61
2017,3,14,18,15,260.0,25.5,1.7,13.5,55.5,20.27,10.21
2017,3,14,18,30,105.0,11.0,1.7,13.0,14.0,10.48,0.0
2017,3,14,18,45,52.5,5.5,1.7,12.5,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,78.5,10.0,1.45,7.5,14.0,34.2,0.0
2017,3,15,7,0,157.0,20.0,1.7,8.0,28.0,94.42,19.22
2017,3,15,7,15,290.5,34.5,1.75,8.5,73.5,187.14,146.29
2017,3,15,7,30,424.0,49.0,1.8,9.0,119.0,284.85,234.1
2017,3,15,7,45,510.5,58.0,1.9,10.0,175.0,365.57,304.77
2017,3,15,8,0,597.0,67.0,2.0,11.0,231.0,454.19,378.93
2017,3,15,8,15,648.5,74.0,2.05,11.5,288.0,525.21,436.45
2017,3,15,8,30,700.0,81.0,2.1,12.0,345.0,599.34,494.04
2017,3,15,8,45,738.0,85.0,2.2,13.0,401.5,662.43,539.28
2017,3,15,9,0,776.0,89.0,2.3,14.0,458.0,723.06,580.67
2017,3,15,9,15,801.0,93.0,2.35,14.5,510.0,776.9,616.77
2017,3,15,9,30,826.0,97.0,2.4,15.0,562.0,829.6,651.32
2017,3,15,9,45,845.0,99.5,2.5,16.0,609.5,873.73,678.36
2017,3,15,10,0,864.0,102.0,2.6,17.0,657.0,915.64,703.49
2017,3,15,10,15,877.0,104.0,2.65,17.5,698.0,940.88,717.82
2017,3,15,10,30,890.0,106.0,2.7,18.0,739.0,970.9,735.52
2017,3,15,10,45,899.5,108.0,2.8,18.5,772.5,994.31,749.14
2017,3,15,11,0,909.0,110.0,2.9,19.0,806.0,1014.2,760.5
2017,3,15,11,15,915.5,111.0,2.95,19.0,831.0,1026.36,767.83
2017,3,15,11,30,922.0,112.0,3.0,19.0,856.0,1034.69,772.84
2017,3,15,11,45,928.5,111.5,3.1,19.5,873.5,1037.48,773.35
2017,3,15,12,0,935.0,111.0,3.2,20.0,891.0,1036.32,771.42
2017,3,15,12,15,936.5,111.0,3.25,20.0,899.0,1026.86,765.22
2017,3,15,12,30,938.0,111.0,3.3,20.0,907.0,1013.51,756.62
2017,3,15,12,45,937.0,111.5,3.35,20.5,905.5,994.49,742.93
2017,3,15,13,0,936.0,112.0,3.4,21.0,904.0,971.76,726.91
2017,3,15,13,15,933.0,111.5,3.45,21.0,893.5,942.67,708.04
2017,3,15,13,30,930.0,111.0,3.5,21.0,883.0,910.23,686.88
2017,3,15,13,45,924.0,111.0,3.55,21.0,864.0,872.65,662.07
2017,3,15,14,0,918.0,111.0,3.6,21.0,845.0,832.24,635.15
2017,3,15,14,15,911.0,109.5,3.6,21.0,817.5,787.02,604.35
2017,3,15,14,30,904.0,108.0,3.6,21.0,790.0,739.5,571.63
2017,3,15,14,45,885.0,110.0,3.6,21.0,752.5,685.46,531.34
2017,3,15,15,0,866.0,112.0,3.6,21.0,715.0,630.96,489.75
2017,3,15,15,15,851.5,109.5,3.55,20.5,673.0,573.39,445.6
2017,3,15,15,30,837.0,107.0,3.5,20.0,631.0,515.37,399.63
2017,3,15,15,45,814.0,104.5,3.45,20.0,582.0,453.52,348.54
2017,3,15,16,0,791.0,102.0,3.4,20.0,533.0,392.8,296.93
2017,3,15,16,15,763.5,98.0,3.15,19.5,480.5,330.74,243.51
2017,3,15,16,30,736.0,94.0,2.9,19.0,428.0,267.91,188.81
2017,3,15,16,45,693.0,89.0,2.7,19.0,371.5,206.58,136.19
2017,3,15,17,0,650.0,84.0,2.5,19.0,315.0,150.13,90.7
2017,3,15,17,15,592.0,76.0,2.25,18.0,258.5,95.34,54.29
2017,3,15,17,30,534.0,68.0,2.0,17.0,202.0,49.88,38.52
2017,3,15,17,45,439.5,57.0,1.75,16.5,148.5,43.43,32.66
2017,3,15,18,0,345.0,46.0,1.5,16.0,95.0,36.67,26.19
2017,3,15,18,15,172.5,30.0,1.6,15.5,54.5,23.49,12.87
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,13.34,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,39.5,11.5,3.1,13.5,14.0,23.44,0.0
2017,3,16,7,0,79.0,23.0,3.3,14.0,28.0,64.71,20.82
2017,3,16,7,15,193.0,43.0,3.4,14.5,71.5,155.7,119.77
2017,3,16,7,30,307.0,63.0,3.5,15.0,115.0,244.37,197.74
2017,3,16,7,45,153.5,35.5,3.65,15.5,61.5,137.44,112.14
2017,3,16,8,0,0.0,8.0,3.8,16.0,8.0,7.41,0.67
2017,3,16,8,15,0.0,10.5,3.95,16.5,10.5,9.73,2.64
2017,3,16,8,30,0.0,13.0,4.1,17.0,13.0,12.05,4.58
2017,3,16,8,45,0.0,53.5,4.3,17.5,53.5,49.73,36.24
2017,3,16,9,0,0.0,94.0,4.5,18.0,94.0,88.15,67.9
2017,3,16,9,15,0.0,105.0,4.65,18.5,105.0,98.77,76.22
2017,3,16,9,30,0.0,116.0,4.8,19.0,116.0,109.4,84.47
2017,3,16,9,45,5.5,165.5,5.0,19.5,169.0,163.66,128.08
2017,3,16,10,0,11.0,215.0,5.2,20.0,222.0,218.95,171.65
2017,3,16,10,15,6.5,189.5,5.3,20.5,193.5,187.95,146.16
2017,3,16,10,30,2.0,164.0,5.4,21.0,165.0,157.8,121.54
2017,3,16,10,45,4.5,182.5,5.5,21.5,185.5,178.29,137.42
2017,3,16,11,0,7.0,201.0,5.6,22.0,206.0,198.81,153.13
2017,3,16,11,15,5.5,184.0,5.6,22.0,188.5,180.27,138.3
2017,3,16,11,30,4.0,167.0,5.6,22.0,171.0,161.99,123.74
2017,3,16,11,45,4.5,172.0,5.6,22.5,176.5,167.18,127.49
2017,3,16,12,0,5.0,177.0,5.6,23.0,182.0,172.32,131.18
2017,3,16,12,15,6.0,182.5,5.6,23.0,188.5,178.37,135.88
2017,3,16,12,30,7.0,188.0,5.6,23.0,195.0,184.34,140.52
2017,3,16,12,45,81.0,312.0,5.6,23.5,382.0,382.86,294.88
2017,3,16,13,0,155.0,436.0,5.6,24.0,569.0,581.99,442.54
2017,3,16,13,15,254.0,414.0,5.55,24.0,627.5,647.18,492.08
2017,3,16,13,30,353.0,392.0,5.5,24.0,686.0,697.21,530.47
2017,3,16,13,45,270.0,398.5,5.5,24.0,621.0,619.0,471.71
2017,3,16,14,0,187.0,405.0,5.5,24.0,556.0,540.17,412.36
2017,3,16,14,15,155.5,389.0,5.45,24.0,512.0,489.85,374.84
2017,3,16,14,30,124.0,373.0,5.4,24.0,468.0,441.99,338.8
2017,3,16,14,45,457.0,261.0,5.35,24.0,584.5,550.13,426.02
2017,3,16,15,0,790.0,149.0,5.3,24.0,701.0,620.24,480.68
2017,3,16,15,15,773.0,145.0,5.2,23.5,659.0,562.93,436.04
2017,3,16,15,30,756.0,141.0,5.1,23.0,617.0,505.7,390.69
2017,3,16,15,45,735.5,135.5,5.0,23.0,569.5,445.93,341.43
2017,3,16,16,0,715.0,130.0,4.9,23.0,522.0,387.24,291.83
2017,3,16,16,15,684.5,124.0,4.7,22.5,469.5,326.32,240.14
2017,3,16,16,30,654.0,118.0,4.5,22.0,417.0,268.28,190.25
2017,3,16,16,45,617.5,109.0,4.3,22.0,362.5,209.64,140.46
2017,3,16,17,0,581.0,100.0,4.1,22.0,308.0,155.26,96.93
2017,3,16,17,15,521.5,90.0,4.05,21.5,252.5,103.08,62.29
2017,3,16,17,30,462.0,80.0,4.0,21.0,197.0,58.71,45.53
2017,3,16,17,45,383.5,65.5,3.95,20.5,145.5,49.23,37.11
2017,3,16,18,0,305.0,51.0,3.9,20.0,94.0,39.28,27.95
2017,3,16,18,15,176.5,32.0,4.0,19.5,54.5,25.09,14.05
2017,3,16,18,30,48.0,13.0,4.1,19.0,15.0,12.39,0.0
2017,3,16,18,45,24.0,6.5,4.2,18.5,7.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,48.5,12.5,4.9,16.5,15.5,27.33,0.0
2017,3,17,7,0,97.0,25.0,5.1,17.0,31.0,75.04,32.65
2017,3,17,7,15,209.5,44.0,5.35,17.5,75.0,164.06,125.89
2017,3,17,7,30,322.0,63.0,5.6,18.0,119.0,252.05,202.92
2017,3,17,7,45,161.0,42.5,5.95,18.5,70.5,151.55,122.97
2017,3,17,8,0,0.0,22.0,6.3,19.0,22.0,20.4,11.55
2017,3,17,8,15,304.0,62.5,6.45,19.0,180.0,283.57,236.56
2017,3,17,8,30,608.0,103.0,6.6,19.0,338.0,564.28,465.82
2017,3,17,8,45,304.0,89.5,6.75,19.5,207.0,343.11,283.83
2017,3,17,9,0,0.0,76.0,6.9,20.0,76.0,70.75,52.93
2017,3,17,9,15,0.0,102.5,6.85,20.5,102.5,96.25,73.6
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,122.35,94.34
2017,3,17,9,45,9.0,183.0,6.8,21.5,189.0,184.63,144.13
2017,3,17,10,0,18.0,237.0,6.8,22.0,249.0,248.2,193.95
2017,3,17,10,15,16.0,241.0,6.7,22.0,252.0,249.6,194.39
2017,3,17,10,30,14.0,245.0,6.6,22.0,255.0,251.03,194.97
2017,3,17,10,45,21.5,278.0,6.55,22.5,294.0,291.46,225.87
2017,3,17,11,0,29.0,311.0,6.5,23.0,333.0,346.19,267.21
2017,3,17,11,15,23.0,297.0,6.4,23.0,315.0,310.66,239.33
2017,3,17,11,30,17.0,283.0,6.3,23.0,297.0,289.69,222.75
2017,3,17,11,45,105.0,357.0,6.2,23.5,445.5,477.55,367.39
2017,3,17,12,0,193.0,431.0,6.1,24.0,594.0,639.06,486.69
2017,3,17,12,15,266.0,420.5,6.0,24.0,647.0,704.35,535.0
2017,3,17,12,30,339.0,410.0,5.9,24.0,700.0,754.64,572.37
2017,3,17,12,45,602.5,277.5,5.8,24.5,792.0,865.33,657.23
2017,3,17,13,0,866.0,145.0,5.7,25.0,884.0,949.88,716.32
2017,3,17,13,15,863.5,144.5,5.6,25.0,874.0,921.91,696.15
2017,3,17,13,30,861.0,144.0,5.5,25.0,864.0,890.8,674.45
2017,3,17,13,45,858.5,141.0,5.45,25.0,845.5,854.2,649.2
2017,3,17,14,0,856.0,138.0,5.4,25.0,827.0,814.81,621.94
2017,3,17,14,15,848.0,136.0,5.25,25.0,800.0,769.71,590.05
2017,3,17,14,30,840.0,134.0,5.1,25.0,773.0,722.62,555.49
2017,3,17,14,45,814.5,139.0,5.0,25.0,735.5,669.14,515.0
2017,3,17,15,0,789.0,144.0,4.9,25.0,698.0,615.72,473.84
2017,3,17,15,15,773.0,140.5,4.75,24.5,656.5,558.77,430.15
2017,3,17,15,30,757.0,137.0,4.6,24.0,615.0,502.51,385.74
2017,3,17,15,45,740.5,130.5,4.5,24.0,568.5,443.52,337.43
2017,3,17,16,0,724.0,124.0,4.4,24.0,522.0,385.16,288.38
2017,3,17,16,15,694.5,118.5,4.1,23.5,470.0,324.49,237.09
2017,3,17,16,30,665.0,113.0,3.8,23.0,418.0,266.55,187.47
2017,3,17,16,45,628.5,104.5,3.55,23.0,364.0,207.66,137.7
2017,3,17,17,0,592.0,96.0,3.3,23.0,310.0,153.02,94.15
2017,3,17,17,15,533.5,87.0,3.05,22.0,254.5,101.04,60.03
2017,3,17,17,30,475.0,78.0,2.8,21.0,199.0,58.34,45.21
2017,3,17,17,45,389.0,64.5,2.6,20.5,147.0,48.38,36.4
2017,3,17,18,0,303.0,51.0,2.4,20.0,95.0,39.21,27.94
2017,3,17,18,15,176.5,32.5,2.55,19.5,55.0,25.45,14.57
2017,3,17,18,30,50.0,14.0,2.7,19.0,15.0,13.34,0.0
2017,3,17,18,45,25.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,43.5,13.5,2.1,15.5,16.5,26.79,0.0
2017,3,18,7,0,87.0,27.0,2.4,16.0,33.0,74.95,38.65
2017,3,18,7,15,196.5,47.0,2.55,16.5,77.5,162.37,125.28
2017,3,18,7,30,306.0,67.0,2.7,17.0,122.0,249.59,200.77
2017,3,18,7,45,153.0,55.0,2.85,18.0,82.5,153.55,124.32
2017,3,18,8,0,0.0,43.0,3.0,19.0,43.0,39.94,27.98
2017,3,18,8,15,296.0,76.5,3.05,19.5,192.5,297.0,244.96
2017,3,18,8,30,592.0,110.0,3.1,20.0,342.0,562.16,454.4
2017,3,18,8,45,314.5,152.0,3.15,20.5,277.5,413.78,333.46
2017,3,18,9,0,37.0,194.0,3.2,21.0,213.0,233.78,184.5
2017,3,18,9,15,20.5,186.5,3.15,21.0,197.5,199.72,156.83
2017,3,18,9,30,4.0,179.0,3.1,21.0,182.0,176.89,137.64
2017,3,18,9,45,3.0,174.5,3.05,21.5,176.5,170.49,131.88
2017,3,18,10,0,2.0,170.0,3.0,22.0,171.0,164.41,126.44
2017,3,18,10,15,16.0,230.0,2.95,22.5,242.0,238.06,183.8
2017,3,18,10,30,30.0,290.0,2.9,23.0,313.0,327.14,251.15
2017,3,18,10,45,16.0,224.0,2.9,23.5,236.5,230.86,176.44
2017,3,18,11,0,2.0,158.0,2.9,24.0,160.0,151.48,114.25
2017,3,18,11,15,8.0,209.5,2.9,24.0,216.5,207.81,157.99
2017,3,18,11,30,14.0,261.0,2.9,24.0,273.0,264.54,201.11
2017,3,18,11,45,23.0,305.5,2.9,24.5,325.0,317.3,240.26
2017,3,18,12,0,32.0,350.0,2.9,25.0,377.0,382.91,288.11
2017,3,18,12,15,228.0,361.0,2.9,25.0,557.0,604.79,454.08
2017,3,18,12,30,424.0,372.0,2.9,25.0,737.0,804.83,595.3
2017,3,18,12,45,324.5,404.0,2.9,25.0,683.5,724.1,535.81
2017,3,18,13,0,225.0,436.0,2.9,25.0,630.0,645.19,478.7
2017,3,18,13,15,548.5,288.0,2.9,25.0,751.5,788.98,588.17
2017,3,18,13,30,872.0,140.0,2.9,25.0,873.0,891.2,660.52
2017,3,18,13,45,870.5,136.5,2.95,25.0,854.5,855.39,636.39
2017,3,18,14,0,869.0,133.0,3.0,25.0,836.0,820.34,613.75
2017,3,18,14,15,861.0,131.0,3.0,25.0,808.5,774.7,583.34
2017,3,18,14,30,853.0,129.0,3.0,25.0,781.0,727.05,550.4
2017,3,18,14,45,598.0,222.0,3.0,25.0,669.0,606.78,460.3
2017,3,18,15,0,343.0,315.0,3.0,25.0,557.0,501.71,380.34
2017,3,18,15,15,579.5,213.0,2.95,25.0,593.0,518.31,394.48
2017,3,18,15,30,816.0,111.0,2.9,25.0,629.0,509.11,386.22
2017,3,18,15,45,800.5,106.0,2.9,25.0,582.0,449.23,337.76
2017,3,18,16,0,785.0,101.0,2.9,25.0,535.0,389.71,288.31
2017,3,18,16,15,758.5,96.5,2.7,24.5,482.5,327.8,236.22
2017,3,18,16,30,732.0,92.0,2.5,24.0,430.0,265.04,182.77
2017,3,18,16,45,696.5,86.0,2.35,24.0,375.0,204.49,131.59
2017,3,18,17,0,661.0,80.0,2.2,24.0,320.0,147.9,86.55
2017,3,18,17,15,606.0,73.0,1.95,23.0,263.5,93.43,51.06
2017,3,18,17,30,551.0,66.0,1.7,22.0,207.0,47.72,35.85
2017,3,18,17,45,464.0,55.5,1.5,21.5,154.0,41.65,30.48
2017,3,18,18,0,377.0,45.0,1.3,21.0,101.0,35.27,24.52
2017,3,18,18,15,236.0,29.5,1.35,20.5,59.5,23.6,13.23
2017,3,18,18,30,95.0,14.0,1.4,20.0,18.0,13.34,0.0
2017,3,18,18,45,47.5,7.0,1.45,19.5,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,71.5,14.0,2.35,16.0,19.0,36.38,0.0
2017,3,19,7,0,143.0,28.0,2.7,17.0,38.0,105.17,61.77
2017,3,19,7,15,264.0,44.5,2.85,17.5,85.0,188.46,145.91
2017,3,19,7,30,385.0,61.0,3.0,18.0,132.0,281.36,226.14
2017,3,19,7,45,477.5,69.5,3.2,18.5,188.0,364.78,297.25
2017,3,19,8,0,570.0,78.0,3.4,19.0,244.0,455.83,372.18
2017,3,19,8,15,621.0,85.0,3.45,19.5,301.0,525.81,427.62
2017,3,19,8,30,672.0,92.0,3.5,20.0,358.0,598.77,483.3
2017,3,19,8,45,716.0,95.0,3.6,20.5,415.0,664.22,530.86
2017,3,19,9,0,760.0,98.0,3.7,21.0,472.0,730.93,577.24
2017,3,19,9,15,785.0,102.0,3.7,21.5,524.0,780.47,609.67
2017,3,19,9,30,810.0,106.0,3.7,22.0,576.0,832.62,643.39
2017,3,19,9,45,831.5,107.5,3.75,22.5,624.0,877.26,671.46
2017,3,19,10,0,853.0,109.0,3.8,23.0,672.0,919.82,697.77
2017,3,19,10,15,866.0,111.5,3.85,23.0,712.5,953.19,718.92
2017,3,19,10,30,879.0,114.0,3.9,23.0,753.0,975.11,732.35
2017,3,19,10,45,889.5,115.0,3.95,23.5,786.0,997.92,745.11
2017,3,19,11,0,900.0,116.0,4.0,24.0,819.0,1017.27,755.57
2017,3,19,11,15,906.0,117.5,4.05,24.0,844.0,1029.1,762.62
2017,3,19,11,30,912.0,119.0,4.1,24.0,869.0,1037.12,767.35
2017,3,19,11,45,916.0,119.5,4.15,24.5,885.5,1038.2,766.17
2017,3,19,12,0,920.0,120.0,4.2,25.0,902.0,1035.37,762.61
2017,3,19,12,15,921.0,120.5,4.2,25.0,909.5,1025.72,755.91
2017,3,19,12,30,922.0,121.0,4.2,25.0,917.0,1012.23,746.86
2017,3,19,12,45,921.5,121.0,4.25,25.5,915.0,993.04,733.01
2017,3,19,13,0,921.0,121.0,4.3,26.0,913.0,970.21,716.88
2017,3,19,13,15,918.0,120.5,4.3,26.0,902.0,941.13,697.78
2017,3,19,13,30,915.0,120.0,4.3,26.0,891.0,908.78,676.49
2017,3,19,13,45,909.5,119.0,4.3,26.0,871.5,870.76,651.29
2017,3,19,14,0,904.0,118.0,4.3,26.0,852.0,829.98,624.07
2017,3,19,14,15,896.5,116.5,4.25,26.0,824.0,784.65,593.3
2017,3,19,14,30,889.0,115.0,4.2,26.0,796.0,737.12,560.58
2017,3,19,14,45,869.0,117.5,4.2,26.0,758.5,683.25,520.92
2017,3,19,15,0,849.0,120.0,4.2,26.0,721.0,629.16,480.18
2017,3,19,15,15,834.5,117.0,4.15,25.5,679.0,571.73,436.83
2017,3,19,15,30,820.0,114.0,4.1,25.0,637.0,513.94,391.79
2017,3,19,15,45,798.0,111.0,4.05,25.0,588.0,452.8,342.09
2017,3,19,16,0,776.0,108.0,4.0,25.0,539.0,392.76,291.89
2017,3,19,16,15,748.5,103.5,3.75,24.5,486.5,328.07,237.48
2017,3,19,16,30,721.0,99.0,3.5,24.0,434.0,268.3,186.18
2017,3,19,16,45,683.5,92.5,3.3,24.0,378.0,207.54,134.79
2017,3,19,17,0,646.0,86.0,3.1,24.0,322.0,151.03,89.82
2017,3,19,17,15,590.0,78.5,2.8,23.0,265.5,97.01,54.54
2017,3,19,17,30,534.0,71.0,2.5,22.0,209.0,51.85,39.43
2017,3,19,17,45,449.5,59.5,2.2,21.5,155.5,45.09,33.45
2017,3,19,18,0,365.0,48.0,1.9,21.0,102.0,37.96,26.84
2017,3,19,18,15,228.5,31.5,1.9,20.5,60.0,24.58,14.15
2017,3,19,18,30,92.0,15.0,1.9,20.0,18.0,14.3,0.0
2017,3,19,18,45,46.0,7.5,1.95,19.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,6,45,93.5,14.0,3.5,15.5,21.0,43.66,0.0
2017,3,20,7,0,187.0,28.0,3.8,16.0,42.0,123.14,78.35
2017,3,20,7,15,307.5,43.5,4.0,16.5,91.0,206.31,161.4
2017,3,20,7,30,428.0,59.0,4.2,17.0,140.0,302.28,244.92
2017,3,20,7,45,512.5,68.5,4.45,17.5,197.5,384.1,315.49
2017,3,20,8,0,597.0,78.0,4.7,18.0,255.0,473.35,389.83
2017,3,20,8,15,647.0,85.0,4.75,18.5,313.0,544.07,446.54
2017,3,20,8,30,697.0,92.0,4.8,19.0,371.0,617.61,503.4
2017,3,20,8,45,741.0,94.5,4.85,20.0,429.5,683.59,550.59
2017,3,20,9,0,785.0,97.0,4.9,21.0,488.0,747.15,593.88
2017,3,20,9,15,488.5,183.5,4.9,21.0,435.0,629.74,500.99
2017,3,20,9,30,192.0,270.0,4.9,21.0,382.0,464.05,366.83
2017,3,20,9,45,120.5,277.5,4.95,21.5,350.0,411.98,323.83
2017,3,20,10,0,49.0,285.0,5.0,22.0,318.0,341.93,266.42
2017,3,20,10,15,90.0,321.0,5.0,22.5,385.5,419.54,325.91
2017,3,20,10,30,131.0,357.0,5.0,23.0,453.0,512.33,394.82
2017,3,20,10,45,528.5,235.5,5.0,23.5,647.0,790.61,608.03
2017,3,20,11,0,926.0,114.0,5.0,24.0,841.0,1041.74,780.64
2017,3,20,11,15,932.0,115.0,5.0,24.0,866.5,1053.14,785.57
2017,3,20,11,30,938.0,116.0,5.0,24.0,892.0,1060.63,789.67
2017,3,20,11,45,949.5,112.5,5.0,24.5,910.5,1064.73,790.09
2017,3,20,12,0,961.0,109.0,5.0,25.0,929.0,1064.78,788.0
2017,3,20,12,15,962.0,109.5,4.95,25.0,936.5,1054.74,780.53
2017,3,20,12,30,963.0,110.0,4.9,25.0,944.0,1040.7,770.62
2017,3,20,12,45,962.5,110.0,4.9,25.5,942.0,1020.78,755.84
2017,3,20,13,0,962.0,110.0,4.9,26.0,940.0,997.07,738.7
2017,3,20,13,15,959.0,109.5,4.85,26.0,929.0,966.93,718.45
2017,3,20,13,30,956.0,109.0,4.8,26.0,918.0,933.37,695.94
2017,3,20,13,45,952.0,107.5,4.8,26.0,898.0,894.73,670.29
2017,3,20,14,0,948.0,106.0,4.8,26.0,878.0,853.08,642.44
2017,3,20,14,15,941.0,104.5,4.7,25.5,850.0,806.37,611.54
2017,3,20,14,30,934.0,103.0,4.6,25.0,822.0,757.29,578.66
2017,3,20,14,45,920.0,103.0,4.55,25.0,784.5,702.95,538.69
2017,3,20,15,0,906.0,103.0,4.5,25.0,747.0,647.35,496.48
2017,3,20,15,15,892.5,100.5,4.4,25.0,704.0,588.75,450.85
2017,3,20,15,30,879.0,98.0,4.3,25.0,661.0,529.48,403.56
2017,3,20,15,45,863.0,94.0,4.2,25.0,612.0,465.36,351.28
2017,3,20,16,0,847.0,90.0,4.1,25.0,563.0,402.95,298.75
2017,3,20,16,15,822.0,86.5,3.75,24.5,509.0,338.72,244.01
2017,3,20,16,30,797.0,83.0,3.4,24.0,455.0,276.45,190.08
2017,3,20,16,45,764.5,77.5,3.1,23.5,398.0,213.21,136.28
2017,3,20,17,0,732.0,72.0,2.8,23.0,341.0,153.51,88.45
2017,3,20,17,15,680.0,66.0,2.55,22.0,282.5,92.19,47.75
2017,3,20,17,30,628.0,60.0,2.3,21.0,224.0,42.61,31.58
2017,3,20,17,45,547.0,51.0,2.05,20.0,168.0,37.59,27.18
2017,3,20,18,0,466.0,42.0,1.8,19.0,112.0,32.33,22.28
2017,3,20,18,15,316.5,28.5,1.85,18.5,67.0,22.48,12.73
2017,3,20,18,30,167.0,15.0,1.9,18.0,22.0,12.0,0.0
2017,3,20,18,45,83.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,103.0,15.0,4.05,15.5,23.5,47.92,0.0
2017,3,21,7,0,206.0,30.0,4.3,16.0,47.0,134.7,90.19
2017,3,21,7,15,327.0,44.5,4.45,16.5,96.5,217.41,170.92
2017,3,21,7,30,448.0,59.0,4.6,17.0,146.0,313.34,254.53
2017,3,21,7,45,543.0,65.0,4.75,17.5,204.5,398.21,327.63
2017,3,21,8,0,638.0,71.0,4.9,18.0,263.0,491.29,404.97
2017,3,21,8,15,685.0,77.5,4.9,18.5,321.5,561.33,460.91
2017,3,21,8,30,732.0,84.0,4.9,19.0,380.0,633.91,516.73
2017,3,21,8,45,523.5,144.5,4.95,19.5,371.5,575.23,466.13
2017,3,21,9,0,315.0,205.0,5.0,20.0,363.0,488.99,393.5
2017,3,21,9,15,586.0,149.5,5.0,20.5,481.5,677.72,541.9
2017,3,21,9,30,857.0,94.0,5.0,21.0,600.0,861.83,673.92
2017,3,21,9,45,876.0,95.5,5.0,21.5,647.5,898.14,695.46
2017,3,21,10,0,895.0,97.0,5.0,22.0,695.0,939.32,721.04
2017,3,21,10,15,906.5,99.0,4.95,22.5,735.0,971.44,739.62
2017,3,21,10,30,918.0,101.0,4.9,23.0,775.0,1000.35,755.89
2017,3,21,10,45,926.0,102.5,4.85,23.5,808.0,1021.87,767.05
2017,3,21,11,0,934.0,104.0,4.8,24.0,841.0,1039.71,775.76
2017,3,21,11,15,939.5,105.0,4.75,24.0,866.0,1050.71,781.54
2017,3,21,11,30,945.0,106.0,4.7,24.0,891.0,1057.75,784.87
2017,3,21,11,45,943.0,109.5,4.7,24.5,905.5,1056.06,781.45
2017,3,21,12,0,941.0,113.0,4.7,25.0,920.0,1050.33,775.59
2017,3,21,12,15,941.5,113.5,4.65,25.0,927.0,1039.89,767.91
2017,3,21,12,30,942.0,114.0,4.6,25.0,934.0,1025.55,757.83
2017,3,21,12,45,940.5,114.5,4.55,25.5,931.5,1005.49,742.6
2017,3,21,13,0,939.0,115.0,4.5,26.0,929.0,981.75,725.32
2017,3,21,13,15,935.5,114.5,4.45,26.0,917.5,951.66,705.3
2017,3,21,13,30,932.0,114.0,4.4,26.0,906.0,918.28,683.1
2017,3,21,13,45,926.0,113.5,4.4,26.0,886.0,879.69,657.56
2017,3,21,14,0,920.0,113.0,4.4,26.0,866.0,838.32,629.97
2017,3,21,14,15,912.5,111.5,4.35,26.0,837.5,792.27,598.75
2017,3,21,14,30,905.0,110.0,4.3,26.0,809.0,743.98,565.72
2017,3,21,14,45,889.5,110.5,4.25,26.0,771.5,690.36,526.24
2017,3,21,15,0,874.0,111.0,4.2,26.0,734.0,635.72,485.03
2017,3,21,15,15,859.5,108.5,4.15,25.5,691.5,577.48,441.07
2017,3,21,15,30,845.0,106.0,4.1,25.0,649.0,518.8,395.31
2017,3,21,15,45,825.5,103.0,4.05,25.0,600.0,457.34,345.26
2017,3,21,16,0,806.0,100.0,4.0,25.0,551.0,396.64,294.36
2017,3,21,16,15,779.5,95.5,3.75,24.5,498.0,333.4,240.82
2017,3,21,16,30,753.0,91.0,3.5,24.0,445.0,272.4,188.32
2017,3,21,16,45,715.5,86.0,3.25,24.0,388.5,207.89,133.75
2017,3,21,17,0,678.0,81.0,3.0,24.0,332.0,150.67,88.12
2017,3,21,17,15,624.0,74.0,2.7,23.0,274.5,95.16,51.85
2017,3,21,17,30,570.0,67.0,2.4,22.0,217.0,48.18,36.27
2017,3,21,17,45,484.5,57.0,2.15,21.0,162.5,42.6,31.4
2017,3,21,18,0,399.0,47.0,1.9,20.0,108.0,36.74,25.98
2017,3,21,18,15,260.5,31.5,2.05,19.5,64.5,25.16,14.96
2017,3,21,18,30,122.0,16.0,2.2,19.0,21.0,12.64,0.0
2017,3,21,18,45,61.0,8.0,2.35,19.0,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,6,45,44.0,17.5,2.75,16.5,21.0,31.14,0.0
2017,3,22,7,0,88.0,35.0,3.0,17.0,42.0,90.33,61.07
2017,3,22,7,15,182.5,57.5,3.1,17.5,88.0,162.48,126.79
2017,3,22,7,30,277.0,80.0,3.2,18.0,134.0,244.85,197.52
2017,3,22,7,45,362.0,93.5,3.35,19.0,188.5,329.33,268.23
2017,3,22,8,0,447.0,107.0,3.5,20.0,243.0,414.79,337.56
2017,3,22,8,15,499.5,117.5,3.5,20.0,298.5,482.92,391.98
2017,3,22,8,30,552.0,128.0,3.5,20.0,354.0,554.75,447.62
2017,3,22,8,45,277.5,144.0,3.5,20.5,258.0,377.84,305.22
2017,3,22,9,0,3.0,160.0,3.5,21.0,162.0,157.92,122.99
2017,3,22,9,15,5.0,176.5,3.45,21.5,179.5,175.65,136.85
2017,3,22,9,30,7.0,193.0,3.4,22.0,197.0,193.52,150.28
2017,3,22,9,45,17.0,228.0,3.4,22.5,239.5,238.01,184.62
2017,3,22,10,0,27.0,263.0,3.4,23.0,282.0,283.0,218.66
2017,3,22,10,15,87.5,313.0,3.45,23.0,377.5,407.55,314.43
2017,3,22,10,30,148.0,363.0,3.5,23.0,473.0,534.84,408.85
2017,3,22,10,45,149.5,380.5,3.55,23.5,495.5,554.97,421.31
2017,3,22,11,0,151.0,398.0,3.6,24.0,518.0,574.28,433.63
2017,3,22,11,15,127.0,406.0,3.7,24.0,509.5,557.04,419.94
2017,3,22,11,30,103.0,414.0,3.8,24.0,501.0,525.65,396.35
2017,3,22,11,45,194.0,420.5,3.9,24.5,586.5,632.39,474.82
2017,3,22,12,0,285.0,427.0,4.0,25.0,672.0,735.98,548.28
2017,3,22,12,15,211.5,437.5,4.05,25.0,620.5,657.0,490.27
2017,3,22,12,30,138.0,448.0,4.1,25.0,569.0,590.66,441.2
2017,3,22,12,45,515.5,291.5,4.15,25.5,740.5,797.23,597.86
2017,3,22,13,0,893.0,135.0,4.2,26.0,912.0,960.28,710.72
2017,3,22,13,15,890.0,134.5,4.25,26.0,901.0,931.61,690.81
2017,3,22,13,30,887.0,134.0,4.3,26.0,890.0,899.78,670.09
2017,3,22,13,45,882.5,132.5,4.35,26.0,871.0,862.74,645.72
2017,3,22,14,0,878.0,131.0,4.4,26.0,852.0,822.98,619.34
2017,3,22,14,15,870.0,129.0,4.4,26.0,824.0,777.6,588.63
2017,3,22,14,30,862.0,127.0,4.4,26.0,796.0,731.99,556.84
2017,3,22,14,45,846.5,127.0,4.45,26.0,759.0,678.99,517.96
2017,3,22,15,0,831.0,127.0,4.5,26.0,722.0,625.15,477.65
2017,3,22,15,15,815.5,124.0,4.5,25.5,679.5,567.95,434.51
2017,3,22,15,30,800.0,121.0,4.5,25.0,637.0,510.56,389.8
2017,3,22,15,45,778.5,117.5,4.5,25.0,589.0,450.18,340.7
2017,3,22,16,0,757.0,114.0,4.5,25.0,541.0,388.2,289.08
2017,3,22,16,15,729.0,109.5,4.35,24.5,488.0,326.91,237.3
2017,3,22,16,30,701.0,105.0,4.2,24.0,435.0,268.12,186.87
2017,3,22,16,45,658.5,99.5,4.1,24.0,379.0,208.45,136.63
2017,3,22,17,0,616.0,94.0,4.0,24.0,323.0,153.72,93.31
2017,3,22,17,15,559.5,85.5,3.75,23.0,267.0,100.73,58.59
2017,3,22,17,30,503.0,77.0,3.5,22.0,211.0,56.56,43.51
2017,3,22,17,45,413.5,65.5,3.25,21.5,158.0,48.84,36.72
2017,3,22,18,0,324.0,54.0,3.0,21.0,105.0,41.3,29.77
2017,3,22,18,15,199.5,36.0,3.15,20.5,63.0,28.07,17.36
2017,3,22,18,30,75.0,18.0,3.3,20.0,21.0,15.06,0.0
2017,3,22,18,45,37.5,9.0,3.5,20.0,10.5,8.58,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,124.5,16.5,4.85,17.5,27.5,56.91,0.0
2017,3,23,7,0,249.0,33.0,5.1,18.0,55.0,156.88,111.05
2017,3,23,7,15,367.5,46.0,5.35,18.0,106.0,238.68,188.17
2017,3,23,7,30,486.0,59.0,5.6,18.0,157.0,334.6,272.18
2017,3,23,7,45,565.5,66.5,5.9,18.5,215.5,414.76,341.46
2017,3,23,8,0,645.0,74.0,6.2,19.0,274.0,501.7,414.0
2017,3,23,8,15,407.0,124.5,6.3,19.5,259.5,430.91,354.5
2017,3,23,8,30,169.0,175.0,6.4,20.0,245.0,318.01,258.79
2017,3,23,8,45,492.0,132.5,6.5,20.5,375.5,539.11,440.41
2017,3,23,9,0,815.0,90.0,6.6,21.0,506.0,767.21,615.47
2017,3,23,9,15,568.5,173.5,6.7,21.5,478.0,686.71,549.46
2017,3,23,9,30,322.0,257.0,6.8,22.0,450.0,574.01,455.56
2017,3,23,9,45,611.0,178.0,6.9,22.5,578.5,770.08,609.01
2017,3,23,10,0,900.0,99.0,7.0,23.0,707.0,948.99,736.49
2017,3,23,10,15,911.0,101.0,7.1,23.5,747.5,980.62,755.59
2017,3,23,10,30,922.0,103.0,7.2,24.0,788.0,1009.0,772.97
2017,3,23,10,45,930.5,104.5,7.3,24.5,821.5,1030.92,785.83
2017,3,23,11,0,939.0,106.0,7.4,25.0,855.0,1049.13,796.21
2017,3,23,11,15,944.5,107.0,7.45,25.0,879.5,1059.99,802.92
2017,3,23,11,30,950.0,108.0,7.5,25.0,904.0,1066.87,807.07
2017,3,23,11,45,953.5,109.0,7.6,25.5,920.0,1067.73,805.87
2017,3,23,12,0,957.0,110.0,7.7,26.0,936.0,1064.52,802.02
2017,3,23,12,15,958.0,110.0,7.7,26.0,943.5,1053.74,794.24
2017,3,23,12,30,959.0,110.0,7.7,26.0,951.0,1039.0,783.88
2017,3,23,12,45,955.5,111.5,7.75,26.0,948.0,1017.66,769.29
2017,3,23,13,0,952.0,113.0,7.8,26.0,945.0,992.65,752.22
2017,3,23,13,15,949.5,112.5,7.8,26.0,934.0,962.98,731.72
2017,3,23,13,30,947.0,112.0,7.8,26.0,923.0,929.92,708.83
2017,3,23,13,45,941.5,111.5,7.8,26.0,903.0,891.13,681.84
2017,3,23,14,0,936.0,111.0,7.8,26.0,883.0,849.46,652.7
2017,3,23,14,15,929.5,110.0,7.8,25.5,854.5,803.89,621.82
2017,3,23,14,30,923.0,109.0,7.8,25.0,826.0,755.95,588.86
2017,3,23,14,45,908.5,109.0,7.8,25.0,789.0,701.58,547.35
2017,3,23,15,0,894.0,109.0,7.8,25.0,752.0,646.05,503.86
2017,3,23,15,15,880.5,106.5,7.7,24.5,709.0,587.92,458.15
2017,3,23,15,30,867.0,104.0,7.6,24.0,666.0,527.74,409.55
2017,3,23,15,45,843.5,103.0,7.55,24.0,616.0,465.1,356.95
2017,3,23,16,0,820.0,102.0,7.5,24.0,566.0,403.62,304.01
2017,3,23,16,15,794.0,98.0,7.3,23.5,512.0,340.1,248.98
2017,3,23,16,30,768.0,94.0,7.1,23.0,458.0,278.76,195.1
2017,3,23,16,45,729.0,89.0,6.95,22.5,400.5,212.84,138.79
2017,3,23,17,0,690.0,84.0,6.8,22.0,343.0,154.54,91.83
2017,3,23,17,15,636.0,77.0,6.6,21.5,285.0,98.26,54.4
2017,3,23,17,30,582.0,70.0,6.4,21.0,227.0,50.48,38.43
2017,3,23,17,45,494.5,60.0,6.2,20.5,171.0,45.01,33.56
2017,3,23,18,0,407.0,50.0,6.0,20.0,115.0,39.29,28.19
2017,3,23,18,15,203.5,37.5,5.95,19.5,70.0,29.25,18.5
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,21.76,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,11.91,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.5,3.25,17.5,1.5,1.43,0.0
2017,3,24,7,0,0.0,3.0,3.3,18.0,3.0,2.77,0.0
2017,3,24,7,15,0.0,6.5,3.3,18.0,6.5,6.01,0.0
