Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,30,0.0,10.0,3.3,18.0,10.0,9.26,2.15
2017,3,24,7,45,0.0,14.0,3.35,18.5,14.0,12.97,5.32
2017,3,24,8,0,0.0,18.0,3.4,19.0,18.0,16.69,8.45
2017,3,24,8,15,0.0,46.0,3.6,19.5,46.0,42.73,30.25
2017,3,24,8,30,0.0,74.0,3.8,20.0,74.0,68.87,51.75
2017,3,24,8,45,0.0,105.0,4.05,20.5,105.0,99.29,76.38
2017,3,24,9,0,0.0,136.0,4.3,21.0,136.0,130.21,100.99
2017,3,24,9,15,36.5,202.0,4.4,21.0,224.0,239.32,189.02
2017,3,24,9,30,73.0,268.0,4.5,21.0,312.0,345.22,272.03
2017,3,24,9,45,37.5,219.0,4.65,21.5,242.0,257.59,201.61
2017,3,24,10,0,2.0,170.0,4.8,22.0,172.0,164.03,126.1
2017,3,24,10,15,9.5,216.5,4.75,22.0,224.0,217.5,168.2
2017,3,24,10,30,17.0,263.0,4.7,22.0,276.0,271.54,209.93
2017,3,24,10,45,8.5,198.5,4.7,22.5,205.0,197.72,151.64
2017,3,24,11,0,0.0,134.0,4.7,23.0,134.0,126.16,94.88
2017,3,24,11,15,0.0,86.5,4.65,23.0,86.5,80.79,58.98
2017,3,24,11,30,0.0,39.0,4.6,23.0,39.0,36.39,23.56
2017,3,24,11,45,0.0,84.0,4.6,23.5,84.0,78.5,56.97
2017,3,24,12,0,0.0,129.0,4.6,24.0,129.0,121.24,90.38
2017,3,24,12,15,120.5,289.0,4.6,24.0,395.0,413.31,317.74
2017,3,24,12,30,241.0,449.0,4.6,24.0,661.0,689.73,518.98
2017,3,24,12,45,120.5,258.0,4.6,24.5,364.0,373.48,285.85
2017,3,24,13,0,0.0,67.0,4.6,25.0,67.0,62.6,43.87
2017,3,24,13,15,406.5,128.5,4.55,25.0,478.0,503.56,393.68
2017,3,24,13,30,813.0,190.0,4.5,25.0,889.0,897.16,674.45
2017,3,24,13,45,847.5,166.5,4.5,25.5,880.5,872.14,653.86
2017,3,24,14,0,882.0,143.0,4.5,26.0,872.0,841.69,632.39
2017,3,24,14,15,876.5,141.0,4.5,26.0,845.5,796.96,602.24
2017,3,24,14,30,871.0,139.0,4.5,26.0,819.0,749.98,569.33
2017,3,24,14,45,871.5,132.5,4.5,26.0,787.0,700.58,533.32
2017,3,24,15,0,872.0,126.0,4.5,26.0,755.0,648.84,494.65
2017,3,24,15,15,859.5,123.0,4.4,26.0,713.0,591.08,450.06
2017,3,24,15,30,847.0,120.0,4.3,26.0,671.0,532.7,403.85
2017,3,24,15,45,841.0,112.0,4.25,26.0,624.5,472.23,354.79
2017,3,24,16,0,835.0,104.0,4.2,26.0,578.0,411.02,303.59
2017,3,24,16,15,809.5,99.5,3.75,25.0,523.5,346.28,249.34
2017,3,24,16,30,784.0,95.0,3.3,24.0,469.0,283.64,195.84
2017,3,24,16,45,756.0,88.0,2.9,23.5,412.0,217.06,139.48
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,156.78,91.12
2017,3,24,17,15,674.0,74.0,2.3,21.5,295.5,98.08,52.81
2017,3,24,17,30,620.0,67.0,2.1,20.0,236.0,47.89,36.34
2017,3,24,17,45,531.5,58.0,1.9,19.0,178.0,43.16,32.21
2017,3,24,18,0,443.0,49.0,1.7,18.0,120.0,38.24,27.6
2017,3,24,18,15,296.5,34.0,1.7,17.5,73.5,27.22,17.13
2017,3,24,18,30,150.0,19.0,1.7,17.0,27.0,15.03,0.0
2017,3,24,18,45,75.0,9.5,1.75,16.5,13.5,9.05,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.5,15.5,3.4,11.5,32.0,85.49,0.0
2017,3,25,7,0,339.0,31.0,3.7,12.0,64.0,190.94,143.03
2017,3,25,7,15,452.5,41.5,3.9,12.5,117.5,273.93,221.0
2017,3,25,7,30,566.0,52.0,4.1,13.0,171.0,369.47,305.31
2017,3,25,7,45,634.0,58.5,4.3,14.0,230.0,446.02,371.25
2017,3,25,8,0,702.0,65.0,4.5,15.0,289.0,525.19,436.63
2017,3,25,8,15,744.5,70.0,4.35,15.5,348.0,594.04,490.9
2017,3,25,8,30,787.0,75.0,4.2,16.0,407.0,664.7,543.05
2017,3,25,8,45,817.0,79.0,4.05,16.5,464.5,726.08,585.75
2017,3,25,9,0,847.0,83.0,3.9,17.0,522.0,787.24,626.97
2017,3,25,9,15,868.0,86.0,3.7,17.5,574.5,839.08,659.98
2017,3,25,9,30,889.0,89.0,3.5,18.0,627.0,882.22,685.93
2017,3,25,9,45,904.0,91.5,3.3,19.0,674.5,924.12,709.04
2017,3,25,10,0,919.0,94.0,3.1,20.0,722.0,963.39,729.61
2017,3,25,10,15,930.0,96.0,2.95,20.5,763.0,995.38,746.52
2017,3,25,10,30,941.0,98.0,2.8,21.0,804.0,1024.03,760.95
2017,3,25,10,45,948.0,100.0,2.65,21.5,837.0,1045.23,770.28
2017,3,25,11,0,955.0,102.0,2.5,22.0,870.0,1062.61,777.05
2017,3,25,11,15,961.0,103.0,2.45,22.5,895.0,1073.95,781.08
2017,3,25,11,30,967.0,104.0,2.4,23.0,920.0,1081.25,782.7
2017,3,25,11,45,970.0,104.5,2.4,23.5,936.5,1080.92,780.26
2017,3,25,12,0,973.0,105.0,2.4,24.0,953.0,1076.46,775.46
2017,3,25,12,15,974.5,105.5,2.4,24.5,960.0,1066.43,767.34
2017,3,25,12,30,976.0,106.0,2.4,25.0,967.0,1052.33,756.87
2017,3,25,12,45,975.0,106.0,2.45,25.5,965.0,1031.36,742.77
2017,3,25,13,0,974.0,106.0,2.5,26.0,963.0,1006.58,726.37
2017,3,25,13,15,972.0,105.5,2.45,26.0,952.0,976.71,707.2
2017,3,25,13,30,970.0,105.0,2.4,26.0,941.0,943.33,685.8
2017,3,25,13,45,966.0,104.0,2.35,26.5,921.0,904.44,659.49
2017,3,25,14,0,962.0,103.0,2.3,27.0,901.0,862.5,631.19
2017,3,25,14,15,955.5,101.5,2.15,27.0,872.5,815.35,599.78
2017,3,25,14,30,949.0,100.0,2.0,27.0,844.0,765.76,566.58
2017,3,25,14,45,941.0,98.0,1.95,27.5,807.5,712.52,528.56
2017,3,25,15,0,933.0,96.0,1.9,28.0,771.0,657.45,487.81
2017,3,25,15,15,920.5,93.5,1.7,27.5,727.5,597.88,443.84
2017,3,25,15,30,908.0,91.0,1.5,27.0,684.0,537.5,397.89
2017,3,25,15,45,892.0,88.0,1.3,27.0,634.5,474.61,347.92
2017,3,25,16,0,876.0,85.0,1.1,27.0,585.0,411.87,296.63
2017,3,25,16,15,852.5,81.5,0.9,26.5,530.0,343.51,240.58
2017,3,25,16,30,829.0,78.0,0.7,26.0,475.0,279.73,186.99
2017,3,25,16,45,795.5,74.0,0.55,26.0,417.0,215.64,133.74
2017,3,25,17,0,762.0,70.0,0.4,26.0,359.0,155.18,86.47
2017,3,25,17,15,712.5,64.0,0.5,24.5,299.5,95.84,48.82
2017,3,25,17,30,663.0,58.0,0.6,23.0,240.0,44.48,32.92
2017,3,25,17,45,582.5,50.5,0.75,21.5,182.5,36.68,26.29
2017,3,25,18,0,502.0,43.0,0.9,20.0,125.0,32.69,22.63
2017,3,25,18,15,357.5,30.5,1.0,19.0,77.0,23.84,14.29
2017,3,25,18,30,213.0,18.0,1.1,18.0,29.0,14.44,0.0
2017,3,25,18,45,106.5,9.0,1.25,17.5,14.5,8.58,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,93.5,19.5,3.2,16.0,29.5,64.83,0.0
2017,3,26,7,0,187.0,39.0,3.7,17.0,59.0,140.38,103.85
2017,3,26,7,15,289.5,56.0,4.0,17.5,108.0,216.15,171.45
2017,3,26,7,30,392.0,73.0,4.3,18.0,157.0,303.75,246.97
2017,3,26,7,45,461.5,84.5,4.65,19.0,212.0,376.73,308.68
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,459.77,376.26
2017,3,26,8,15,578.0,104.5,5.15,20.5,323.0,527.75,430.2
2017,3,26,8,30,625.0,113.0,5.3,21.0,379.0,598.28,484.49
2017,3,26,8,45,657.5,120.0,5.45,21.5,433.0,658.25,529.15
2017,3,26,9,0,690.0,127.0,5.6,22.0,487.0,718.6,572.14
2017,3,26,9,15,714.5,132.0,5.6,22.5,537.5,769.96,606.9
2017,3,26,9,30,739.0,137.0,5.6,23.0,588.0,820.31,640.32
2017,3,26,9,45,754.5,142.5,5.7,23.5,633.0,861.79,667.33
2017,3,26,10,0,770.0,148.0,5.8,24.0,678.0,901.07,692.57
2017,3,26,10,15,783.5,151.0,5.85,24.5,717.0,927.72,708.48
2017,3,26,10,30,797.0,154.0,5.9,25.0,756.0,957.06,726.29
2017,3,26,10,45,631.5,240.0,5.95,25.5,729.5,903.5,685.71
2017,3,26,11,0,466.0,326.0,6.0,26.0,703.0,832.12,628.49
2017,3,26,11,15,647.0,245.0,5.95,26.0,784.5,930.11,701.95
2017,3,26,11,30,828.0,164.0,5.9,26.0,866.0,1016.97,760.5
2017,3,26,11,45,838.5,161.0,5.9,26.5,883.0,1019.93,759.88
2017,3,26,12,0,849.0,158.0,5.9,27.0,900.0,1019.17,757.36
2017,3,26,12,15,850.0,158.5,5.85,27.0,906.5,1009.0,749.84
2017,3,26,12,30,851.0,159.0,5.8,27.0,913.0,995.19,740.06
2017,3,26,12,45,848.5,160.0,5.75,27.5,910.5,975.04,724.63
2017,3,26,13,0,846.0,161.0,5.7,28.0,908.0,951.56,707.13
2017,3,26,13,15,842.5,160.5,5.6,28.0,897.0,922.48,687.07
2017,3,26,13,30,839.0,160.0,5.5,28.0,886.0,890.42,665.05
2017,3,26,13,45,831.5,159.5,5.45,28.0,865.5,852.26,639.08
2017,3,26,14,0,824.0,159.0,5.4,28.0,845.0,811.76,611.42
2017,3,26,14,15,815.5,157.0,5.35,28.0,817.5,766.95,580.49
2017,3,26,14,30,807.0,155.0,5.3,28.0,790.0,720.36,546.56
2017,3,26,14,45,787.5,156.5,5.25,28.0,753.0,668.31,507.91
2017,3,26,15,0,768.0,158.0,5.2,28.0,716.0,615.08,467.67
2017,3,26,15,15,752.0,154.0,5.15,27.5,674.5,559.07,425.45
2017,3,26,15,30,736.0,150.0,5.1,27.0,633.0,503.13,382.03
2017,3,26,15,45,716.0,144.5,5.1,27.0,585.5,444.42,334.67
2017,3,26,16,0,696.0,139.0,5.1,27.0,538.0,386.84,286.96
2017,3,26,16,15,667.0,133.0,4.95,26.5,486.0,327.35,237.37
2017,3,26,16,30,638.0,127.0,4.8,26.0,434.0,270.65,189.47
2017,3,26,16,45,599.0,118.5,4.7,25.5,379.0,212.92,141.73
2017,3,26,17,0,560.0,110.0,4.6,25.0,324.0,159.86,100.23
2017,3,26,17,15,503.5,99.5,4.35,24.0,268.5,107.69,65.85
2017,3,26,17,30,447.0,89.0,4.1,23.0,213.0,64.58,50.25
2017,3,26,17,45,361.0,75.0,3.85,22.5,160.0,55.78,42.59
2017,3,26,18,0,275.0,61.0,3.6,22.0,107.0,46.54,34.22
2017,3,26,18,15,169.5,40.5,3.6,21.5,65.0,31.49,20.46
2017,3,26,18,30,64.0,20.0,3.6,21.0,23.0,16.69,0.0
2017,3,26,18,45,32.0,10.0,3.6,21.0,11.5,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,44.5,22.5,1.7,18.5,27.5,44.29,2.08
2017,3,27,7,0,89.0,45.0,1.9,19.0,55.0,96.05,69.9
2017,3,27,7,15,169.0,70.0,1.85,19.5,102.5,172.44,135.04
2017,3,27,7,30,249.0,95.0,1.8,20.0,150.0,250.66,200.67
2017,3,27,7,45,317.5,113.0,1.75,20.5,203.5,321.41,258.79
2017,3,27,8,0,386.0,131.0,1.7,21.0,257.0,408.3,327.18
2017,3,27,8,15,196.0,138.5,1.65,21.5,203.0,297.21,237.72
2017,3,27,8,30,6.0,146.0,1.6,22.0,149.0,147.52,114.59
2017,3,27,8,45,12.5,169.5,1.55,22.5,176.0,176.04,137.12
2017,3,27,9,0,19.0,193.0,1.5,23.0,203.0,205.01,159.16
2017,3,27,9,15,327.5,189.5,1.4,23.5,390.0,492.35,383.82
2017,3,27,9,30,636.0,186.0,1.3,24.0,577.0,785.66,590.03
2017,3,27,9,45,448.0,255.5,1.2,24.5,541.0,706.92,525.36
2017,3,27,10,0,260.0,325.0,1.1,25.0,505.0,607.99,450.28
2017,3,27,10,15,502.5,256.0,0.9,25.0,628.5,778.15,569.43
2017,3,27,10,30,745.0,187.0,0.7,25.0,752.0,949.97,675.87
2017,3,27,10,45,774.5,179.0,0.55,25.5,787.5,978.84,685.37
2017,3,27,11,0,804.0,171.0,0.4,26.0,823.0,999.0,691.33
2017,3,27,11,15,810.5,172.5,0.35,26.5,846.5,1009.82,694.08
2017,3,27,11,30,817.0,174.0,0.3,27.0,870.0,1017.08,694.98
2017,3,27,11,45,840.5,163.0,0.3,27.5,890.0,1024.55,697.31
2017,3,27,12,0,864.0,152.0,0.3,28.0,910.0,1028.11,697.47
2017,3,27,12,15,865.5,152.0,0.35,28.0,917.0,1017.71,692.2
2017,3,27,12,30,867.0,152.0,0.4,28.0,924.0,1003.63,685.11
2017,3,27,12,45,870.0,150.0,0.5,28.5,922.5,977.56,670.79
2017,3,27,13,0,873.0,148.0,0.6,29.0,921.0,956.36,659.45
2017,3,27,13,15,869.5,147.0,0.65,29.0,909.5,926.87,643.19
2017,3,27,13,30,866.0,146.0,0.7,29.0,898.0,899.79,628.37
2017,3,27,13,45,608.5,271.0,0.8,29.5,793.5,778.25,550.32
2017,3,27,14,0,351.0,396.0,0.9,30.0,689.0,661.73,470.15
2017,3,27,14,15,594.5,268.0,1.0,30.0,745.0,707.25,507.93
2017,3,27,14,30,838.0,140.0,1.1,30.0,801.0,727.7,526.41
2017,3,27,14,45,803.0,149.0,1.25,30.0,759.5,671.26,488.53
2017,3,27,15,0,768.0,158.0,1.4,30.0,718.0,614.89,450.04
2017,3,27,15,15,751.0,154.0,1.55,29.5,675.5,558.31,411.02
2017,3,27,15,30,734.0,150.0,1.7,29.0,633.0,501.92,370.31
2017,3,27,15,45,492.0,203.5,1.9,29.0,517.0,397.66,293.57
2017,3,27,16,0,250.0,257.0,2.1,29.0,401.0,319.79,236.86
2017,3,27,16,15,438.5,193.0,2.15,28.5,416.5,305.28,221.52
2017,3,27,16,30,627.0,129.0,2.2,28.0,432.0,269.39,185.93
2017,3,27,16,45,584.5,121.5,2.25,27.5,377.0,212.57,140.09
2017,3,27,17,0,542.0,114.0,2.3,27.0,322.0,159.86,99.8
2017,3,27,17,15,486.0,103.0,2.1,26.0,266.5,109.18,66.93
2017,3,27,17,30,430.0,92.0,1.9,25.0,211.0,66.71,51.6
2017,3,27,17,45,345.5,77.5,1.75,24.0,159.0,57.6,43.88
2017,3,27,18,0,261.0,63.0,1.6,23.0,107.0,48.04,35.38
2017,3,27,18,15,161.0,41.5,1.6,22.5,65.5,33.69,22.27
2017,3,27,18,30,61.0,20.0,1.6,22.0,24.0,16.71,0.68
2017,3,27,18,45,30.5,10.0,1.65,22.0,12.0,9.53,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,44.11,9.56
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,95.07,69.4
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,169.95,133.47
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,245.67,198.05
2017,3,28,7,45,320.0,110.0,4.55,20.5,203.5,319.11,259.74
2017,3,28,8,0,403.0,124.0,4.8,21.0,258.0,411.44,334.81
2017,3,28,8,15,201.5,106.5,4.95,21.5,173.5,262.08,213.15
2017,3,28,8,30,0.0,89.0,5.1,22.0,89.0,83.49,63.12
2017,3,28,8,45,11.0,144.0,5.3,22.5,150.0,147.52,115.09
2017,3,28,9,0,22.0,199.0,5.5,23.0,211.0,213.68,167.46
2017,3,28,9,15,11.0,174.5,5.65,23.5,180.5,177.76,137.77
2017,3,28,9,30,0.0,150.0,5.8,24.0,150.0,142.81,109.03
2017,3,28,9,45,0.0,111.0,5.95,24.5,111.0,104.08,77.86
2017,3,28,10,0,0.0,72.0,6.1,25.0,72.0,67.12,48.15
2017,3,28,10,15,23.5,203.0,6.25,25.0,221.0,225.97,173.82
2017,3,28,10,30,47.0,334.0,6.4,25.0,370.0,389.25,298.63
2017,3,28,10,45,29.5,286.5,6.55,25.5,309.5,319.14,243.84
2017,3,28,11,0,12.0,239.0,6.7,26.0,249.0,240.91,182.92
2017,3,28,11,15,12.0,238.0,6.85,26.0,248.0,239.51,181.75
2017,3,28,11,30,12.0,237.0,7.0,26.0,247.0,238.12,180.54
2017,3,28,11,45,12.5,245.0,7.15,26.0,256.0,246.04,186.49
2017,3,28,12,0,13.0,253.0,7.3,26.0,265.0,253.85,192.38
2017,3,28,12,15,58.0,352.0,7.35,26.0,404.0,405.78,308.68
2017,3,28,12,30,103.0,451.0,7.4,26.0,543.0,547.77,414.46
2017,3,28,12,45,158.0,455.0,7.45,26.0,595.5,607.83,459.79
2017,3,28,13,0,213.0,459.0,7.5,26.0,648.0,654.46,495.23
2017,3,28,13,15,143.0,440.0,7.5,26.0,566.5,563.1,426.59
2017,3,28,13,30,73.0,421.0,7.5,26.0,485.0,469.34,355.64
2017,3,28,13,45,75.5,412.5,7.55,26.5,477.5,457.61,346.76
2017,3,28,14,0,78.0,404.0,7.6,27.0,470.0,445.55,337.49
2017,3,28,14,15,65.5,380.0,7.6,26.5,434.0,407.31,309.61
2017,3,28,14,30,53.0,356.0,7.6,26.0,398.0,370.42,282.52
2017,3,28,14,45,340.5,293.0,7.6,26.0,544.0,498.58,385.16
2017,3,28,15,0,628.0,230.0,7.6,26.0,690.0,596.48,460.91
2017,3,28,15,15,314.0,176.0,7.55,26.0,406.0,336.97,261.26
2017,3,28,15,30,0.0,122.0,7.5,26.0,122.0,113.42,84.71
2017,3,28,15,45,267.0,163.5,7.45,26.0,318.0,264.6,203.0
2017,3,28,16,0,534.0,205.0,7.4,26.0,514.0,381.79,288.12
2017,3,28,16,15,502.5,194.5,7.25,25.5,463.5,326.64,242.45
2017,3,28,16,30,471.0,184.0,7.1,25.0,413.0,274.79,199.43
2017,3,28,16,45,439.0,168.0,7.0,24.5,361.0,221.84,156.14
2017,3,28,17,0,407.0,152.0,6.9,24.0,309.0,172.79,117.8
2017,3,28,17,15,352.5,135.5,6.6,23.5,256.0,128.87,88.39
2017,3,28,17,30,298.0,119.0,6.3,23.0,203.0,89.65,71.81
2017,3,28,17,45,234.0,96.5,6.0,22.5,153.0,74.06,58.33
2017,3,28,18,0,170.0,74.0,5.7,22.0,103.0,57.84,43.9
2017,3,28,18,15,97.5,47.0,5.55,21.5,62.0,38.94,26.78
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,17.53,2.2
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,9.53,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,126.0,21.5,2.85,16.0,36.0,81.2,32.29
2017,3,29,7,0,252.0,43.0,3.1,16.0,72.0,171.49,130.75
2017,3,29,7,15,359.5,56.5,3.05,16.0,124.5,249.79,200.32
2017,3,29,7,30,467.0,70.0,3.0,16.0,177.0,342.7,280.29
2017,3,29,7,45,565.0,74.5,3.0,16.5,239.5,430.3,353.47
2017,3,29,8,0,663.0,79.0,3.0,17.0,302.0,526.15,430.37
2017,3,29,8,15,532.0,118.0,2.95,17.5,317.5,510.81,415.92
2017,3,29,8,30,401.0,157.0,2.9,18.0,333.0,485.69,392.98
2017,3,29,8,45,619.0,125.5,2.85,19.0,437.5,638.27,510.29
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,797.79,621.92
2017,3,29,9,15,857.5,97.5,2.9,20.5,595.0,849.31,654.29
2017,3,29,9,30,878.0,101.0,3.0,21.0,648.0,899.11,685.81
2017,3,29,9,45,897.0,102.0,3.15,22.0,696.0,935.01,706.43
2017,3,29,10,0,916.0,103.0,3.3,23.0,744.0,975.78,730.2
2017,3,29,10,15,926.5,105.0,3.4,23.5,784.0,1006.87,748.3
2017,3,29,10,30,937.0,107.0,3.5,24.0,824.0,1034.61,764.21
2017,3,29,10,45,945.5,107.5,3.65,24.5,856.5,1055.16,775.81
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,1071.96,785.09
2017,3,29,11,15,958.5,109.5,3.95,25.0,913.0,1081.96,791.62
2017,3,29,11,30,963.0,111.0,4.1,25.0,937.0,1087.9,795.69
2017,3,29,11,45,966.5,110.5,4.25,25.5,952.5,1086.62,793.66
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,1081.25,789.14
2017,3,29,12,15,970.5,110.5,4.45,26.0,974.0,1069.9,781.79
2017,3,29,12,30,971.0,111.0,4.5,26.0,980.0,1054.54,771.97
2017,3,29,12,45,968.0,111.5,4.6,26.0,976.5,1031.96,757.86
2017,3,29,13,0,965.0,112.0,4.7,26.0,973.0,1005.68,741.63
2017,3,29,13,15,962.0,111.5,4.7,26.0,960.5,974.85,721.49
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,940.62,699.06
2017,3,29,13,45,950.5,111.5,4.7,26.5,926.0,899.59,670.57
2017,3,29,14,0,942.0,112.0,4.7,27.0,904.0,855.89,640.22
2017,3,29,14,15,934.5,110.5,4.7,26.5,874.5,808.58,609.72
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,759.0,577.2
2017,3,29,14,45,914.5,108.0,4.7,26.0,807.5,704.58,537.51
2017,3,29,15,0,902.0,107.0,4.7,26.0,770.0,648.86,495.58
2017,3,29,15,15,888.5,104.5,4.55,26.0,726.0,590.19,449.89
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,530.89,402.55
2017,3,29,15,45,855.0,99.5,4.25,26.0,632.0,466.14,350.03
2017,3,29,16,0,835.0,97.0,4.1,26.0,582.0,403.9,297.96
2017,3,29,16,15,810.0,93.5,3.7,25.5,527.5,340.27,244.05
2017,3,29,16,30,785.0,90.0,3.3,25.0,473.0,278.67,191.05
2017,3,29,16,45,748.0,85.5,2.95,24.5,415.0,216.21,138.47
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,153.95,89.15
2017,3,29,17,15,659.0,74.5,2.35,23.0,298.5,96.97,52.02
2017,3,29,17,30,607.0,68.0,2.1,22.0,240.0,48.04,36.17
2017,3,29,17,45,522.5,59.5,1.9,21.0,183.0,43.79,32.53
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,39.38,28.46
2017,3,29,18,15,303.0,37.0,1.8,19.5,79.5,29.44,19.17
2017,3,29,18,30,168.0,23.0,1.9,19.0,33.0,18.17,3.62
2017,3,29,18,45,84.0,11.5,2.05,18.5,16.5,10.96,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,18.5,3.35,10.5,41.0,100.59,50.88
2017,3,30,7,0,369.0,37.0,3.5,11.0,82.0,212.78,166.51
2017,3,30,7,15,470.0,47.0,3.6,11.5,136.0,292.74,239.36
2017,3,30,7,30,571.0,57.0,3.7,12.0,190.0,383.44,318.95
2017,3,30,7,45,634.0,64.0,3.8,13.0,249.0,458.65,382.68
2017,3,30,8,0,697.0,71.0,3.9,14.0,308.0,538.95,447.68
2017,3,30,8,15,738.5,76.0,4.0,15.0,367.5,603.91,498.02
2017,3,30,8,30,780.0,81.0,4.1,16.0,427.0,673.73,548.82
2017,3,30,8,45,811.5,84.5,4.2,17.0,485.0,735.35,591.14
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,796.85,632.21
2017,3,30,9,15,863.5,91.5,4.2,18.5,596.0,848.54,665.58
2017,3,30,9,30,884.0,95.0,4.1,19.0,649.0,891.36,691.97
2017,3,30,9,45,900.0,97.0,4.0,19.5,696.5,933.13,717.21
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,972.32,740.22
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,1003.86,757.37
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,1032.07,772.07
2017,3,30,10,45,946.0,104.5,3.45,21.5,858.0,1053.22,781.91
2017,3,30,11,0,954.0,106.0,3.3,22.0,891.0,1070.58,789.23
2017,3,30,11,15,959.0,107.0,3.15,22.0,915.5,1080.47,793.22
2017,3,30,11,30,964.0,108.0,3.0,22.0,940.0,1086.33,794.7
2017,3,30,11,45,969.5,107.0,2.9,22.5,956.0,1086.46,791.58
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,1082.48,786.02
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.5,1071.53,775.67
2017,3,30,12,30,977.0,107.0,2.5,24.0,985.0,1056.55,762.96
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.5,1034.76,746.67
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,1009.21,728.21
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.5,978.59,708.59
2017,3,30,13,30,968.0,107.0,2.2,25.0,955.0,944.52,686.78
2017,3,30,13,45,960.5,107.5,2.15,25.0,933.5,904.0,660.73
2017,3,30,14,0,953.0,108.0,2.1,25.0,912.0,860.7,632.76
2017,3,30,14,15,946.5,107.0,2.15,25.0,883.0,814.15,603.25
2017,3,30,14,30,940.0,106.0,2.2,25.0,854.0,765.21,571.69
2017,3,30,14,45,926.0,106.0,2.3,25.0,816.0,710.13,533.69
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,653.85,493.13
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,594.92,449.09
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,535.3,403.0
2017,3,30,15,45,865.0,99.0,2.6,25.0,639.5,469.87,351.19
2017,3,30,16,0,844.0,97.0,2.7,25.0,589.0,407.13,299.59
2017,3,30,16,15,819.5,93.5,2.6,24.5,534.0,343.12,245.87
2017,3,30,16,30,795.0,90.0,2.5,24.0,479.0,281.07,192.78
2017,3,30,16,45,759.0,85.0,2.4,23.5,421.0,217.74,139.55
2017,3,30,17,0,723.0,80.0,2.3,23.0,363.0,154.54,89.4
2017,3,30,17,15,672.0,74.0,2.15,22.0,304.0,97.3,52.04
2017,3,30,17,30,621.0,68.0,2.0,21.0,245.0,47.95,36.25
2017,3,30,17,45,541.5,59.0,1.95,20.0,187.5,43.27,32.23
2017,3,30,18,0,462.0,50.0,1.9,19.0,130.0,38.35,27.72
2017,3,30,18,15,325.5,36.5,2.0,18.5,82.0,28.86,18.82
2017,3,30,18,30,189.0,23.0,2.1,18.0,34.0,18.77,4.88
2017,3,30,18,45,94.5,11.5,2.25,17.5,17.0,10.96,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.0,3.65,12.5,43.0,103.91,58.79
2017,3,31,7,0,377.0,38.0,3.9,13.0,86.0,217.83,170.11
2017,3,31,7,15,476.5,48.0,4.0,14.0,140.5,297.8,241.85
2017,3,31,7,30,576.0,58.0,4.1,15.0,195.0,388.27,319.95
2017,3,31,7,45,636.5,65.0,4.2,16.0,253.5,462.42,382.14
2017,3,31,8,0,697.0,72.0,4.3,17.0,312.0,541.37,445.44
2017,3,31,8,15,736.0,77.0,4.55,17.5,370.5,604.65,495.53
2017,3,31,8,30,775.0,82.0,4.8,18.0,429.0,672.57,546.38
2017,3,31,8,45,801.5,86.5,5.1,19.0,485.0,731.31,587.61
2017,3,31,9,0,828.0,91.0,5.4,20.0,541.0,789.54,627.63
2017,3,31,9,15,847.5,94.0,5.55,20.5,592.5,839.2,661.21
2017,3,31,9,30,867.0,97.0,5.7,21.0,644.0,887.1,693.14
2017,3,31,9,45,881.0,100.0,5.85,22.0,690.0,920.47,712.95
2017,3,31,10,0,895.0,103.0,6.0,23.0,736.0,958.36,735.84
2017,3,31,10,15,905.5,105.0,6.1,23.5,775.5,988.86,754.53
2017,3,31,10,30,916.0,107.0,6.2,24.0,815.0,1016.08,770.94
2017,3,31,10,45,923.5,108.5,6.3,24.5,847.0,1036.31,782.56
2017,3,31,11,0,931.0,110.0,6.4,25.0,879.0,1052.84,791.74
2017,3,31,11,15,936.0,111.0,6.4,25.0,903.0,1062.49,797.32
2017,3,31,11,30,941.0,112.0,6.4,25.0,927.0,1068.19,800.38
2017,3,31,11,45,944.5,112.5,6.4,25.5,942.0,1067.87,797.9
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,1063.54,792.9
2017,3,31,12,15,949.0,113.5,6.35,26.0,963.5,1052.74,784.98
2017,3,31,12,30,950.0,114.0,6.3,26.0,970.0,1038.02,774.57
2017,3,31,12,45,950.0,113.5,6.3,26.5,967.5,1017.49,759.1
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,993.25,741.27
2017,3,31,13,15,947.0,112.5,6.2,27.0,953.5,962.71,720.17
2017,3,31,13,30,944.0,112.0,6.1,27.0,942.0,928.84,696.84
2017,3,31,13,45,939.0,111.5,6.1,27.5,921.5,890.15,669.3
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,848.59,639.78
2017,3,31,14,15,926.5,110.0,6.05,27.5,872.0,802.03,608.92
2017,3,31,14,30,919.0,109.0,6.0,27.0,843.0,753.22,576.13
2017,3,31,14,45,900.5,111.0,6.0,27.0,804.0,698.01,535.11
2017,3,31,15,0,882.0,113.0,6.0,27.0,765.0,642.06,492.35
2017,3,31,15,15,868.0,110.5,5.95,27.0,722.0,583.04,446.27
2017,3,31,15,30,854.0,108.0,5.9,27.0,679.0,523.94,398.9
2017,3,31,15,45,828.0,108.0,5.85,27.0,628.0,461.72,347.91
2017,3,31,16,0,802.0,108.0,5.8,27.0,577.0,401.01,296.85
2017,3,31,16,15,776.5,103.5,5.7,26.5,523.0,338.27,243.73
2017,3,31,16,30,751.0,99.0,5.6,26.0,469.0,274.17,188.91
2017,3,31,16,45,709.0,95.5,5.5,25.5,411.5,213.29,137.8
2017,3,31,17,0,667.0,92.0,5.4,25.0,354.0,157.21,93.59
2017,3,31,17,15,615.0,84.5,5.3,24.0,296.5,102.22,57.64
2017,3,31,17,30,563.0,77.0,5.2,23.0,239.0,55.23,42.22
2017,3,31,17,45,478.5,67.0,5.15,22.5,183.0,50.06,37.73
2017,3,31,18,0,394.0,57.0,5.1,22.0,127.0,44.67,32.75
2017,3,31,18,15,267.0,41.0,4.95,21.0,80.5,31.73,21.02
2017,3,31,18,30,140.0,25.0,4.8,20.0,34.0,19.73,6.11
2017,3,31,18,45,70.0,12.5,4.7,19.5,17.0,11.91,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,67.23,38.98
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,137.97,105.49
2017,4,1,7,15,234.5,74.5,4.5,18.0,122.5,207.5,166.11
2017,4,1,7,30,318.0,95.0,4.7,18.0,172.0,294.41,240.42
2017,4,1,7,45,248.5,118.0,4.95,18.5,188.0,288.55,236.61
2017,4,1,8,0,179.0,141.0,5.2,19.0,204.0,272.93,223.26
2017,4,1,8,15,89.5,117.0,5.4,19.5,148.5,189.05,153.09
2017,4,1,8,30,0.0,93.0,5.6,20.0,93.0,87.32,66.77
2017,4,1,8,45,0.0,89.0,5.85,20.5,89.0,83.06,62.93
2017,4,1,9,0,0.0,85.0,6.1,21.0,85.0,79.18,59.41
2017,4,1,9,15,0.0,69.0,6.15,21.5,69.0,64.25,46.94
2017,4,1,9,30,0.0,53.0,6.2,22.0,53.0,49.34,34.59
2017,4,1,9,45,0.0,52.0,6.3,22.5,52.0,48.43,33.67
2017,4,1,10,0,0.0,51.0,6.4,23.0,51.0,47.52,32.76
2017,4,1,10,15,0.0,70.0,6.35,23.0,70.0,65.28,46.94
2017,4,1,10,30,0.0,89.0,6.3,23.0,89.0,83.08,61.04
2017,4,1,10,45,0.0,81.5,6.3,23.5,81.5,76.09,55.24
2017,4,1,11,0,0.0,74.0,6.3,24.0,74.0,69.1,49.5
2017,4,1,11,15,0.0,80.5,6.3,24.5,80.5,75.21,54.16
2017,4,1,11,30,0.0,87.0,6.3,25.0,87.0,81.36,58.83
2017,4,1,11,45,0.0,73.5,6.3,25.5,73.5,68.7,48.7
2017,4,1,12,0,0.0,60.0,6.3,26.0,60.0,56.07,38.65
2017,4,1,12,15,1.0,101.0,6.25,26.0,102.0,95.63,69.69
2017,4,1,12,30,2.0,142.0,6.2,26.0,144.0,135.41,100.64
2017,4,1,12,45,4.0,156.5,6.2,26.0,160.5,150.92,112.71
2017,4,1,13,0,6.0,171.0,6.2,26.0,177.0,166.28,124.66
2017,4,1,13,15,43.0,301.0,6.1,26.0,339.5,328.63,249.58
2017,4,1,13,30,80.0,431.0,6.0,26.0,502.0,483.93,365.21
2017,4,1,13,45,82.5,422.5,5.95,26.0,494.0,471.88,356.17
2017,4,1,14,0,85.0,414.0,5.9,26.0,486.0,459.45,347.3
2017,4,1,14,15,435.0,291.0,5.85,25.5,641.5,608.27,466.59
2017,4,1,14,30,785.0,168.0,5.8,25.0,797.0,716.14,551.63
2017,4,1,14,45,405.5,227.5,5.75,25.0,552.0,481.86,372.54
2017,4,1,15,0,26.0,287.0,5.7,25.0,307.0,280.41,214.02
2017,4,1,15,15,153.5,296.5,5.65,25.0,401.0,355.09,273.01
2017,4,1,15,30,281.0,306.0,5.6,25.0,495.0,413.37,316.95
2017,4,1,15,45,318.0,274.0,5.55,25.0,473.0,381.68,291.57
2017,4,1,16,0,355.0,242.0,5.5,25.0,451.0,345.75,262.01
2017,4,1,16,15,177.5,159.0,5.4,24.5,263.5,194.86,146.64
2017,4,1,16,30,0.0,76.0,5.3,24.0,76.0,70.75,52.04
2017,4,1,16,45,0.0,66.5,5.25,23.5,66.5,61.87,45.17
2017,4,1,17,0,0.0,57.0,5.2,23.0,57.0,52.99,38.15
2017,4,1,17,15,203.0,80.0,5.0,22.5,138.5,77.62,51.76
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,74.46,59.02
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,65.28,50.94
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,57.32,43.6
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,40.07,28.01
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,23.04,8.83
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,12.87,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,2.65,18.0,3.5,3.24,0.0
2017,4,2,7,0,0.0,7.0,2.8,18.0,7.0,6.48,0.0
2017,4,2,7,15,0.0,11.5,2.9,18.5,11.5,10.65,3.28
2017,4,2,7,30,0.0,16.0,3.0,19.0,16.0,14.82,6.86
2017,4,2,7,45,0.0,21.0,3.1,19.5,21.0,19.47,10.78
2017,4,2,8,0,0.0,26.0,3.2,20.0,26.0,24.12,14.63
2017,4,2,8,15,0.0,31.5,3.4,20.0,31.5,29.24,18.85
2017,4,2,8,30,0.0,37.0,3.6,20.0,37.0,34.37,23.02
2017,4,2,8,45,0.0,24.5,3.85,20.5,24.5,22.75,13.24
2017,4,2,9,0,0.0,12.0,4.1,21.0,12.0,11.14,3.56
2017,4,2,9,15,0.0,32.0,4.15,21.5,32.0,29.76,18.79
2017,4,2,9,30,0.0,52.0,4.2,22.0,52.0,48.41,33.84
2017,4,2,9,45,0.0,69.5,4.3,22.5,69.5,64.77,46.85
2017,4,2,10,0,0.0,87.0,4.4,23.0,87.0,81.16,59.73
2017,4,2,10,15,89.0,238.0,4.4,23.0,307.5,337.47,262.86
2017,4,2,10,30,178.0,389.0,4.4,23.0,528.0,589.85,450.65
2017,4,2,10,45,312.0,367.5,4.4,23.5,622.5,711.72,539.33
2017,4,2,11,0,446.0,346.0,4.4,24.0,717.0,833.84,625.86
2017,4,2,11,15,389.5,382.5,4.4,24.0,713.5,804.21,602.02
2017,4,2,11,30,333.0,419.0,4.4,24.0,710.0,783.57,585.13
2017,4,2,11,45,591.0,289.5,4.45,24.5,816.0,914.07,681.99
2017,4,2,12,0,849.0,160.0,4.5,25.0,922.0,1023.55,755.6
2017,4,2,12,15,851.5,160.0,4.6,25.0,929.0,1013.82,748.79
2017,4,2,12,30,854.0,160.0,4.7,25.0,936.0,1000.44,740.66
2017,4,2,12,45,598.5,298.5,4.8,25.0,841.5,882.3,658.62
2017,4,2,13,0,343.0,437.0,4.9,25.0,747.0,757.96,565.54
2017,4,2,13,15,615.5,286.5,5.05,25.0,834.5,846.5,637.17
2017,4,2,13,30,888.0,136.0,5.2,25.0,922.0,903.8,680.42
2017,4,2,13,45,898.0,127.5,5.4,25.0,907.0,871.55,659.36
2017,4,2,14,0,908.0,119.0,5.6,25.0,892.0,835.58,635.93
2017,4,2,14,15,573.5,258.5,5.6,25.0,741.0,681.62,521.39
2017,4,2,14,30,239.0,398.0,5.6,25.0,590.0,540.33,411.04
2017,4,2,14,45,556.0,259.0,5.65,25.0,679.5,608.73,467.86
2017,4,2,15,0,873.0,120.0,5.7,25.0,769.0,642.4,495.73
2017,4,2,15,15,478.5,214.5,5.65,24.5,567.5,460.77,355.76
2017,4,2,15,30,84.0,309.0,5.6,24.0,366.0,320.0,246.14
2017,4,2,15,45,457.5,205.5,5.55,24.0,478.5,382.61,293.35
2017,4,2,16,0,831.0,102.0,5.5,24.0,591.0,406.12,303.69
2017,4,2,16,15,501.5,160.5,5.35,23.5,448.0,296.38,219.66
2017,4,2,16,30,172.0,219.0,5.2,23.0,305.0,230.58,174.67
2017,4,2,16,45,162.0,195.0,5.05,22.5,268.0,194.61,146.09
2017,4,2,17,0,152.0,171.0,4.9,22.0,231.0,160.06,119.06
2017,4,2,17,15,379.5,120.5,4.75,21.0,239.0,115.22,76.98
2017,4,2,17,30,607.0,70.0,4.6,20.0,247.0,49.19,37.48
2017,4,2,17,45,518.5,62.0,4.45,19.5,189.5,45.43,34.2
2017,4,2,18,0,430.0,54.0,4.3,19.0,132.0,41.58,30.55
2017,4,2,18,15,305.0,39.5,4.4,18.5,84.5,31.31,21.01
2017,4,2,18,30,180.0,25.0,4.5,18.0,37.0,19.67,7.44
2017,4,2,18,45,90.0,12.5,4.6,17.5,18.5,11.91,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,36.03,0.0
2017,4,3,6,45,246.0,26.0,5.1,12.0,56.0,137.05,93.58
2017,4,3,7,0,406.0,41.0,5.3,13.0,98.0,235.25,186.3
2017,4,3,7,15,499.0,51.0,5.3,13.5,153.5,314.46,257.93
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,403.32,335.61
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,477.09,397.75
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,555.51,460.94
2017,4,3,8,15,749.5,78.5,5.3,17.0,386.5,619.27,510.03
2017,4,3,8,30,787.0,84.0,5.3,18.0,445.0,687.3,558.96
2017,4,3,8,45,813.5,87.5,5.35,19.0,501.5,745.3,598.57
