Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,0,840.0,91.0,5.4,20.0,558.0,802.73,636.75
2017,4,3,9,15,858.5,94.5,5.45,20.5,609.5,852.42,669.71
2017,4,3,9,30,877.0,98.0,5.5,21.0,661.0,893.07,695.71
2017,4,3,9,45,891.5,100.0,5.6,22.0,707.0,933.02,719.86
2017,4,3,10,0,906.0,102.0,5.7,23.0,753.0,970.32,741.84
2017,4,3,10,15,916.0,104.0,5.65,23.5,792.5,1000.38,759.11
2017,4,3,10,30,926.0,106.0,5.6,24.0,832.0,1027.09,774.0
2017,4,3,10,45,934.0,107.0,5.55,24.5,864.0,1047.19,784.34
2017,4,3,11,0,942.0,108.0,5.5,25.0,896.0,1063.55,792.2
2017,4,3,11,15,947.0,109.0,5.35,25.5,919.5,1073.04,794.73
2017,4,3,11,30,952.0,110.0,5.2,26.0,943.0,1078.55,794.7
2017,4,3,11,45,955.0,110.5,5.1,26.5,958.5,1077.48,790.89
2017,4,3,12,0,958.0,111.0,5.0,27.0,974.0,1072.37,784.61
2017,4,3,12,15,959.5,111.5,4.85,27.0,980.0,1061.76,776.06
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,1047.18,765.07
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.5,1025.79,748.7
2017,4,3,13,0,960.0,111.0,4.5,28.0,981.0,1000.69,730.51
2017,4,3,13,15,957.5,110.5,4.35,28.0,969.0,970.18,710.0
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,936.29,687.32
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,897.11,661.35
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,855.05,633.36
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,807.86,601.73
2017,4,3,14,30,931.0,106.0,3.8,28.0,857.0,758.37,568.3
2017,4,3,14,45,918.0,106.0,3.75,28.0,819.0,704.29,529.53
2017,4,3,15,0,905.0,106.0,3.7,28.0,781.0,648.96,488.5
2017,4,3,15,15,892.0,104.0,3.55,28.0,737.5,590.83,444.11
2017,4,3,15,30,879.0,102.0,3.4,28.0,694.0,532.03,398.0
2017,4,3,15,45,861.0,99.0,3.25,28.0,644.0,467.25,346.24
2017,4,3,16,0,843.0,96.0,3.1,28.0,594.0,405.01,294.89
2017,4,3,16,15,819.0,92.0,2.85,27.5,539.5,340.83,241.36
2017,4,3,16,30,795.0,88.0,2.6,27.0,485.0,278.58,188.53
2017,4,3,16,45,761.5,83.5,2.35,26.5,427.5,216.27,136.53
2017,4,3,17,0,728.0,79.0,2.1,26.0,370.0,157.69,90.5
2017,4,3,17,15,679.5,73.0,1.9,24.5,311.5,96.56,50.57
2017,4,3,17,30,631.0,67.0,1.7,23.0,253.0,46.69,34.85
2017,4,3,17,45,555.0,59.0,1.55,22.0,196.0,42.81,31.59
2017,4,3,18,0,479.0,51.0,1.4,21.0,139.0,38.77,27.92
2017,4,3,18,15,351.0,38.0,1.45,20.5,90.0,29.8,19.62
2017,4,3,18,30,223.0,25.0,1.5,20.0,41.0,20.29,8.28
2017,4,3,18,45,111.5,12.5,1.55,19.5,20.5,11.91,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,12.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,13.0,12.0,11.44,0.0
2017,4,4,6,45,94.0,32.5,2.9,14.0,46.0,83.13,56.65
2017,4,4,7,0,188.0,53.0,3.2,15.0,80.0,150.49,117.66
2017,4,4,7,15,243.5,73.5,3.15,15.5,125.0,210.04,170.13
2017,4,4,7,30,299.0,94.0,3.1,16.0,170.0,275.39,226.26
2017,4,4,7,45,350.5,107.0,3.05,16.5,218.0,344.67,283.84
2017,4,4,8,0,402.0,120.0,3.0,17.0,266.0,409.76,336.32
2017,4,4,8,15,485.5,124.0,3.25,17.5,329.0,490.37,400.41
2017,4,4,8,30,569.0,128.0,3.5,18.0,392.0,582.89,471.68
2017,4,4,8,45,566.5,147.0,3.8,19.0,437.0,621.28,498.17
2017,4,4,9,0,564.0,166.0,4.1,20.0,482.0,662.78,526.39
2017,4,4,9,15,684.0,145.0,4.35,20.5,562.5,767.14,602.31
2017,4,4,9,30,804.0,124.0,4.6,21.0,643.0,866.51,671.55
2017,4,4,9,45,821.0,126.5,4.85,22.0,688.5,907.42,696.97
2017,4,4,10,0,838.0,129.0,5.1,23.0,734.0,945.93,720.85
2017,4,4,10,15,849.0,131.5,5.25,23.5,772.5,976.03,739.51
2017,4,4,10,30,860.0,134.0,5.4,24.0,811.0,1002.99,756.05
2017,4,4,10,45,868.0,136.0,5.6,24.5,842.0,1023.09,768.3
2017,4,4,11,0,876.0,138.0,5.8,25.0,873.0,1030.35,771.92
2017,4,4,11,15,881.5,139.0,5.8,25.5,896.0,1039.61,775.72
2017,4,4,11,30,887.0,140.0,5.8,26.0,919.0,1045.16,777.11
2017,4,4,11,45,893.5,139.0,5.8,26.5,935.0,1045.87,775.41
2017,4,4,12,0,900.0,138.0,5.8,27.0,951.0,1042.79,771.34
2017,4,4,12,15,901.5,138.0,5.7,27.0,957.0,1031.98,763.13
2017,4,4,12,30,903.0,138.0,5.6,27.0,963.0,1017.46,752.61
2017,4,4,12,45,904.0,137.5,5.5,27.5,960.5,998.32,737.63
2017,4,4,13,0,905.0,137.0,5.4,28.0,958.0,975.63,720.45
2017,4,4,13,15,902.0,136.0,5.2,28.0,946.5,945.42,699.16
2017,4,4,13,30,899.0,135.0,5.0,28.0,935.0,912.08,675.86
2017,4,4,13,45,896.5,132.5,4.8,28.5,915.0,874.77,648.59
2017,4,4,14,0,894.0,130.0,4.6,29.0,895.0,834.61,619.52
2017,4,4,14,15,704.0,220.5,4.35,29.0,811.0,742.97,553.58
2017,4,4,14,30,514.0,311.0,4.1,29.0,727.0,656.74,488.49
2017,4,4,14,45,681.5,219.5,3.95,29.0,745.5,654.75,489.7
2017,4,4,15,0,849.0,128.0,3.8,29.0,764.0,634.87,476.42
2017,4,4,15,15,836.0,125.5,3.55,28.5,721.5,578.36,433.88
2017,4,4,15,30,823.0,123.0,3.3,28.0,679.0,521.4,389.94
2017,4,4,15,45,811.5,116.5,3.1,28.0,631.5,461.28,341.76
2017,4,4,16,0,800.0,110.0,2.9,28.0,584.0,401.14,292.2
2017,4,4,16,15,776.0,105.5,2.6,27.5,531.0,339.05,240.6
2017,4,4,16,30,752.0,101.0,2.3,27.0,478.0,275.32,187.08
2017,4,4,16,45,725.0,94.0,2.05,27.0,422.5,214.39,136.04
2017,4,4,17,0,698.0,87.0,1.8,27.0,367.0,156.42,90.3
2017,4,4,17,15,649.5,80.0,1.6,26.0,309.0,100.22,54.16
2017,4,4,17,30,601.0,73.0,1.4,25.0,251.0,51.4,38.56
2017,4,4,17,45,526.0,64.0,1.25,24.0,195.0,46.93,34.85
2017,4,4,18,0,451.0,55.0,1.1,23.0,139.0,42.25,30.66
2017,4,4,18,15,325.0,41.0,1.1,22.0,90.5,32.5,21.79
2017,4,4,18,30,199.0,27.0,1.1,21.0,42.0,21.25,9.34
2017,4,4,18,45,99.5,13.5,1.15,20.5,21.0,12.87,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.0,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,8.0,19.0,18.11,0.0
2017,4,5,6,45,212.5,31.5,5.55,8.5,63.0,131.41,95.55
2017,4,5,7,0,425.0,44.0,5.7,9.0,107.0,247.93,200.67
2017,4,5,7,15,514.0,53.5,5.85,9.5,163.0,326.22,272.57
2017,4,5,7,30,603.0,63.0,6.0,10.0,219.0,413.53,350.24
2017,4,5,7,45,661.0,69.0,6.15,10.5,278.5,486.88,413.99
2017,4,5,8,0,719.0,75.0,6.3,11.0,338.0,564.61,479.09
2017,4,5,8,15,756.0,80.0,6.35,11.5,397.0,627.79,530.13
2017,4,5,8,30,793.0,85.0,6.4,12.0,456.0,695.16,581.19
2017,4,5,8,45,830.5,85.0,6.45,13.0,514.5,757.76,625.82
2017,4,5,9,0,868.0,85.0,6.5,14.0,573.0,814.24,664.64
2017,4,5,9,15,886.5,87.5,6.5,14.5,625.5,863.33,698.18
2017,4,5,9,30,905.0,90.0,6.5,15.0,678.0,910.52,729.81
2017,4,5,9,45,924.5,90.0,6.5,15.5,726.0,953.49,757.92
2017,4,5,10,0,944.0,90.0,6.5,16.0,774.0,993.99,783.94
2017,4,5,10,15,953.5,91.5,6.45,16.5,814.0,1023.8,801.74
2017,4,5,10,30,963.0,93.0,6.4,17.0,854.0,1050.1,816.99
2017,4,5,10,45,973.0,92.5,6.35,18.0,887.5,1070.98,826.77
2017,4,5,11,0,983.0,92.0,6.3,19.0,921.0,1088.05,833.88
2017,4,5,11,15,988.5,93.0,6.2,19.0,945.5,1098.28,839.22
2017,4,5,11,30,994.0,94.0,6.1,19.0,970.0,1104.35,841.84
2017,4,5,11,45,985.5,102.0,6.1,19.5,982.5,1099.64,836.29
2017,4,5,12,0,977.0,110.0,6.1,20.0,995.0,1090.66,828.04
2017,4,5,12,15,978.5,110.0,6.05,20.0,1001.5,1079.18,819.54
2017,4,5,12,30,980.0,110.0,6.0,20.0,1008.0,1063.67,808.41
2017,4,5,12,45,979.0,110.5,5.95,20.5,1005.0,1042.34,791.85
2017,4,5,13,0,978.0,111.0,5.9,21.0,1002.0,1017.23,772.86
2017,4,5,13,15,975.5,110.5,5.85,21.0,990.0,986.13,751.35
2017,4,5,13,30,973.0,110.0,5.8,21.0,978.0,951.6,727.48
2017,4,5,13,45,968.0,109.5,5.8,21.0,956.5,911.72,700.1
2017,4,5,14,0,963.0,109.0,5.8,21.0,935.0,868.9,670.5
2017,4,5,14,15,956.5,108.0,5.7,21.0,906.0,821.75,637.13
2017,4,5,14,30,950.0,107.0,5.6,21.0,877.0,772.22,601.85
2017,4,5,14,45,939.0,106.5,5.55,21.0,839.5,718.04,561.03
2017,4,5,15,0,928.0,106.0,5.5,21.0,802.0,662.37,517.67
2017,4,5,15,15,916.0,103.5,5.35,21.0,758.0,603.12,470.26
2017,4,5,15,30,904.0,101.0,5.2,21.0,714.0,543.06,421.02
2017,4,5,15,45,890.0,97.0,5.1,21.0,664.5,480.27,368.44
2017,4,5,16,0,876.0,93.0,5.0,21.0,615.0,414.32,311.98
2017,4,5,16,15,854.0,89.5,4.75,20.5,559.5,349.31,255.39
2017,4,5,16,30,832.0,86.0,4.5,20.0,504.0,285.91,199.36
2017,4,5,16,45,801.5,81.5,4.25,19.5,446.0,221.93,143.84
2017,4,5,17,0,771.0,77.0,4.0,19.0,388.0,161.25,94.39
2017,4,5,17,15,725.0,71.0,3.45,18.0,327.5,101.84,54.84
2017,4,5,17,30,679.0,65.0,2.9,17.0,267.0,45.0,34.28
2017,4,5,17,45,607.5,57.0,2.4,16.5,208.5,41.02,30.79
2017,4,5,18,0,536.0,49.0,1.9,16.0,150.0,36.83,26.88
2017,4,5,18,15,409.0,37.5,1.8,15.0,98.5,29.17,19.67
2017,4,5,18,30,282.0,26.0,1.7,14.0,47.0,21.07,10.0
2017,4,5,18,45,141.0,13.0,1.65,13.5,23.5,12.39,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,90.5,7.5,0.5,10.5,11.5,0.0,0.0
2017,4,6,6,30,181.0,15.0,0.5,11.0,23.0,69.14,0.0
2017,4,6,6,45,337.0,28.0,0.5,11.5,69.0,173.83,126.36
2017,4,6,7,0,493.0,41.0,0.5,12.0,115.0,274.08,215.58
2017,4,6,7,15,577.0,49.0,0.55,12.5,172.5,351.96,283.21
2017,4,6,7,30,661.0,57.0,0.6,13.0,230.0,435.28,352.48
2017,4,6,7,45,713.5,62.5,0.7,14.0,290.5,508.24,410.27
2017,4,6,8,0,766.0,68.0,0.8,15.0,351.0,584.75,467.99
2017,4,6,8,15,799.5,72.5,1.1,16.0,410.5,650.09,516.62
2017,4,6,8,30,833.0,77.0,1.4,17.0,470.0,716.19,562.65
2017,4,6,8,45,856.5,80.5,1.75,18.0,526.0,773.66,601.79
2017,4,6,9,0,880.0,84.0,2.1,19.0,582.0,823.91,635.1
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.0,872.12,664.15
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,918.27,691.16
2017,4,6,9,45,926.5,91.5,2.0,20.5,732.0,957.94,713.91
2017,4,6,10,0,939.0,94.0,2.0,21.0,778.0,994.69,734.51
2017,4,6,10,15,948.0,95.5,1.95,21.0,817.5,1023.79,750.77
2017,4,6,10,30,957.0,97.0,1.9,21.0,857.0,1049.39,764.78
2017,4,6,10,45,963.0,98.5,1.85,21.5,888.5,1068.33,773.08
2017,4,6,11,0,969.0,100.0,1.8,22.0,920.0,1083.36,779.0
2017,4,6,11,15,973.5,101.0,1.8,22.0,943.5,1092.34,783.53
2017,4,6,11,30,978.0,102.0,1.8,22.0,967.0,1097.22,785.73
2017,4,6,11,45,984.0,100.5,1.85,22.5,982.5,1096.82,784.1
2017,4,6,12,0,990.0,99.0,1.9,23.0,998.0,1092.26,780.1
2017,4,6,12,15,990.5,99.5,1.9,23.0,1004.0,1080.22,772.39
2017,4,6,12,30,991.0,100.0,1.9,23.0,1010.0,1064.12,762.36
2017,4,6,12,45,987.5,101.5,1.9,23.5,1006.0,1041.28,746.77
2017,4,6,13,0,984.0,103.0,1.9,24.0,1002.0,1014.71,729.01
2017,4,6,13,15,981.5,102.5,1.9,24.0,989.5,983.48,709.76
2017,4,6,13,30,979.0,102.0,1.9,24.0,977.0,948.8,688.27
2017,4,6,13,45,972.5,102.5,1.95,24.0,955.5,908.48,663.57
2017,4,6,14,0,966.0,103.0,2.0,24.0,934.0,865.31,636.73
2017,4,6,14,15,959.5,101.5,2.0,24.0,904.5,817.59,606.07
2017,4,6,14,30,953.0,100.0,2.0,24.0,875.0,767.49,573.44
2017,4,6,14,45,820.0,154.0,2.0,24.0,799.5,684.55,513.87
2017,4,6,15,0,687.0,208.0,2.0,24.0,724.0,608.81,457.91
2017,4,6,15,15,641.5,208.0,1.95,23.5,669.0,543.96,410.7
2017,4,6,15,30,596.0,208.0,1.9,23.0,614.0,482.68,364.79
2017,4,6,15,45,728.0,151.0,1.9,23.0,611.0,452.38,339.5
2017,4,6,16,0,860.0,94.0,1.9,23.0,608.0,408.93,301.17
2017,4,6,16,15,837.0,90.5,1.85,22.5,553.0,344.58,247.11
2017,4,6,16,30,814.0,87.0,1.8,22.0,498.0,282.01,193.49
2017,4,6,16,45,780.5,83.0,1.75,22.0,440.0,219.04,140.03
2017,4,6,17,0,747.0,79.0,1.7,22.0,382.0,159.78,92.7
2017,4,6,17,15,700.5,73.0,1.5,21.0,322.5,97.68,51.44
2017,4,6,17,30,654.0,67.0,1.3,20.0,263.0,46.42,35.08
2017,4,6,17,45,581.5,59.0,1.15,19.0,205.5,42.53,31.8
2017,4,6,18,0,509.0,51.0,1.0,18.0,148.0,38.45,28.08
2017,4,6,18,15,388.0,39.0,1.05,17.0,98.0,30.42,20.61
2017,4,6,18,30,267.0,27.0,1.1,16.0,48.0,21.92,10.87
2017,4,6,18,45,133.5,13.5,1.15,15.5,24.0,12.87,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,8.5,1.25,10.5,11.5,8.1,0.0
2017,4,7,6,30,134.0,17.0,1.5,11.0,23.0,68.78,0.0
2017,4,7,6,45,275.5,32.0,1.75,12.0,67.5,156.16,115.22
2017,4,7,7,0,417.0,47.0,2.0,13.0,112.0,249.26,198.16
2017,4,7,7,15,501.5,57.0,2.1,13.5,167.5,325.89,265.75
2017,4,7,7,30,586.0,67.0,2.2,14.0,223.0,410.99,338.02
2017,4,7,7,45,642.5,73.5,2.35,15.0,282.0,483.35,396.94
2017,4,7,8,0,699.0,80.0,2.5,16.0,341.0,559.92,456.65
2017,4,7,8,15,735.0,85.5,2.85,17.0,399.5,624.84,505.82
2017,4,7,8,30,771.0,91.0,3.2,18.0,458.0,688.02,550.96
2017,4,7,8,45,798.5,94.5,3.6,19.0,513.5,746.04,590.85
2017,4,7,9,0,826.0,98.0,4.0,20.0,569.0,803.56,629.57
2017,4,7,9,15,844.5,101.5,4.05,20.5,620.0,852.53,661.18
2017,4,7,9,30,863.0,105.0,4.1,21.0,671.0,899.62,691.03
2017,4,7,9,45,876.5,107.5,4.15,21.5,716.5,931.22,709.75
2017,4,7,10,0,890.0,110.0,4.2,22.0,762.0,967.41,731.62
2017,4,7,10,15,900.5,112.5,4.2,22.0,801.0,997.79,750.49
2017,4,7,10,30,911.0,115.0,4.2,22.0,840.0,1024.88,767.17
2017,4,7,10,45,917.5,116.5,4.2,22.5,871.5,1043.44,776.68
2017,4,7,11,0,924.0,118.0,4.2,23.0,903.0,1058.28,783.83
2017,4,7,11,15,929.0,119.5,4.2,23.0,926.0,1067.79,789.12
2017,4,7,11,30,934.0,121.0,4.2,23.0,949.0,1073.38,792.01
2017,4,7,11,45,935.0,122.5,4.2,23.5,963.0,1070.99,788.28
2017,4,7,12,0,936.0,124.0,4.2,24.0,977.0,1064.64,782.18
2017,4,7,12,15,936.5,124.5,4.2,24.0,982.5,1052.88,774.23
2017,4,7,12,30,937.0,125.0,4.2,24.0,988.0,1037.3,763.93
2017,4,7,12,45,935.0,125.5,4.2,24.5,984.0,1015.61,748.24
2017,4,7,13,0,933.0,126.0,4.2,25.0,980.0,990.37,730.35
2017,4,7,13,15,930.0,125.0,4.15,25.0,968.0,959.36,709.83
2017,4,7,13,30,927.0,124.0,4.1,25.0,956.0,925.15,687.18
2017,4,7,13,45,920.5,124.0,4.05,25.0,934.5,885.92,661.09
2017,4,7,14,0,914.0,124.0,4.0,25.0,913.0,844.04,633.08
2017,4,7,14,15,907.0,122.5,3.95,25.0,883.5,797.94,601.96
2017,4,7,14,30,900.0,121.0,3.9,25.0,854.0,749.66,568.89
2017,4,7,14,45,885.5,121.0,3.9,25.0,816.0,695.89,529.56
2017,4,7,15,0,871.0,121.0,3.9,25.0,778.0,641.1,488.53
2017,4,7,15,15,857.5,118.5,3.85,24.5,734.5,582.79,444.62
2017,4,7,15,30,844.0,116.0,3.8,24.0,691.0,524.49,399.23
2017,4,7,15,45,824.5,113.0,3.8,24.0,641.5,462.96,349.29
2017,4,7,16,0,805.0,110.0,3.8,24.0,592.0,402.27,298.55
2017,4,7,16,15,780.5,105.5,3.65,23.5,538.5,339.8,245.71
2017,4,7,16,30,756.0,101.0,3.5,23.0,485.0,275.71,190.88
2017,4,7,16,45,722.0,95.5,3.35,23.0,428.0,214.56,138.89
2017,4,7,17,0,688.0,90.0,3.2,23.0,371.0,157.21,93.06
2017,4,7,17,15,639.5,83.0,2.8,22.0,313.0,101.75,56.7
2017,4,7,17,30,591.0,76.0,2.4,21.0,255.0,53.47,41.04
2017,4,7,17,45,518.5,66.5,2.05,20.0,198.5,48.7,37.02
2017,4,7,18,0,446.0,57.0,1.7,19.0,142.0,43.67,32.49
2017,4,7,18,15,329.0,42.5,1.8,18.0,93.5,33.53,23.19
2017,4,7,18,30,212.0,28.0,1.9,17.0,45.0,21.96,11.12
2017,4,7,18,45,106.0,14.0,2.05,16.5,22.5,13.34,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,10.01,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,21.48,0.0
2017,4,8,6,45,155.5,38.0,3.4,14.0,63.0,118.97,87.87
2017,4,8,7,0,311.0,55.0,3.7,15.0,105.0,212.75,169.01
2017,4,8,7,15,395.0,68.0,4.1,15.5,158.0,285.17,232.78
2017,4,8,7,30,479.0,81.0,4.5,16.0,211.0,369.59,305.12
2017,4,8,7,45,539.0,90.0,4.95,17.0,268.0,441.74,365.13
2017,4,8,8,0,599.0,99.0,5.4,18.0,325.0,518.54,426.96
2017,4,8,8,15,439.0,148.0,5.6,18.5,328.0,488.02,399.58
2017,4,8,8,30,279.0,197.0,5.8,19.0,331.0,434.11,352.75
2017,4,8,8,45,263.0,225.5,6.0,20.0,363.5,464.5,374.07
2017,4,8,9,0,247.0,254.0,6.2,21.0,396.0,492.43,392.74
2017,4,8,9,15,145.0,265.0,6.15,21.5,350.0,411.77,325.94
2017,4,8,9,30,43.0,276.0,6.1,22.0,304.0,323.21,252.6
2017,4,8,9,45,123.0,316.5,6.05,22.5,405.0,453.74,354.22
2017,4,8,10,0,203.0,357.0,6.0,23.0,506.0,574.84,445.28
2017,4,8,10,15,161.0,375.5,5.95,23.5,497.5,556.5,427.96
2017,4,8,10,30,119.0,394.0,5.9,24.0,489.0,535.72,409.37
2017,4,8,10,45,105.0,405.5,5.85,24.5,492.0,519.58,395.57
2017,4,8,11,0,91.0,417.0,5.8,25.0,495.0,516.27,391.19
2017,4,8,11,15,166.5,433.5,5.7,25.0,580.5,620.55,468.81
2017,4,8,11,30,242.0,450.0,5.6,25.0,666.0,710.86,534.49
2017,4,8,11,45,148.0,436.5,5.6,25.5,569.5,598.22,449.5
2017,4,8,12,0,54.0,423.0,5.6,26.0,473.0,475.09,356.31
2017,4,8,12,15,76.5,444.5,5.55,26.0,515.0,516.04,386.95
2017,4,8,12,30,99.0,466.0,5.5,26.0,557.0,555.55,415.83
2017,4,8,12,45,193.0,462.5,5.45,26.5,640.0,644.09,481.04
2017,4,8,13,0,287.0,459.0,5.4,27.0,723.0,725.29,539.3
2017,4,8,13,15,367.0,421.0,5.35,27.0,754.0,746.44,556.13
2017,4,8,13,30,447.0,383.0,5.3,27.0,785.0,766.48,572.12
2017,4,8,13,45,662.5,259.5,5.25,27.0,840.5,807.96,606.93
2017,4,8,14,0,878.0,136.0,5.2,27.0,896.0,826.59,622.43
2017,4,8,14,15,870.5,134.5,5.1,27.0,867.0,781.51,590.97
2017,4,8,14,30,863.0,133.0,5.0,27.0,838.0,734.4,557.54
2017,4,8,14,45,852.0,131.0,4.95,27.0,801.5,683.3,519.66
2017,4,8,15,0,841.0,129.0,4.9,27.0,765.0,629.69,479.16
2017,4,8,15,15,826.5,126.0,4.85,26.5,722.0,572.34,435.79
2017,4,8,15,30,812.0,123.0,4.8,26.0,679.0,514.75,390.87
2017,4,8,15,45,792.0,120.0,4.75,26.0,630.0,454.8,342.08
2017,4,8,16,0,772.0,117.0,4.7,26.0,581.0,395.83,292.76
2017,4,8,16,15,746.5,112.5,4.6,25.5,528.0,331.52,238.9
2017,4,8,16,30,721.0,108.0,4.5,25.0,475.0,272.51,188.44
2017,4,8,16,45,687.0,102.0,4.45,25.0,419.0,213.1,138.28
2017,4,8,17,0,653.0,96.0,4.4,25.0,363.0,157.56,94.2
2017,4,8,17,15,603.5,88.5,4.15,24.0,306.0,103.87,59.2
2017,4,8,17,30,554.0,81.0,3.9,23.0,249.0,57.43,44.11
2017,4,8,17,45,483.0,70.5,3.7,22.5,194.5,52.0,39.47
2017,4,8,18,0,412.0,60.0,3.5,22.0,140.0,46.26,34.29
2017,4,8,18,15,297.5,45.0,3.6,21.5,92.5,34.56,23.7
2017,4,8,18,30,183.0,30.0,3.7,21.0,45.0,23.54,12.31
2017,4,8,18,45,91.5,15.0,3.85,20.5,22.5,14.3,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,34.0,10.5,3.7,16.0,12.5,18.57,0.0
2017,4,9,6,30,68.0,21.0,3.9,16.0,25.0,50.6,5.52
2017,4,9,6,45,181.5,41.5,4.15,16.5,67.5,132.94,98.43
2017,4,9,7,0,295.0,62.0,4.4,17.0,110.0,214.76,169.9
2017,4,9,7,15,378.0,76.0,4.8,17.5,163.0,287.08,233.13
2017,4,9,7,30,461.0,90.0,5.2,18.0,216.0,368.32,302.44
2017,4,9,7,45,230.5,82.5,5.65,19.0,145.5,234.93,193.24
2017,4,9,8,0,0.0,75.0,6.1,20.0,75.0,69.93,52.7
2017,4,9,8,15,0.0,79.0,6.15,20.5,79.0,73.54,55.44
2017,4,9,8,30,0.0,83.0,6.2,21.0,83.0,77.29,58.18
2017,4,9,8,45,0.0,99.0,6.3,21.5,99.0,92.72,70.4
2017,4,9,9,0,0.0,115.0,6.4,22.0,115.0,108.22,82.52
2017,4,9,9,15,5.0,163.0,6.4,22.5,166.5,159.92,123.62
2017,4,9,9,30,10.0,211.0,6.4,23.0,218.0,212.52,164.66
2017,4,9,9,45,8.5,206.5,6.4,23.5,212.5,206.05,158.73
2017,4,9,10,0,7.0,202.0,6.4,24.0,207.0,199.76,153.08
2017,4,9,10,15,13.0,244.5,6.35,24.5,255.0,247.75,189.83
2017,4,9,10,30,19.0,287.0,6.3,25.0,303.0,296.02,226.17
2017,4,9,10,45,16.0,273.5,6.3,25.5,287.5,278.9,212.17
2017,4,9,11,0,13.0,260.0,6.3,26.0,272.0,261.99,198.52
2017,4,9,11,15,13.0,259.5,6.2,26.0,271.5,261.07,197.59
2017,4,9,11,30,13.0,259.0,6.1,26.0,271.0,260.13,196.66
2017,4,9,11,45,18.0,300.5,6.05,26.5,317.0,305.34,230.35
2017,4,9,12,0,23.0,342.0,6.0,27.0,363.0,350.28,263.32
2017,4,9,12,15,52.5,400.0,5.9,27.0,448.5,446.66,335.11
2017,4,9,12,30,82.0,458.0,5.8,27.0,534.0,530.65,396.43
2017,4,9,12,45,94.5,463.0,5.75,27.5,550.5,542.76,404.38
2017,4,9,13,0,107.0,468.0,5.7,28.0,567.0,553.73,411.7
2017,4,9,13,15,160.5,465.5,5.6,28.0,611.5,598.81,445.35
2017,4,9,13,30,214.0,463.0,5.5,28.0,656.0,632.86,470.71
2017,4,9,13,45,190.0,453.0,5.4,28.0,621.5,591.38,440.4
2017,4,9,14,0,166.0,443.0,5.3,28.0,587.0,551.17,411.15
2017,4,9,14,15,143.5,425.0,5.2,28.0,547.0,506.27,378.5
2017,4,9,14,30,121.0,407.0,5.1,28.0,507.0,463.22,347.0
2017,4,9,14,45,72.5,347.0,5.1,28.0,406.0,367.09,276.06
2017,4,9,15,0,24.0,287.0,5.1,28.0,305.0,278.67,209.78
2017,4,9,15,15,149.0,301.5,5.0,28.0,404.5,355.11,268.88
2017,4,9,15,30,274.0,316.0,4.9,28.0,504.0,415.75,313.68
2017,4,9,15,45,290.5,288.5,4.85,28.0,475.0,379.49,285.41
2017,4,9,16,0,307.0,261.0,4.8,28.0,446.0,341.3,255.13
2017,4,9,16,15,483.5,193.5,4.7,27.5,455.0,316.53,231.24
2017,4,9,16,30,660.0,126.0,4.6,27.0,464.0,272.13,188.55
2017,4,9,16,45,609.0,123.0,4.55,27.0,407.0,215.8,142.32
2017,4,9,17,0,558.0,120.0,4.5,27.0,350.0,165.68,103.87
2017,4,9,17,15,506.0,110.0,4.3,26.0,294.5,114.7,70.67
2017,4,9,17,30,454.0,100.0,4.1,25.0,239.0,71.56,55.78
2017,4,9,17,45,376.0,86.5,3.95,24.5,185.5,63.51,48.97
2017,4,9,18,0,298.0,73.0,3.8,24.0,132.0,55.04,41.48
2017,4,9,18,15,200.5,53.0,3.9,23.5,87.0,42.51,30.19
2017,4,9,18,30,103.0,33.0,4.0,23.0,42.0,26.98,15.05
2017,4,9,18,45,51.5,16.5,4.15,22.5,21.0,15.73,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.0,2.9,19.0,11.0,13.71,0.0
2017,4,10,6,30,33.0,20.0,3.0,19.0,22.0,34.48,7.03
2017,4,10,6,45,132.0,43.5,3.2,19.5,63.5,110.27,80.64
2017,4,10,7,0,231.0,67.0,3.4,20.0,105.0,186.8,145.94
2017,4,10,7,15,309.0,83.0,3.5,20.5,156.0,262.17,209.94
2017,4,10,7,30,387.0,99.0,3.6,21.0,207.0,339.3,274.08
2017,4,10,7,45,193.5,73.5,3.75,21.5,127.5,202.24,163.83
2017,4,10,8,0,0.0,48.0,3.9,22.0,48.0,44.6,31.35
2017,4,10,8,15,0.0,74.5,4.0,22.5,74.5,69.34,51.52
2017,4,10,8,30,0.0,101.0,4.1,23.0,101.0,94.96,71.99
2017,4,10,8,45,0.0,114.0,4.25,23.5,114.0,107.5,81.63
2017,4,10,9,0,0.0,127.0,4.4,24.0,127.0,120.05,91.17
2017,4,10,9,15,31.0,210.5,4.35,24.5,231.5,240.59,186.33
2017,4,10,9,30,62.0,294.0,4.3,25.0,336.0,359.7,276.84
2017,4,10,9,45,35.0,251.0,4.25,25.5,275.5,287.09,219.63
2017,4,10,10,0,8.0,208.0,4.2,26.0,215.0,206.64,156.5
2017,4,10,10,15,4.5,176.5,4.1,26.0,180.5,171.87,129.43
2017,4,10,10,30,1.0,145.0,4.0,26.0,146.0,137.71,102.68
2017,4,10,10,45,1.5,145.5,3.9,26.0,147.5,138.66,103.3
2017,4,10,11,0,2.0,146.0,3.8,26.0,149.0,139.61,103.91
2017,4,10,11,15,12.5,241.5,3.7,26.0,253.5,242.8,182.99
2017,4,10,11,30,23.0,337.0,3.6,26.0,358.0,347.23,260.7
2017,4,10,11,45,21.0,327.0,3.55,26.5,346.5,334.38,250.12
2017,4,10,12,0,19.0,317.0,3.5,27.0,335.0,321.64,240.05
2017,4,10,12,15,26.5,354.5,3.4,27.0,379.5,374.72,278.99
2017,4,10,12,30,34.0,392.0,3.3,27.0,424.0,417.27,309.61
2017,4,10,12,45,37.5,388.0,3.25,27.0,423.0,413.58,306.87
2017,4,10,13,0,41.0,384.0,3.2,27.0,422.0,409.59,304.12
2017,4,10,13,15,209.0,399.0,3.1,26.5,588.0,577.12,429.55
2017,4,10,13,30,377.0,414.0,3.0,26.0,754.0,730.75,539.46
2017,4,10,13,45,295.0,427.5,2.9,26.0,690.0,657.47,485.59
2017,4,10,14,0,213.0,441.0,2.8,26.0,626.0,585.91,433.87
2017,4,10,14,15,136.5,409.0,2.75,26.0,526.0,486.02,362.06
2017,4,10,14,30,60.0,377.0,2.7,26.0,426.0,391.66,292.9
2017,4,10,14,45,194.0,362.5,2.65,26.0,511.5,460.69,346.22
2017,4,10,15,0,328.0,348.0,2.6,26.0,597.0,514.48,386.0
2017,4,10,15,15,226.5,337.5,2.6,26.0,505.0,428.47,322.14
2017,4,10,15,30,125.0,327.0,2.6,26.0,413.0,352.6,265.87
2017,4,10,15,45,199.0,297.5,2.65,26.0,423.0,348.78,263.01
2017,4,10,16,0,273.0,268.0,2.7,26.0,433.0,333.95,250.29
2017,4,10,16,15,308.5,235.5,2.7,25.5,406.5,297.82,221.1
2017,4,10,16,30,344.0,203.0,2.7,25.0,380.0,257.61,187.63
2017,4,10,16,45,321.0,183.5,2.7,25.0,334.0,212.12,151.28
2017,4,10,17,0,298.0,164.0,2.7,25.0,288.0,169.49,118.42
2017,4,10,17,15,269.5,143.0,2.6,24.5,242.0,128.37,89.9
2017,4,10,17,30,241.0,122.0,2.5,24.0,196.0,91.42,72.89
2017,4,10,17,45,190.5,100.5,2.4,23.5,151.5,76.79,60.52
2017,4,10,18,0,140.0,79.0,2.3,23.0,107.0,63.98,49.3
2017,4,10,18,15,87.5,55.0,2.5,22.5,70.5,45.53,32.91
2017,4,10,18,30,35.0,31.0,2.7,22.0,34.0,26.54,15.03
2017,4,10,18,45,17.5,15.5,2.9,22.0,17.0,14.77,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,6.5,1.35,19.0,6.5,6.2,0.0
2017,4,11,6,30,0.0,13.0,1.5,19.0,13.0,12.05,0.23
2017,4,11,6,45,0.0,34.0,1.7,19.5,34.0,32.91,20.89
2017,4,11,7,0,0.0,55.0,1.9,20.0,55.0,54.31,39.28
2017,4,11,7,15,9.0,78.0,1.95,20.0,81.0,81.92,62.68
2017,4,11,7,30,18.0,101.0,2.0,20.0,107.0,110.19,86.38
2017,4,11,7,45,9.0,88.0,2.05,20.5,91.0,89.27,68.86
2017,4,11,8,0,0.0,75.0,2.1,21.0,75.0,69.87,52.42
2017,4,11,8,15,0.0,88.0,2.2,21.0,88.0,82.39,62.51
2017,4,11,8,30,0.0,101.0,2.3,21.0,101.0,94.92,72.46
2017,4,11,8,45,7.5,153.0,2.4,21.5,157.5,152.69,118.7
2017,4,11,9,0,15.0,205.0,2.5,22.0,214.0,211.88,164.86
2017,4,11,9,15,7.5,111.5,2.55,22.0,116.0,111.03,84.43
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,16.74,8.0
2017,4,11,9,45,0.0,30.5,2.7,22.5,30.5,28.4,17.42
2017,4,11,10,0,0.0,43.0,2.8,23.0,43.0,40.07,26.72
2017,4,11,10,15,0.0,48.5,2.8,23.0,48.5,45.22,30.78
2017,4,11,10,30,0.0,54.0,2.8,23.0,54.0,50.38,34.84
2017,4,11,10,45,0.0,47.0,2.8,23.0,47.0,43.86,29.56
2017,4,11,11,0,0.0,40.0,2.8,23.0,40.0,37.34,24.31
2017,4,11,11,15,0.0,50.5,2.65,23.0,50.5,47.17,32.12
2017,4,11,11,30,0.0,61.0,2.5,23.0,61.0,57.01,39.91
2017,4,11,11,45,0.0,50.5,2.45,23.5,50.5,47.2,32.01
2017,4,11,12,0,0.0,40.0,2.4,24.0,40.0,37.38,24.14
2017,4,11,12,15,0.0,67.5,2.15,24.0,67.5,63.14,44.51
2017,4,11,12,30,0.0,95.0,1.9,24.0,95.0,89.02,64.8
2017,4,11,12,45,6.5,177.0,1.7,24.0,183.5,172.67,129.72
2017,4,11,13,0,13.0,259.0,1.5,24.0,272.0,256.19,192.67
2017,4,11,13,15,9.0,211.5,1.55,24.0,220.5,206.73,155.21
2017,4,11,13,30,5.0,164.0,1.6,24.0,169.0,157.95,118.19
2017,4,11,13,45,11.5,232.5,1.65,24.0,243.0,227.18,171.31
2017,4,11,14,0,18.0,301.0,1.7,24.0,317.0,295.3,222.36
2017,4,11,14,15,61.0,352.5,1.9,23.5,403.0,375.07,283.0
2017,4,11,14,30,104.0,404.0,2.1,23.0,489.0,446.8,336.86
2017,4,11,14,45,115.0,387.5,2.35,23.0,478.5,430.71,325.82
2017,4,11,15,0,126.0,371.0,2.6,23.0,468.0,412.93,313.7
2017,4,11,15,15,147.0,350.5,2.7,22.5,457.0,395.68,302.07
2017,4,11,15,30,168.0,330.0,2.8,22.0,446.0,376.1,288.19
2017,4,11,15,45,130.0,301.5,2.9,22.0,388.0,321.75,247.04
2017,4,11,16,0,92.0,273.0,3.0,22.0,330.0,274.76,211.39
2017,4,11,16,15,82.5,246.5,2.95,21.5,293.5,240.98,185.69
2017,4,11,16,30,73.0,220.0,2.9,21.0,257.0,208.62,160.81
2017,4,11,16,45,47.0,186.5,2.9,21.0,209.5,169.28,130.6
2017,4,11,17,0,21.0,153.0,2.9,21.0,162.0,137.96,106.9
2017,4,11,17,15,13.5,130.5,2.75,20.5,136.0,115.6,89.71
2017,4,11,17,30,6.0,108.0,2.6,20.0,110.0,94.45,76.72
2017,4,11,17,45,3.0,85.0,2.5,20.0,86.0,75.16,59.99
2017,4,11,18,0,0.0,62.0,2.4,20.0,62.0,55.62,42.73
2017,4,11,18,15,0.0,41.0,2.25,19.5,41.0,37.41,26.47
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,18.56,9.14
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,15.0,3.0,2.86,0.0
2017,4,12,6,30,0.0,6.0,2.5,15.0,6.0,5.55,0.0
2017,4,12,6,45,0.0,15.0,2.65,15.5,15.0,13.9,5.77
2017,4,12,7,0,0.0,24.0,2.8,16.0,24.0,22.26,13.11
2017,4,12,7,15,0.0,35.5,2.85,16.0,35.5,32.95,22.4
2017,4,12,7,30,0.0,47.0,2.9,16.0,47.0,43.66,31.58
2017,4,12,7,45,0.0,63.5,2.95,16.5,63.5,59.06,44.48
2017,4,12,8,0,0.0,80.0,3.0,17.0,80.0,74.82,57.45
2017,4,12,8,15,0.0,87.5,3.0,17.5,87.5,81.87,62.96
2017,4,12,8,30,0.0,95.0,3.0,18.0,95.0,88.96,68.43
2017,4,12,8,45,12.5,158.5,3.0,18.5,166.0,162.17,128.01
2017,4,12,9,0,25.0,222.0,3.0,19.0,237.0,237.85,187.82
2017,4,12,9,15,30.5,248.0,3.0,19.0,267.5,281.08,221.04
2017,4,12,9,30,36.0,274.0,3.0,19.0,298.0,313.6,245.61
2017,4,12,9,45,47.0,304.0,3.05,19.5,338.0,355.66,276.97
2017,4,12,10,0,58.0,334.0,3.1,20.0,378.0,397.94,307.96
2017,4,12,10,15,58.5,351.0,3.15,20.5,397.5,415.89,320.02
2017,4,12,10,30,59.0,368.0,3.2,21.0,417.0,433.54,331.88
2017,4,12,10,45,406.0,290.5,3.25,21.5,640.5,733.25,559.03
2017,4,12,11,0,753.0,213.0,3.3,22.0,864.0,1004.59,746.89
2017,4,12,11,15,760.0,215.5,3.35,22.0,886.0,1015.23,751.12
2017,4,12,11,30,767.0,218.0,3.4,22.0,908.0,1022.45,755.52
2017,4,12,11,45,566.0,324.5,3.45,22.5,838.0,921.81,683.14
2017,4,12,12,0,365.0,431.0,3.5,23.0,768.0,812.83,602.14
2017,4,12,12,15,317.0,451.0,3.5,23.0,745.5,777.22,576.65
2017,4,12,12,30,269.0,471.0,3.5,23.0,723.0,740.97,550.09
2017,4,12,12,45,531.0,339.5,3.5,23.5,833.0,855.02,635.88
2017,4,12,13,0,793.0,208.0,3.5,24.0,943.0,946.55,700.51
2017,4,12,13,15,789.5,206.5,3.5,24.0,930.5,916.81,680.14
2017,4,12,13,30,786.0,205.0,3.5,24.0,918.0,884.42,658.9
2017,4,12,13,45,628.5,282.0,3.55,24.0,844.0,798.74,597.88
2017,4,12,14,0,471.0,359.0,3.6,24.0,770.0,717.25,537.75
2017,4,12,14,15,511.5,332.0,3.6,24.0,765.0,697.99,525.6
2017,4,12,14,30,552.0,305.0,3.6,24.0,760.0,674.14,509.4
2017,4,12,14,45,489.5,309.0,3.6,24.5,699.5,605.89,458.44
2017,4,12,15,0,427.0,313.0,3.6,25.0,639.0,542.36,410.57
2017,4,12,15,15,513.5,262.5,3.6,24.5,633.0,518.63,394.24
2017,4,12,15,30,600.0,212.0,3.6,24.0,627.0,485.81,369.43
2017,4,12,15,45,497.0,227.0,3.6,24.0,554.5,415.07,314.25
2017,4,12,16,0,394.0,242.0,3.6,24.0,482.0,357.7,269.35
2017,4,12,16,15,450.5,204.0,3.5,23.5,455.0,314.0,232.69
2017,4,12,16,30,507.0,166.0,3.4,23.0,428.0,265.68,190.6
2017,4,12,16,45,400.0,164.0,3.3,23.0,356.0,208.09,146.33
2017,4,12,17,0,293.0,162.0,3.2,23.0,284.0,167.22,117.84
2017,4,12,17,15,262.0,143.0,2.95,22.5,240.0,127.84,90.46
2017,4,12,17,30,231.0,124.0,2.7,22.0,196.0,92.71,74.6
2017,4,12,17,45,197.0,101.5,2.45,21.5,154.0,77.49,61.64
2017,4,12,18,0,163.0,79.0,2.2,21.0,112.0,61.59,47.71
2017,4,12,18,15,112.5,56.0,2.25,20.5,75.5,44.64,32.53
2017,4,12,18,30,62.0,33.0,2.3,20.0,39.0,28.15,16.87
2017,4,12,18,45,31.0,16.5,2.35,20.0,19.5,15.73,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,12.0,2.3,17.5,15.0,21.64,0.0
2017,4,13,6,30,79.0,24.0,2.6,18.0,30.0,59.35,30.3
2017,4,13,6,45,153.5,43.5,2.9,18.5,67.0,116.98,87.23
2017,4,13,7,0,228.0,63.0,3.2,19.0,104.0,187.58,147.84
2017,4,13,7,15,276.5,80.5,3.3,19.0,148.5,243.95,196.8
2017,4,13,7,30,325.0,98.0,3.4,19.0,193.0,305.31,248.74
2017,4,13,7,45,257.5,130.5,3.55,19.5,215.5,309.31,251.68
2017,4,13,8,0,190.0,163.0,3.7,20.0,238.0,304.97,246.78
2017,4,13,8,15,334.5,164.0,3.8,20.5,320.5,423.73,342.19
2017,4,13,8,30,479.0,165.0,3.9,21.0,403.0,558.08,445.92
2017,4,13,8,45,239.5,116.0,4.0,21.5,235.0,332.57,267.47
2017,4,13,9,0,0.0,67.0,4.1,22.0,67.0,62.39,45.17
2017,4,13,9,15,405.0,92.5,4.1,22.5,366.5,470.29,377.1
2017,4,13,9,30,810.0,118.0,4.1,23.0,666.0,871.18,667.63
2017,4,13,9,45,594.0,222.0,4.2,23.5,638.5,812.41,619.94
2017,4,13,10,0,378.0,326.0,4.3,24.0,611.0,717.89,545.13
2017,4,13,10,15,271.5,366.5,4.3,24.0,576.5,665.04,503.65
2017,4,13,10,30,165.0,407.0,4.3,24.0,542.0,593.22,448.06
2017,4,13,10,45,298.5,386.0,4.35,24.5,640.5,715.74,538.27
2017,4,13,11,0,432.0,365.0,4.4,25.0,739.0,837.88,624.4
2017,4,13,11,15,421.0,380.5,4.4,25.0,752.5,841.56,624.96
2017,4,13,11,30,410.0,396.0,4.4,25.0,766.0,833.36,618.42
