Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,45,376.5,420.5,4.4,25.5,764.5,820.08,606.42
2017,4,13,12,0,343.0,445.0,4.4,26.0,763.0,804.88,593.26
2017,4,13,12,15,315.0,456.5,4.4,26.0,750.0,780.35,575.38
2017,4,13,12,30,287.0,468.0,4.4,26.0,737.0,754.82,556.87
2017,4,13,12,45,242.5,474.5,4.4,26.0,701.5,700.68,518.27
2017,4,13,13,0,198.0,481.0,4.4,26.0,666.0,655.72,485.78
2017,4,13,13,15,235.0,468.0,4.4,26.0,684.0,665.99,494.41
2017,4,13,13,30,272.0,455.0,4.4,26.0,702.0,677.83,503.73
2017,4,13,13,45,271.0,444.0,4.4,26.0,685.5,651.57,485.41
2017,4,13,14,0,270.0,433.0,4.4,26.0,669.0,624.68,466.69
2017,4,13,14,15,198.0,422.0,4.35,25.5,592.5,542.6,407.56
2017,4,13,14,30,126.0,411.0,4.3,25.0,516.0,468.88,353.7
2017,4,13,14,45,232.5,379.0,4.25,25.0,561.5,499.46,378.49
2017,4,13,15,0,339.0,347.0,4.2,25.0,607.0,518.99,393.83
2017,4,13,15,15,222.0,336.5,4.15,24.5,503.0,424.31,323.08
2017,4,13,15,30,105.0,326.0,4.1,24.0,399.0,343.03,262.07
2017,4,13,15,45,228.5,289.5,4.1,24.0,434.0,354.42,270.51
2017,4,13,16,0,352.0,253.0,4.1,24.0,469.0,350.68,265.06
2017,4,13,16,15,319.0,234.5,3.95,23.5,417.0,299.71,224.76
2017,4,13,16,30,286.0,216.0,3.8,23.0,365.0,252.57,187.43
2017,4,13,16,45,424.0,164.0,3.7,23.0,356.0,212.55,149.02
2017,4,13,17,0,562.0,112.0,3.6,23.0,347.0,158.68,99.57
2017,4,13,17,15,481.5,112.5,3.4,22.5,293.0,114.81,72.47
2017,4,13,17,30,401.0,113.0,3.2,22.0,239.0,80.73,64.35
2017,4,13,17,45,337.0,96.0,3.05,21.5,187.0,70.36,55.53
2017,4,13,18,0,273.0,79.0,2.9,21.0,135.0,61.81,47.93
2017,4,13,18,15,191.0,57.0,2.95,20.5,90.5,45.49,33.29
2017,4,13,18,30,109.0,35.0,3.0,20.0,46.0,28.58,17.37
2017,4,13,18,45,54.5,17.5,3.05,20.0,23.0,16.68,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,6,15,51.0,14.0,1.95,15.5,17.5,26.6,0.0
2017,4,14,6,30,102.0,28.0,2.2,16.0,35.0,73.05,41.89
2017,4,14,6,45,207.0,47.0,2.5,16.5,79.5,148.93,113.27
2017,4,14,7,0,312.0,66.0,2.8,17.0,124.0,227.95,181.41
2017,4,14,7,15,163.5,85.5,2.9,17.5,116.5,185.77,149.94
2017,4,14,7,30,15.0,105.0,3.0,18.0,109.0,112.3,88.73
2017,4,14,7,45,54.5,135.0,3.2,18.5,156.0,174.96,140.93
2017,4,14,8,0,94.0,165.0,3.4,19.0,203.0,235.28,190.07
2017,4,14,8,15,376.5,145.0,3.4,19.5,329.5,442.96,359.12
2017,4,14,8,30,659.0,125.0,3.4,20.0,456.0,652.86,520.83
2017,4,14,8,45,501.5,185.5,3.45,20.5,453.5,618.63,488.85
2017,4,14,9,0,344.0,246.0,3.5,21.0,451.0,562.62,441.67
2017,4,14,9,15,555.0,194.0,3.5,21.5,557.0,709.97,553.19
2017,4,14,9,30,766.0,142.0,3.5,22.0,663.0,863.41,659.98
2017,4,14,9,45,785.0,144.0,3.55,22.5,707.5,899.25,680.9
2017,4,14,10,0,804.0,146.0,3.6,23.0,752.0,937.57,704.21
2017,4,14,10,15,815.5,148.5,3.6,23.0,789.5,966.69,722.16
2017,4,14,10,30,827.0,151.0,3.6,23.0,827.0,992.78,738.15
2017,4,14,10,45,642.5,254.5,3.6,23.5,791.5,933.58,695.09
2017,4,14,11,0,458.0,358.0,3.6,24.0,756.0,856.51,635.19
2017,4,14,11,15,414.0,387.5,3.55,24.5,754.5,841.26,621.64
2017,4,14,11,30,370.0,417.0,3.5,25.0,753.0,814.71,600.32
2017,4,14,11,45,606.5,295.0,3.5,25.5,854.5,932.89,685.84
2017,4,14,12,0,843.0,173.0,3.5,26.0,956.0,1030.35,749.33
2017,4,14,12,15,624.0,295.5,3.45,26.0,877.0,930.54,680.57
2017,4,14,12,30,405.0,418.0,3.4,26.0,798.0,818.15,598.83
2017,4,14,12,45,366.0,436.0,3.4,26.0,778.5,786.26,576.68
2017,4,14,13,0,327.0,454.0,3.4,26.0,759.0,754.04,553.67
2017,4,14,13,15,211.5,454.5,3.35,26.0,651.0,631.52,466.42
2017,4,14,13,30,96.0,455.0,3.3,26.0,543.0,516.77,382.92
2017,4,14,13,45,462.5,310.5,3.3,26.5,718.0,687.42,513.46
2017,4,14,14,0,829.0,166.0,3.3,27.0,893.0,817.21,607.38
2017,4,14,14,15,820.5,164.0,3.25,26.5,864.0,771.81,576.79
2017,4,14,14,30,812.0,162.0,3.2,26.0,835.0,724.72,544.43
2017,4,14,14,45,546.0,262.5,3.15,26.0,706.5,600.27,451.49
2017,4,14,15,0,280.0,363.0,3.1,26.0,578.0,497.08,373.1
2017,4,14,15,15,520.5,255.5,3.05,26.0,627.5,515.53,388.78
2017,4,14,15,30,761.0,148.0,3.0,26.0,677.0,507.63,381.81
2017,4,14,15,45,504.5,211.5,3.0,26.0,552.5,404.46,303.03
2017,4,14,16,0,248.0,275.0,3.0,26.0,428.0,329.21,246.97
2017,4,14,16,15,456.0,202.5,2.9,25.5,451.5,313.99,230.29
2017,4,14,16,30,664.0,130.0,2.8,25.0,475.0,275.5,191.45
2017,4,14,16,45,626.0,123.0,2.7,25.0,419.5,218.18,143.98
2017,4,14,17,0,588.0,116.0,2.6,25.0,364.0,165.36,102.8
2017,4,14,17,15,539.0,106.5,2.35,24.0,308.0,114.45,69.68
2017,4,14,17,30,490.0,97.0,2.1,23.0,252.0,69.01,54.01
2017,4,14,17,45,422.0,84.0,1.85,22.5,198.5,61.3,47.51
2017,4,14,18,0,354.0,71.0,1.6,22.0,145.0,53.18,40.34
2017,4,14,18,15,256.0,53.5,1.7,21.5,98.0,40.97,29.35
2017,4,14,18,30,158.0,36.0,1.8,21.0,51.0,28.15,17.11
2017,4,14,18,45,79.0,18.0,1.95,20.5,25.5,15.03,0.0
2017,4,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,0.0,12.0,2.85,17.5,12.0,11.44,0.0
2017,4,15,6,30,0.0,24.0,3.1,18.0,24.0,23.22,10.69
2017,4,15,6,45,28.5,47.0,3.35,18.5,52.5,62.11,44.81
2017,4,15,7,0,57.0,70.0,3.6,19.0,81.0,100.69,77.84
2017,4,15,7,15,81.0,93.5,3.75,19.5,114.5,147.3,117.33
2017,4,15,7,30,105.0,117.0,3.9,20.0,148.0,189.93,152.93
2017,4,15,7,45,73.0,137.0,4.1,20.5,161.0,188.2,150.95
2017,4,15,8,0,41.0,157.0,4.3,21.0,174.0,190.87,151.93
2017,4,15,8,15,167.5,182.0,4.35,21.5,264.5,317.31,254.9
2017,4,15,8,30,294.0,207.0,4.4,22.0,355.0,456.72,364.23
2017,4,15,8,45,270.5,236.5,4.45,22.5,385.0,482.44,380.96
2017,4,15,9,0,247.0,266.0,4.5,23.0,415.0,505.09,395.38
2017,4,15,9,15,317.0,275.0,4.5,23.0,482.0,582.34,453.48
2017,4,15,9,30,387.0,284.0,4.5,23.0,549.0,663.17,512.79
2017,4,15,9,45,315.0,323.5,4.55,23.5,548.5,649.64,498.23
2017,4,15,10,0,243.0,363.0,4.6,24.0,548.0,617.29,470.8
2017,4,15,10,15,231.5,385.0,4.55,24.5,568.0,632.73,479.44
2017,4,15,10,30,220.0,407.0,4.5,25.0,588.0,646.53,486.66
2017,4,15,10,45,121.5,366.0,4.5,25.5,466.5,504.4,380.44
2017,4,15,11,0,23.0,325.0,4.5,26.0,345.0,336.29,252.94
2017,4,15,11,15,241.0,355.5,4.5,26.0,574.0,622.75,469.06
2017,4,15,11,30,459.0,386.0,4.5,26.0,803.0,881.37,651.32
2017,4,15,11,45,442.5,396.5,4.5,26.5,803.5,869.61,639.49
2017,4,15,12,0,426.0,407.0,4.5,27.0,804.0,855.66,627.95
2017,4,15,12,15,295.0,448.0,4.45,27.0,723.5,751.08,552.5
2017,4,15,12,30,164.0,489.0,4.4,27.0,643.0,647.72,476.9
2017,4,15,12,45,130.0,479.0,4.4,27.0,601.0,597.87,441.44
2017,4,15,13,0,96.0,469.0,4.4,27.0,559.0,542.49,401.54
2017,4,15,13,15,152.0,469.0,4.4,27.0,609.0,591.94,438.58
2017,4,15,13,30,208.0,469.0,4.4,27.0,659.0,630.7,467.28
2017,4,15,13,45,148.0,450.0,4.4,27.0,584.0,551.3,409.66
2017,4,15,14,0,88.0,431.0,4.4,27.0,509.0,473.67,353.0
2017,4,15,14,15,257.5,389.0,4.35,26.5,605.5,557.57,418.9
2017,4,15,14,30,427.0,347.0,4.3,26.0,702.0,622.72,469.13
2017,4,15,14,45,443.5,324.0,4.25,26.0,678.5,587.71,443.63
2017,4,15,15,0,460.0,301.0,4.2,26.0,655.0,550.34,416.3
2017,4,15,15,15,253.5,299.0,4.15,25.5,492.5,407.33,309.61
2017,4,15,15,30,47.0,297.0,4.1,25.0,330.0,289.55,220.49
2017,4,15,15,45,294.5,246.0,4.05,25.0,428.5,343.86,261.46
2017,4,15,16,0,542.0,195.0,4.0,25.0,527.0,371.05,277.09
2017,4,15,16,15,583.5,163.0,3.95,24.5,492.0,321.82,235.1
2017,4,15,16,30,625.0,131.0,3.9,24.0,457.0,266.21,186.75
2017,4,15,16,45,577.5,129.0,3.85,24.0,404.0,213.83,143.39
2017,4,15,17,0,530.0,127.0,3.8,24.0,351.0,166.36,106.66
2017,4,15,17,15,515.5,110.5,3.75,23.5,302.0,115.5,71.53
2017,4,15,17,30,501.0,94.0,3.7,23.0,253.0,66.75,52.11
2017,4,15,17,45,432.0,82.0,3.65,23.0,199.5,59.74,46.08
2017,4,15,18,0,363.0,70.0,3.6,23.0,146.0,52.34,39.46
2017,4,15,18,15,263.5,53.5,3.65,22.5,99.5,40.91,29.19
2017,4,15,18,30,164.0,37.0,3.7,22.0,53.0,28.93,17.76
2017,4,15,18,45,82.0,18.5,3.75,21.5,26.5,15.44,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,9.0,2.85,19.0,9.0,8.58,0.0
2017,4,16,6,30,0.0,18.0,3.0,19.0,18.0,16.7,6.48
2017,4,16,6,45,0.0,38.0,3.2,19.5,38.0,36.4,24.12
2017,4,16,7,0,0.0,58.0,3.4,20.0,58.0,56.46,41.26
2017,4,16,7,15,2.0,80.5,3.4,20.5,81.5,79.99,61.06
2017,4,16,7,30,4.0,103.0,3.4,21.0,105.0,103.5,80.45
2017,4,16,7,45,37.0,134.5,3.45,21.5,149.5,163.16,129.42
2017,4,16,8,0,70.0,166.0,3.5,22.0,194.0,220.18,175.29
2017,4,16,8,15,52.5,182.5,3.45,22.0,205.5,226.95,179.61
2017,4,16,8,30,35.0,199.0,3.4,22.0,217.0,232.14,182.56
2017,4,16,8,45,19.5,189.0,3.35,22.5,199.5,198.87,154.95
2017,4,16,9,0,4.0,179.0,3.3,23.0,182.0,175.33,135.12
2017,4,16,9,15,2.5,167.0,3.3,23.0,169.0,161.37,123.7
2017,4,16,9,30,1.0,155.0,3.3,23.0,156.0,147.81,112.64
2017,4,16,9,45,19.5,236.5,3.3,23.5,251.5,245.95,189.05
2017,4,16,10,0,38.0,318.0,3.3,24.0,347.0,360.34,274.96
2017,4,16,10,15,23.5,262.5,3.3,24.0,281.0,286.19,218.02
2017,4,16,10,30,9.0,207.0,3.3,24.0,215.0,205.87,156.18
2017,4,16,10,45,50.5,318.0,3.35,24.5,362.0,369.58,280.67
2017,4,16,11,0,92.0,429.0,3.4,25.0,509.0,527.41,394.81
2017,4,16,11,15,59.5,393.5,3.4,25.0,446.0,455.08,340.7
2017,4,16,11,30,27.0,358.0,3.4,25.0,383.0,383.49,287.41
2017,4,16,11,45,152.5,413.5,3.4,25.0,555.5,575.92,430.57
2017,4,16,12,0,278.0,469.0,3.4,25.0,728.0,763.3,562.43
2017,4,16,12,15,250.5,477.5,3.4,25.0,712.0,736.67,541.87
2017,4,16,12,30,223.0,486.0,3.4,25.0,696.0,701.25,516.78
2017,4,16,12,45,152.5,474.0,3.45,25.0,617.5,613.75,454.31
2017,4,16,13,0,82.0,462.0,3.5,25.0,539.0,522.37,388.15
2017,4,16,13,15,243.0,433.5,3.55,25.0,657.0,643.7,479.67
2017,4,16,13,30,404.0,405.0,3.6,25.0,775.0,742.29,551.94
2017,4,16,13,45,408.5,393.0,3.65,25.0,760.0,715.62,533.28
2017,4,16,14,0,413.0,381.0,3.7,25.0,745.0,689.36,515.43
2017,4,16,14,15,353.5,390.5,3.7,24.5,694.5,629.93,473.28
2017,4,16,14,30,294.0,400.0,3.7,24.0,644.0,576.09,434.67
2017,4,16,14,45,306.0,377.5,3.75,24.0,622.5,544.88,412.71
2017,4,16,15,0,318.0,355.0,3.8,24.0,601.0,512.13,389.03
2017,4,16,15,15,302.5,337.0,3.8,24.0,560.5,466.59,355.04
2017,4,16,15,30,287.0,319.0,3.8,24.0,520.0,422.34,321.53
2017,4,16,15,45,250.0,300.5,3.8,24.0,466.5,369.74,281.32
2017,4,16,16,0,213.0,282.0,3.8,24.0,413.0,324.1,246.13
2017,4,16,16,15,142.0,252.5,3.7,23.5,337.0,260.82,198.41
2017,4,16,16,30,71.0,223.0,3.6,23.0,261.0,210.26,160.98
2017,4,16,16,45,194.0,192.5,3.55,23.0,279.0,198.15,146.69
2017,4,16,17,0,317.0,162.0,3.5,23.0,297.0,170.14,119.15
2017,4,16,17,15,289.5,142.5,3.3,22.5,252.0,129.32,90.66
2017,4,16,17,30,262.0,123.0,3.1,22.0,207.0,92.09,74.08
2017,4,16,17,45,318.5,95.5,2.95,22.0,177.5,69.65,54.81
2017,4,16,18,0,375.0,68.0,2.8,22.0,148.0,50.74,38.27
2017,4,16,18,15,275.0,52.5,2.7,21.5,101.5,40.07,28.64
2017,4,16,18,30,175.0,37.0,2.6,21.0,55.0,28.89,17.94
2017,4,16,18,45,87.5,18.5,2.55,20.5,27.5,14.65,0.0
2017,4,16,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.75,18.0,11.5,10.96,0.0
2017,4,17,6,30,0.0,23.0,1.9,18.0,23.0,21.47,10.41
2017,4,17,6,45,10.5,47.0,2.1,18.5,49.0,50.99,36.15
2017,4,17,7,0,21.0,71.0,2.3,19.0,75.0,85.27,65.3
2017,4,17,7,15,41.0,94.5,2.3,19.0,105.5,120.94,95.57
2017,4,17,7,30,61.0,118.0,2.3,19.0,136.0,158.47,126.98
2017,4,17,7,45,58.5,141.0,2.35,19.5,161.5,183.63,147.13
2017,4,17,8,0,56.0,164.0,2.4,20.0,187.0,208.33,166.34
2017,4,17,8,15,38.5,176.0,2.4,20.0,193.0,209.32,166.14
2017,4,17,8,30,21.0,188.0,2.4,20.0,199.0,199.67,157.37
2017,4,17,8,45,50.0,227.5,2.45,20.5,257.0,274.78,216.44
2017,4,17,9,0,79.0,267.0,2.5,21.0,315.0,342.67,268.2
2017,4,17,9,15,106.5,297.0,2.55,21.5,367.0,400.16,310.95
2017,4,17,9,30,134.0,327.0,2.6,22.0,419.0,471.61,363.02
2017,4,17,9,45,92.5,331.0,2.7,22.5,396.5,426.0,326.44
2017,4,17,10,0,51.0,335.0,2.8,23.0,374.0,390.9,297.95
2017,4,17,10,15,53.5,354.5,2.85,23.0,397.0,413.35,314.18
2017,4,17,10,30,56.0,374.0,2.9,23.0,420.0,435.54,329.92
2017,4,17,10,45,36.0,329.0,2.95,23.5,359.0,366.5,277.49
2017,4,17,11,0,16.0,284.0,3.0,24.0,298.0,288.21,217.93
2017,4,17,11,15,17.5,302.5,3.0,24.0,318.5,307.49,232.38
2017,4,17,11,30,19.0,321.0,3.0,24.0,339.0,326.61,246.36
2017,4,17,11,45,14.5,264.5,3.05,24.0,278.5,266.11,200.9
2017,4,17,12,0,10.0,208.0,3.1,24.0,218.0,206.61,155.81
2017,4,17,12,15,10.5,210.0,3.1,24.0,220.0,208.65,157.46
2017,4,17,12,30,11.0,212.0,3.1,24.0,222.0,210.6,158.93
2017,4,17,12,45,11.0,214.0,3.1,24.0,224.0,211.98,159.97
2017,4,17,13,0,11.0,216.0,3.1,24.0,226.0,213.28,160.97
2017,4,17,13,15,9.5,202.5,3.0,24.0,212.0,198.53,149.7
2017,4,17,13,30,8.0,189.0,2.9,24.0,198.0,183.94,138.56
2017,4,17,13,45,5.0,168.0,2.85,24.0,173.5,161.25,121.12
2017,4,17,14,0,2.0,147.0,2.8,24.0,149.0,138.89,103.87
2017,4,17,14,15,1.0,106.0,2.7,23.5,107.0,99.75,73.6
2017,4,17,14,30,0.0,65.0,2.6,23.0,65.0,60.69,42.95
2017,4,17,14,45,1.5,112.5,2.55,23.0,114.0,105.9,78.94
2017,4,17,15,0,3.0,160.0,2.5,23.0,163.0,150.36,113.96
2017,4,17,15,15,17.5,220.0,2.45,22.5,232.5,212.17,162.57
2017,4,17,15,30,32.0,280.0,2.4,22.0,302.0,267.42,205.53
2017,4,17,15,45,16.0,208.5,2.35,22.0,219.5,197.52,151.76
2017,4,17,16,0,0.0,137.0,2.3,22.0,137.0,126.46,96.44
2017,4,17,16,15,47.5,183.5,2.25,21.5,208.0,178.41,137.33
2017,4,17,16,30,95.0,230.0,2.2,21.0,279.0,221.73,170.15
2017,4,17,16,45,262.5,186.5,2.2,21.0,302.5,202.42,148.03
2017,4,17,17,0,430.0,143.0,2.2,21.0,326.0,165.76,111.42
2017,4,17,17,15,375.5,133.0,2.0,20.5,276.0,123.34,83.39
2017,4,17,17,30,321.0,123.0,1.8,20.0,226.0,92.37,74.84
2017,4,17,17,45,278.5,102.0,1.65,20.0,179.0,78.02,62.49
2017,4,17,18,0,236.0,81.0,1.5,20.0,132.0,63.19,49.38
2017,4,17,18,15,167.0,59.5,1.45,19.5,90.0,47.34,35.17
2017,4,17,18,30,98.0,38.0,1.4,19.0,48.0,30.91,19.91
2017,4,17,18,45,49.0,19.0,1.35,18.5,24.0,15.85,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,67.5,17.0,1.95,15.5,23.0,34.18,0.0
2017,4,18,6,30,135.0,34.0,2.1,16.0,46.0,93.32,63.14
2017,4,18,6,45,241.0,51.5,2.25,16.5,92.5,167.44,129.05
2017,4,18,7,0,347.0,69.0,2.4,17.0,139.0,247.8,197.98
2017,4,18,7,15,404.0,78.5,2.4,17.5,184.5,305.98,248.21
2017,4,18,7,30,461.0,88.0,2.4,18.0,230.0,369.94,301.41
2017,4,18,7,45,490.0,103.5,2.45,18.5,282.0,429.2,348.78
2017,4,18,8,0,519.0,119.0,2.5,19.0,334.0,490.16,395.74
2017,4,18,8,15,359.0,171.5,2.5,19.5,330.5,450.06,360.83
2017,4,18,8,30,199.0,224.0,2.5,20.0,327.0,393.87,312.86
2017,4,18,8,45,267.5,239.0,2.5,20.5,393.0,482.53,380.3
2017,4,18,9,0,336.0,254.0,2.5,21.0,459.0,564.76,440.47
2017,4,18,9,15,548.5,201.0,2.5,21.5,567.0,712.76,550.08
2017,4,18,9,30,761.0,148.0,2.5,22.0,675.0,866.9,655.48
2017,4,18,9,45,561.5,243.5,2.5,22.5,645.5,802.05,604.61
2017,4,18,10,0,362.0,339.0,2.5,23.0,616.0,716.02,537.46
2017,4,18,10,15,590.5,248.5,2.45,23.0,726.0,861.43,643.03
2017,4,18,10,30,819.0,158.0,2.4,23.0,836.0,992.64,728.63
2017,4,18,10,45,835.5,154.0,2.4,23.5,867.5,1013.17,738.1
2017,4,18,11,0,852.0,150.0,2.4,24.0,899.0,1030.45,746.61
2017,4,18,11,15,857.5,151.5,2.4,24.0,920.5,1039.05,751.15
2017,4,18,11,30,863.0,153.0,2.4,24.0,942.0,1034.35,747.42
2017,4,18,11,45,870.5,150.0,2.4,24.5,956.5,1033.21,744.8
2017,4,18,12,0,878.0,147.0,2.4,25.0,971.0,1028.44,739.98
2017,4,18,12,15,879.0,147.5,2.4,25.0,975.5,1017.03,732.55
2017,4,18,12,30,880.0,148.0,2.4,25.0,980.0,1002.09,723.04
2017,4,18,12,45,883.5,144.5,2.45,25.5,977.0,982.25,709.61
2017,4,18,13,0,887.0,141.0,2.5,26.0,974.0,958.98,694.07
2017,4,18,13,15,884.0,140.0,2.5,26.0,961.5,928.88,675.03
2017,4,18,13,30,881.0,139.0,2.5,26.0,949.0,895.81,654.05
2017,4,18,13,45,878.5,136.0,2.5,26.0,928.5,858.47,630.17
2017,4,18,14,0,876.0,133.0,2.5,26.0,908.0,818.44,604.33
2017,4,18,14,15,868.5,131.5,2.45,26.0,879.0,773.5,574.64
2017,4,18,14,30,861.0,130.0,2.4,26.0,850.0,726.6,542.67
2017,4,18,14,45,607.5,238.5,2.4,26.0,736.0,617.15,461.43
2017,4,18,15,0,354.0,347.0,2.4,26.0,622.0,525.98,392.65
2017,4,18,15,15,280.0,340.5,2.4,25.5,550.5,456.54,342.72
2017,4,18,15,30,206.0,334.0,2.4,25.0,479.0,396.45,298.81
2017,4,18,15,45,483.0,227.0,2.45,25.0,535.0,407.02,305.52
2017,4,18,16,0,760.0,120.0,2.5,25.0,591.0,391.45,287.78
2017,4,18,16,15,735.0,115.5,2.45,24.5,538.5,328.19,235.33
2017,4,18,16,30,710.0,111.0,2.4,24.0,486.0,270.43,186.46
2017,4,18,16,45,677.0,105.0,2.4,24.0,430.5,212.34,137.8
2017,4,18,17,0,644.0,99.0,2.4,24.0,375.0,158.0,94.87
2017,4,18,17,15,597.5,91.5,2.15,23.5,319.0,105.5,60.42
2017,4,18,17,30,551.0,84.0,1.9,23.0,263.0,58.93,45.36
2017,4,18,17,45,484.5,74.0,1.7,22.5,208.5,53.65,40.95
2017,4,18,18,0,418.0,64.0,1.5,22.0,154.0,48.47,36.36
2017,4,18,18,15,318.0,50.0,1.45,21.0,106.5,38.04,27.04
2017,4,18,18,30,218.0,36.0,1.4,20.0,59.0,28.01,17.53
2017,4,18,18,45,109.0,18.0,1.35,19.5,29.5,14.19,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.0,1.45,17.0,25.0,40.7,0.0
2017,4,19,6,30,190.0,32.0,1.7,17.0,50.0,114.77,79.27
2017,4,19,6,45,293.0,47.5,1.95,17.5,96.5,182.53,140.3
2017,4,19,7,0,396.0,63.0,2.2,18.0,143.0,262.55,208.97
2017,4,19,7,15,465.5,73.5,2.25,18.5,197.0,334.43,269.93
2017,4,19,7,30,535.0,84.0,2.3,19.0,251.0,410.99,332.6
2017,4,19,7,45,334.0,129.5,2.35,19.5,241.0,354.6,286.86
2017,4,19,8,0,133.0,175.0,2.4,20.0,231.0,280.71,224.93
2017,4,19,8,15,418.0,142.5,2.4,20.5,352.5,470.21,377.08
2017,4,19,8,30,703.0,110.0,2.4,21.0,474.0,671.19,528.27
2017,4,19,8,45,738.0,111.0,2.4,22.0,529.0,728.77,564.19
2017,4,19,9,0,773.0,112.0,2.4,23.0,584.0,783.57,598.18
2017,4,19,9,15,409.5,203.0,2.4,23.0,455.0,594.81,458.14
2017,4,19,9,30,46.0,294.0,2.4,23.0,326.0,342.72,261.95
2017,4,19,9,45,200.5,318.0,2.45,23.5,470.5,523.78,400.26
2017,4,19,10,0,355.0,342.0,2.5,24.0,615.0,712.4,534.68
2017,4,19,10,15,274.0,378.5,2.55,24.5,595.5,678.58,505.44
2017,4,19,10,30,193.0,415.0,2.6,25.0,576.0,627.18,465.73
2017,4,19,10,45,537.0,271.0,2.65,25.5,739.5,841.38,622.37
2017,4,19,11,0,881.0,127.0,2.7,26.0,903.0,1026.04,742.6
2017,4,19,11,15,886.0,128.5,2.75,26.0,925.0,1034.43,745.88
2017,4,19,11,30,891.0,130.0,2.8,26.0,947.0,1039.1,748.64
2017,4,19,11,45,878.0,141.5,2.9,26.5,956.5,1031.98,743.01
2017,4,19,12,0,865.0,153.0,3.0,27.0,966.0,1021.04,735.15
2017,4,19,12,15,539.5,321.5,3.05,27.0,829.5,870.49,633.39
2017,4,19,12,30,214.0,490.0,3.1,27.0,693.0,695.15,506.12
2017,4,19,12,45,543.0,319.0,3.15,27.0,831.5,842.67,617.78
2017,4,19,13,0,872.0,148.0,3.2,27.0,970.0,951.32,693.09
2017,4,19,13,15,495.5,308.5,3.2,27.0,774.5,752.52,554.63
2017,4,19,13,30,119.0,469.0,3.2,27.0,579.0,552.35,406.01
2017,4,19,13,45,236.0,442.0,3.25,27.5,653.0,614.73,453.46
2017,4,19,14,0,353.0,415.0,3.3,28.0,727.0,670.2,493.59
2017,4,19,14,15,322.0,409.0,3.3,28.0,687.0,621.83,459.14
2017,4,19,14,30,291.0,403.0,3.3,28.0,647.0,575.27,426.16
2017,4,19,14,45,562.0,266.0,3.3,28.0,711.5,611.53,456.97
2017,4,19,15,0,833.0,129.0,3.3,28.0,776.0,620.72,466.0
2017,4,19,15,15,819.5,126.0,3.3,27.5,733.5,564.63,424.19
2017,4,19,15,30,806.0,123.0,3.3,27.0,691.0,508.25,381.09
2017,4,19,15,45,491.0,205.0,3.3,27.0,544.0,391.54,292.6
2017,4,19,16,0,176.0,287.0,3.3,27.0,397.0,313.66,235.32
2017,4,19,16,15,452.5,196.0,3.2,26.5,444.0,306.37,223.82
2017,4,19,16,30,729.0,105.0,3.1,26.0,491.0,270.13,184.66
2017,4,19,16,45,699.5,99.0,3.05,26.0,436.0,211.65,135.51
2017,4,19,17,0,670.0,93.0,3.0,26.0,381.0,156.43,91.86
2017,4,19,17,15,625.5,86.0,2.75,25.0,325.0,102.91,57.0
2017,4,19,17,30,581.0,79.0,2.5,24.0,269.0,55.0,41.81
2017,4,19,17,45,521.5,69.5,2.25,23.5,214.5,49.74,37.41
2017,4,19,18,0,462.0,60.0,2.0,23.0,160.0,44.79,33.05
2017,4,19,18,15,361.5,47.5,2.0,22.5,111.5,36.69,25.72
2017,4,19,18,30,261.0,35.0,2.0,22.0,63.0,27.2,16.76
2017,4,19,18,45,130.5,17.5,2.0,21.5,31.5,13.77,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,104.5,17.0,2.7,19.0,27.0,54.18,0.0
2017,4,20,6,30,209.0,34.0,2.9,19.0,54.0,123.51,86.06
2017,4,20,6,45,314.5,48.0,3.15,19.5,101.5,191.6,146.82
2017,4,20,7,0,420.0,62.0,3.4,20.0,149.0,274.66,217.84
2017,4,20,7,15,210.0,58.5,3.5,20.5,102.0,184.51,148.12
2017,4,20,7,30,0.0,55.0,3.6,21.0,55.0,51.13,37.02
2017,4,20,7,45,8.5,103.0,3.7,21.5,106.5,103.83,80.53
2017,4,20,8,0,17.0,151.0,3.8,22.0,158.0,159.14,125.11
2017,4,20,8,15,8.5,104.5,3.8,22.5,108.0,104.52,80.16
2017,4,20,8,30,0.0,58.0,3.8,23.0,58.0,53.96,38.52
2017,4,20,8,45,0.0,107.0,3.85,23.5,107.0,100.36,75.71
2017,4,20,9,0,0.0,156.0,3.9,24.0,156.0,148.5,113.44
2017,4,20,9,15,6.5,192.0,3.85,24.0,197.0,189.71,145.56
2017,4,20,9,30,13.0,228.0,3.8,24.0,238.0,231.44,177.63
2017,4,20,9,45,11.0,219.5,3.8,24.5,228.0,220.62,168.38
2017,4,20,10,0,9.0,211.0,3.8,25.0,218.0,210.0,159.48
2017,4,20,10,15,94.5,314.0,3.75,25.5,393.0,421.5,320.72
2017,4,20,10,30,180.0,417.0,3.7,26.0,568.0,616.16,460.61
2017,4,20,10,45,98.5,356.5,3.7,26.5,439.5,469.82,351.8
2017,4,20,11,0,17.0,296.0,3.7,27.0,311.0,300.86,224.88
2017,4,20,11,15,161.0,373.5,3.65,27.0,521.0,547.53,409.31
2017,4,20,11,30,305.0,451.0,3.6,27.0,731.0,781.96,573.15
2017,4,20,11,45,203.5,463.5,3.6,27.5,652.0,677.15,495.83
2017,4,20,12,0,102.0,476.0,3.6,28.0,573.0,573.5,420.03
2017,4,20,12,15,173.5,481.0,3.55,28.0,646.0,653.68,478.1
2017,4,20,12,30,245.0,486.0,3.5,28.0,719.0,720.61,525.19
2017,4,20,12,45,185.5,485.5,3.5,28.0,662.0,654.45,477.8
2017,4,20,13,0,126.0,485.0,3.5,28.0,605.0,590.12,431.84
2017,4,20,13,15,173.0,478.5,3.5,28.0,640.5,617.55,452.76
2017,4,20,13,30,220.0,472.0,3.5,28.0,676.0,641.57,470.65
2017,4,20,13,45,536.0,310.0,3.5,28.5,790.0,744.38,549.38
2017,4,20,14,0,852.0,148.0,3.5,29.0,904.0,815.38,601.57
2017,4,20,14,15,480.0,281.0,3.5,29.0,704.5,623.99,463.35
2017,4,20,14,30,108.0,414.0,3.5,29.0,505.0,456.25,337.0
2017,4,20,14,45,86.0,384.0,3.5,29.0,454.5,406.6,301.84
2017,4,20,15,0,64.0,354.0,3.5,29.0,404.0,359.43,267.65
2017,4,20,15,15,51.0,322.5,3.5,28.5,361.0,318.52,238.36
2017,4,20,15,30,38.0,291.0,3.5,28.0,318.0,279.43,210.03
2017,4,20,15,45,69.5,287.0,3.5,28.0,332.5,284.52,214.15
2017,4,20,16,0,101.0,283.0,3.5,28.0,347.0,285.36,214.46
2017,4,20,16,15,404.5,198.0,3.45,27.5,418.5,292.63,213.79
2017,4,20,16,30,708.0,113.0,3.4,27.0,490.0,271.36,185.66
2017,4,20,16,45,674.5,107.5,3.35,27.0,434.5,213.8,137.68
2017,4,20,17,0,641.0,102.0,3.3,27.0,379.0,160.05,95.58
2017,4,20,17,15,595.5,94.5,3.05,26.5,323.0,107.9,61.62
2017,4,20,17,30,550.0,87.0,2.8,26.0,267.0,61.55,47.02
2017,4,20,17,45,483.5,77.0,2.55,25.5,212.5,55.99,42.42
2017,4,20,18,0,417.0,67.0,2.3,25.0,158.0,49.79,37.02
2017,4,20,18,15,319.5,52.5,2.25,24.0,110.0,39.9,28.29
2017,4,20,18,30,222.0,38.0,2.2,23.0,62.0,29.54,18.67
2017,4,20,18,45,111.0,19.0,2.15,22.5,31.0,14.95,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.0,4.0,19.5,27.0,52.43,0.0
2017,4,21,6,30,183.0,36.0,4.2,20.0,54.0,117.39,82.43
2017,4,21,6,45,294.5,50.5,4.45,20.5,102.5,187.06,143.38
2017,4,21,7,0,406.0,65.0,4.7,21.0,151.0,269.99,214.18
2017,4,21,7,15,474.0,75.5,4.8,21.0,205.0,341.86,275.78
2017,4,21,7,30,542.0,86.0,4.9,21.0,259.0,418.12,339.4
2017,4,21,7,45,271.0,79.0,5.0,21.5,165.5,267.18,217.61
2017,4,21,8,0,0.0,72.0,5.1,22.0,72.0,67.0,49.66
2017,4,21,8,15,141.5,145.0,5.1,22.5,219.5,255.82,205.51
2017,4,21,8,30,283.0,218.0,5.1,23.0,367.0,460.57,366.27
2017,4,21,8,45,264.0,247.5,5.15,23.5,397.5,488.91,384.91
2017,4,21,9,0,245.0,277.0,5.2,24.0,428.0,502.58,392.87
2017,4,21,9,15,135.5,272.5,5.2,24.5,357.5,408.92,317.68
2017,4,21,9,30,26.0,268.0,5.2,25.0,287.0,283.99,217.86
2017,4,21,9,45,163.5,314.0,5.2,25.5,440.0,484.64,372.69
2017,4,21,10,0,301.0,360.0,5.2,26.0,593.0,680.25,515.86
2017,4,21,10,15,198.5,383.5,5.2,26.0,540.5,597.13,451.46
2017,4,21,10,30,96.0,407.0,5.2,26.0,488.0,509.27,383.79
2017,4,21,10,45,73.0,403.5,5.25,26.5,466.5,481.3,361.7
2017,4,21,11,0,50.0,400.0,5.3,27.0,445.0,452.84,339.1
2017,4,21,11,15,166.5,429.5,5.3,27.0,582.5,611.39,457.14
2017,4,21,11,30,283.0,459.0,5.3,27.0,720.0,767.59,568.88
2017,4,21,11,45,576.5,304.0,5.35,27.5,845.0,908.68,673.8
2017,4,21,12,0,870.0,149.0,5.4,28.0,970.0,1021.33,750.31
2017,4,21,12,15,871.0,149.0,5.35,28.0,974.5,1009.39,741.1
2017,4,21,12,30,872.0,149.0,5.3,28.0,979.0,994.0,730.47
2017,4,21,12,45,587.5,309.0,5.3,28.5,867.5,873.37,644.7
2017,4,21,13,0,303.0,469.0,5.3,29.0,756.0,742.54,545.08
2017,4,21,13,15,588.0,305.5,5.2,29.0,852.5,830.31,614.69
2017,4,21,13,30,873.0,142.0,5.1,29.0,949.0,890.29,658.44
2017,4,21,13,45,871.5,138.5,5.1,29.0,929.0,853.61,633.6
2017,4,21,14,0,870.0,135.0,5.1,29.0,909.0,814.21,607.29
2017,4,21,14,15,863.0,133.5,5.05,29.0,880.5,769.94,577.19
2017,4,21,14,30,856.0,132.0,5.0,29.0,852.0,723.69,544.69
2017,4,21,14,45,844.0,131.0,4.95,29.0,815.5,672.87,507.25
2017,4,21,15,0,832.0,130.0,4.9,29.0,779.0,620.27,467.72
2017,4,21,15,15,818.5,127.0,4.8,29.0,736.5,564.31,424.68
2017,4,21,15,30,805.0,124.0,4.7,29.0,694.0,508.07,380.34
2017,4,21,15,45,788.0,120.0,4.65,29.0,646.0,449.41,333.15
2017,4,21,16,0,771.0,116.0,4.6,29.0,598.0,391.43,285.23
2017,4,21,16,15,747.5,111.5,4.4,28.5,545.5,331.91,235.6
2017,4,21,16,30,724.0,107.0,4.2,28.0,493.0,270.33,183.89
2017,4,21,16,45,691.5,101.5,4.05,28.0,438.0,212.08,135.3
2017,4,21,17,0,659.0,96.0,3.9,28.0,383.0,157.47,92.46
2017,4,21,17,15,615.0,89.0,3.45,27.0,327.0,104.75,58.28
2017,4,21,17,30,571.0,82.0,3.0,26.0,271.0,57.6,43.65
2017,4,21,17,45,506.5,73.0,2.6,25.5,216.0,52.44,39.39
2017,4,21,18,0,442.0,64.0,2.2,25.0,161.0,48.08,35.58
2017,4,21,18,15,344.0,50.5,2.1,24.5,112.5,38.31,26.9
2017,4,21,18,30,246.0,37.0,2.0,24.0,64.0,28.71,17.97
2017,4,21,18,45,123.0,18.5,1.9,23.5,32.0,14.52,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,20.5,4.35,16.5,26.0,42.32,0.0
2017,4,22,6,30,109.0,41.0,4.7,16.0,52.0,93.15,66.66
2017,4,22,6,45,191.5,62.5,5.05,15.5,97.5,155.21,121.48
2017,4,22,7,0,274.0,84.0,5.4,15.0,143.0,226.54,184.14
2017,4,22,7,15,137.0,68.5,5.5,15.0,98.0,150.74,123.17
2017,4,22,7,30,0.0,53.0,5.6,15.0,53.0,49.26,36.41
2017,4,22,7,45,0.0,87.0,5.7,15.0,87.0,82.02,64.08
2017,4,22,8,0,0.0,121.0,5.8,15.0,121.0,115.93,92.28
2017,4,22,8,15,0.5,139.0,5.75,15.0,139.5,133.75,106.73
2017,4,22,8,30,1.0,157.0,5.7,15.0,158.0,151.6,121.06
2017,4,22,8,45,4.0,173.5,5.7,15.0,176.0,169.94,135.75
2017,4,22,9,0,7.0,190.0,5.7,15.0,194.0,188.5,150.53
2017,4,22,9,15,10.0,211.0,5.6,15.5,218.0,211.84,168.72
2017,4,22,9,30,13.0,232.0,5.5,16.0,242.0,235.31,186.79
2017,4,22,9,45,22.0,271.5,5.45,16.5,288.5,283.27,224.27
2017,4,22,10,0,31.0,311.0,5.4,17.0,335.0,344.62,271.5
2017,4,22,10,15,84.5,364.5,5.35,17.0,435.0,452.73,356.05
2017,4,22,10,30,138.0,418.0,5.3,17.0,535.0,575.09,448.9
2017,4,22,10,45,87.5,397.0,5.25,17.5,472.0,488.52,380.46
2017,4,22,11,0,37.0,376.0,5.2,18.0,409.0,414.28,321.39
2017,4,22,11,15,29.5,358.0,5.2,18.0,384.5,386.39,299.8
2017,4,22,11,30,22.0,340.0,5.2,18.0,360.0,347.91,269.97
2017,4,22,11,45,23.0,350.5,5.2,18.5,372.0,358.34,277.34
2017,4,22,12,0,24.0,361.0,5.2,19.0,384.0,368.56,284.43
2017,4,22,12,15,49.0,413.0,5.15,19.0,460.5,452.98,348.77
2017,4,22,12,30,74.0,465.0,5.1,19.0,537.0,525.67,403.1
2017,4,22,12,45,50.0,417.5,5.1,19.5,466.5,451.56,346.43
2017,4,22,13,0,26.0,370.0,5.1,20.0,396.0,379.44,291.17
2017,4,22,13,15,46.0,405.5,5.05,20.0,449.5,428.4,328.83
2017,4,22,13,30,66.0,441.0,5.0,20.0,503.0,475.15,364.13
2017,4,22,13,45,70.0,428.0,5.0,20.5,492.5,460.7,352.92
2017,4,22,14,0,74.0,415.0,5.0,21.0,482.0,445.92,341.66
2017,4,22,14,15,44.0,340.5,4.95,21.0,380.5,349.27,268.62
2017,4,22,14,30,14.0,266.0,4.9,21.0,279.0,256.28,197.21
2017,4,22,14,45,7.0,203.0,4.9,21.0,209.5,192.78,148.14
2017,4,22,15,0,0.0,140.0,4.9,21.0,140.0,130.18,98.97
2017,4,22,15,15,1.5,154.0,4.9,20.5,155.5,143.59,110.14
2017,4,22,15,30,3.0,168.0,4.9,20.0,171.0,156.59,120.98
2017,4,22,15,45,1.5,146.0,4.95,20.0,147.5,135.55,104.47
2017,4,22,16,0,0.0,124.0,5.0,20.0,124.0,114.8,88.09
2017,4,22,16,15,6.0,153.5,4.95,19.5,157.0,142.38,110.79
2017,4,22,16,30,12.0,183.0,4.9,19.0,190.0,167.55,131.49
2017,4,22,16,45,6.0,140.5,4.9,19.0,144.0,128.45,100.31
2017,4,22,17,0,0.0,98.0,4.9,19.0,98.0,90.14,69.45
2017,4,22,17,15,264.0,96.0,4.75,18.5,184.0,87.78,58.61
2017,4,22,17,30,528.0,94.0,4.6,18.0,270.0,67.57,53.91
2017,4,22,17,45,467.5,82.5,4.45,17.5,216.0,59.7,47.14
2017,4,22,18,0,407.0,71.0,4.3,17.0,162.0,52.72,40.91
2017,4,22,18,15,312.0,55.5,4.15,16.5,113.5,42.15,31.24
2017,4,22,18,30,217.0,40.0,4.0,16.0,65.0,31.06,20.73
2017,4,22,18,45,108.5,20.0,3.9,15.5,32.5,15.71,1.36
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,159.5,17.5,3.7,8.5,34.5,72.82,8.93
2017,4,23,6,30,319.0,35.0,3.9,9.0,69.0,162.1,121.01
2017,4,23,6,45,425.0,46.5,4.1,10.0,121.0,235.99,188.83
2017,4,23,7,0,531.0,58.0,4.3,11.0,173.0,321.8,264.92
2017,4,23,7,15,598.0,65.5,4.45,11.5,231.0,394.53,329.2
2017,4,23,7,30,665.0,73.0,4.6,12.0,289.0,473.34,396.31
2017,4,23,7,45,708.5,79.0,4.75,13.0,349.0,541.53,451.8
2017,4,23,8,0,752.0,85.0,4.9,14.0,409.0,609.77,505.34
2017,4,23,8,15,783.0,89.5,4.95,14.5,467.0,672.21,552.64
2017,4,23,8,30,814.0,94.0,5.0,15.0,525.0,735.06,597.62
2017,4,23,8,45,837.0,98.0,5.05,16.0,580.5,791.0,635.2
2017,4,23,9,0,860.0,102.0,5.1,17.0,636.0,845.92,671.17
2017,4,23,9,15,876.5,105.0,5.0,17.5,687.0,892.69,700.9
2017,4,23,9,30,893.0,108.0,4.9,18.0,738.0,930.21,723.49
2017,4,23,9,45,906.5,110.0,4.85,18.5,783.0,968.24,746.5
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,1003.46,767.26
2017,4,23,10,15,929.5,113.5,4.7,19.5,866.0,1031.2,782.22
2017,4,23,10,30,939.0,115.0,4.6,20.0,904.0,1055.53,794.74
2017,4,23,10,45,946.5,116.0,4.55,20.5,935.0,1073.74,803.58
