Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,0,954.0,117.0,4.5,21.0,966.0,1088.18,809.96
2017,4,23,11,15,958.5,118.0,4.4,21.0,988.0,1095.69,813.24
2017,4,23,11,30,963.0,119.0,4.3,21.0,1010.0,1099.22,814.17
2017,4,23,11,45,965.0,120.0,4.25,21.5,1023.5,1096.22,809.73
2017,4,23,12,0,967.0,121.0,4.2,22.0,1037.0,1089.22,802.88
2017,4,23,12,15,967.5,121.0,4.15,22.0,1041.5,1075.8,793.54
2017,4,23,12,30,968.0,121.0,4.1,22.0,1046.0,1058.56,781.85
2017,4,23,12,45,969.0,120.0,4.05,22.5,1042.5,1037.08,766.01
2017,4,23,13,0,970.0,119.0,4.0,23.0,1039.0,1011.93,747.89
2017,4,23,13,15,967.0,118.5,3.95,23.0,1025.5,980.12,726.88
2017,4,23,13,30,964.0,118.0,3.9,23.0,1012.0,945.07,703.7
2017,4,23,13,45,961.0,116.0,3.9,23.0,990.5,905.51,677.69
2017,4,23,14,0,958.0,114.0,3.9,23.0,969.0,863.02,649.52
2017,4,23,14,15,951.5,112.5,3.85,23.0,939.0,815.64,617.5
2017,4,23,14,30,945.0,111.0,3.8,23.0,909.0,765.99,583.63
2017,4,23,14,45,933.5,111.0,3.75,23.5,871.0,712.4,543.16
2017,4,23,15,0,922.0,111.0,3.7,24.0,833.0,657.47,500.78
2017,4,23,15,15,910.0,108.5,3.65,23.5,788.5,598.99,456.65
2017,4,23,15,30,898.0,106.0,3.6,23.0,744.0,539.79,410.48
2017,4,23,15,45,883.0,102.5,3.55,23.0,694.0,477.99,360.03
2017,4,23,16,0,868.0,99.0,3.5,23.0,644.0,412.63,305.44
2017,4,23,16,15,846.5,95.5,3.35,22.5,589.5,349.03,251.31
2017,4,23,16,30,825.0,92.0,3.2,22.0,535.0,287.04,197.61
2017,4,23,16,45,796.0,87.5,3.1,22.0,477.0,224.66,144.11
2017,4,23,17,0,767.0,83.0,3.0,22.0,419.0,165.4,96.34
2017,4,23,17,15,725.5,77.5,2.6,21.0,359.5,103.32,54.57
2017,4,23,17,30,684.0,72.0,2.2,20.0,300.0,50.52,38.62
2017,4,23,17,45,621.0,65.0,1.8,19.5,241.5,45.79,34.63
2017,4,23,18,0,558.0,58.0,1.4,19.0,183.0,42.73,31.9
2017,4,23,18,15,455.0,47.0,1.35,18.0,130.0,35.88,25.66
2017,4,23,18,30,352.0,36.0,1.3,17.0,77.0,28.64,18.68
2017,4,23,18,45,176.0,18.0,1.3,16.0,38.5,14.1,1.47
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.2,10.0,34.5,69.43,17.18
2017,4,24,6,30,287.0,38.0,1.4,11.0,69.0,154.3,114.76
2017,4,24,6,45,380.5,52.0,1.65,12.0,119.5,224.55,177.77
2017,4,24,7,0,474.0,66.0,1.9,13.0,170.0,305.08,247.69
2017,4,24,7,15,541.0,75.0,1.95,14.0,227.0,376.7,308.35
2017,4,24,7,30,608.0,84.0,2.0,15.0,284.0,454.36,371.35
2017,4,24,7,45,648.5,92.5,2.15,16.0,341.5,520.79,423.27
2017,4,24,8,0,689.0,101.0,2.3,17.0,399.0,589.61,475.02
2017,4,24,8,15,721.0,106.5,2.45,17.5,456.0,650.91,520.31
2017,4,24,8,30,753.0,112.0,2.6,18.0,513.0,712.9,563.99
2017,4,24,8,45,774.0,118.0,2.8,19.0,566.5,767.02,599.58
2017,4,24,9,0,795.0,124.0,3.0,20.0,620.0,816.56,631.26
2017,4,24,9,15,812.5,127.5,3.0,20.5,669.0,862.5,659.91
2017,4,24,9,30,830.0,131.0,3.0,21.0,718.0,906.53,686.8
2017,4,24,9,45,841.0,135.0,3.05,21.5,761.0,942.89,708.5
2017,4,24,10,0,852.0,139.0,3.1,22.0,804.0,976.45,728.19
2017,4,24,10,15,693.5,229.5,3.15,22.5,787.5,940.68,701.57
2017,4,24,10,30,535.0,320.0,3.2,23.0,771.0,885.23,658.02
2017,4,24,10,45,705.5,236.5,3.25,23.5,852.5,975.58,721.44
2017,4,24,11,0,876.0,153.0,3.3,24.0,934.0,1056.35,771.68
2017,4,24,11,15,880.5,154.0,3.35,24.0,955.0,1053.45,768.72
2017,4,24,11,30,885.0,155.0,3.4,24.0,976.0,1056.55,770.54
2017,4,24,11,45,897.0,149.5,3.5,24.5,991.5,1057.09,769.67
2017,4,24,12,0,909.0,144.0,3.6,25.0,1007.0,1053.88,766.52
2017,4,24,12,15,909.5,144.0,3.7,25.0,1011.0,1040.92,758.66
2017,4,24,12,30,910.0,144.0,3.8,25.0,1015.0,1024.37,748.6
2017,4,24,12,45,904.0,146.5,3.9,25.0,1008.5,1000.57,733.8
2017,4,24,13,0,898.0,149.0,4.0,25.0,1002.0,973.62,716.93
2017,4,24,13,15,894.0,148.5,4.05,25.0,988.5,942.7,697.06
2017,4,24,13,30,890.0,148.0,4.1,25.0,975.0,908.87,675.17
2017,4,24,13,45,882.5,147.5,4.15,25.5,952.5,869.4,648.04
2017,4,24,14,0,875.0,147.0,4.2,26.0,930.0,827.58,619.21
2017,4,24,14,15,867.0,145.5,4.2,25.5,900.0,782.34,590.0
2017,4,24,14,30,859.0,144.0,4.2,25.0,870.0,736.34,558.62
2017,4,24,14,45,849.0,141.0,4.25,25.0,833.0,684.07,520.46
2017,4,24,15,0,839.0,138.0,4.3,25.0,796.0,630.64,480.48
2017,4,24,15,15,715.0,181.0,4.2,24.5,720.5,552.81,421.17
2017,4,24,15,30,591.0,224.0,4.1,24.0,645.0,486.95,370.17
2017,4,24,15,45,626.0,192.0,4.1,24.0,610.5,438.07,330.92
2017,4,24,16,0,661.0,160.0,4.1,24.0,576.0,384.06,286.01
2017,4,24,16,15,693.0,137.5,3.9,23.5,541.0,332.69,241.63
2017,4,24,16,30,725.0,115.0,3.7,23.0,506.0,277.07,192.49
2017,4,24,16,45,416.0,150.0,3.55,23.0,369.5,198.71,138.12
2017,4,24,17,0,107.0,185.0,3.4,23.0,233.0,164.17,123.17
2017,4,24,17,15,96.5,161.0,3.05,22.0,199.5,139.34,105.37
2017,4,24,17,30,86.0,137.0,2.7,21.0,166.0,111.44,90.89
2017,4,24,17,45,271.0,102.0,2.35,20.5,168.5,77.96,62.34
2017,4,24,18,0,456.0,67.0,2.0,20.0,171.0,50.41,38.41
2017,4,24,18,15,359.0,54.0,1.9,19.0,121.0,40.93,29.91
2017,4,24,18,30,262.0,41.0,1.8,18.0,71.0,31.82,21.32
2017,4,24,18,45,131.0,20.5,1.75,17.5,35.5,16.07,3.21
2017,4,24,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,21.5,3.75,15.5,32.0,54.18,17.23
2017,4,25,6,30,182.0,43.0,4.0,16.0,64.0,125.31,92.3
2017,4,25,6,45,279.0,59.5,4.25,17.0,112.0,192.23,150.57
2017,4,25,7,0,376.0,76.0,4.5,18.0,160.0,270.47,217.61
2017,4,25,7,15,442.0,87.5,4.7,18.5,214.0,337.64,275.12
2017,4,25,7,30,508.0,99.0,4.9,19.0,268.0,411.32,336.35
2017,4,25,7,45,254.0,115.0,5.15,20.0,199.5,288.81,235.71
2017,4,25,8,0,0.0,131.0,5.4,21.0,131.0,126.01,98.12
2017,4,25,8,15,2.0,148.5,5.45,21.5,149.5,144.33,112.58
2017,4,25,8,30,4.0,166.0,5.5,22.0,168.0,162.83,126.82
2017,4,25,8,45,45.0,223.5,5.6,23.0,251.5,264.37,207.4
2017,4,25,9,0,86.0,281.0,5.7,24.0,335.0,361.93,282.37
2017,4,25,9,15,105.5,309.5,5.65,24.5,381.0,410.91,318.54
2017,4,25,9,30,125.0,338.0,5.6,25.0,427.0,473.05,363.9
2017,4,25,9,45,265.0,334.0,5.6,25.5,537.5,612.18,468.95
2017,4,25,10,0,405.0,330.0,5.6,26.0,648.0,745.02,565.87
2017,4,25,10,15,359.5,365.5,5.55,26.5,657.0,745.16,561.34
2017,4,25,10,30,314.0,401.0,5.5,27.0,666.0,741.64,554.88
2017,4,25,10,45,285.5,424.0,5.45,27.5,671.0,738.6,549.57
2017,4,25,11,0,257.0,447.0,5.4,28.0,676.0,733.29,542.79
2017,4,25,11,15,242.0,461.5,5.3,28.0,681.5,719.36,531.75
2017,4,25,11,30,227.0,476.0,5.2,28.0,687.0,715.92,527.95
2017,4,25,11,45,241.0,468.0,5.1,28.5,695.0,717.2,527.64
2017,4,25,12,0,255.0,460.0,5.0,29.0,703.0,726.54,532.75
2017,4,25,12,15,556.5,312.0,4.95,29.0,845.0,874.48,643.17
2017,4,25,12,30,858.0,164.0,4.9,29.0,987.0,1001.24,729.93
2017,4,25,12,45,859.5,162.0,4.85,29.5,983.5,980.37,713.52
2017,4,25,13,0,861.0,160.0,4.8,30.0,980.0,949.27,691.45
2017,4,25,13,15,680.5,280.0,4.8,30.0,923.0,886.5,648.52
2017,4,25,13,30,500.0,400.0,4.8,30.0,866.0,817.74,596.78
2017,4,25,13,45,460.5,393.0,4.8,30.5,814.5,755.61,553.11
2017,4,25,14,0,421.0,386.0,4.8,31.0,763.0,695.03,510.06
2017,4,25,14,15,628.0,267.5,4.8,31.0,809.5,718.76,531.72
2017,4,25,14,30,835.0,149.0,4.8,31.0,856.0,723.78,538.9
2017,4,25,14,45,820.0,149.0,4.8,31.0,819.0,672.15,501.28
2017,4,25,15,0,805.0,149.0,4.8,31.0,782.0,619.88,462.61
2017,4,25,15,15,791.0,145.5,4.7,31.0,739.5,564.66,420.65
2017,4,25,15,30,777.0,142.0,4.6,31.0,697.0,509.31,377.54
2017,4,25,15,45,761.5,136.5,4.55,31.0,649.5,448.47,329.46
2017,4,25,16,0,746.0,131.0,4.5,31.0,602.0,390.93,282.55
2017,4,25,16,15,704.5,128.0,4.35,30.5,542.5,328.13,231.65
2017,4,25,16,30,663.0,125.0,4.2,30.0,483.0,269.55,183.61
2017,4,25,16,45,495.5,146.5,4.05,29.5,398.0,211.33,141.38
2017,4,25,17,0,328.0,168.0,3.9,29.0,313.0,176.06,120.35
2017,4,25,17,15,302.5,148.5,3.55,28.0,268.0,134.96,92.41
2017,4,25,17,30,277.0,129.0,3.2,27.0,223.0,97.19,76.81
2017,4,25,17,45,249.0,107.0,2.85,26.5,179.5,81.35,63.7
2017,4,25,18,0,221.0,85.0,2.5,26.0,136.0,66.02,50.66
2017,4,25,18,15,170.5,63.5,2.6,25.5,96.5,50.36,37.01
2017,4,25,18,30,120.0,42.0,2.7,25.0,57.0,34.08,22.52
2017,4,25,18,45,60.0,21.0,2.8,24.5,28.5,17.55,4.46
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,39.5,24.0,2.05,20.5,28.5,39.9,14.25
2017,4,26,6,30,79.0,48.0,2.3,21.0,57.0,85.85,61.48
2017,4,26,6,45,174.0,69.5,2.6,21.5,104.5,156.52,120.28
2017,4,26,7,0,269.0,91.0,2.9,22.0,152.0,232.72,183.84
2017,4,26,7,15,335.0,106.5,3.15,22.5,204.0,305.0,243.52
2017,4,26,7,30,401.0,122.0,3.4,23.0,256.0,377.43,301.97
2017,4,26,7,45,335.5,149.0,3.7,24.0,275.0,378.62,301.83
2017,4,26,8,0,270.0,176.0,4.0,25.0,294.0,381.03,301.62
2017,4,26,8,15,272.0,204.5,4.4,25.5,337.5,425.96,335.08
2017,4,26,8,30,274.0,233.0,4.8,26.0,381.0,470.03,367.28
2017,4,26,8,45,517.0,179.0,5.2,26.5,492.5,625.09,487.53
2017,4,26,9,0,760.0,125.0,5.6,27.0,604.0,788.77,607.43
2017,4,26,9,15,781.0,128.5,5.8,27.0,654.0,836.42,639.73
2017,4,26,9,30,802.0,132.0,6.0,27.0,704.0,882.5,671.29
2017,4,26,9,45,834.0,127.0,6.2,27.5,753.0,927.52,700.57
2017,4,26,10,0,866.0,122.0,6.4,28.0,802.0,962.87,722.96
2017,4,26,10,15,877.5,124.0,6.5,28.5,840.5,991.74,740.33
2017,4,26,10,30,889.0,126.0,6.6,29.0,879.0,1017.46,755.55
2017,4,26,10,45,905.0,123.5,6.7,29.5,912.5,1039.6,768.37
2017,4,26,11,0,921.0,121.0,6.8,30.0,946.0,1058.37,778.97
2017,4,26,11,15,927.5,122.0,6.85,30.0,969.5,1067.58,784.57
2017,4,26,11,30,934.0,123.0,6.9,30.0,993.0,1072.95,787.79
2017,4,26,11,45,940.5,122.5,6.95,30.5,1008.5,1072.91,785.92
2017,4,26,12,0,947.0,122.0,7.0,31.0,1024.0,1068.95,781.6
2017,4,26,12,15,949.5,122.5,7.05,31.0,1030.5,1058.14,774.46
2017,4,26,12,30,952.0,123.0,7.1,31.0,1037.0,1043.53,764.91
2017,4,26,12,45,954.0,122.0,7.15,31.0,1035.0,1023.27,751.66
2017,4,26,13,0,956.0,121.0,7.2,31.0,1033.0,999.39,736.02
2017,4,26,13,15,955.0,120.5,7.15,31.0,1021.5,969.76,716.04
2017,4,26,13,30,954.0,120.0,7.1,31.0,1010.0,936.82,693.83
2017,4,26,13,45,949.0,121.0,7.1,31.0,989.0,898.8,668.3
2017,4,26,14,0,944.0,122.0,7.1,31.0,968.0,858.01,640.76
2017,4,26,14,15,937.5,120.5,7.05,30.5,938.5,811.25,609.94
2017,4,26,14,30,931.0,119.0,7.0,30.0,909.0,762.28,577.02
2017,4,26,14,45,923.5,116.5,6.95,30.0,872.0,709.76,537.84
2017,4,26,15,0,916.0,114.0,6.9,30.0,835.0,655.6,496.59
2017,4,26,15,15,902.5,111.5,6.8,29.5,789.5,596.73,451.67
2017,4,26,15,30,889.0,109.0,6.7,29.0,744.0,537.35,405.01
2017,4,26,15,45,867.0,107.5,6.6,28.5,692.5,471.65,352.27
2017,4,26,16,0,845.0,106.0,6.5,28.0,641.0,409.74,300.89
2017,4,26,16,15,821.0,102.5,6.3,27.5,585.5,346.86,247.58
2017,4,26,16,30,797.0,99.0,6.1,27.0,530.0,285.94,195.22
2017,4,26,16,45,760.0,95.5,5.95,26.5,471.0,224.76,143.84
2017,4,26,17,0,723.0,92.0,5.8,26.0,412.0,163.02,95.07
2017,4,26,17,15,678.0,86.0,5.55,25.0,353.5,107.29,58.41
2017,4,26,17,30,633.0,80.0,5.3,24.0,295.0,57.18,43.67
2017,4,26,17,45,565.5,72.0,5.05,23.5,237.5,51.11,38.6
2017,4,26,18,0,498.0,64.0,4.8,23.0,180.0,47.52,35.45
2017,4,26,18,15,397.0,52.5,4.5,22.0,128.5,40.47,29.15
2017,4,26,18,30,296.0,41.0,4.2,21.0,77.0,31.75,21.06
2017,4,26,18,45,148.0,20.5,3.95,20.5,38.5,16.02,4.31
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,141.5,20.5,1.75,10.5,37.5,72.36,34.75
2017,4,27,6,30,283.0,41.0,2.0,11.0,75.0,156.73,118.44
2017,4,27,6,45,379.0,53.5,2.3,12.0,125.0,226.7,180.69
2017,4,27,7,0,475.0,66.0,2.6,13.0,175.0,306.89,250.41
2017,4,27,7,15,539.5,75.0,2.7,13.5,231.5,377.21,310.84
2017,4,27,7,30,604.0,84.0,2.8,14.0,288.0,453.35,373.88
2017,4,27,7,45,642.0,92.0,2.9,15.0,344.0,517.35,424.32
2017,4,27,8,0,680.0,100.0,3.0,16.0,400.0,583.49,474.47
2017,4,27,8,15,711.5,105.5,2.95,16.5,456.0,643.84,518.88
2017,4,27,8,30,743.0,111.0,2.9,17.0,512.0,704.87,561.4
2017,4,27,8,45,760.5,117.5,2.9,18.0,564.0,756.18,594.28
2017,4,27,9,0,778.0,124.0,2.9,19.0,616.0,802.81,623.06
2017,4,27,9,15,795.5,127.5,2.85,19.5,664.5,847.96,651.08
2017,4,27,9,30,813.0,131.0,2.8,20.0,713.0,891.26,677.31
2017,4,27,9,45,824.0,135.5,2.75,21.0,755.0,927.5,696.96
2017,4,27,10,0,835.0,140.0,2.7,22.0,797.0,961.0,714.45
2017,4,27,10,15,845.0,142.5,2.8,22.5,833.5,988.43,730.44
2017,4,27,10,30,855.0,145.0,2.9,23.0,870.0,1012.69,744.38
2017,4,27,10,45,863.5,145.5,3.0,23.5,899.5,1020.75,747.8
2017,4,27,11,0,872.0,146.0,3.1,24.0,929.0,1034.53,755.19
2017,4,27,11,15,877.5,147.5,3.35,24.5,950.5,1042.74,760.25
2017,4,27,11,30,883.0,149.0,3.6,25.0,972.0,1047.29,762.98
2017,4,27,11,45,892.0,146.0,3.85,25.5,987.0,1047.22,762.74
2017,4,27,12,0,901.0,143.0,4.1,26.0,1002.0,1043.46,760.14
2017,4,27,12,15,901.5,143.0,4.3,26.5,1006.5,1030.53,751.28
2017,4,27,12,30,902.0,143.0,4.5,27.0,1011.0,1014.07,740.19
2017,4,27,12,45,903.0,141.5,4.7,27.5,1007.5,993.25,726.54
2017,4,27,13,0,904.0,140.0,4.9,28.0,1004.0,969.07,710.91
2017,4,27,13,15,901.0,139.5,5.0,28.0,991.0,938.98,691.93
2017,4,27,13,30,898.0,139.0,5.1,28.0,978.0,905.91,670.83
2017,4,27,13,45,892.5,138.5,5.25,28.0,956.0,867.94,646.49
2017,4,27,14,0,887.0,138.0,5.4,28.0,934.0,827.46,620.11
2017,4,27,14,15,879.5,136.0,5.4,28.0,904.5,781.81,589.11
2017,4,27,14,30,872.0,134.0,5.4,28.0,875.0,734.22,555.59
2017,4,27,14,45,852.0,137.0,5.45,28.0,835.5,681.17,516.47
2017,4,27,15,0,832.0,140.0,5.5,28.0,796.0,627.21,475.78
2017,4,27,15,15,608.0,223.0,5.45,28.0,688.5,530.36,400.87
2017,4,27,15,30,384.0,306.0,5.4,28.0,581.0,455.94,343.0
2017,4,27,15,45,515.0,236.5,5.35,28.0,579.0,426.54,319.28
2017,4,27,16,0,646.0,167.0,5.3,28.0,577.0,383.92,282.81
2017,4,27,16,15,685.0,141.0,5.05,27.5,543.0,332.82,238.92
2017,4,27,16,30,724.0,115.0,4.8,27.0,509.0,276.75,189.77
2017,4,27,16,45,692.5,109.0,4.55,27.0,453.0,218.56,140.93
2017,4,27,17,0,661.0,103.0,4.3,27.0,397.0,163.89,97.76
2017,4,27,17,15,616.5,96.0,3.85,26.0,340.5,111.28,63.33
2017,4,27,17,30,572.0,89.0,3.4,25.0,284.0,64.3,49.54
2017,4,27,17,45,506.0,79.5,3.0,24.5,228.5,57.23,43.67
2017,4,27,18,0,440.0,70.0,2.6,24.0,173.0,52.67,39.73
2017,4,27,18,15,345.5,56.5,2.6,23.0,123.5,42.7,30.95
2017,4,27,18,30,251.0,43.0,2.6,22.0,74.0,33.27,22.28
2017,4,27,18,45,125.5,21.5,2.6,21.5,37.0,16.79,5.26
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,9.5,21.5,2.45,19.5,22.5,24.51,9.43
2017,4,28,6,30,19.0,43.0,2.7,20.0,45.0,52.55,36.49
2017,4,28,6,45,46.0,68.5,3.0,20.5,78.0,92.09,69.87
2017,4,28,7,0,73.0,94.0,3.3,21.0,111.0,133.87,105.08
2017,4,28,7,15,109.5,115.0,3.55,21.5,148.5,184.51,147.13
2017,4,28,7,30,146.0,136.0,3.8,22.0,186.0,232.7,186.54
2017,4,28,7,45,85.0,150.0,4.05,23.0,180.5,207.61,164.87
2017,4,28,8,0,24.0,164.0,4.3,24.0,175.0,176.44,137.8
2017,4,28,8,15,35.0,192.5,4.4,24.5,210.5,222.86,174.04
2017,4,28,8,30,46.0,221.0,4.5,25.0,246.0,262.18,203.99
2017,4,28,8,45,179.0,247.5,4.6,25.5,359.0,408.25,318.42
2017,4,28,9,0,312.0,274.0,4.7,26.0,472.0,565.33,436.44
2017,4,28,9,15,334.5,292.5,4.75,26.5,519.5,614.35,470.03
2017,4,28,9,30,357.0,311.0,4.8,27.0,567.0,663.46,503.56
2017,4,28,9,45,283.5,349.0,4.85,27.5,560.0,644.64,485.62
2017,4,28,10,0,210.0,387.0,4.9,28.0,553.0,607.9,455.43
2017,4,28,10,15,478.5,291.0,4.9,28.5,691.5,792.04,591.42
2017,4,28,10,30,747.0,195.0,4.9,29.0,830.0,964.85,710.28
2017,4,28,10,45,765.5,191.5,4.95,29.5,861.5,979.99,717.16
2017,4,28,11,0,784.0,188.0,5.0,30.0,893.0,998.8,727.55
2017,4,28,11,15,790.0,189.5,5.0,30.0,913.5,1006.89,732.04
2017,4,28,11,30,796.0,191.0,5.0,30.0,934.0,1011.56,734.47
2017,4,28,11,45,792.5,196.0,5.0,30.5,944.5,1006.7,729.29
2017,4,28,12,0,789.0,201.0,5.0,31.0,955.0,998.42,722.08
2017,4,28,12,15,790.0,201.5,4.95,31.0,959.5,986.88,714.0
2017,4,28,12,30,791.0,202.0,4.9,31.0,964.0,972.1,703.94
2017,4,28,12,45,789.0,202.0,4.9,31.5,959.0,950.89,688.68
2017,4,28,13,0,787.0,202.0,4.9,32.0,954.0,926.79,671.67
2017,4,28,13,15,783.5,201.0,4.8,32.0,941.5,897.67,652.12
2017,4,28,13,30,780.0,200.0,4.7,32.0,929.0,866.02,630.95
2017,4,28,13,45,460.0,329.5,4.6,32.0,757.0,695.54,508.84
2017,4,28,14,0,140.0,459.0,4.5,32.0,585.0,537.79,391.43
2017,4,28,14,15,241.5,427.5,4.4,32.0,636.5,574.19,419.98
2017,4,28,14,30,343.0,396.0,4.3,32.0,688.0,601.31,440.54
2017,4,28,14,45,521.5,297.0,4.25,32.5,720.0,608.69,447.69
2017,4,28,15,0,700.0,198.0,4.2,33.0,752.0,598.1,440.88
2017,4,28,15,15,684.0,193.0,4.1,33.0,710.0,545.12,401.26
2017,4,28,15,30,668.0,188.0,4.0,33.0,668.0,492.52,361.18
2017,4,28,15,45,468.5,236.0,3.95,33.0,562.0,405.69,296.23
2017,4,28,16,0,269.0,284.0,3.9,33.0,456.0,341.5,249.12
2017,4,28,16,15,415.5,224.5,3.8,32.5,463.5,316.52,226.78
2017,4,28,16,30,562.0,165.0,3.7,32.0,471.0,277.0,190.48
2017,4,28,16,45,521.0,156.5,3.6,32.0,417.0,224.24,148.64
2017,4,28,17,0,480.0,148.0,3.5,32.0,363.0,176.22,112.6
2017,4,28,17,15,435.0,135.0,3.35,31.0,309.5,129.38,82.26
2017,4,28,17,30,390.0,122.0,3.2,30.0,256.0,88.16,68.35
2017,4,28,17,45,328.0,106.0,3.05,29.5,204.5,76.54,58.89
2017,4,28,18,0,266.0,90.0,2.9,29.0,153.0,69.65,53.09
2017,4,28,18,15,195.0,68.0,3.2,28.0,107.5,53.69,39.46
2017,4,28,18,30,124.0,46.0,3.5,27.0,62.0,37.12,24.96
2017,4,28,18,45,62.0,23.0,3.85,26.5,31.0,19.15,7.02
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,21.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,30.5,25.0,4.7,22.0,29.0,38.57,18.83
2017,4,29,6,30,61.0,50.0,4.8,22.0,58.0,81.03,58.33
2017,4,29,6,45,122.5,78.0,4.9,22.5,104.0,140.42,107.93
2017,4,29,7,0,184.0,106.0,5.0,23.0,150.0,212.14,167.62
2017,4,29,7,15,92.0,83.0,5.25,23.5,105.0,137.22,107.93
2017,4,29,7,30,0.0,60.0,5.5,24.0,60.0,55.79,40.37
2017,4,29,7,45,0.0,90.0,5.8,24.5,90.0,84.73,63.79
2017,4,29,8,0,0.0,120.0,6.1,25.0,120.0,114.35,87.32
2017,4,29,8,15,48.0,179.5,6.2,25.5,206.0,217.35,170.02
2017,4,29,8,30,96.0,239.0,6.3,26.0,292.0,320.11,250.33
2017,4,29,8,45,186.5,261.0,6.45,26.5,376.0,429.16,334.88
2017,4,29,9,0,277.0,283.0,6.6,27.0,460.0,545.85,422.96
2017,4,29,9,15,409.0,271.0,6.55,27.0,554.0,666.51,513.83
2017,4,29,9,30,541.0,259.0,6.5,27.0,648.0,784.36,600.51
2017,4,29,9,45,555.0,268.5,6.5,27.5,688.0,821.06,623.94
2017,4,29,10,0,569.0,278.0,6.5,28.0,728.0,856.11,646.23
2017,4,29,10,15,456.5,337.0,6.35,28.5,708.5,818.33,613.06
2017,4,29,10,30,344.0,396.0,6.2,29.0,689.0,764.09,568.96
2017,4,29,10,45,277.0,427.5,6.1,29.5,668.5,731.94,542.16
2017,4,29,11,0,210.0,459.0,6.0,30.0,648.0,685.09,505.26
2017,4,29,11,15,159.5,467.0,5.85,30.0,613.0,640.25,471.41
2017,4,29,11,30,109.0,475.0,5.7,30.0,578.0,583.47,429.12
2017,4,29,11,45,120.0,485.0,5.55,30.5,599.5,611.63,447.8
2017,4,29,12,0,131.0,495.0,5.4,31.0,621.0,627.84,457.76
2017,4,29,12,15,134.0,498.0,5.2,31.0,627.0,628.0,457.18
2017,4,29,12,30,137.0,501.0,5.0,31.0,633.0,627.24,456.04
2017,4,29,12,45,178.0,498.0,4.85,31.5,669.0,655.49,475.36
2017,4,29,13,0,219.0,495.0,4.7,32.0,705.0,681.1,492.43
2017,4,29,13,15,282.5,470.0,4.55,32.0,737.0,706.62,511.13
2017,4,29,13,30,346.0,445.0,4.4,32.0,769.0,723.12,523.62
2017,4,29,13,45,319.5,443.5,4.3,32.0,737.5,682.49,495.07
2017,4,29,14,0,293.0,442.0,4.2,32.0,706.0,642.76,467.24
2017,4,29,14,15,234.5,436.0,4.0,32.0,643.5,576.25,419.91
2017,4,29,14,30,176.0,430.0,3.8,32.0,581.0,515.14,376.07
2017,4,29,14,45,177.5,410.5,3.65,32.0,557.0,486.12,355.83
2017,4,29,15,0,179.0,391.0,3.5,32.0,533.0,456.78,335.02
2017,4,29,15,15,183.5,368.0,3.35,32.0,507.0,425.86,312.85
2017,4,29,15,30,188.0,345.0,3.2,32.0,481.0,394.39,289.94
2017,4,29,15,45,284.5,302.0,3.05,32.0,491.5,382.86,280.75
2017,4,29,16,0,381.0,259.0,2.9,32.0,502.0,363.4,263.95
2017,4,29,16,15,348.5,250.0,2.8,31.5,457.5,319.01,230.05
2017,4,29,16,30,316.0,241.0,2.7,31.0,413.0,277.92,198.65
2017,4,29,16,45,158.0,145.0,2.6,30.5,231.0,154.67,109.73
2017,4,29,17,0,0.0,49.0,2.5,30.0,49.0,45.54,30.84
2017,4,29,17,15,0.0,42.0,2.9,29.0,42.0,39.01,25.91
2017,4,29,17,30,0.0,35.0,3.3,28.0,35.0,32.49,22.03
2017,4,29,17,45,0.0,28.0,3.7,27.0,28.0,25.97,16.6
2017,4,29,18,0,0.0,21.0,4.1,26.0,21.0,19.46,11.05
2017,4,29,18,15,0.0,14.5,4.95,24.5,14.5,13.43,5.83
2017,4,29,18,30,0.0,8.0,5.8,23.0,8.0,7.4,0.56
2017,4,29,18,45,0.0,4.0,6.65,22.0,4.0,3.7,0.0
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,0.0,9.0,5.6,11.0,9.0,8.58,0.0
2017,4,30,6,15,116.0,29.5,5.65,11.0,44.5,73.62,43.71
2017,4,30,6,30,232.0,50.0,5.7,11.0,80.0,150.29,115.52
2017,4,30,6,45,355.0,61.0,5.8,11.0,133.0,224.64,181.68
2017,4,30,7,0,478.0,72.0,5.9,11.0,186.0,315.58,262.14
2017,4,30,7,15,542.5,81.0,6.0,11.5,243.0,386.26,324.36
2017,4,30,7,30,607.0,90.0,6.1,12.0,300.0,462.64,389.47
2017,4,30,7,45,675.5,90.0,6.2,12.5,362.5,536.6,450.99
2017,4,30,8,0,744.0,90.0,6.3,13.0,425.0,615.3,514.59
2017,4,30,8,15,775.0,94.5,6.4,13.5,483.0,674.45,560.27
2017,4,30,8,30,806.0,99.0,6.5,14.0,541.0,736.55,605.77
2017,4,30,8,45,842.5,97.5,6.65,15.0,599.0,796.25,647.5
2017,4,30,9,0,879.0,96.0,6.8,16.0,657.0,849.75,683.72
2017,4,30,9,15,896.0,98.5,6.85,16.5,708.0,896.25,715.1
2017,4,30,9,30,913.0,101.0,6.9,17.0,759.0,940.63,744.58
2017,4,30,9,45,932.0,100.0,6.95,18.0,806.5,980.59,769.05
2017,4,30,10,0,951.0,99.0,7.0,19.0,854.0,1017.98,791.37
2017,4,30,10,15,960.0,101.0,6.95,19.5,892.0,1046.07,807.89
2017,4,30,10,30,969.0,103.0,6.9,20.0,930.0,1070.63,821.89
2017,4,30,10,45,976.5,104.0,6.85,20.5,961.5,1088.91,831.48
2017,4,30,11,0,984.0,105.0,6.8,21.0,993.0,1103.34,838.46
2017,4,30,11,15,988.0,105.5,6.7,21.0,1014.5,1109.73,841.34
2017,4,30,11,30,992.0,106.0,6.6,21.0,1036.0,1112.06,841.59
2017,4,30,11,45,987.0,111.0,6.5,21.5,1047.0,1105.86,834.47
2017,4,30,12,0,982.0,116.0,6.4,22.0,1058.0,1095.59,824.79
2017,4,30,12,15,982.0,116.5,6.3,22.0,1062.0,1081.86,814.57
2017,4,30,12,30,982.0,117.0,6.2,22.0,1066.0,1064.31,801.87
2017,4,30,12,45,980.5,117.0,6.1,22.5,1060.5,1041.14,783.9
2017,4,30,13,0,979.0,117.0,6.0,23.0,1055.0,1014.42,763.67
2017,4,30,13,15,976.0,116.0,5.9,23.0,1041.5,981.98,741.14
2017,4,30,13,30,973.0,115.0,5.8,23.0,1028.0,946.31,716.42
2017,4,30,13,45,967.0,115.0,5.75,23.5,1005.0,906.02,687.37
2017,4,30,14,0,961.0,115.0,5.7,24.0,982.0,863.02,656.42
2017,4,30,14,15,954.5,114.0,5.55,24.0,952.0,816.21,623.53
2017,4,30,14,30,948.0,113.0,5.4,24.0,922.0,767.15,588.87
2017,4,30,14,45,937.0,112.0,5.3,24.0,884.0,713.14,548.11
2017,4,30,15,0,926.0,111.0,5.2,24.0,846.0,657.79,505.47
2017,4,30,15,15,914.0,109.0,5.05,24.0,801.5,599.91,459.81
2017,4,30,15,30,902.0,107.0,4.9,24.0,757.0,541.34,412.45
2017,4,30,15,45,886.0,104.0,4.75,24.0,707.0,479.73,361.58
2017,4,30,16,0,870.0,101.0,4.6,24.0,657.0,414.5,306.7
2017,4,30,16,15,849.0,97.5,4.35,23.5,602.5,351.38,252.71
2017,4,30,16,30,828.0,94.0,4.1,23.0,548.0,289.82,199.3
2017,4,30,16,45,797.5,90.5,3.85,23.0,490.0,228.25,146.52
2017,4,30,17,0,767.0,87.0,3.6,23.0,432.0,169.99,99.57
2017,4,30,17,15,726.5,81.5,3.05,22.0,373.0,108.1,57.6
2017,4,30,17,30,686.0,76.0,2.5,21.0,314.0,55.58,42.81
2017,4,30,17,45,622.0,69.0,1.95,20.5,255.0,48.32,36.68
2017,4,30,18,0,558.0,62.0,1.4,20.0,196.0,45.39,34.13
2017,4,30,18,15,461.5,51.5,1.3,19.0,142.5,39.14,28.5
2017,4,30,18,30,365.0,41.0,1.2,18.0,89.0,32.54,22.25
2017,4,30,18,45,208.5,25.5,1.15,17.5,50.0,20.56,9.33
2017,4,30,19,0,52.0,10.0,1.1,17.0,11.0,9.53,0.0
2017,4,30,19,15,26.0,5.0,1.05,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,32.5,5.5,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,65.0,11.0,3.6,11.0,13.0,25.15,0.0
2017,5,1,6,15,220.5,26.0,3.75,11.5,52.0,105.54,65.8
2017,5,1,6,30,376.0,41.0,3.9,12.0,91.0,190.21,145.27
2017,5,1,6,45,472.0,51.0,4.05,13.0,144.5,262.65,210.07
2017,5,1,7,0,568.0,61.0,4.2,14.0,198.0,345.44,282.25
2017,5,1,7,15,627.0,68.0,4.35,15.0,256.0,415.57,342.3
2017,5,1,7,30,686.0,75.0,4.5,16.0,314.0,490.78,404.14
2017,5,1,7,45,726.5,80.0,4.65,17.0,373.0,556.76,456.43
2017,5,1,8,0,767.0,85.0,4.8,18.0,432.0,622.79,506.94
2017,5,1,8,15,794.5,89.5,5.0,19.0,489.0,682.93,550.62
2017,5,1,8,30,822.0,94.0,5.2,20.0,546.0,743.14,592.15
2017,5,1,8,45,843.0,97.0,5.45,21.0,600.0,796.13,627.72
2017,5,1,9,0,864.0,100.0,5.7,22.0,654.0,847.93,661.84
2017,5,1,9,15,879.0,103.0,5.65,22.5,703.0,886.44,685.75
2017,5,1,9,30,894.0,106.0,5.6,23.0,752.0,928.95,712.22
2017,5,1,9,45,905.0,108.5,5.6,24.0,795.5,964.74,732.45
2017,5,1,10,0,916.0,111.0,5.6,25.0,839.0,997.59,750.41
2017,5,1,10,15,924.5,112.5,5.55,25.5,875.5,1023.81,764.84
2017,5,1,10,30,933.0,114.0,5.5,26.0,912.0,1046.61,776.93
2017,5,1,10,45,938.5,115.5,5.5,26.5,941.5,1062.86,785.01
2017,5,1,11,0,944.0,117.0,5.5,27.0,971.0,1075.34,790.69
2017,5,1,11,15,948.0,118.0,5.4,27.5,992.0,1081.94,791.79
2017,5,1,11,30,952.0,119.0,5.3,28.0,1013.0,1084.62,790.44
2017,5,1,11,45,957.0,117.5,5.25,28.5,1026.5,1081.86,786.11
2017,5,1,12,0,962.0,116.0,5.2,29.0,1040.0,1075.2,779.41
2017,5,1,12,15,962.5,116.0,5.15,29.0,1044.0,1061.71,770.04
2017,5,1,12,30,963.0,116.0,5.1,29.0,1048.0,1044.48,758.39
2017,5,1,12,45,961.5,116.5,5.05,29.5,1043.0,1022.2,742.02
2017,5,1,13,0,960.0,117.0,5.0,30.0,1038.0,996.44,723.53
2017,5,1,13,15,957.0,116.0,4.9,30.0,1024.5,964.56,702.21
2017,5,1,13,30,954.0,115.0,4.8,30.0,1011.0,929.53,678.86
2017,5,1,13,45,948.5,114.5,4.7,30.5,989.0,889.89,651.08
2017,5,1,14,0,943.0,114.0,4.6,31.0,967.0,847.57,621.66
2017,5,1,14,15,936.5,113.0,4.5,31.0,937.0,801.56,591.03
2017,5,1,14,30,930.0,112.0,4.4,31.0,907.0,753.37,558.63
2017,5,1,14,45,919.0,111.0,4.3,31.0,869.5,700.28,520.22
2017,5,1,15,0,908.0,110.0,4.2,31.0,832.0,645.88,479.99
2017,5,1,15,15,896.5,107.5,4.1,30.5,788.5,588.86,437.76
2017,5,1,15,30,885.0,105.0,4.0,30.0,745.0,531.12,393.61
2017,5,1,15,45,866.5,103.5,3.9,30.0,695.0,470.76,345.37
2017,5,1,16,0,848.0,102.0,3.8,30.0,645.0,407.06,293.43
2017,5,1,16,15,826.5,98.5,3.6,29.5,591.5,345.14,242.08
2017,5,1,16,30,805.0,95.0,3.4,29.0,538.0,284.87,191.25
2017,5,1,16,45,774.0,91.0,3.25,29.0,480.5,224.25,140.7
2017,5,1,17,0,743.0,87.0,3.1,29.0,423.0,167.0,95.75
2017,5,1,17,15,703.0,81.5,2.7,27.5,365.0,106.7,55.87
2017,5,1,17,30,663.0,76.0,2.3,26.0,307.0,55.7,42.0
2017,5,1,17,45,602.0,69.0,1.95,25.0,250.0,48.16,35.83
2017,5,1,18,0,541.0,62.0,1.6,24.0,193.0,45.24,33.4
2017,5,1,18,15,448.0,51.5,1.65,23.0,140.5,38.99,27.87
2017,5,1,18,30,355.0,41.0,1.7,22.0,88.0,32.4,21.74
2017,5,1,18,45,208.0,25.5,1.75,21.0,50.0,20.45,9.37
2017,5,1,19,0,61.0,10.0,1.8,20.0,12.0,9.53,0.0
2017,5,1,19,15,30.5,5.0,1.95,20.0,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,31.5,6.0,1.6,13.5,6.5,0.0,0.0
2017,5,2,6,0,63.0,12.0,1.7,14.0,13.0,25.71,0.0
2017,5,2,6,15,206.5,27.5,1.95,14.5,51.5,102.9,65.16
2017,5,2,6,30,350.0,43.0,2.2,15.0,90.0,183.53,138.67
2017,5,2,6,45,438.5,54.0,2.45,16.0,142.0,252.67,199.41
2017,5,2,7,0,527.0,65.0,2.7,17.0,194.0,331.33,266.74
2017,5,2,7,15,585.5,73.0,2.95,18.0,250.5,400.18,324.43
2017,5,2,7,30,644.0,81.0,3.2,19.0,307.0,474.09,383.97
2017,5,2,7,45,683.5,87.0,3.45,20.0,364.5,538.52,434.02
2017,5,2,8,0,723.0,93.0,3.7,21.0,422.0,605.12,483.94
2017,5,2,8,15,751.5,97.5,3.75,21.5,477.5,661.3,524.76
2017,5,2,8,30,780.0,102.0,3.8,22.0,533.0,720.39,565.13
2017,5,2,8,45,798.0,107.0,3.85,23.0,585.0,771.51,597.69
2017,5,2,9,0,816.0,112.0,3.9,24.0,637.0,821.33,628.63
2017,5,2,9,15,832.0,115.0,3.95,24.5,685.0,865.56,656.31
2017,5,2,9,30,848.0,118.0,4.0,25.0,733.0,907.76,682.27
2017,5,2,9,45,855.5,123.0,4.05,26.0,774.5,941.99,701.17
2017,5,2,10,0,863.0,128.0,4.1,27.0,816.0,965.22,712.53
2017,5,2,10,15,872.0,130.5,4.15,27.5,852.0,991.74,727.53
2017,5,2,10,30,881.0,133.0,4.2,28.0,888.0,1015.04,740.35
2017,5,2,10,45,883.0,137.0,4.3,28.5,915.0,1029.54,747.76
2017,5,2,11,0,885.0,141.0,4.4,29.0,942.0,1040.36,752.92
2017,5,2,11,15,889.0,142.5,4.4,29.5,963.0,1046.95,754.88
2017,5,2,11,30,893.0,144.0,4.4,30.0,984.0,1049.86,754.6
2017,5,2,11,45,899.5,142.0,4.45,30.5,997.5,1048.12,751.79
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,1042.7,746.78
2017,5,2,12,15,906.0,140.5,4.5,31.0,1015.0,1029.64,738.22
2017,5,2,12,30,906.0,141.0,4.5,31.0,1019.0,1013.09,727.56
2017,5,2,12,45,903.0,141.5,4.55,31.5,1013.5,990.33,711.78
2017,5,2,13,0,900.0,142.0,4.6,32.0,1008.0,964.4,694.06
2017,5,2,13,15,897.0,141.5,4.6,32.0,994.5,934.5,674.93
2017,5,2,13,30,894.0,141.0,4.6,32.0,981.0,901.67,653.84
2017,5,2,13,45,587.5,293.0,4.7,32.0,840.5,763.39,557.98
2017,5,2,14,0,281.0,445.0,4.8,32.0,700.0,634.69,462.54
2017,5,2,14,15,384.0,393.5,4.8,32.0,729.5,647.84,474.73
2017,5,2,14,30,487.0,342.0,4.8,32.0,759.0,651.79,479.32
2017,5,2,14,45,664.0,238.5,4.85,32.0,781.5,647.52,479.25
2017,5,2,15,0,841.0,135.0,4.9,32.0,804.0,626.54,465.91
2017,5,2,15,15,827.5,132.0,4.9,31.5,761.5,570.64,424.5
2017,5,2,15,30,814.0,129.0,4.9,31.0,719.0,514.47,381.69
2017,5,2,15,45,798.5,125.0,4.95,31.0,671.0,456.56,335.58
2017,5,2,16,0,783.0,121.0,5.0,31.0,623.0,399.15,288.55
2017,5,2,16,15,760.5,116.5,5.0,30.5,570.5,339.87,239.63
2017,5,2,16,30,738.0,112.0,5.0,30.0,518.0,278.1,188.17
2017,5,2,16,45,709.5,106.0,5.0,30.0,463.5,219.96,139.8
2017,5,2,17,0,681.0,100.0,5.0,30.0,409.0,164.94,96.56
2017,5,2,17,15,639.0,93.5,4.75,29.0,352.5,111.9,61.87
2017,5,2,17,30,597.0,87.0,4.5,28.0,296.0,64.11,48.74
2017,5,2,17,45,538.5,78.0,4.25,27.5,241.0,55.35,41.52
2017,5,2,18,0,480.0,69.0,4.0,27.0,186.0,51.12,37.94
2017,5,2,18,15,389.0,57.0,3.8,26.0,135.5,43.81,31.57
2017,5,2,18,30,298.0,45.0,3.6,25.0,85.0,34.67,23.33
2017,5,2,18,45,171.0,28.0,3.45,24.0,48.5,21.94,10.57
2017,5,2,19,0,44.0,11.0,3.3,23.0,12.0,10.48,0.0
2017,5,2,19,15,22.0,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,8.0,10.35,0.0
2017,5,3,6,15,76.0,31.5,3.35,21.5,41.0,65.6,40.66
2017,5,3,6,30,140.0,55.0,3.5,22.0,74.0,118.75,87.69
2017,5,3,6,45,70.0,62.0,3.7,22.5,71.5,97.53,73.85
2017,5,3,7,0,0.0,69.0,3.9,23.0,69.0,65.95,48.88
2017,5,3,7,15,0.0,90.0,4.05,23.5,90.0,86.6,65.81
2017,5,3,7,30,0.0,111.0,4.2,24.0,111.0,107.16,82.28
2017,5,3,7,45,3.0,131.0,4.35,24.5,132.0,128.46,99.08
2017,5,3,8,0,6.0,151.0,4.5,25.0,153.0,150.03,115.81
2017,5,3,8,15,10.5,172.5,4.5,25.5,178.0,174.48,134.58
2017,5,3,8,30,15.0,194.0,4.5,26.0,203.0,199.28,153.33
2017,5,3,8,45,88.5,247.0,4.5,26.5,303.5,323.33,250.11
2017,5,3,9,0,162.0,300.0,4.5,27.0,404.0,455.79,349.53
2017,5,3,9,15,97.0,295.0,4.45,27.0,359.0,385.32,294.1
2017,5,3,9,30,32.0,290.0,4.4,27.0,314.0,322.41,244.28
