Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,45,361.0,247.5,4.35,27.5,535.0,617.56,470.02
2017,5,3,10,0,690.0,205.0,4.3,28.0,756.0,896.6,666.78
2017,5,3,10,15,701.5,209.0,4.2,28.5,790.5,923.83,680.22
2017,5,3,10,30,713.0,213.0,4.1,29.0,825.0,948.42,693.44
2017,5,3,10,45,366.0,263.0,4.0,29.5,578.0,657.49,487.72
2017,5,3,11,0,19.0,313.0,3.9,30.0,331.0,318.62,234.58
2017,5,3,11,15,17.0,295.5,3.8,30.0,312.0,298.93,220.73
2017,5,3,11,30,15.0,278.0,3.7,30.0,293.0,279.41,206.18
2017,5,3,11,45,227.0,355.0,3.6,30.5,574.0,594.12,437.4
2017,5,3,12,0,439.0,432.0,3.5,31.0,855.0,882.73,632.02
2017,5,3,12,15,587.5,334.0,3.45,31.0,902.0,921.97,660.1
2017,5,3,12,30,736.0,236.0,3.4,31.0,949.0,954.92,684.17
2017,5,3,12,45,735.0,235.0,3.35,31.0,945.0,933.92,670.07
2017,5,3,13,0,734.0,234.0,3.3,31.0,941.0,910.17,654.67
2017,5,3,13,15,730.5,233.0,3.2,31.0,928.5,881.6,635.85
2017,5,3,13,30,727.0,232.0,3.1,31.0,916.0,850.7,615.43
2017,5,3,13,45,725.5,226.5,3.05,31.5,896.5,815.07,590.52
2017,5,3,14,0,724.0,221.0,3.0,32.0,877.0,777.34,564.03
2017,5,3,14,15,715.0,218.0,3.05,32.0,849.0,734.37,535.15
2017,5,3,14,30,706.0,215.0,3.1,32.0,821.0,690.17,504.86
2017,5,3,14,45,515.0,290.5,3.15,32.0,723.0,596.86,437.02
2017,5,3,15,0,324.0,366.0,3.2,32.0,625.0,519.18,379.73
2017,5,3,15,15,356.0,336.0,3.5,31.5,606.5,489.69,360.29
2017,5,3,15,30,388.0,306.0,3.8,31.0,588.0,456.6,336.95
2017,5,3,15,45,499.5,244.0,4.15,31.0,581.5,424.94,312.58
2017,5,3,16,0,611.0,182.0,4.5,31.0,575.0,382.91,278.01
2017,5,3,16,15,305.5,159.5,4.9,30.5,356.0,228.15,164.99
2017,5,3,16,30,0.0,137.0,5.3,30.0,137.0,125.41,93.31
2017,5,3,16,45,20.0,157.5,5.75,29.5,166.5,145.64,109.07
2017,5,3,17,0,40.0,178.0,6.2,29.0,196.0,155.58,116.64
2017,5,3,17,15,235.0,149.0,6.4,28.0,234.0,131.45,91.86
2017,5,3,17,30,430.0,120.0,6.6,27.0,272.0,88.05,69.21
2017,5,3,17,45,395.5,102.0,6.85,26.5,222.5,73.23,56.91
2017,5,3,18,0,361.0,84.0,7.1,26.0,173.0,61.83,47.22
2017,5,3,18,15,281.0,67.5,6.85,25.0,125.5,50.86,37.7
2017,5,3,18,30,201.0,51.0,6.6,24.0,78.0,39.33,27.37
2017,5,3,18,45,100.5,31.0,6.4,23.0,44.5,25.44,13.51
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,10.48,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.0,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,80.0,14.0,4.7,13.0,16.0,31.62,0.0
2017,5,4,6,15,221.5,29.0,4.95,13.0,55.5,109.73,73.01
2017,5,4,6,30,363.0,44.0,5.2,13.0,95.0,189.55,145.57
2017,5,4,6,45,452.5,54.5,5.45,13.5,148.0,259.38,208.4
2017,5,4,7,0,542.0,65.0,5.7,14.0,201.0,338.77,278.48
2017,5,4,7,15,601.0,72.5,5.7,14.5,258.0,408.08,338.66
2017,5,4,7,30,660.0,80.0,5.7,15.0,315.0,482.46,400.98
2017,5,4,7,45,701.0,86.0,5.7,16.0,373.5,548.53,453.72
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,616.87,506.28
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,674.32,549.18
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,734.49,591.58
2017,5,4,8,45,821.0,104.5,5.55,18.5,600.0,787.01,627.27
2017,5,4,9,0,842.0,108.0,5.5,19.0,654.0,838.37,661.43
2017,5,4,9,15,858.0,111.0,5.45,19.5,702.5,883.35,690.34
2017,5,4,9,30,874.0,114.0,5.4,20.0,751.0,919.17,712.29
2017,5,4,9,45,886.0,116.5,5.4,20.5,794.5,955.1,734.42
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,988.23,754.4
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,1014.88,769.4
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,1038.2,782.07
2017,5,4,10,45,924.0,123.5,5.3,22.5,940.5,1055.47,791.02
2017,5,4,11,0,932.0,124.0,5.3,23.0,970.0,1069.1,797.61
2017,5,4,11,15,936.0,125.0,5.3,23.0,991.5,1075.48,801.04
2017,5,4,11,30,940.0,126.0,5.3,23.0,1013.0,1078.0,802.07
2017,5,4,11,45,943.0,126.5,5.35,23.5,1025.5,1075.14,798.48
2017,5,4,12,0,946.0,127.0,5.4,24.0,1038.0,1068.44,792.49
2017,5,4,12,15,946.5,127.0,5.45,24.0,1042.0,1055.0,783.72
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,1037.91,772.62
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,1015.85,757.04
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,990.32,739.18
2017,5,4,13,15,946.5,122.5,5.75,25.0,1024.5,959.69,718.98
2017,5,4,13,30,944.0,122.0,5.8,25.0,1011.0,925.93,696.58
2017,5,4,13,45,940.5,120.0,5.85,25.0,989.5,886.96,670.43
2017,5,4,14,0,937.0,118.0,5.9,25.0,968.0,845.23,642.17
2017,5,4,14,15,930.0,116.5,5.9,25.0,938.5,798.76,610.09
2017,5,4,14,30,923.0,115.0,5.9,25.0,909.0,750.18,576.03
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.5,696.91,536.01
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,642.92,494.52
2017,5,4,15,15,876.0,118.5,5.95,24.5,786.5,586.76,451.13
2017,5,4,15,30,864.0,116.0,5.9,24.0,743.0,527.23,403.91
2017,5,4,15,45,850.0,112.0,5.9,24.0,695.0,467.38,354.31
2017,5,4,16,0,836.0,108.0,5.9,24.0,647.0,407.78,303.56
2017,5,4,16,15,815.0,104.0,5.8,23.5,593.5,346.47,250.92
2017,5,4,16,30,794.0,100.0,5.7,23.0,540.0,286.77,198.9
2017,5,4,16,45,769.5,94.5,5.6,23.0,484.5,226.98,147.18
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,169.78,100.55
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,109.41,58.98
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,58.4,45.06
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,49.08,37.17
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,45.78,34.31
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,40.01,29.16
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,33.93,23.44
2017,5,4,18,45,224.0,28.0,2.9,18.5,54.5,22.54,11.89
2017,5,4,19,0,78.0,13.0,2.5,18.0,15.0,12.39,0.0
2017,5,4,19,15,39.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.0,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,70.0,15.0,1.5,12.0,17.0,30.35,0.0
2017,5,5,6,15,209.5,31.0,1.8,13.0,57.0,108.75,73.46
2017,5,5,6,30,349.0,47.0,2.1,14.0,97.0,187.84,143.43
2017,5,5,6,45,443.5,58.0,2.45,15.0,150.5,259.64,206.23
2017,5,5,7,0,538.0,69.0,2.8,16.0,204.0,341.48,276.17
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.0,410.94,334.03
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,485.46,393.55
2017,5,5,7,45,698.0,90.0,3.0,19.0,378.5,551.38,444.2
2017,5,5,8,0,739.0,96.0,3.1,20.0,437.0,619.57,494.63
2017,5,5,8,15,768.0,101.0,3.2,20.5,494.0,677.16,536.31
2017,5,5,8,30,797.0,106.0,3.3,21.0,551.0,737.74,577.6
2017,5,5,8,45,817.5,110.5,3.4,21.5,604.5,790.81,612.62
2017,5,5,9,0,838.0,115.0,3.5,22.0,658.0,842.69,646.25
2017,5,5,9,15,854.0,118.0,3.5,22.5,707.0,887.48,673.88
2017,5,5,9,30,870.0,121.0,3.5,23.0,756.0,930.16,699.69
2017,5,5,9,45,881.0,124.0,3.5,23.5,799.5,958.22,715.33
2017,5,5,10,0,892.0,127.0,3.5,24.0,843.0,990.69,733.93
2017,5,5,10,15,901.0,129.0,3.45,24.0,879.5,1017.11,749.44
2017,5,5,10,30,910.0,131.0,3.4,24.0,916.0,1040.21,762.8
2017,5,5,10,45,915.5,133.5,3.4,24.5,945.0,1056.86,770.91
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,1069.83,776.74
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,1076.5,778.22
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,1079.36,777.44
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,1075.9,773.22
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,1068.65,766.78
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,1055.68,757.98
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,1039.11,747.04
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.5,1016.7,731.03
2017,5,5,13,0,936.0,137.0,3.1,28.0,1041.0,990.94,713.03
2017,5,5,13,15,933.0,136.5,3.05,28.0,1027.5,960.15,693.28
2017,5,5,13,30,930.0,136.0,3.0,28.0,1014.0,926.31,671.56
2017,5,5,13,45,926.5,134.0,2.95,28.0,992.0,887.79,646.71
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,846.55,619.96
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,800.62,590.17
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,752.62,558.0
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,700.28,520.77
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,646.74,481.73
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,588.45,438.09
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,530.97,393.73
2017,5,5,15,45,849.0,117.0,2.8,28.0,700.0,471.3,346.54
2017,5,5,16,0,837.0,112.0,2.8,28.0,652.0,411.68,297.89
2017,5,5,16,15,815.0,108.0,2.7,27.5,598.5,350.03,247.0
2017,5,5,16,30,793.0,104.0,2.6,27.0,545.0,290.13,196.62
2017,5,5,16,45,770.5,97.5,2.55,27.0,489.0,229.99,146.17
2017,5,5,17,0,748.0,91.0,2.5,27.0,433.0,167.57,96.57
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.0,111.13,59.13
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,59.6,38.49
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,49.4,37.05
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,45.69,33.97
2017,5,5,18,15,470.5,53.0,1.15,22.0,149.5,39.9,28.86
2017,5,5,18,30,379.0,43.0,1.2,21.0,96.0,33.81,23.19
2017,5,5,18,45,235.0,28.0,1.25,20.0,56.0,22.43,11.93
2017,5,5,19,0,91.0,13.0,1.3,19.0,16.0,12.39,0.0
2017,5,5,19,15,45.5,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.0,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,102.0,15.0,1.3,13.0,19.0,37.77,0.0
2017,5,6,6,15,238.0,29.5,1.55,13.5,59.0,116.24,79.2
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,193.82,147.97
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,262.85,208.55
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,341.04,275.34
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,409.2,332.19
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,482.17,390.66
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,546.27,439.3
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,612.44,487.55
2017,5,6,8,15,764.5,95.5,3.15,21.5,488.0,668.6,527.73
2017,5,6,8,30,792.0,100.0,3.2,22.0,544.0,727.23,567.32
2017,5,6,8,45,813.0,103.5,3.3,23.0,597.0,779.29,600.43
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,830.23,632.06
2017,5,6,9,15,849.0,110.0,3.3,24.5,698.0,873.95,658.24
2017,5,6,9,30,864.0,113.0,3.2,25.0,746.0,908.57,677.79
2017,5,6,9,45,875.5,115.5,3.15,25.5,788.5,943.68,697.77
2017,5,6,10,0,887.0,118.0,3.1,26.0,831.0,975.99,715.65
2017,5,6,10,15,896.0,120.0,2.95,26.5,867.0,1002.35,728.64
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,1025.43,739.34
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,1041.56,745.47
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,1054.06,749.29
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,1060.82,751.01
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,1063.79,750.44
2017,5,6,11,45,933.5,124.0,2.1,28.5,1016.5,1061.98,746.12
2017,5,6,12,0,941.0,121.0,2.0,29.0,1031.0,1056.38,739.63
2017,5,6,12,15,941.5,121.0,1.95,29.0,1034.5,1043.06,730.7
2017,5,6,12,30,942.0,121.0,1.9,29.0,1038.0,1026.14,719.73
2017,5,6,12,45,940.5,121.0,1.85,29.5,1033.5,1003.82,704.15
2017,5,6,13,0,939.0,121.0,1.8,30.0,1029.0,978.15,686.68
2017,5,6,13,15,936.5,120.5,1.75,30.0,1016.0,947.88,667.8
2017,5,6,13,30,934.0,120.0,1.7,30.0,1003.0,914.52,647.0
2017,5,6,13,45,929.5,119.0,1.65,30.5,981.5,876.11,621.71
2017,5,6,14,0,925.0,118.0,1.6,31.0,960.0,835.03,594.73
2017,5,6,14,15,919.0,116.5,1.6,31.0,931.0,789.9,566.69
2017,5,6,14,30,913.0,115.0,1.6,31.0,902.0,742.62,536.66
2017,5,6,14,45,898.0,117.0,1.65,31.0,864.0,690.66,501.35
2017,5,6,15,0,883.0,119.0,1.7,31.0,826.0,637.8,464.34
2017,5,6,15,15,871.0,116.5,1.75,30.5,783.0,582.05,425.04
2017,5,6,15,30,859.0,114.0,1.8,30.0,740.0,525.7,383.73
2017,5,6,15,45,844.0,110.5,1.9,30.0,692.0,463.41,336.04
2017,5,6,16,0,829.0,107.0,2.0,30.0,644.0,404.36,288.94
2017,5,6,16,15,808.5,103.5,2.0,29.5,591.5,344.19,240.0
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,285.58,191.31
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,226.31,142.29
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,165.33,94.47
2017,5,6,17,15,696.0,84.5,1.85,28.0,370.5,110.21,58.19
2017,5,6,17,30,657.0,79.0,1.6,27.0,313.0,59.87,38.12
2017,5,6,17,45,603.0,71.0,1.4,26.0,257.0,49.26,36.6
2017,5,6,18,0,549.0,63.0,1.2,25.0,201.0,45.55,33.55
2017,5,6,18,15,462.5,53.0,1.2,24.0,149.0,39.77,28.5
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,33.68,22.89
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,22.8,12.27
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,13.34,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,57.5,8.0,1.7,13.5,10.5,7.63,0.0
2017,5,7,6,0,115.0,16.0,1.8,14.0,21.0,49.56,0.0
2017,5,7,6,15,250.5,30.5,1.9,14.5,62.0,120.94,82.97
2017,5,7,6,30,386.0,45.0,2.0,15.0,103.0,199.21,151.83
2017,5,7,6,45,474.5,54.5,2.1,16.0,156.0,268.92,212.67
2017,5,7,7,0,563.0,64.0,2.2,17.0,209.0,347.97,279.69
2017,5,7,7,15,618.5,71.5,2.5,18.0,266.0,416.48,336.67
2017,5,7,7,30,674.0,79.0,2.8,19.0,323.0,489.67,395.23
2017,5,7,7,45,713.5,84.0,3.15,20.0,381.0,554.2,445.22
2017,5,7,8,0,753.0,89.0,3.5,21.0,439.0,618.63,493.54
2017,5,7,8,15,780.0,93.0,3.6,22.0,495.0,676.88,534.3
2017,5,7,8,30,807.0,97.0,3.7,23.0,551.0,735.15,572.76
2017,5,7,8,45,826.5,101.0,3.8,24.0,604.0,787.11,605.75
2017,5,7,9,0,846.0,105.0,3.9,25.0,657.0,837.8,637.17
2017,5,7,9,15,860.5,108.0,3.9,25.5,705.0,881.43,663.93
2017,5,7,9,30,875.0,111.0,3.9,26.0,753.0,915.99,684.17
2017,5,7,9,45,885.5,113.5,3.9,26.5,795.0,950.43,704.2
2017,5,7,10,0,896.0,116.0,3.9,27.0,837.0,981.99,722.12
2017,5,7,10,15,904.0,118.0,3.9,27.0,873.0,1007.53,737.43
2017,5,7,10,30,912.0,120.0,3.9,27.0,909.0,1029.73,750.62
2017,5,7,10,45,917.5,121.5,3.9,27.5,937.0,1045.43,758.15
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,1057.47,763.42
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.0,1063.24,766.32
2017,5,7,11,30,930.0,125.0,3.9,28.0,1005.0,1065.21,766.95
2017,5,7,11,45,919.0,134.0,3.9,28.5,1013.5,1056.78,759.56
2017,5,7,12,0,908.0,143.0,3.9,29.0,1022.0,1044.53,749.95
2017,5,7,12,15,908.0,143.0,3.9,29.0,1025.0,1030.9,741.1
2017,5,7,12,30,908.0,143.0,3.9,29.0,1028.0,1013.82,730.14
2017,5,7,12,45,905.5,143.5,3.95,29.5,1023.0,991.53,714.76
2017,5,7,13,0,903.0,144.0,4.0,30.0,1018.0,966.09,697.43
2017,5,7,13,15,899.5,143.5,4.0,30.0,1004.0,935.8,678.07
2017,5,7,13,30,896.0,143.0,4.0,30.0,990.0,902.63,656.78
2017,5,7,13,45,890.0,142.0,4.05,30.0,968.0,864.2,632.15
2017,5,7,14,0,884.0,141.0,4.1,30.0,946.0,823.35,605.7
2017,5,7,14,15,876.5,139.5,4.1,30.0,916.5,778.71,576.23
2017,5,7,14,30,869.0,138.0,4.1,30.0,887.0,732.16,544.08
2017,5,7,14,45,684.5,219.5,4.15,30.0,794.5,642.18,477.39
2017,5,7,15,0,500.0,301.0,4.2,30.0,702.0,565.9,419.97
2017,5,7,15,15,658.5,216.0,4.2,29.5,715.0,549.01,409.3
2017,5,7,15,30,817.0,131.0,4.2,29.0,728.0,517.16,385.26
2017,5,7,15,45,798.5,128.0,4.25,29.0,679.5,458.96,338.81
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,401.62,291.82
2017,5,7,16,15,688.5,137.0,4.3,28.5,557.0,330.54,235.46
2017,5,7,16,30,597.0,149.0,4.3,28.0,483.0,273.18,189.85
2017,5,7,16,45,526.0,150.0,4.35,28.0,422.0,221.03,148.59
2017,5,7,17,0,455.0,151.0,4.4,28.0,361.0,176.38,115.62
2017,5,7,17,15,418.0,139.0,4.2,27.0,312.0,132.72,86.34
2017,5,7,17,30,381.0,127.0,4.0,26.0,263.0,93.62,67.51
2017,5,7,17,45,429.0,100.0,3.85,25.5,228.5,71.48,55.61
2017,5,7,18,0,477.0,73.0,3.7,25.0,194.0,53.99,40.75
2017,5,7,18,15,393.0,60.5,3.6,24.0,143.5,45.33,33.23
2017,5,7,18,30,309.0,48.0,3.5,23.0,93.0,36.82,25.54
2017,5,7,18,45,154.5,32.5,3.4,22.5,55.0,25.4,14.41
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,16.2,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,16.5,7.5,2.8,17.0,8.0,7.15,0.0
2017,5,8,6,0,33.0,15.0,2.9,17.0,16.0,24.16,0.0
2017,5,8,6,15,116.5,37.0,2.95,17.5,53.0,83.35,56.84
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,143.53,108.86
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,210.49,166.09
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,280.15,225.01
2017,5,8,7,15,222.5,124.0,3.5,19.5,187.5,258.87,209.04
2017,5,8,7,30,97.0,153.0,3.7,20.0,189.0,214.84,172.49
2017,5,8,7,45,110.5,176.0,3.95,20.5,223.0,259.66,208.29
2017,5,8,8,0,124.0,199.0,4.2,21.0,257.0,297.82,237.93
2017,5,8,8,15,86.5,215.0,4.3,21.0,258.0,282.75,224.58
2017,5,8,8,30,49.0,231.0,4.4,21.0,259.0,273.33,215.5
2017,5,8,8,45,54.0,256.5,4.5,21.5,290.0,305.15,239.38
2017,5,8,9,0,59.0,282.0,4.6,22.0,321.0,337.09,262.93
2017,5,8,9,15,78.5,313.0,4.6,22.0,369.0,387.68,301.3
2017,5,8,9,30,98.0,344.0,4.6,22.0,417.0,439.06,339.69
2017,5,8,9,45,71.0,345.0,4.65,22.5,400.0,415.52,319.66
2017,5,8,10,0,44.0,346.0,4.7,23.0,383.0,390.68,298.93
2017,5,8,10,15,26.5,275.5,4.7,23.5,298.0,299.44,228.81
2017,5,8,10,30,9.0,205.0,4.7,24.0,213.0,203.22,154.15
2017,5,8,10,45,34.5,314.5,4.7,24.5,346.0,346.13,262.99
2017,5,8,11,0,60.0,424.0,4.7,25.0,479.0,483.33,363.27
2017,5,8,11,15,48.5,414.5,4.7,25.0,460.0,460.12,345.19
2017,5,8,11,30,37.0,405.0,4.7,25.0,441.0,436.9,327.63
2017,5,8,11,45,44.5,425.5,4.75,25.5,469.0,462.91,346.06
2017,5,8,12,0,52.0,446.0,4.8,26.0,497.0,488.21,363.68
2017,5,8,12,15,47.5,440.0,4.8,26.0,487.0,474.63,353.55
2017,5,8,12,30,43.0,434.0,4.8,26.0,477.0,460.99,343.53
2017,5,8,12,45,41.5,429.0,4.8,26.0,470.0,451.12,336.38
2017,5,8,13,0,40.0,424.0,4.8,26.0,463.0,441.16,329.2
2017,5,8,13,15,89.0,455.0,4.8,26.0,540.0,509.98,380.63
2017,5,8,13,30,138.0,486.0,4.8,26.0,617.0,577.08,429.74
2017,5,8,13,45,140.0,474.5,4.8,26.5,605.0,558.58,415.72
2017,5,8,14,0,142.0,463.0,4.8,27.0,593.0,539.66,401.74
2017,5,8,14,15,113.5,439.0,4.8,27.0,541.0,486.76,363.4
2017,5,8,14,30,85.0,415.0,4.8,27.0,489.0,437.35,327.35
2017,5,8,14,45,153.0,403.0,4.8,27.0,528.5,461.63,346.75
2017,5,8,15,0,221.0,391.0,4.8,27.0,568.0,479.95,360.94
2017,5,8,15,15,123.0,334.5,4.75,26.5,432.5,363.38,274.66
2017,5,8,15,30,25.0,278.0,4.7,26.0,297.0,264.51,200.53
2017,5,8,15,45,36.5,275.0,4.7,26.0,300.5,259.03,196.85
2017,5,8,16,0,48.0,272.0,4.7,26.0,304.0,255.69,194.43
2017,5,8,16,15,38.5,243.0,4.65,25.5,267.0,223.33,170.22
2017,5,8,16,30,29.0,214.0,4.6,25.0,230.0,192.48,147.05
2017,5,8,16,45,134.0,202.0,4.55,25.0,265.5,193.92,144.46
2017,5,8,17,0,239.0,190.0,4.5,25.0,301.0,181.32,130.13
2017,5,8,17,15,201.5,174.0,4.35,24.5,259.0,152.63,110.93
2017,5,8,17,30,164.0,158.0,4.2,24.0,217.0,122.77,93.36
2017,5,8,17,45,142.5,132.0,4.05,24.0,177.5,102.13,82.08
2017,5,8,18,0,121.0,106.0,3.9,24.0,138.0,83.7,66.32
2017,5,8,18,15,87.0,80.5,3.75,23.5,100.5,64.96,50.06
2017,5,8,18,30,53.0,55.0,3.6,23.0,63.0,45.61,32.98
2017,5,8,18,45,26.5,32.5,3.45,22.5,36.5,28.74,17.22
2017,5,8,19,0,0.0,10.0,3.3,22.0,10.0,9.53,0.0
2017,5,8,19,15,0.0,5.0,3.3,21.5,5.0,4.77,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,4.5,3.1,18.0,5.0,5.7,0.0
2017,5,9,6,0,16.0,9.0,3.2,18.0,10.0,13.1,0.0
2017,5,9,6,15,62.5,34.0,3.35,18.5,42.5,58.33,38.76
2017,5,9,6,30,109.0,59.0,3.5,19.0,75.0,106.18,79.82
2017,5,9,6,45,157.0,85.0,3.7,19.5,120.0,166.08,130.56
2017,5,9,7,0,205.0,111.0,3.9,20.0,165.0,225.56,180.57
2017,5,9,7,15,102.5,72.5,4.05,20.5,99.5,129.98,103.3
2017,5,9,7,30,0.0,34.0,4.2,21.0,34.0,31.56,20.71
2017,5,9,7,45,0.0,50.0,4.35,21.5,50.0,46.47,32.95
2017,5,9,8,0,0.0,66.0,4.5,22.0,66.0,61.41,45.0
2017,5,9,8,15,0.0,85.0,4.6,22.5,85.0,79.17,59.17
2017,5,9,8,30,0.0,104.0,4.7,23.0,104.0,97.37,73.48
2017,5,9,8,45,1.5,137.5,4.8,23.5,139.0,131.08,100.02
2017,5,9,9,0,3.0,171.0,4.9,24.0,174.0,165.11,126.37
2017,5,9,9,15,1.5,153.0,4.9,24.5,154.5,145.9,110.6
2017,5,9,9,30,0.0,135.0,4.9,25.0,135.0,127.0,95.24
2017,5,9,9,45,0.0,126.5,4.95,25.5,126.5,118.8,88.42
2017,5,9,10,0,0.0,118.0,5.0,26.0,118.0,110.68,81.72
2017,5,9,10,15,5.0,164.0,5.0,26.0,168.0,159.64,119.81
2017,5,9,10,30,10.0,210.0,5.0,26.0,218.0,209.03,157.69
2017,5,9,10,45,8.0,188.5,5.0,26.5,195.5,186.2,139.6
2017,5,9,11,0,6.0,167.0,5.0,27.0,173.0,163.53,121.78
2017,5,9,11,15,7.0,173.0,5.0,27.0,180.0,170.24,126.87
2017,5,9,11,30,8.0,179.0,5.0,27.0,187.0,176.89,131.88
2017,5,9,11,45,10.0,201.0,5.05,27.0,211.0,199.75,149.26
2017,5,9,12,0,12.0,223.0,5.1,27.0,235.0,222.45,166.43
2017,5,9,12,15,8.0,187.0,5.15,27.0,195.0,183.91,137.0
2017,5,9,12,30,4.0,151.0,5.2,27.0,155.0,145.71,107.7
2017,5,9,12,45,6.5,172.0,5.3,27.5,178.5,167.62,124.37
2017,5,9,13,0,9.0,193.0,5.4,28.0,202.0,189.28,140.68
2017,5,9,13,15,56.5,335.0,5.45,28.0,389.0,367.34,275.29
2017,5,9,13,30,104.0,477.0,5.5,28.0,576.0,537.06,398.93
2017,5,9,13,45,65.0,414.5,5.6,28.0,476.0,440.25,328.05
2017,5,9,14,0,26.0,352.0,5.7,28.0,376.0,347.33,259.44
2017,5,9,14,15,13.0,234.0,5.75,27.5,246.0,226.91,169.98
2017,5,9,14,30,0.0,116.0,5.8,27.0,116.0,108.2,79.16
2017,5,9,14,45,3.5,153.0,5.85,27.0,156.0,144.48,107.6
2017,5,9,15,0,7.0,190.0,5.9,27.0,196.0,179.9,135.16
2017,5,9,15,15,5.5,180.5,5.95,27.0,185.0,169.7,127.48
2017,5,9,15,30,4.0,171.0,6.0,27.0,174.0,159.68,120.0
2017,5,9,15,45,4.5,176.0,6.05,27.0,179.0,163.62,123.37
2017,5,9,16,0,5.0,181.0,6.1,27.0,184.0,167.25,126.51
2017,5,9,16,15,4.0,173.0,6.05,26.5,175.0,158.76,120.5
2017,5,9,16,30,3.0,165.0,6.0,26.0,166.0,150.31,114.49
2017,5,9,16,45,1.5,93.0,5.95,26.0,93.5,86.67,64.27
2017,5,9,17,0,0.0,21.0,5.9,26.0,21.0,19.49,10.24
2017,5,9,17,15,0.0,18.0,5.75,25.5,18.0,16.7,8.04
2017,5,9,17,30,0.0,15.0,5.6,25.0,15.0,13.91,5.81
2017,5,9,17,45,80.0,65.5,5.45,24.5,86.0,55.73,42.41
2017,5,9,18,0,160.0,116.0,5.3,24.0,157.0,90.15,71.89
2017,5,9,18,15,115.5,86.5,5.1,23.5,112.0,69.03,53.56
2017,5,9,18,30,71.0,57.0,4.9,23.0,67.0,47.1,34.27
2017,5,9,18,45,35.5,32.0,4.75,23.0,37.0,27.48,16.32
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.48,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.34,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,19.5,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,11.5,3.55,20.0,11.5,10.65,2.75
2017,5,10,6,30,0.0,20.0,3.7,20.0,20.0,18.54,9.64
2017,5,10,6,45,0.0,31.0,3.9,20.5,31.0,28.76,18.36
2017,5,10,7,0,0.0,42.0,4.1,21.0,42.0,39.01,26.98
2017,5,10,7,15,0.0,54.5,4.35,21.5,54.5,50.66,36.62
2017,5,10,7,30,0.0,67.0,4.6,22.0,67.0,62.33,46.09
2017,5,10,7,45,0.0,79.5,4.9,22.5,79.5,74.09,55.48
2017,5,10,8,0,0.0,92.0,5.2,23.0,92.0,86.06,64.88
2017,5,10,8,15,0.0,120.5,5.35,23.5,120.5,113.78,86.85
2017,5,10,8,30,0.0,149.0,5.5,24.0,149.0,141.65,108.56
2017,5,10,8,45,7.0,186.0,5.7,24.5,191.0,183.73,141.42
2017,5,10,9,0,14.0,223.0,5.9,25.0,233.0,226.43,174.23
2017,5,10,9,15,8.0,190.5,5.9,25.5,196.5,188.42,143.66
2017,5,10,9,30,2.0,158.0,5.9,26.0,160.0,151.08,113.78
2017,5,10,9,45,4.0,166.0,5.95,26.5,169.0,160.61,120.82
2017,5,10,10,0,6.0,174.0,6.0,27.0,178.0,170.23,127.84
2017,5,10,10,15,18.5,262.0,5.95,27.0,277.5,268.31,202.94
2017,5,10,10,30,31.0,350.0,5.9,27.0,377.0,379.96,286.35
2017,5,10,10,45,39.0,379.0,5.9,27.5,414.0,416.78,312.53
2017,5,10,11,0,47.0,408.0,5.9,28.0,451.0,453.28,338.31
2017,5,10,11,15,41.5,406.0,5.85,28.0,445.0,443.95,330.85
2017,5,10,11,30,36.0,404.0,5.8,28.0,439.0,434.48,323.44
2017,5,10,11,45,28.5,375.5,5.8,28.5,403.0,396.3,294.62
2017,5,10,12,0,21.0,347.0,5.8,29.0,367.0,350.43,260.2
2017,5,10,12,15,57.0,418.5,5.8,29.0,474.5,462.2,342.78
2017,5,10,12,30,93.0,490.0,5.8,29.0,582.0,563.37,415.69
2017,5,10,12,45,182.0,489.0,5.8,29.5,667.0,646.01,475.65
2017,5,10,13,0,271.0,488.0,5.8,30.0,752.0,720.98,529.01
2017,5,10,13,15,145.0,406.0,5.8,30.0,547.0,516.57,382.44
2017,5,10,13,30,19.0,324.0,5.8,30.0,342.0,318.93,235.93
2017,5,10,13,45,93.0,395.0,5.8,30.0,480.5,444.93,330.59
2017,5,10,14,0,167.0,466.0,5.8,30.0,619.0,561.26,415.27
2017,5,10,14,15,158.5,450.0,5.75,30.0,592.0,529.18,391.95
2017,5,10,14,30,150.0,434.0,5.7,30.0,565.0,497.62,369.33
2017,5,10,14,45,185.5,413.0,5.7,30.0,567.5,490.81,365.32
2017,5,10,15,0,221.0,392.0,5.7,30.0,570.0,480.45,358.31
2017,5,10,15,15,217.5,370.5,5.65,29.5,538.0,444.61,332.58
2017,5,10,15,30,214.0,349.0,5.6,29.0,506.0,408.98,306.6
2017,5,10,15,45,248.5,318.5,5.6,28.5,490.0,379.09,284.35
2017,5,10,16,0,283.0,288.0,5.6,28.0,474.0,348.85,260.75
2017,5,10,16,15,207.5,269.5,5.6,27.5,400.0,293.53,219.25
2017,5,10,16,30,132.0,251.0,5.6,27.0,326.0,242.66,181.78
2017,5,10,16,45,189.0,221.0,5.6,27.0,316.0,218.96,160.9
2017,5,10,17,0,246.0,191.0,5.6,27.0,306.0,183.28,130.49
2017,5,10,17,15,207.0,175.5,5.45,26.5,263.5,154.47,111.37
2017,5,10,17,30,168.0,160.0,5.3,26.0,221.0,124.56,93.9
2017,5,10,17,45,137.0,135.5,5.2,25.5,179.5,104.41,83.56
2017,5,10,18,0,106.0,111.0,5.1,25.0,138.0,86.99,68.88
2017,5,10,18,15,73.5,84.5,4.85,24.5,101.0,67.73,52.25
2017,5,10,18,30,41.0,58.0,4.6,24.0,64.0,49.44,36.12
2017,5,10,18,45,20.5,33.0,4.45,23.5,36.0,29.26,17.83
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.41,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.81,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,9.99,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,23.86,0.0
2017,5,11,6,15,103.0,38.5,1.0,21.0,53.5,80.51,55.1
2017,5,11,6,30,174.0,62.0,1.1,21.0,90.0,137.59,103.29
2017,5,11,6,45,231.0,83.5,1.2,21.5,136.0,194.03,150.75
2017,5,11,7,0,288.0,105.0,1.3,22.0,182.0,256.56,202.34
2017,5,11,7,15,148.5,116.5,1.25,22.0,156.5,203.71,161.34
2017,5,11,7,30,9.0,128.0,1.2,22.0,131.0,129.47,100.58
2017,5,11,7,45,4.5,104.0,1.2,22.5,105.5,101.15,77.38
2017,5,11,8,0,0.0,80.0,1.2,23.0,80.0,74.48,55.34
2017,5,11,8,15,0.0,88.5,1.25,23.0,88.5,82.48,61.61
2017,5,11,8,30,0.0,97.0,1.3,23.0,97.0,90.59,67.87
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,102.58,77.02
2017,5,11,9,0,0.0,122.0,1.5,24.0,122.0,114.57,86.06
2017,5,11,9,15,0.0,133.5,1.65,24.5,134.0,125.61,94.28
2017,5,11,9,30,0.0,145.0,1.8,25.0,146.0,136.65,102.43
2017,5,11,9,45,0.0,90.0,2.0,25.5,90.5,84.02,60.98
2017,5,11,10,0,0.0,35.0,2.2,26.0,35.0,32.64,20.31
2017,5,11,10,15,4.5,117.5,2.35,26.5,121.5,114.58,84.58
2017,5,11,10,30,9.0,200.0,2.5,27.0,208.0,198.29,148.3
2017,5,11,10,45,10.0,209.0,2.65,27.5,218.0,207.94,154.96
2017,5,11,11,0,11.0,218.0,2.8,28.0,228.0,217.54,161.74
2017,5,11,11,15,31.5,327.0,2.85,28.5,357.0,353.42,261.91
2017,5,11,11,30,52.0,436.0,2.9,29.0,486.0,482.8,353.28
2017,5,11,11,45,26.5,286.0,2.95,29.5,312.0,305.0,224.58
2017,5,11,12,0,1.0,136.0,3.0,30.0,138.0,128.85,93.12
2017,5,11,12,15,27.5,295.5,3.0,30.0,323.0,312.41,230.46
2017,5,11,12,30,54.0,455.0,3.0,30.0,508.0,491.47,357.74
2017,5,11,12,45,32.0,328.0,3.0,30.0,359.5,344.09,252.26
2017,5,11,13,0,10.0,201.0,3.0,30.0,211.0,197.68,144.97
2017,5,11,13,15,170.5,328.5,2.95,30.0,491.0,468.43,346.92
2017,5,11,13,30,331.0,456.0,2.9,30.0,771.0,714.65,517.51
2017,5,11,13,45,225.0,458.0,2.85,30.5,670.0,612.1,442.95
2017,5,11,14,0,119.0,460.0,2.8,31.0,569.0,518.24,375.46
2017,5,11,14,15,115.0,444.0,2.7,30.5,546.5,491.57,358.04
2017,5,11,14,30,111.0,428.0,2.6,30.0,524.0,466.37,341.14
2017,5,11,14,45,57.5,294.5,2.55,30.0,344.5,306.03,226.05
2017,5,11,15,0,4.0,161.0,2.5,30.0,165.0,151.7,111.23
2017,5,11,15,15,2.0,89.5,2.4,29.5,91.5,84.64,60.48
2017,5,11,15,30,0.0,18.0,2.3,29.0,18.0,16.76,7.6
2017,5,11,15,45,132.5,155.5,2.2,29.0,242.0,193.3,144.31
2017,5,11,16,0,265.0,293.0,2.1,29.0,466.0,345.98,255.21
2017,5,11,16,15,275.5,265.5,1.95,28.5,432.5,307.59,224.85
2017,5,11,16,30,286.0,238.0,1.8,28.0,399.0,268.11,193.75
2017,5,11,16,45,143.0,165.0,1.65,28.0,245.5,167.94,121.32
2017,5,11,17,0,0.0,92.0,1.5,28.0,92.0,85.18,62.62
2017,5,11,17,15,0.0,79.5,1.3,27.5,79.5,73.87,54.07
2017,5,11,17,30,0.0,67.0,1.1,27.0,67.0,62.33,45.08
2017,5,11,17,45,117.5,89.0,0.95,26.5,119.5,73.4,56.95
2017,5,11,18,0,235.0,111.0,0.8,26.0,172.0,84.08,66.0
2017,5,11,18,15,173.0,87.5,0.7,25.5,126.5,67.6,51.86
2017,5,11,18,30,111.0,64.0,0.6,25.0,81.0,52.08,38.21
2017,5,11,18,45,61.5,38.0,0.5,25.0,47.0,32.02,20.08
2017,5,11,19,0,12.0,12.0,0.4,25.0,13.0,11.28,0.0
2017,5,11,19,15,6.0,6.0,0.35,24.5,6.5,5.72,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,9.5,3.4,15.5,13.5,21.42,0.0
2017,5,12,6,0,139.0,19.0,3.6,16.0,27.0,60.14,9.64
2017,5,12,6,15,264.0,33.0,3.95,16.5,68.5,127.72,89.87
2017,5,12,6,30,389.0,47.0,4.3,17.0,110.0,202.99,155.17
2017,5,12,6,45,470.5,56.5,4.7,17.5,162.0,270.02,214.41
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,345.55,279.82
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.0,411.71,336.03
2017,5,12,7,30,659.0,80.0,5.3,19.0,326.0,482.3,393.98
2017,5,12,7,45,699.0,85.0,5.4,19.5,383.5,546.15,444.86
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,610.07,494.34
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.0,667.39,536.37
2017,5,12,8,30,793.0,98.0,5.4,21.0,551.0,724.77,576.13
2017,5,12,8,45,815.0,101.0,5.4,22.0,604.0,776.75,610.02
2017,5,12,9,0,837.0,104.0,5.4,23.0,657.0,827.7,642.4
2017,5,12,9,15,852.0,107.0,5.35,23.5,704.5,864.8,665.3
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,905.87,690.75
2017,5,12,9,45,878.5,112.0,5.25,24.5,794.5,940.27,711.17
2017,5,12,10,0,890.0,114.0,5.2,25.0,837.0,971.9,729.5
2017,5,12,10,15,898.0,116.0,5.15,25.5,872.0,997.16,743.35
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,1019.12,754.94
2017,5,12,10,45,911.5,119.5,5.05,26.5,935.0,1034.63,762.21
2017,5,12,11,0,917.0,121.0,5.0,27.0,963.0,1046.53,767.17
2017,5,12,11,15,921.0,122.0,4.95,27.0,983.5,1052.72,770.03
2017,5,12,11,30,925.0,123.0,4.9,27.0,1004.0,1055.16,770.57
2017,5,12,11,45,930.5,121.0,4.9,27.5,1017.0,1052.34,766.69
2017,5,12,12,0,936.0,119.0,4.9,28.0,1030.0,1045.78,760.55
2017,5,12,12,15,936.0,119.5,4.9,28.0,1033.5,1032.58,751.76
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,1015.83,740.79
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,993.78,724.92
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,968.46,707.01
2017,5,12,13,15,930.0,119.5,4.9,29.0,1013.5,938.15,687.3
2017,5,12,13,30,927.0,119.0,4.9,29.0,1000.0,904.85,665.55
2017,5,12,13,45,922.5,118.0,4.9,29.5,979.0,866.98,639.32
2017,5,12,14,0,918.0,117.0,4.9,30.0,958.0,826.49,611.28
2017,5,12,14,15,912.0,116.0,4.9,30.0,929.5,782.44,581.91
2017,5,12,14,30,906.0,115.0,4.9,30.0,901.0,736.28,550.48
2017,5,12,14,45,899.0,112.5,4.9,30.0,865.5,686.21,514.04
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,634.56,475.55
2017,5,12,15,15,881.0,107.5,4.85,30.0,788.0,579.37,433.3
2017,5,12,15,30,870.0,105.0,4.8,30.0,746.0,523.47,389.39
2017,5,12,15,45,854.5,103.0,4.8,30.0,698.5,465.57,342.86
2017,5,12,16,0,839.0,101.0,4.8,30.0,651.0,403.73,292.16
2017,5,12,16,15,820.0,97.5,4.7,29.5,599.5,343.91,242.24
2017,5,12,16,30,801.0,94.0,4.6,29.0,548.0,285.42,192.59
2017,5,12,16,45,773.5,90.5,4.5,28.5,492.5,226.84,143.54
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,171.15,99.27
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,111.93,58.63
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,61.45,37.05
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,48.3,35.69
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,45.78,33.61
2017,5,12,18,15,481.0,54.5,2.5,24.5,159.5,40.46,29.08
2017,5,12,18,30,398.0,45.0,2.2,23.0,107.0,34.84,24.02
2017,5,12,18,45,264.0,31.5,1.95,22.0,65.5,25.02,14.78
2017,5,12,19,0,130.0,18.0,1.7,21.0,24.0,14.21,0.0
2017,5,12,19,15,65.0,9.0,1.7,20.5,12.0,8.58,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.0,1.45,14.5,14.0,22.1,0.0
2017,5,13,6,0,141.0,20.0,1.6,15.0,28.0,62.1,14.71
2017,5,13,6,15,268.0,34.5,1.7,15.5,70.5,130.44,92.43
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,207.22,158.46
2017,5,13,6,45,475.5,58.5,1.9,17.0,165.5,274.27,216.57
2017,5,13,7,0,556.0,68.0,2.0,18.0,218.0,349.64,279.92
2017,5,13,7,15,609.5,75.5,2.0,19.0,274.5,416.59,334.39
2017,5,13,7,30,663.0,83.0,2.0,20.0,331.0,487.95,389.94
2017,5,13,7,45,700.5,88.5,2.05,21.0,388.5,551.0,437.08
2017,5,13,8,0,738.0,94.0,2.1,22.0,446.0,615.94,483.76
2017,5,13,8,15,765.0,98.5,2.05,22.5,501.0,671.46,522.1
2017,5,13,8,30,792.0,103.0,2.0,23.0,556.0,729.33,559.54
2017,5,13,8,45,812.5,106.5,2.0,23.5,608.5,780.61,591.73
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,830.72,622.49
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,874.04,648.57
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,908.33,668.42
2017,5,13,9,45,874.5,118.0,2.15,26.0,798.0,942.54,686.78
2017,5,13,10,0,886.0,120.0,2.2,27.0,840.0,973.99,703.12
2017,5,13,10,15,895.0,122.0,2.2,27.0,876.0,1000.05,718.18
2017,5,13,10,30,904.0,124.0,2.2,27.0,912.0,1022.85,731.23
