Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,45,911.0,125.0,2.2,27.5,940.5,1039.23,738.86
2017,5,13,11,0,918.0,126.0,2.2,28.0,969.0,1052.03,744.36
2017,5,13,11,15,922.5,126.5,2.15,28.5,990.0,1058.15,745.24
2017,5,13,11,30,927.0,127.0,2.1,29.0,1011.0,1060.53,743.97
2017,5,13,11,45,932.0,126.0,2.1,29.5,1024.0,1058.14,740.57
2017,5,13,12,0,937.0,125.0,2.1,30.0,1037.0,1052.0,735.06
2017,5,13,12,15,937.5,125.5,2.05,30.0,1041.0,1039.21,726.49
2017,5,13,12,30,938.0,126.0,2.0,30.0,1045.0,1022.86,715.91
2017,5,13,12,45,938.5,124.5,2.0,30.5,1041.0,1001.2,701.36
2017,5,13,13,0,939.0,123.0,2.0,31.0,1037.0,976.21,684.88
2017,5,13,13,15,936.5,122.5,2.0,31.0,1024.0,946.2,666.7
2017,5,13,13,30,934.0,122.0,2.0,31.0,1011.0,913.14,646.56
2017,5,13,13,45,931.0,120.0,2.05,31.5,990.0,875.37,622.54
2017,5,13,14,0,928.0,118.0,2.1,32.0,969.0,834.86,596.63
2017,5,13,14,15,922.0,117.0,2.1,32.0,940.0,790.46,568.75
2017,5,13,14,30,916.0,116.0,2.1,32.0,911.0,743.91,538.83
2017,5,13,14,45,898.0,119.0,2.15,32.0,872.5,691.18,502.58
2017,5,13,15,0,880.0,122.0,2.2,32.0,834.0,637.81,464.88
2017,5,13,15,15,868.5,119.5,2.25,31.5,791.5,582.94,425.92
2017,5,13,15,30,857.0,117.0,2.3,31.0,749.0,524.47,382.97
2017,5,13,15,45,843.5,113.0,2.4,31.0,702.0,465.85,337.66
2017,5,13,16,0,830.0,109.0,2.5,31.0,655.0,407.44,290.93
2017,5,13,16,15,809.5,105.5,2.55,30.5,602.5,347.67,242.39
2017,5,13,16,30,789.0,102.0,2.6,30.0,550.0,289.45,194.08
2017,5,13,16,45,763.5,97.0,2.7,30.0,495.0,230.74,145.47
2017,5,13,17,0,738.0,92.0,2.8,30.0,440.0,170.08,97.68
2017,5,13,17,15,700.5,86.5,2.6,29.0,383.0,115.21,60.97
2017,5,13,17,30,663.0,81.0,2.4,28.0,326.0,64.89,39.35
2017,5,13,17,45,610.5,73.5,2.25,27.0,269.5,50.57,37.54
2017,5,13,18,0,558.0,66.0,2.1,26.0,213.0,47.34,34.95
2017,5,13,18,15,476.5,56.0,2.05,25.0,161.0,41.66,30.05
2017,5,13,18,30,395.0,46.0,2.0,24.0,109.0,35.65,24.61
2017,5,13,18,45,267.0,32.0,2.0,23.0,67.0,25.39,15.08
2017,5,13,19,0,139.0,18.0,2.0,22.0,25.0,14.19,0.0
2017,5,13,19,15,69.5,9.0,2.05,21.5,12.5,8.58,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.0,10.5,1.2,15.5,14.0,20.37,0.0
2017,5,14,6,0,116.0,21.0,1.3,16.0,28.0,57.69,16.81
2017,5,14,6,15,230.0,37.0,1.4,16.5,68.5,120.89,85.71
2017,5,14,6,30,344.0,53.0,1.5,17.0,109.0,192.06,146.53
2017,5,14,6,45,424.5,64.0,1.6,18.0,160.5,259.18,203.95
2017,5,14,7,0,505.0,75.0,1.7,19.0,212.0,333.44,265.78
2017,5,14,7,15,558.5,83.5,2.15,20.0,267.0,398.87,319.55
2017,5,14,7,30,612.0,92.0,2.6,21.0,322.0,468.74,375.07
2017,5,14,7,45,653.5,97.5,3.1,22.5,378.5,531.81,422.99
2017,5,14,8,0,695.0,103.0,3.6,24.0,435.0,597.21,471.03
2017,5,14,8,15,722.5,108.0,3.65,24.5,489.0,653.93,511.75
2017,5,14,8,30,750.0,113.0,3.7,25.0,543.0,710.91,550.54
2017,5,14,8,45,772.0,116.5,3.75,25.5,594.5,758.97,581.78
2017,5,14,9,0,794.0,120.0,3.8,26.0,646.0,808.84,613.79
2017,5,14,9,15,809.5,123.5,3.75,26.5,693.0,851.8,640.03
2017,5,14,9,30,825.0,127.0,3.7,27.0,740.0,892.79,664.52
2017,5,14,9,45,837.5,129.0,3.65,28.0,781.5,927.12,682.83
2017,5,14,10,0,850.0,131.0,3.6,29.0,823.0,958.83,699.14
2017,5,14,10,15,859.0,133.5,3.55,29.0,858.0,976.77,709.09
2017,5,14,10,30,868.0,136.0,3.5,29.0,893.0,999.41,722.23
2017,5,14,10,45,874.5,137.0,3.5,29.5,921.0,1014.76,729.55
2017,5,14,11,0,881.0,138.0,3.5,30.0,949.0,1026.66,734.77
2017,5,14,11,15,885.0,139.0,3.45,30.5,969.0,1032.52,735.88
2017,5,14,11,30,889.0,140.0,3.4,31.0,989.0,1034.77,734.84
2017,5,14,11,45,890.0,142.0,3.35,31.5,1000.5,1031.37,730.39
2017,5,14,12,0,891.0,144.0,3.3,32.0,1012.0,1024.36,723.85
2017,5,14,12,15,891.5,144.5,3.25,32.0,1015.5,1011.94,715.52
2017,5,14,12,30,892.0,145.0,3.2,32.0,1019.0,996.17,705.23
2017,5,14,12,45,890.5,144.5,3.15,32.5,1014.5,974.38,689.82
2017,5,14,13,0,889.0,144.0,3.1,33.0,1010.0,949.53,672.63
2017,5,14,13,15,886.0,143.5,3.05,33.0,997.0,920.37,654.13
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,888.37,633.82
2017,5,14,13,45,878.0,142.0,3.0,33.0,963.0,851.58,610.64
2017,5,14,14,0,873.0,141.0,3.0,33.0,942.0,812.34,585.74
2017,5,14,14,15,866.0,139.5,3.0,33.0,913.5,768.93,557.86
2017,5,14,14,30,859.0,138.0,3.0,33.0,885.0,723.61,527.29
2017,5,14,14,45,853.5,133.5,3.0,33.0,850.5,674.96,493.2
2017,5,14,15,0,848.0,129.0,3.0,33.0,816.0,624.71,457.11
2017,5,14,15,15,836.0,126.5,3.0,32.5,774.0,569.09,417.06
2017,5,14,15,30,824.0,124.0,3.0,32.0,732.0,514.47,376.33
2017,5,14,15,45,809.5,120.0,3.05,32.0,685.5,457.26,331.73
2017,5,14,16,0,795.0,116.0,3.1,32.0,639.0,400.43,286.06
2017,5,14,16,15,774.0,112.0,3.1,31.5,588.0,342.14,238.7
2017,5,14,16,30,753.0,108.0,3.1,31.0,537.0,285.5,191.8
2017,5,14,16,45,727.5,102.5,3.1,31.0,483.0,224.02,141.29
2017,5,14,17,0,702.0,97.0,3.1,31.0,429.0,169.41,98.3
2017,5,14,17,15,664.5,91.0,2.85,30.5,373.5,116.35,62.68
2017,5,14,17,30,627.0,85.0,2.6,30.0,318.0,67.86,41.4
2017,5,14,17,45,575.5,77.0,2.4,29.5,263.5,53.18,39.32
2017,5,14,18,0,524.0,69.0,2.2,29.0,209.0,49.7,36.46
2017,5,14,18,15,444.5,59.0,2.05,27.5,158.0,44.15,31.82
2017,5,14,18,30,365.0,49.0,1.9,26.0,107.0,38.3,26.63
2017,5,14,18,45,245.5,34.0,1.75,25.0,66.5,26.4,15.82
2017,5,14,19,0,126.0,19.0,1.6,24.0,26.0,14.98,0.0
2017,5,14,19,15,63.0,9.5,1.7,23.5,13.0,9.05,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,7.5,2.05,17.5,7.5,7.15,0.0
2017,5,15,6,0,0.0,15.0,2.3,18.0,15.0,13.92,0.94
2017,5,15,6,15,4.0,35.5,2.6,18.5,36.0,35.65,22.97
2017,5,15,6,30,8.0,56.0,2.9,19.0,57.0,57.74,42.06
2017,5,15,6,45,19.5,78.5,3.2,20.0,83.0,89.18,68.46
2017,5,15,7,0,31.0,101.0,3.5,21.0,109.0,118.63,92.88
2017,5,15,7,15,39.5,123.5,3.55,21.5,137.0,147.58,116.56
2017,5,15,7,30,48.0,146.0,3.6,22.0,165.0,177.27,140.35
2017,5,15,7,45,376.5,122.5,3.7,22.5,301.0,382.02,307.21
2017,5,15,8,0,705.0,99.0,3.8,23.0,437.0,599.13,475.74
2017,5,15,8,15,384.5,171.0,3.85,23.5,358.5,476.04,375.83
2017,5,15,8,30,64.0,243.0,3.9,24.0,280.0,296.57,230.4
2017,5,15,8,45,432.0,178.5,3.95,25.0,462.5,552.95,432.21
2017,5,15,9,0,800.0,114.0,4.0,26.0,645.0,806.84,614.53
2017,5,15,9,15,814.5,117.0,4.0,26.5,691.5,848.54,638.92
2017,5,15,9,30,829.0,120.0,4.0,27.0,738.0,888.2,662.92
2017,5,15,9,45,839.0,123.0,4.05,27.5,778.0,921.41,682.55
2017,5,15,10,0,849.0,126.0,4.1,28.0,818.0,944.27,695.18
2017,5,15,10,15,857.5,128.0,4.1,28.5,852.5,969.05,708.85
2017,5,15,10,30,866.0,130.0,4.1,29.0,887.0,990.7,720.41
2017,5,15,10,45,872.0,131.5,4.1,29.5,914.0,1006.09,727.9
2017,5,15,11,0,878.0,133.0,4.1,30.0,941.0,1018.03,733.26
2017,5,15,11,15,881.5,134.0,4.1,30.5,961.0,1023.44,734.51
2017,5,15,11,30,885.0,135.0,4.1,31.0,981.0,1025.25,733.6
2017,5,15,11,45,897.0,129.0,4.1,31.5,995.0,1025.07,731.57
2017,5,15,12,0,909.0,123.0,4.1,32.0,1009.0,1021.27,727.37
2017,5,15,12,15,675.5,285.0,4.1,32.0,945.5,952.12,681.92
2017,5,15,12,30,442.0,447.0,4.1,32.0,882.0,869.0,620.01
2017,5,15,12,45,431.0,441.0,4.1,32.5,863.5,838.29,598.94
2017,5,15,13,0,420.0,435.0,4.1,33.0,845.0,806.47,576.78
2017,5,15,13,15,444.0,427.0,4.1,33.0,855.5,802.86,575.14
2017,5,15,13,30,468.0,419.0,4.1,33.0,866.0,796.45,571.42
2017,5,15,13,45,679.0,269.5,4.15,33.0,901.5,810.61,587.36
2017,5,15,14,0,890.0,120.0,4.2,33.0,937.0,806.55,587.62
2017,5,15,14,15,748.5,209.5,4.25,33.0,882.5,746.85,545.92
2017,5,15,14,30,607.0,299.0,4.3,33.0,828.0,692.89,505.44
2017,5,15,14,45,696.5,226.5,4.35,33.0,810.0,654.2,480.36
2017,5,15,15,0,786.0,154.0,4.4,33.0,792.0,608.48,448.95
2017,5,15,15,15,773.0,151.0,4.45,33.0,751.0,556.4,410.08
2017,5,15,15,30,760.0,148.0,4.5,33.0,710.0,504.14,370.02
2017,5,15,15,45,717.5,155.5,4.6,33.0,659.0,444.42,323.66
2017,5,15,16,0,675.0,163.0,4.7,33.0,608.0,391.25,281.25
2017,5,15,16,15,662.0,151.5,4.75,32.5,559.0,335.5,236.33
2017,5,15,16,30,649.0,140.0,4.8,32.0,510.0,280.71,191.34
2017,5,15,16,45,630.5,130.0,4.85,32.0,460.0,227.21,147.28
2017,5,15,17,0,612.0,120.0,4.9,32.0,410.0,175.72,106.72
2017,5,15,17,15,572.5,112.0,4.85,31.0,356.5,126.36,73.76
2017,5,15,17,30,533.0,104.0,4.8,30.0,303.0,81.96,53.46
2017,5,15,17,45,475.0,94.5,4.75,29.5,249.5,66.94,50.87
2017,5,15,18,0,417.0,85.0,4.7,29.0,196.0,61.82,46.67
2017,5,15,18,15,342.0,70.5,4.65,28.5,147.5,52.5,38.7
2017,5,15,18,30,267.0,56.0,4.6,28.0,99.0,42.69,30.04
2017,5,15,18,45,168.5,37.5,4.55,27.5,61.0,29.11,17.85
2017,5,15,19,0,70.0,19.0,4.5,27.0,23.0,15.92,0.0
2017,5,15,19,15,35.0,9.5,4.6,26.5,11.5,9.05,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.0,9.5,9.05,0.0
2017,5,16,6,0,0.0,19.0,4.1,20.0,19.0,17.8,3.48
2017,5,16,6,15,61.0,45.0,4.3,20.5,55.5,70.92,49.54
2017,5,16,6,30,122.0,71.0,4.5,21.0,92.0,124.45,94.3
2017,5,16,6,45,180.0,95.5,4.75,21.5,138.5,186.69,146.52
2017,5,16,7,0,238.0,120.0,5.0,22.0,185.0,250.08,199.35
2017,5,16,7,15,230.5,134.5,5.15,22.5,209.5,273.67,219.28
2017,5,16,7,30,223.0,149.0,5.3,23.0,234.0,296.27,237.49
2017,5,16,7,45,111.5,118.0,5.45,23.5,160.5,193.77,154.12
2017,5,16,8,0,0.0,87.0,5.6,24.0,87.0,81.14,60.53
2017,5,16,8,15,0.0,113.0,5.7,24.5,113.0,106.28,80.44
2017,5,16,8,30,0.0,139.0,5.8,25.0,139.0,131.54,100.07
2017,5,16,8,45,0.0,136.5,5.9,25.5,136.5,128.78,97.32
2017,5,16,9,0,0.0,134.0,6.0,26.0,134.0,126.16,94.76
2017,5,16,9,15,7.0,188.5,6.0,26.0,194.0,185.36,141.0
2017,5,16,9,30,14.0,243.0,6.0,26.0,254.0,245.48,187.2
2017,5,16,9,45,12.0,231.5,6.05,26.5,241.0,232.02,175.99
2017,5,16,10,0,10.0,220.0,6.1,27.0,228.0,218.71,165.09
2017,5,16,10,15,9.5,210.5,6.1,27.5,219.0,208.88,156.98
2017,5,16,10,30,9.0,201.0,6.1,28.0,210.0,199.14,149.01
2017,5,16,10,45,11.0,206.5,6.15,28.5,217.0,206.39,154.13
2017,5,16,11,0,13.0,212.0,6.2,29.0,224.0,213.62,159.2
2017,5,16,11,15,11.0,192.5,6.2,29.0,203.0,192.8,143.23
2017,5,16,11,30,9.0,173.0,6.2,29.0,182.0,172.08,127.35
2017,5,16,11,45,8.5,175.5,6.2,29.5,184.5,173.84,128.34
2017,5,16,12,0,8.0,178.0,6.2,30.0,187.0,175.54,129.28
2017,5,16,12,15,9.5,191.0,6.2,30.0,201.0,189.07,139.5
2017,5,16,12,30,11.0,204.0,6.2,30.0,215.0,202.43,149.58
2017,5,16,12,45,12.0,202.0,6.25,30.0,214.0,200.96,148.52
2017,5,16,13,0,13.0,200.0,6.3,30.0,213.0,199.4,147.42
2017,5,16,13,15,23.5,300.0,6.35,30.0,323.0,304.35,226.07
2017,5,16,13,30,34.0,400.0,6.4,30.0,433.0,404.33,299.52
2017,5,16,13,45,19.5,278.0,6.45,30.0,296.5,275.94,204.84
2017,5,16,14,0,5.0,156.0,6.5,30.0,160.0,149.4,109.56
2017,5,16,14,15,10.0,215.5,6.55,30.0,224.5,207.57,154.01
2017,5,16,14,30,15.0,275.0,6.6,30.0,289.0,264.38,196.93
2017,5,16,14,45,12.5,249.5,6.65,30.0,260.5,238.18,177.42
2017,5,16,15,0,10.0,224.0,6.7,30.0,232.0,212.38,158.19
2017,5,16,15,15,5.0,183.0,6.7,29.5,187.0,171.65,127.7
2017,5,16,15,30,0.0,142.0,6.7,29.0,142.0,131.54,97.29
2017,5,16,15,45,0.0,124.5,6.75,29.0,124.5,115.48,85.11
2017,5,16,16,0,0.0,107.0,6.8,29.0,107.0,99.48,72.86
2017,5,16,16,15,0.0,91.5,6.75,28.5,91.5,85.3,62.09
2017,5,16,16,30,0.0,76.0,6.7,28.0,76.0,70.78,50.93
2017,5,16,16,45,0.0,102.5,6.65,28.0,102.5,94.83,70.28
2017,5,16,17,0,0.0,129.0,6.6,28.0,129.0,116.89,88.09
2017,5,16,17,15,0.0,112.0,6.5,27.5,112.0,101.52,76.31
2017,5,16,17,30,0.0,95.0,6.4,27.0,95.0,86.27,64.45
2017,5,16,17,45,148.5,100.5,6.3,26.5,140.5,81.75,64.11
2017,5,16,18,0,297.0,106.0,6.2,26.0,186.0,80.82,63.45
2017,5,16,18,15,229.0,86.5,6.05,25.5,139.5,67.06,51.59
2017,5,16,18,30,161.0,67.0,5.9,25.0,93.0,52.78,38.97
2017,5,16,18,45,93.5,42.5,5.75,24.5,56.5,34.34,22.45
2017,5,16,19,0,26.0,18.0,5.6,24.0,20.0,15.92,0.55
2017,5,16,19,15,13.0,9.0,5.6,23.5,10.0,8.58,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.48,0.0
2017,5,17,7,15,0.0,10.0,0.6,22.0,10.0,9.27,2.12
2017,5,17,7,30,0.0,13.0,0.7,22.0,13.0,12.05,4.43
2017,5,17,7,45,0.0,32.5,0.8,22.5,32.5,30.18,19.4
2017,5,17,8,0,0.0,52.0,0.9,23.0,52.0,48.35,34.14
2017,5,17,8,15,0.0,63.5,1.0,23.5,63.5,59.09,42.6
2017,5,17,8,30,0.0,75.0,1.1,24.0,75.0,69.85,50.97
2017,5,17,8,45,6.0,145.5,1.25,25.0,149.5,142.37,107.98
2017,5,17,9,0,12.0,216.0,1.4,26.0,224.0,217.22,164.69
2017,5,17,9,15,20.5,253.5,1.45,26.5,268.5,261.97,197.6
2017,5,17,9,30,29.0,291.0,1.5,27.0,313.0,318.3,238.44
2017,5,17,9,45,46.0,331.0,1.6,27.5,368.0,375.56,279.43
2017,5,17,10,0,63.0,371.0,1.7,28.0,423.0,433.26,319.89
2017,5,17,10,15,76.5,397.5,1.7,28.5,463.5,473.49,347.0
2017,5,17,10,30,90.0,424.0,1.7,29.0,504.0,513.64,373.69
2017,5,17,10,45,94.5,440.5,1.75,29.5,526.5,534.15,386.53
2017,5,17,11,0,99.0,457.0,1.8,30.0,549.0,554.17,399.07
2017,5,17,11,15,479.5,304.5,1.75,30.0,762.0,806.66,578.48
2017,5,17,11,30,860.0,152.0,1.7,30.0,975.0,1015.69,711.08
2017,5,17,11,45,862.5,153.5,1.65,30.5,987.5,1013.29,704.71
2017,5,17,12,0,865.0,155.0,1.6,31.0,1000.0,1007.4,698.75
2017,5,17,12,15,866.0,155.0,1.55,31.5,1004.0,995.25,689.16
2017,5,17,12,30,867.0,155.0,1.5,32.0,1008.0,979.87,677.82
2017,5,17,12,45,870.5,152.0,1.5,32.5,1005.0,961.0,665.2
2017,5,17,13,0,874.0,149.0,1.5,33.0,1002.0,938.99,650.78
2017,5,17,13,15,871.5,148.0,1.55,33.0,989.0,910.35,634.26
2017,5,17,13,30,869.0,147.0,1.6,33.0,976.0,878.92,615.93
2017,5,17,13,45,867.0,144.0,1.7,33.0,956.5,843.42,595.38
2017,5,17,14,0,865.0,141.0,1.8,33.0,937.0,805.34,572.84
2017,5,17,14,15,857.5,139.0,1.85,33.0,908.5,761.64,545.86
2017,5,17,14,30,850.0,137.0,1.9,33.0,880.0,716.1,516.18
2017,5,17,14,45,838.5,136.0,2.0,33.0,844.0,666.65,482.74
2017,5,17,15,0,827.0,135.0,2.1,33.0,808.0,616.02,447.43
2017,5,17,15,15,814.0,132.5,2.2,32.5,766.5,562.53,409.8
2017,5,17,15,30,801.0,130.0,2.3,32.0,725.0,508.75,370.47
2017,5,17,15,45,780.5,128.0,2.45,32.0,677.0,452.09,327.03
2017,5,17,16,0,760.0,126.0,2.6,32.0,629.0,396.51,282.98
2017,5,17,16,15,737.5,122.0,2.75,31.5,578.5,335.76,234.51
2017,5,17,16,30,715.0,118.0,2.9,31.0,528.0,280.55,189.19
2017,5,17,16,45,682.0,114.0,3.05,31.0,473.5,225.29,144.03
2017,5,17,17,0,649.0,110.0,3.2,31.0,419.0,173.65,103.75
2017,5,17,17,15,609.5,103.0,3.35,30.0,365.0,122.91,69.67
2017,5,17,17,30,570.0,96.0,3.5,29.0,311.0,77.03,48.55
2017,5,17,17,45,504.0,89.5,3.65,28.5,256.5,63.01,47.77
2017,5,17,18,0,438.0,83.0,3.8,28.0,202.0,60.23,45.53
2017,5,17,18,15,360.5,70.5,3.8,27.0,153.0,52.41,38.9
2017,5,17,18,30,283.0,58.0,3.8,26.0,104.0,44.19,31.63
2017,5,17,18,45,170.5,40.0,3.85,25.5,65.0,31.05,19.75
2017,5,17,19,0,58.0,22.0,3.9,25.0,26.0,18.29,2.55
2017,5,17,19,15,29.0,11.0,3.95,24.5,13.0,10.48,0.0
2017,5,17,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,28.5,12.0,3.35,22.0,14.0,16.56,0.0
2017,5,18,6,0,57.0,24.0,3.4,22.0,28.0,44.18,18.36
2017,5,18,6,15,140.0,45.5,3.55,22.0,66.5,98.92,69.67
2017,5,18,6,30,223.0,67.0,3.7,22.0,105.0,159.66,120.73
2017,5,18,6,45,111.5,57.0,3.9,22.5,76.0,112.15,86.03
2017,5,18,7,0,0.0,47.0,4.1,23.0,47.0,43.67,30.58
2017,5,18,7,15,0.0,79.5,4.3,23.5,79.5,74.87,56.19
2017,5,18,7,30,0.0,112.0,4.5,24.0,112.0,107.07,82.1
2017,5,18,7,45,0.0,119.0,4.7,24.5,119.0,113.23,86.6
2017,5,18,8,0,0.0,126.0,4.9,25.0,126.0,119.56,91.16
2017,5,18,8,15,5.0,157.5,5.05,25.5,160.5,154.11,118.2
2017,5,18,8,30,10.0,189.0,5.2,26.0,195.0,189.16,145.17
2017,5,18,8,45,8.0,188.0,5.35,27.0,193.0,186.13,141.69
2017,5,18,9,0,6.0,187.0,5.5,28.0,191.0,183.18,138.37
2017,5,18,9,15,13.5,229.0,5.55,28.5,239.0,231.18,174.74
2017,5,18,9,30,21.0,271.0,5.6,29.0,287.0,279.72,210.84
2017,5,18,9,45,57.5,331.0,5.7,29.5,377.5,385.98,290.19
2017,5,18,10,0,94.0,391.0,5.8,30.0,468.0,483.56,361.1
2017,5,18,10,15,216.5,400.0,5.8,30.0,587.0,622.34,463.59
2017,5,18,10,30,339.0,409.0,5.8,30.0,706.0,763.85,564.76
2017,5,18,10,45,191.0,407.0,5.85,30.5,575.5,605.73,448.1
2017,5,18,11,0,43.0,405.0,5.9,31.0,445.0,444.59,327.27
2017,5,18,11,15,138.0,446.0,5.9,31.0,577.5,589.98,434.15
2017,5,18,11,30,233.0,487.0,5.9,31.0,710.0,723.26,528.81
2017,5,18,11,45,186.5,496.0,5.95,31.5,676.0,681.62,496.77
2017,5,18,12,0,140.0,505.0,6.0,32.0,642.0,639.47,465.0
2017,5,18,12,15,252.5,480.0,6.0,32.0,728.0,724.6,527.55
2017,5,18,12,30,365.0,455.0,6.0,32.0,814.0,798.36,580.89
2017,5,18,12,45,537.5,352.5,6.05,32.5,879.0,853.36,622.44
2017,5,18,13,0,710.0,250.0,6.1,33.0,944.0,894.88,654.24
2017,5,18,13,15,707.0,249.0,6.1,33.0,932.5,867.76,635.63
2017,5,18,13,30,704.0,248.0,6.1,33.0,921.0,838.45,615.6
2017,5,18,13,45,691.0,250.5,6.1,33.0,899.5,802.09,590.34
2017,5,18,14,0,678.0,253.0,6.1,33.0,878.0,764.47,563.96
2017,5,18,14,15,457.5,342.5,6.1,33.0,758.5,651.32,480.09
2017,5,18,14,30,237.0,432.0,6.1,33.0,639.0,554.69,407.17
2017,5,18,14,45,212.0,416.0,6.15,33.0,596.0,509.28,374.83
2017,5,18,15,0,187.0,400.0,6.2,33.0,553.0,465.91,343.51
2017,5,18,15,15,252.5,366.5,6.25,32.5,561.5,456.44,338.04
2017,5,18,15,30,318.0,333.0,6.3,32.0,570.0,443.03,328.65
2017,5,18,15,45,305.0,312.5,6.35,32.0,528.0,398.68,295.03
2017,5,18,16,0,292.0,292.0,6.4,32.0,486.0,355.58,261.91
2017,5,18,16,15,330.0,258.5,6.4,31.5,461.5,320.21,233.64
2017,5,18,16,30,368.0,225.0,6.4,31.0,437.0,280.64,201.02
2017,5,18,16,45,402.0,202.5,6.4,30.5,413.0,244.36,170.34
2017,5,18,17,0,436.0,180.0,6.4,30.0,389.0,198.84,133.1
2017,5,18,17,15,394.5,166.0,6.35,29.5,337.5,154.36,102.69
2017,5,18,17,30,353.0,152.0,6.3,29.0,286.0,119.93,85.63
2017,5,18,17,45,296.0,135.0,6.25,28.5,235.0,100.15,78.99
2017,5,18,18,0,239.0,118.0,6.2,28.0,184.0,88.83,69.65
2017,5,18,18,15,178.5,95.0,6.0,27.5,137.5,72.88,56.08
2017,5,18,18,30,118.0,72.0,5.8,27.0,91.0,57.99,43.05
2017,5,18,18,45,64.5,44.5,5.6,26.5,54.5,37.13,24.66
2017,5,18,19,0,11.0,17.0,5.4,26.0,18.0,15.77,2.19
2017,5,18,19,15,5.5,8.5,5.3,25.5,9.0,8.1,0.0
2017,5,18,19,30,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,10.5,4.55,22.0,11.5,12.35,0.0
2017,5,19,6,0,26.0,21.0,4.6,22.0,23.0,29.74,11.53
2017,5,19,6,15,84.5,47.0,4.75,22.0,60.5,79.74,55.97
2017,5,19,6,30,143.0,73.0,4.9,22.0,98.0,138.62,105.23
2017,5,19,6,45,71.5,64.5,5.1,22.5,77.0,98.82,75.46
2017,5,19,7,0,0.0,56.0,5.3,23.0,56.0,52.07,37.52
2017,5,19,7,15,0.0,52.5,5.4,23.5,52.5,48.79,34.74
2017,5,19,7,30,0.0,49.0,5.5,24.0,49.0,45.53,31.89
2017,5,19,7,45,20.0,119.0,5.65,25.0,129.0,130.41,100.8
2017,5,19,8,0,40.0,189.0,5.8,26.0,209.0,219.1,170.69
2017,5,19,8,15,43.0,212.5,5.85,26.5,236.0,246.77,191.37
2017,5,19,8,30,46.0,236.0,5.9,27.0,263.0,274.52,211.86
2017,5,19,8,45,82.5,272.5,6.0,27.5,326.0,343.18,264.27
2017,5,19,9,0,119.0,309.0,6.1,28.0,389.0,425.04,325.41
2017,5,19,9,15,209.0,324.5,6.15,28.5,476.5,521.77,398.04
2017,5,19,9,30,299.0,340.0,6.2,29.0,564.0,634.88,480.5
2017,5,19,9,45,325.5,353.5,6.3,30.0,609.5,679.76,510.11
2017,5,19,10,0,352.0,367.0,6.4,31.0,655.0,724.52,539.34
2017,5,19,10,15,340.5,388.5,6.45,31.0,677.0,740.65,549.18
2017,5,19,10,30,329.0,410.0,6.5,31.0,699.0,754.66,557.66
2017,5,19,10,45,545.5,306.0,6.55,31.5,802.5,872.59,644.46
2017,5,19,11,0,762.0,202.0,6.6,32.0,906.0,979.12,718.07
2017,5,19,11,15,457.5,347.5,6.6,32.0,773.0,827.25,607.5
2017,5,19,11,30,153.0,493.0,6.6,32.0,640.0,649.25,473.8
2017,5,19,11,45,146.0,499.0,6.6,32.5,640.5,644.13,469.23
2017,5,19,12,0,139.0,505.0,6.6,33.0,641.0,638.17,463.63
2017,5,19,12,15,91.5,471.5,6.6,33.0,561.5,546.24,397.9
2017,5,19,12,30,44.0,438.0,6.6,33.0,482.0,463.87,338.14
2017,5,19,12,45,44.0,436.5,6.6,33.5,480.5,458.78,334.01
2017,5,19,13,0,44.0,435.0,6.6,34.0,479.0,453.46,329.6
2017,5,19,13,15,30.0,361.0,6.55,34.0,391.0,367.34,267.79
2017,5,19,13,30,16.0,287.0,6.5,34.0,303.0,281.56,205.43
2017,5,19,13,45,26.0,337.5,6.5,34.0,362.0,336.08,245.62
2017,5,19,14,0,36.0,388.0,6.5,34.0,421.0,386.85,282.57
2017,5,19,14,15,23.0,301.5,6.45,33.5,322.5,295.21,216.45
2017,5,19,14,30,10.0,215.0,6.4,33.0,224.0,206.21,151.09
2017,5,19,14,45,9.5,212.0,6.4,33.0,220.5,202.22,148.39
2017,5,19,15,0,9.0,209.0,6.4,33.0,217.0,198.23,145.62
2017,5,19,15,15,6.0,185.5,6.35,32.5,190.5,174.45,128.2
2017,5,19,15,30,3.0,162.0,6.3,32.0,164.0,151.08,110.97
2017,5,19,15,45,8.5,192.0,6.3,32.0,198.0,179.55,132.92
2017,5,19,16,0,14.0,222.0,6.3,32.0,232.0,206.23,153.42
2017,5,19,16,15,27.5,226.5,6.2,31.5,243.5,206.81,154.21
2017,5,19,16,30,41.0,231.0,6.1,31.0,255.0,209.13,156.15
2017,5,19,16,45,169.5,210.5,6.0,30.5,294.0,208.54,151.45
2017,5,19,17,0,298.0,190.0,5.9,30.0,333.0,191.71,133.24
2017,5,19,17,15,261.0,175.0,5.75,29.5,289.0,155.0,108.02
2017,5,19,17,30,224.0,160.0,5.6,29.0,245.0,122.58,89.39
2017,5,19,17,45,197.0,137.0,5.45,29.0,203.0,106.09,83.75
2017,5,19,18,0,170.0,114.0,5.3,29.0,161.0,89.69,70.06
2017,5,19,18,15,129.5,90.5,5.1,28.5,121.5,72.44,55.48
2017,5,19,18,30,89.0,67.0,4.9,28.0,82.0,54.7,40.14
2017,5,19,18,45,44.5,43.5,4.7,27.5,51.0,36.46,24.08
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,18.41,4.26
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,9.53,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.92,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.85,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.78,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2017,5,20,7,15,0.0,5.0,2.4,23.0,5.0,4.63,0.0
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,5.56,0.0
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,10.2,2.78
2017,5,20,8,0,0.0,16.0,2.8,24.0,16.0,14.85,6.55
2017,5,20,8,15,0.0,25.0,2.95,24.0,25.0,23.23,13.35
2017,5,20,8,30,0.0,34.0,3.1,24.0,34.0,31.61,20.1
2017,5,20,8,45,0.0,35.5,3.3,24.5,35.5,33.02,21.1
2017,5,20,9,0,0.0,37.0,3.5,25.0,37.0,34.44,22.1
2017,5,20,9,15,0.0,54.5,3.7,25.5,54.5,50.78,35.02
2017,5,20,9,30,0.0,72.0,3.9,26.0,72.0,67.16,47.8
2017,5,20,9,45,0.0,70.0,4.15,26.5,70.0,65.32,46.12
2017,5,20,10,0,0.0,68.0,4.4,27.0,68.0,63.48,44.48
2017,5,20,10,15,0.0,86.0,4.0,27.0,86.0,80.37,57.6
2017,5,20,10,30,0.0,104.0,3.6,27.0,104.0,97.45,70.77
2017,5,20,10,45,0.0,111.5,3.25,27.5,111.5,104.61,76.02
2017,5,20,11,0,0.0,119.0,2.9,28.0,119.0,111.75,81.23
2017,5,20,11,15,3.0,140.5,2.8,28.0,144.0,135.17,99.18
2017,5,20,11,30,6.0,162.0,2.7,28.0,169.0,158.57,116.97
2017,5,20,11,45,8.5,184.0,2.6,28.5,193.0,181.88,134.26
2017,5,20,12,0,11.0,206.0,2.5,29.0,217.0,205.05,151.25
2017,5,20,12,15,20.5,302.5,2.6,29.0,323.0,311.63,229.87
2017,5,20,12,30,30.0,399.0,2.7,29.0,429.0,412.46,302.1
2017,5,20,12,45,49.0,434.0,2.8,29.5,482.5,460.89,335.98
2017,5,20,13,0,68.0,469.0,2.9,30.0,536.0,507.48,368.31
2017,5,20,13,15,41.0,366.5,2.85,29.5,407.0,382.1,279.99
2017,5,20,13,30,14.0,264.0,2.8,29.0,278.0,258.43,190.54
2017,5,20,13,45,10.5,220.5,2.75,29.0,231.0,214.17,158.09
2017,5,20,14,0,7.0,177.0,2.7,29.0,184.0,170.4,125.42
2017,5,20,14,15,7.5,182.5,2.4,28.5,189.5,175.3,129.52
2017,5,20,14,30,8.0,188.0,2.1,28.0,195.0,180.09,133.45
2017,5,20,14,45,14.0,239.0,1.8,28.0,251.0,229.61,170.71
2017,5,20,15,0,20.0,290.0,1.5,28.0,307.0,277.35,205.86
2017,5,20,15,15,103.5,323.5,1.35,27.5,402.0,342.56,254.6
2017,5,20,15,30,187.0,357.0,1.2,27.0,497.0,401.76,297.07
2017,5,20,15,45,241.5,324.5,1.05,27.0,493.0,384.82,283.42
2017,5,20,16,0,296.0,292.0,0.9,27.0,489.0,357.27,261.54
2017,5,20,16,15,148.0,214.5,1.55,26.0,313.0,232.01,172.39
2017,5,20,16,30,0.0,137.0,2.2,25.0,137.0,125.57,94.81
2017,5,20,16,45,59.0,171.0,2.85,24.5,199.5,160.94,121.34
2017,5,20,17,0,118.0,205.0,3.5,24.0,262.0,182.16,136.13
2017,5,20,17,15,93.5,185.5,3.85,23.0,227.0,159.57,120.65
2017,5,20,17,30,69.0,166.0,4.2,22.0,192.0,134.31,103.7
2017,5,20,17,45,123.0,146.5,4.6,21.5,184.5,111.73,91.11
2017,5,20,18,0,177.0,127.0,5.0,21.0,177.0,97.85,79.42
2017,5,20,18,15,131.0,99.0,4.9,20.5,131.5,77.98,62.15
2017,5,20,18,30,85.0,71.0,4.8,20.0,86.0,57.45,43.94
2017,5,20,18,45,50.0,43.5,4.75,19.5,51.5,36.53,25.11
2017,5,20,19,0,15.0,16.0,4.7,19.0,17.0,15.01,3.27
2017,5,20,19,15,7.5,8.0,4.5,18.5,8.5,7.63,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.5,3.05,18.0,4.5,4.29,0.0
2017,5,21,6,0,0.0,9.0,3.1,18.0,9.0,8.33,0.0
2017,5,21,6,15,0.0,29.0,3.2,18.0,29.0,26.93,16.32
2017,5,21,6,30,0.0,49.0,3.3,18.0,49.0,46.61,33.26
2017,5,21,6,45,7.0,73.5,3.45,18.0,75.5,73.97,56.51
2017,5,21,7,0,14.0,98.0,3.6,18.0,102.0,101.92,80.09
2017,5,21,7,15,7.0,77.5,3.75,18.0,79.5,76.43,58.8
2017,5,21,7,30,0.0,57.0,3.9,18.0,57.0,52.99,38.99
2017,5,21,7,45,0.0,81.0,4.05,18.5,81.0,75.47,57.47
2017,5,21,8,0,0.0,105.0,4.2,19.0,105.0,98.67,76.21
2017,5,21,8,15,0.0,118.0,4.3,19.0,118.0,111.12,86.07
2017,5,21,8,30,0.0,131.0,4.4,19.0,131.0,123.58,95.86
2017,5,21,8,45,2.0,153.0,4.55,19.5,154.5,146.48,113.86
2017,5,21,9,0,4.0,175.0,4.7,20.0,178.0,169.54,131.76
2017,5,21,9,15,8.0,204.0,4.7,20.0,210.0,201.39,156.73
2017,5,21,9,30,12.0,233.0,4.7,20.0,242.0,233.47,181.63
2017,5,21,9,45,55.0,312.5,4.7,20.5,357.5,363.65,282.75
2017,5,21,10,0,98.0,392.0,4.7,21.0,473.0,487.69,375.62
2017,5,21,10,15,56.5,334.5,4.6,21.0,382.0,387.57,298.46
2017,5,21,10,30,15.0,277.0,4.5,21.0,291.0,278.89,214.17
2017,5,21,10,45,17.0,298.0,4.4,21.5,314.0,301.15,230.65
2017,5,21,11,0,19.0,319.0,4.3,22.0,337.0,323.3,246.58
2017,5,21,11,15,145.5,398.0,4.2,22.0,538.0,547.7,416.62
2017,5,21,11,30,272.0,477.0,4.1,22.0,739.0,759.85,568.47
2017,5,21,11,45,222.0,491.5,4.05,22.0,707.0,711.29,531.29
2017,5,21,12,0,172.0,506.0,4.0,22.0,675.0,670.97,501.09
2017,5,21,12,15,134.5,500.5,4.1,22.0,633.5,622.99,466.32
2017,5,21,12,30,97.0,495.0,4.2,22.0,592.0,569.56,427.36
2017,5,21,12,45,85.5,485.0,4.3,22.0,569.5,543.87,408.95
2017,5,21,13,0,74.0,475.0,4.4,22.0,547.0,518.48,390.63
2017,5,21,13,15,53.0,435.0,4.55,22.0,486.5,457.01,345.77
2017,5,21,13,30,32.0,395.0,4.7,22.0,426.0,397.41,301.71
2017,5,21,13,45,40.0,403.5,4.85,22.0,441.0,408.08,310.42
2017,5,21,14,0,48.0,412.0,5.0,22.0,456.0,417.75,318.19
2017,5,21,14,15,36.0,370.5,5.05,22.0,403.5,366.85,280.16
2017,5,21,14,30,24.0,329.0,5.1,22.0,351.0,319.35,244.45
2017,5,21,14,45,21.5,308.0,5.2,22.0,326.5,296.54,227.48
2017,5,21,15,0,19.0,287.0,5.3,22.0,302.0,274.08,210.64
2017,5,21,15,15,9.5,214.5,5.35,21.5,222.0,202.39,155.68
2017,5,21,15,30,0.0,142.0,5.4,21.0,142.0,131.54,100.31
2017,5,21,15,45,0.0,142.0,5.45,21.0,142.0,131.29,100.44
2017,5,21,16,0,0.0,142.0,5.5,21.0,142.0,130.96,100.47
2017,5,21,16,15,0.0,119.5,5.35,20.5,119.5,110.56,84.54
2017,5,21,16,30,0.0,97.0,5.2,20.0,97.0,90.21,68.47
2017,5,21,16,45,0.0,71.5,5.1,20.0,71.5,66.56,49.36
2017,5,21,17,0,0.0,46.0,5.0,20.0,46.0,42.76,29.9
2017,5,21,17,15,0.0,39.5,4.8,19.5,39.5,36.69,25.05
2017,5,21,17,30,0.0,33.0,4.6,19.0,33.0,30.63,20.12
2017,5,21,17,45,0.0,26.5,4.45,18.5,26.5,24.58,16.08
2017,5,21,18,0,0.0,20.0,4.3,18.0,20.0,18.54,10.78
2017,5,21,18,15,0.0,14.5,4.3,17.5,14.5,13.43,6.23
2017,5,21,18,30,0.0,9.0,4.3,17.0,9.0,8.33,1.65
2017,5,21,18,45,0.0,5.0,4.3,17.0,5.0,4.62,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,26.0,12.5,3.45,15.0,14.5,16.6,0.0
2017,5,22,6,0,52.0,25.0,3.4,15.0,29.0,41.01,20.44
2017,5,22,6,15,123.5,47.5,3.4,15.0,67.0,95.73,69.89
2017,5,22,6,30,195.0,70.0,3.4,15.0,105.0,152.64,118.89
2017,5,22,6,45,97.5,63.0,3.4,15.5,80.5,107.47,84.63
2017,5,22,7,0,0.0,56.0,3.4,16.0,56.0,52.07,38.65
2017,5,22,7,15,0.0,42.0,3.4,16.0,42.0,39.0,27.59
2017,5,22,7,30,0.0,28.0,3.4,16.0,28.0,25.98,16.47
2017,5,22,7,45,0.0,68.0,3.4,16.5,68.0,63.27,47.73
2017,5,22,8,0,0.0,108.0,3.4,17.0,108.0,101.6,79.22
2017,5,22,8,15,0.0,119.5,3.45,17.5,119.5,112.58,87.72
2017,5,22,8,30,0.0,131.0,3.5,18.0,131.0,123.57,96.16
2017,5,22,8,45,39.0,215.0,3.6,18.5,241.0,246.19,195.0
2017,5,22,9,0,78.0,299.0,3.7,19.0,351.0,368.53,289.89
2017,5,22,9,15,63.0,309.5,3.85,19.5,353.5,367.45,286.97
2017,5,22,9,30,48.0,320.0,4.0,20.0,356.0,365.32,283.69
2017,5,22,9,45,30.0,280.5,4.15,20.5,303.5,307.07,237.75
2017,5,22,10,0,12.0,241.0,4.3,21.0,251.0,240.99,185.62
2017,5,22,10,15,16.0,275.0,4.45,21.0,289.0,278.09,214.2
2017,5,22,10,30,20.0,309.0,4.6,21.0,327.0,315.21,242.36
2017,5,22,10,45,30.5,354.0,4.85,21.5,382.0,380.65,291.44
2017,5,22,11,0,41.0,399.0,5.1,22.0,437.0,435.79,332.08
2017,5,22,11,15,31.5,376.0,5.15,22.0,406.0,401.45,305.82
2017,5,22,11,30,22.0,353.0,5.2,22.0,375.0,358.21,273.03
2017,5,22,11,45,45.0,411.5,5.3,22.5,456.0,446.85,339.31
2017,5,22,12,0,68.0,470.0,5.4,23.0,537.0,525.03,396.3
2017,5,22,12,15,40.5,358.5,5.05,23.0,399.0,385.48,292.25
2017,5,22,12,30,13.0,247.0,4.7,23.0,261.0,244.95,185.67
2017,5,22,12,45,11.5,222.0,4.35,23.5,234.0,219.27,165.82
2017,5,22,13,0,10.0,197.0,4.0,24.0,207.0,193.78,145.97
2017,5,22,13,15,15.5,270.0,3.7,24.0,285.5,266.34,201.21
2017,5,22,13,30,21.0,343.0,3.4,24.0,364.0,337.8,254.4
2017,5,22,13,45,22.0,343.5,3.15,24.0,364.5,337.3,253.77
2017,5,22,14,0,23.0,344.0,2.9,24.0,365.0,336.59,253.22
2017,5,22,14,15,19.5,312.5,2.85,24.0,330.5,303.24,228.59
2017,5,22,14,30,16.0,281.0,2.8,24.0,296.0,270.42,204.27
2017,5,22,14,45,17.0,280.5,2.8,24.5,295.0,268.96,203.14
2017,5,22,15,0,18.0,280.0,2.8,25.0,294.0,267.25,201.75
2017,5,22,15,15,22.5,284.0,2.8,25.0,301.5,271.11,205.02
2017,5,22,15,30,27.0,288.0,2.8,25.0,309.0,269.57,204.18
2017,5,22,15,45,15.5,233.0,2.85,25.0,245.0,218.51,165.76
2017,5,22,16,0,4.0,178.0,2.9,25.0,181.0,164.32,124.5
2017,5,22,16,15,2.0,162.5,2.9,25.0,164.0,149.14,113.13
2017,5,22,16,30,0.0,147.0,2.9,25.0,147.0,134.27,101.88
2017,5,22,16,45,0.0,127.0,2.9,25.0,127.0,116.25,87.99
2017,5,22,17,0,0.0,107.0,2.9,25.0,107.0,98.34,74.04
2017,5,22,17,15,0.0,93.5,2.8,24.5,93.5,86.11,64.63
2017,5,22,17,30,0.0,80.0,2.7,24.0,80.0,73.94,55.11
2017,5,22,17,45,254.5,76.5,2.6,23.5,148.0,52.85,40.07
2017,5,22,18,0,509.0,73.0,2.5,23.0,216.0,52.14,39.57
2017,5,22,18,15,436.0,63.0,2.25,22.0,166.0,46.74,34.93
2017,5,22,18,30,363.0,53.0,2.0,21.0,116.0,40.09,28.96
2017,5,22,18,45,253.5,38.5,1.75,20.5,75.0,29.7,19.4
2017,5,22,19,0,144.0,24.0,1.5,20.0,34.0,18.84,6.65
2017,5,22,19,15,72.0,12.0,1.6,19.5,17.0,11.44,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.0,0.5,16.5,17.5,22.76,0.0
2017,5,23,6,0,115.0,26.0,0.6,17.0,35.0,65.1,35.31
2017,5,23,6,15,209.5,43.5,0.8,17.5,75.0,121.3,87.48
2017,5,23,6,30,304.0,61.0,1.0,18.0,115.0,186.08,142.18
2017,5,23,6,45,367.0,75.0,1.2,18.5,163.0,244.56,192.27
2017,5,23,7,0,430.0,89.0,1.4,19.0,211.0,309.69,246.74
2017,5,23,7,15,218.5,109.5,1.5,19.5,172.0,237.29,190.24
2017,5,23,7,30,7.0,130.0,1.6,20.0,133.0,129.47,101.29
2017,5,23,7,45,12.0,151.5,1.7,21.0,157.0,153.82,120.53
2017,5,23,8,0,17.0,173.0,1.8,22.0,181.0,178.59,139.42
2017,5,23,8,15,53.5,214.0,1.8,22.5,244.5,255.32,199.49
2017,5,23,8,30,90.0,255.0,1.8,23.0,308.0,327.95,254.56
2017,5,23,8,45,73.0,271.0,1.8,23.5,316.5,333.24,256.47
2017,5,23,9,0,56.0,287.0,1.8,24.0,325.0,337.08,257.52
2017,5,23,9,15,155.5,318.5,1.75,24.5,433.5,467.89,355.02
2017,5,23,9,30,255.0,350.0,1.7,25.0,542.0,604.71,451.61
2017,5,23,9,45,234.5,375.0,1.65,25.5,559.0,605.94,448.68
2017,5,23,10,0,214.0,400.0,1.6,26.0,576.0,616.4,453.01
