Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,15,124.0,381.5,1.55,26.0,484.5,512.49,377.72
2017,5,23,10,30,34.0,363.0,1.5,26.0,393.0,394.27,291.12
2017,5,23,10,45,415.5,270.0,1.5,26.5,654.5,705.13,519.1
2017,5,23,11,0,797.0,177.0,1.5,27.0,916.0,986.46,700.99
2017,5,23,11,15,802.0,178.5,1.5,27.0,935.5,993.27,701.19
2017,5,23,11,30,807.0,180.0,1.5,27.0,955.0,996.72,702.73
2017,5,23,11,45,814.0,178.0,1.5,27.5,968.0,995.27,700.01
2017,5,23,12,0,821.0,176.0,1.5,28.0,981.0,990.43,695.39
2017,5,23,12,15,444.5,325.0,1.55,28.0,761.5,763.54,546.58
2017,5,23,12,30,68.0,474.0,1.6,28.0,542.0,521.15,374.67
2017,5,23,12,45,140.0,489.0,1.65,28.0,627.0,602.9,434.31
2017,5,23,13,0,212.0,504.0,1.7,28.0,712.0,674.46,483.74
2017,5,23,13,15,159.5,493.5,1.75,28.0,649.0,607.9,437.62
2017,5,23,13,30,107.0,483.0,1.8,28.0,586.0,542.52,392.57
2017,5,23,13,45,440.5,337.0,1.9,28.0,746.5,676.46,494.33
2017,5,23,14,0,774.0,191.0,2.0,28.0,907.0,781.04,571.22
2017,5,23,14,15,565.0,295.0,2.3,27.5,809.0,687.65,505.25
2017,5,23,14,30,356.0,399.0,2.6,27.0,711.0,606.11,446.96
2017,5,23,14,45,183.5,312.5,2.9,27.0,473.0,401.43,300.63
2017,5,23,15,0,11.0,226.0,3.2,27.0,235.0,214.74,160.55
2017,5,23,15,15,15.5,247.0,3.75,26.0,259.0,234.62,177.19
2017,5,23,15,30,20.0,268.0,4.3,25.0,283.0,253.32,192.61
2017,5,23,15,45,26.5,266.0,4.85,24.5,284.5,246.99,188.68
2017,5,23,16,0,33.0,264.0,5.4,24.0,286.0,243.6,186.9
2017,5,23,16,15,20.5,224.0,5.9,23.0,237.5,207.72,160.24
2017,5,23,16,30,8.0,184.0,6.4,22.0,189.0,167.96,130.12
2017,5,23,16,45,4.0,129.0,6.9,21.0,131.5,118.82,91.57
2017,5,23,17,0,0.0,74.0,7.4,20.0,74.0,68.88,51.46
2017,5,23,17,15,0.0,64.5,7.1,19.5,64.5,60.0,44.42
2017,5,23,17,30,0.0,55.0,6.8,19.0,55.0,51.13,37.27
2017,5,23,17,45,0.0,46.5,6.55,18.5,46.5,43.2,32.45
2017,5,23,18,0,0.0,38.0,6.3,18.0,38.0,35.28,25.55
2017,5,23,18,15,0.0,29.0,5.9,17.5,29.0,26.9,18.13
2017,5,23,18,30,0.0,20.0,5.5,17.0,20.0,18.54,10.61
2017,5,23,18,45,0.0,13.0,5.15,17.0,13.0,12.04,4.65
2017,5,23,19,0,0.0,6.0,4.8,17.0,6.0,5.55,0.0
2017,5,23,19,15,0.0,3.0,4.7,16.5,3.0,2.86,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,13.5,3.4,12.5,20.0,28.19,0.0
2017,5,24,6,0,170.0,27.0,3.7,13.0,40.0,79.54,45.05
2017,5,24,6,15,285.5,41.0,3.65,13.5,83.5,140.62,103.06
2017,5,24,6,30,401.0,55.0,3.6,14.0,127.0,215.07,167.52
2017,5,24,6,45,475.0,65.0,3.55,15.0,179.5,280.13,224.53
2017,5,24,7,0,549.0,75.0,3.5,16.0,232.0,352.65,286.2
2017,5,24,7,15,600.5,82.0,3.6,17.0,287.5,417.25,339.8
2017,5,24,7,30,652.0,89.0,3.7,18.0,343.0,485.96,394.69
2017,5,24,7,45,691.5,94.0,3.8,19.5,400.0,548.67,442.12
2017,5,24,8,0,731.0,99.0,3.9,21.0,457.0,613.43,489.24
2017,5,24,8,15,757.0,103.5,3.9,21.5,511.5,667.4,528.31
2017,5,24,8,30,783.0,108.0,3.9,22.0,566.0,723.67,566.49
2017,5,24,8,45,806.0,110.0,3.95,23.0,618.0,774.45,598.86
2017,5,24,9,0,829.0,112.0,4.0,24.0,670.0,824.3,629.87
2017,5,24,9,15,844.0,115.0,3.95,24.5,717.0,867.09,656.15
2017,5,24,9,30,859.0,118.0,3.9,25.0,764.0,901.09,676.04
2017,5,24,9,45,872.5,119.0,3.9,25.5,806.0,935.68,696.43
2017,5,24,10,0,886.0,120.0,3.9,26.0,848.0,967.66,714.87
2017,5,24,10,15,894.0,122.0,3.85,26.0,883.0,992.58,729.63
2017,5,24,10,30,902.0,124.0,3.8,26.0,918.0,1014.27,742.3
2017,5,24,10,45,912.0,123.0,3.8,26.5,947.0,1031.47,750.94
2017,5,24,11,0,922.0,122.0,3.8,27.0,976.0,1045.23,757.42
2017,5,24,11,15,926.0,123.0,3.8,27.5,996.0,1051.46,759.14
2017,5,24,11,30,930.0,124.0,3.8,28.0,1016.0,1053.96,758.63
2017,5,24,11,45,940.0,118.5,3.8,28.5,1031.0,1052.27,755.59
2017,5,24,12,0,950.0,113.0,3.8,29.0,1046.0,1046.87,750.34
2017,5,24,12,15,950.5,113.5,3.75,29.0,1049.5,1034.32,741.81
2017,5,24,12,30,951.0,114.0,3.7,29.0,1053.0,1018.23,731.18
2017,5,24,12,45,952.5,112.0,3.7,29.5,1049.5,997.32,716.45
2017,5,24,13,0,954.0,110.0,3.7,30.0,1046.0,973.06,699.68
2017,5,24,13,15,951.5,109.5,3.6,30.0,1033.0,943.33,680.21
2017,5,24,13,30,949.0,109.0,3.5,30.0,1020.0,910.53,658.77
2017,5,24,13,45,947.0,106.5,3.45,30.0,999.5,873.35,634.71
2017,5,24,14,0,945.0,104.0,3.4,30.0,979.0,833.34,608.67
2017,5,24,14,15,939.0,103.0,3.3,30.0,950.5,789.06,579.35
2017,5,24,14,30,933.0,102.0,3.2,30.0,922.0,742.61,548.37
2017,5,24,14,45,923.0,101.5,3.1,30.0,886.0,692.05,512.1
2017,5,24,15,0,913.0,101.0,3.0,30.0,850.0,640.11,473.89
2017,5,24,15,15,902.5,99.0,2.9,30.0,808.0,585.47,432.82
2017,5,24,15,30,892.0,97.0,2.8,30.0,766.0,530.03,390.03
2017,5,24,15,45,880.0,94.0,2.7,30.0,719.5,472.52,344.5
2017,5,24,16,0,868.0,91.0,2.6,30.0,673.0,414.89,297.57
2017,5,24,16,15,850.5,88.0,2.4,29.5,621.5,355.59,248.69
2017,5,24,16,30,833.0,85.0,2.2,29.0,570.0,291.93,195.7
2017,5,24,16,45,810.0,81.5,2.05,29.0,515.5,233.07,146.26
2017,5,24,17,0,787.0,78.0,1.9,29.0,461.0,176.46,100.72
2017,5,24,17,15,754.5,73.5,1.6,28.5,405.0,120.67,61.85
2017,5,24,17,30,722.0,69.0,1.3,28.0,349.0,68.74,37.0
2017,5,24,17,45,674.0,64.0,1.05,27.5,293.0,46.7,34.16
2017,5,24,18,0,626.0,59.0,0.8,27.0,237.0,40.79,29.26
2017,5,24,18,15,554.5,52.0,0.85,26.0,184.0,37.34,26.35
2017,5,24,18,30,483.0,45.0,0.9,25.0,131.0,33.72,23.1
2017,5,24,18,45,362.5,34.5,0.95,24.0,86.0,26.7,16.67
2017,5,24,19,0,242.0,24.0,1.0,23.0,41.0,19.27,7.64
2017,5,24,19,15,121.0,12.0,1.1,22.0,20.5,11.44,0.0
2017,5,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,12.5,3.95,15.5,21.5,33.54,0.0
2017,5,25,6,0,240.0,25.0,4.1,16.0,43.0,94.95,53.89
2017,5,25,6,15,356.0,36.0,4.25,16.5,88.0,157.43,113.79
2017,5,25,6,30,472.0,47.0,4.4,17.0,133.0,231.65,178.2
2017,5,25,6,45,543.5,54.5,4.6,17.5,185.5,296.56,235.78
2017,5,25,7,0,615.0,62.0,4.8,18.0,238.0,368.65,298.05
2017,5,25,7,15,661.0,68.0,5.2,19.0,294.0,432.48,351.77
2017,5,25,7,30,707.0,74.0,5.6,20.0,350.0,498.31,405.38
2017,5,25,7,45,739.5,78.5,6.1,21.0,405.5,558.73,453.25
2017,5,25,8,0,772.0,83.0,6.6,22.0,461.0,620.42,500.73
2017,5,25,8,15,795.0,86.5,6.7,22.5,514.5,675.11,540.93
2017,5,25,8,30,818.0,90.0,6.8,23.0,568.0,729.49,579.1
2017,5,25,8,45,832.0,94.0,6.95,24.0,617.5,776.65,610.24
2017,5,25,9,0,846.0,98.0,7.1,25.0,667.0,816.57,635.59
2017,5,25,9,15,858.5,100.5,7.1,25.5,713.0,856.93,661.7
2017,5,25,9,30,871.0,103.0,7.1,26.0,759.0,895.08,685.93
2017,5,25,9,45,876.5,107.5,7.15,27.0,798.0,926.49,703.96
2017,5,25,10,0,882.0,112.0,7.2,28.0,837.0,954.85,719.69
2017,5,25,10,15,889.5,114.0,7.1,28.5,871.5,979.29,733.37
2017,5,25,10,30,897.0,116.0,7.0,29.0,906.0,1000.51,744.78
2017,5,25,10,45,900.0,119.0,6.9,29.5,932.5,1014.96,751.54
2017,5,25,11,0,903.0,122.0,6.8,30.0,959.0,1025.81,755.92
2017,5,25,11,15,907.0,123.0,6.7,30.5,979.0,1032.0,757.24
2017,5,25,11,30,911.0,124.0,6.6,31.0,999.0,1034.54,756.23
2017,5,25,11,45,910.0,126.5,6.55,31.5,1010.0,1029.91,750.86
2017,5,25,12,0,909.0,129.0,6.5,32.0,1021.0,1021.65,743.25
2017,5,25,12,15,909.5,129.0,6.4,32.0,1025.0,1008.97,734.1
2017,5,25,12,30,910.0,129.0,6.3,32.0,1029.0,992.94,722.87
2017,5,25,12,45,909.0,129.0,6.25,32.5,1024.5,972.32,707.48
2017,5,25,13,0,908.0,129.0,6.2,33.0,1020.0,948.6,690.17
2017,5,25,13,15,905.0,128.5,6.1,33.0,1007.0,919.62,670.61
2017,5,25,13,30,902.0,128.0,6.0,33.0,994.0,887.77,649.15
2017,5,25,13,45,897.5,127.0,5.9,33.5,973.5,851.48,623.39
2017,5,25,14,0,893.0,126.0,5.8,34.0,953.0,812.69,595.98
2017,5,25,14,15,886.0,124.5,5.7,34.0,924.5,769.26,566.59
2017,5,25,14,30,879.0,123.0,5.6,34.0,896.0,723.89,535.08
2017,5,25,14,45,866.0,123.5,5.55,34.0,860.0,674.63,499.2
2017,5,25,15,0,853.0,124.0,5.5,34.0,824.0,624.4,461.88
2017,5,25,15,15,841.0,121.5,5.4,34.0,783.0,571.43,421.67
2017,5,25,15,30,829.0,119.0,5.3,34.0,742.0,514.84,377.94
2017,5,25,15,45,813.5,116.0,5.2,34.0,695.5,458.54,333.29
2017,5,25,16,0,798.0,113.0,5.1,34.0,649.0,402.68,287.86
2017,5,25,16,15,778.5,109.0,5.0,33.5,599.0,345.35,241.0
2017,5,25,16,30,759.0,105.0,4.9,33.0,549.0,289.46,194.5
2017,5,25,16,45,732.5,101.0,4.85,32.5,495.5,233.78,148.61
2017,5,25,17,0,706.0,97.0,4.8,32.0,442.0,175.99,103.0
2017,5,25,17,15,671.0,91.5,4.5,31.5,387.5,123.64,66.65
2017,5,25,17,30,636.0,86.0,4.2,31.0,333.0,75.47,43.05
2017,5,25,17,45,586.0,79.0,3.95,30.5,279.0,53.67,39.52
2017,5,25,18,0,536.0,72.0,3.7,30.0,225.0,51.04,37.45
2017,5,25,18,15,463.5,62.5,3.55,29.0,174.0,46.01,33.26
2017,5,25,18,30,391.0,53.0,3.4,28.0,123.0,40.69,28.59
2017,5,25,18,45,279.5,39.5,3.3,27.0,81.0,30.41,19.47
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,20.4,8.57
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,12.39,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,21.5,5.0,4.77,0.0
2017,5,26,6,0,0.0,10.0,3.5,22.0,10.0,9.26,0.79
2017,5,26,6,15,0.0,21.5,3.65,22.5,21.5,19.94,10.42
2017,5,26,6,30,0.0,33.0,3.8,23.0,33.0,30.63,19.53
2017,5,26,6,45,0.0,47.5,4.0,23.5,47.5,44.14,30.84
2017,5,26,7,0,0.0,62.0,4.2,24.0,62.0,57.82,42.12
2017,5,26,7,15,0.0,77.5,4.3,24.5,77.5,72.71,54.16
2017,5,26,7,30,0.0,93.0,4.4,25.0,93.0,87.6,65.97
2017,5,26,7,45,3.0,125.5,4.55,25.5,127.0,121.42,92.83
2017,5,26,8,0,6.0,158.0,4.7,26.0,161.0,155.66,119.53
2017,5,26,8,15,16.5,189.5,4.7,26.5,199.0,194.51,149.56
2017,5,26,8,30,27.0,221.0,4.7,27.0,237.0,242.98,186.49
2017,5,26,8,45,15.0,196.0,4.75,27.5,205.5,199.39,151.62
2017,5,26,9,0,3.0,171.0,4.8,28.0,174.0,164.66,123.76
2017,5,26,9,15,5.0,182.0,4.7,28.0,186.5,176.98,132.99
2017,5,26,9,30,7.0,193.0,4.6,28.0,199.0,189.4,142.22
2017,5,26,9,45,8.5,202.5,4.6,28.5,210.0,199.98,149.71
2017,5,26,10,0,10.0,212.0,4.6,29.0,221.0,210.61,157.2
2017,5,26,10,15,7.0,182.0,4.55,29.0,188.5,178.68,132.63
2017,5,26,10,30,4.0,152.0,4.5,29.0,156.0,147.01,108.27
2017,5,26,10,45,5.5,156.0,4.45,29.5,161.0,152.34,112.05
2017,5,26,11,0,7.0,160.0,4.4,30.0,166.0,157.66,115.78
2017,5,26,11,15,7.0,163.0,4.3,30.5,169.5,160.52,117.56
2017,5,26,11,30,7.0,166.0,4.2,31.0,173.0,163.32,119.32
2017,5,26,11,45,8.0,168.0,4.15,31.5,176.5,166.12,121.13
2017,5,26,12,0,9.0,170.0,4.1,32.0,180.0,168.84,122.89
2017,5,26,12,15,14.5,257.0,4.0,32.0,272.0,256.44,187.71
2017,5,26,12,30,20.0,344.0,3.9,32.0,364.0,343.6,250.7
2017,5,26,12,45,52.5,414.5,3.85,32.5,466.5,444.7,322.64
2017,5,26,13,0,85.0,485.0,3.8,33.0,569.0,537.25,386.59
2017,5,26,13,15,147.5,488.0,3.7,33.0,631.5,591.7,425.25
2017,5,26,13,30,210.0,491.0,3.6,33.0,694.0,638.28,458.1
2017,5,26,13,45,235.0,475.0,3.55,33.5,697.5,632.33,453.58
2017,5,26,14,0,260.0,459.0,3.5,34.0,701.0,623.46,447.29
2017,5,26,14,15,535.5,304.0,3.45,34.0,782.0,673.65,488.0
2017,5,26,14,30,811.0,149.0,3.4,34.0,863.0,699.91,510.54
2017,5,26,14,45,600.0,249.5,3.4,34.0,766.5,611.34,445.06
2017,5,26,15,0,389.0,350.0,3.4,34.0,670.0,541.41,392.77
2017,5,26,15,15,575.5,245.5,3.35,34.0,692.0,529.19,385.59
2017,5,26,15,30,762.0,141.0,3.3,34.0,714.0,501.15,364.69
2017,5,26,15,45,619.5,189.0,3.3,34.0,636.0,432.19,312.43
2017,5,26,16,0,477.0,237.0,3.3,34.0,558.0,379.61,272.59
2017,5,26,16,15,487.0,214.0,3.25,33.5,519.5,333.34,236.35
2017,5,26,16,30,497.0,191.0,3.2,33.0,481.0,285.76,198.15
2017,5,26,16,45,539.5,158.5,3.2,32.5,446.0,236.41,157.04
2017,5,26,17,0,582.0,126.0,3.2,32.0,411.0,181.25,111.85
2017,5,26,17,15,538.5,120.5,2.95,31.5,359.5,135.6,80.8
2017,5,26,17,30,495.0,115.0,2.7,31.0,308.0,95.07,60.8
2017,5,26,17,45,435.0,105.5,2.45,30.5,256.0,74.03,56.49
2017,5,26,18,0,375.0,96.0,2.2,30.0,204.0,69.2,52.64
2017,5,26,18,15,311.5,80.5,2.15,29.0,157.0,59.44,44.53
2017,5,26,18,30,248.0,65.0,2.1,28.0,110.0,49.15,35.68
2017,5,26,18,45,163.5,45.5,2.05,27.5,71.0,36.82,24.73
2017,5,26,19,0,79.0,26.0,2.0,27.0,32.0,21.54,9.63
2017,5,26,19,15,39.5,13.0,2.3,26.5,16.0,12.39,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.0,13.5,3.55,23.0,16.0,18.98,0.0
2017,5,27,6,0,68.0,27.0,3.6,23.0,32.0,50.82,27.92
2017,5,27,6,15,141.0,48.5,3.8,23.5,71.0,101.18,71.73
2017,5,27,6,30,214.0,70.0,4.0,24.0,110.0,158.33,119.25
2017,5,27,6,45,107.0,63.0,4.25,24.5,83.0,110.87,84.43
2017,5,27,7,0,0.0,56.0,4.5,25.0,56.0,52.06,37.2
2017,5,27,7,15,0.0,70.0,4.6,25.0,70.0,65.26,47.98
2017,5,27,7,30,0.0,84.0,4.7,25.0,84.0,78.66,58.73
2017,5,27,7,45,18.5,137.0,4.85,25.5,146.0,142.69,110.22
2017,5,27,8,0,37.0,190.0,5.0,26.0,208.0,217.16,168.76
2017,5,27,8,15,44.5,216.0,5.05,26.5,240.5,250.57,193.94
2017,5,27,8,30,52.0,242.0,5.1,27.0,273.0,284.43,219.13
2017,5,27,8,45,54.0,264.5,5.15,27.5,299.0,310.49,237.87
2017,5,27,9,0,56.0,287.0,5.2,28.0,325.0,336.48,256.32
2017,5,27,9,15,62.0,312.5,5.2,28.5,357.5,368.99,279.49
2017,5,27,9,30,68.0,338.0,5.2,29.0,390.0,401.54,302.36
2017,5,27,9,45,40.5,294.5,5.2,30.0,326.0,330.74,247.57
2017,5,27,10,0,13.0,251.0,5.2,31.0,262.0,251.59,186.65
2017,5,27,10,15,15.0,260.0,5.15,31.0,273.5,262.18,194.38
2017,5,27,10,30,17.0,269.0,5.1,31.0,285.0,272.76,201.97
2017,5,27,10,45,18.0,277.0,5.05,31.5,294.5,281.36,207.62
2017,5,27,11,0,19.0,285.0,5.0,32.0,304.0,289.88,213.19
2017,5,27,11,15,19.5,291.0,4.95,32.0,310.5,295.86,217.34
2017,5,27,11,30,20.0,297.0,4.9,32.0,317.0,309.23,226.87
2017,5,27,11,45,134.0,377.0,4.85,32.5,509.0,508.43,372.63
2017,5,27,12,0,248.0,457.0,4.8,33.0,701.0,702.36,507.01
2017,5,27,12,15,248.5,458.5,4.75,33.0,704.0,696.69,501.89
2017,5,27,12,30,249.0,460.0,4.7,33.0,707.0,689.72,496.87
2017,5,27,12,45,225.5,483.0,4.7,33.5,705.5,675.9,485.52
2017,5,27,13,0,202.0,506.0,4.7,34.0,704.0,666.41,477.16
2017,5,27,13,15,286.5,471.0,4.7,34.0,748.5,699.76,502.34
2017,5,27,13,30,371.0,436.0,4.7,34.0,793.0,725.35,521.79
2017,5,27,13,45,296.5,451.5,4.7,34.0,733.5,661.17,476.38
2017,5,27,14,0,222.0,467.0,4.7,34.0,674.0,601.63,434.1
2017,5,27,14,15,464.5,341.0,4.7,34.0,756.0,653.87,476.31
2017,5,27,14,30,707.0,215.0,4.7,34.0,838.0,685.98,502.68
2017,5,27,14,45,388.5,297.0,4.7,34.0,637.5,516.58,379.04
2017,5,27,15,0,70.0,379.0,4.7,34.0,437.0,380.8,277.64
2017,5,27,15,15,390.0,274.5,4.65,33.5,570.5,452.01,333.16
2017,5,27,15,30,710.0,170.0,4.6,33.0,704.0,497.54,365.73
2017,5,27,15,45,692.0,165.0,4.6,33.0,659.5,444.13,323.72
2017,5,27,16,0,674.0,160.0,4.6,33.0,615.0,391.68,281.79
2017,5,27,16,15,651.0,154.5,4.45,32.5,566.0,338.4,238.88
2017,5,27,16,30,628.0,149.0,4.3,32.0,517.0,287.15,196.99
2017,5,27,16,45,584.0,146.5,4.2,32.0,463.5,236.25,156.01
2017,5,27,17,0,540.0,144.0,4.1,32.0,410.0,190.31,120.68
2017,5,27,17,15,501.5,135.0,3.7,31.5,358.5,144.19,88.86
2017,5,27,17,30,463.0,126.0,3.3,31.0,307.0,102.61,67.1
2017,5,27,17,45,367.5,122.0,2.95,30.5,252.0,85.86,66.32
2017,5,27,18,0,272.0,118.0,2.6,30.0,197.0,88.89,69.04
2017,5,27,18,15,216.5,97.0,2.5,29.5,151.0,74.41,56.94
2017,5,27,18,30,161.0,76.0,2.4,29.0,105.0,59.35,44.02
2017,5,27,18,45,80.5,49.5,2.35,28.5,64.0,41.26,28.28
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,21.2,9.61
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,10.96,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.0,1.3,22.5,15.0,17.24,0.0
2017,5,28,6,0,54.0,26.0,1.4,23.0,30.0,42.52,22.8
2017,5,28,6,15,118.5,49.5,1.4,23.0,68.0,95.62,67.97
2017,5,28,6,30,183.0,73.0,1.4,23.0,106.0,150.83,113.78
2017,5,28,6,45,263.0,83.0,1.4,23.5,149.0,203.34,157.28
2017,5,28,7,0,343.0,93.0,1.4,24.0,192.0,272.5,213.39
2017,5,28,7,15,259.5,125.5,1.3,24.0,209.5,275.72,216.81
2017,5,28,7,30,176.0,158.0,1.2,24.0,227.0,269.16,211.27
2017,5,28,7,45,204.5,181.0,1.2,24.5,273.0,319.29,249.57
2017,5,28,8,0,233.0,204.0,1.2,25.0,319.0,380.61,294.83
2017,5,28,8,15,254.5,226.5,1.2,25.5,365.5,429.92,329.89
2017,5,28,8,30,276.0,249.0,1.2,26.0,412.0,480.24,364.83
2017,5,28,8,45,310.5,266.0,1.2,26.5,464.0,535.64,402.83
2017,5,28,9,0,345.0,283.0,1.2,27.0,516.0,592.55,440.87
2017,5,28,9,15,208.5,312.0,1.2,27.0,456.0,505.26,375.45
2017,5,28,9,30,72.0,341.0,1.2,27.0,396.0,408.14,302.43
2017,5,28,9,45,75.5,358.5,1.25,27.5,419.0,429.93,317.5
2017,5,28,10,0,79.0,376.0,1.3,28.0,442.0,451.53,331.54
2017,5,28,10,15,206.0,392.5,1.3,28.0,572.5,601.27,437.86
2017,5,28,10,30,333.0,409.0,1.3,28.0,703.0,753.74,540.04
2017,5,28,10,45,370.5,404.5,1.35,28.5,741.0,787.1,559.88
2017,5,28,11,0,408.0,400.0,1.4,29.0,779.0,827.8,585.21
2017,5,28,11,15,340.0,439.0,1.45,29.0,760.0,790.18,558.64
2017,5,28,11,30,272.0,478.0,1.5,29.0,741.0,758.27,536.15
2017,5,28,11,45,261.5,487.5,1.6,29.5,742.5,752.03,531.5
2017,5,28,12,0,251.0,497.0,1.7,30.0,744.0,744.36,525.69
2017,5,28,12,15,251.5,499.0,1.7,30.0,747.5,738.72,521.91
2017,5,28,12,30,252.0,501.0,1.7,30.0,751.0,731.71,517.29
2017,5,28,12,45,244.0,501.0,1.75,30.0,741.5,710.04,503.37
2017,5,28,13,0,236.0,501.0,1.8,30.0,732.0,692.36,492.06
2017,5,28,13,15,218.0,496.5,1.85,30.0,708.5,661.22,471.55
2017,5,28,13,30,200.0,492.0,1.9,30.0,685.0,630.43,451.18
2017,5,28,13,45,246.0,471.5,1.95,30.5,704.0,637.89,457.13
2017,5,28,14,0,292.0,451.0,2.0,31.0,723.0,640.99,459.7
2017,5,28,14,15,260.0,443.5,2.0,31.0,680.0,593.98,427.46
2017,5,28,14,30,228.0,436.0,2.0,31.0,637.0,551.09,397.99
2017,5,28,14,45,216.0,419.0,2.05,31.0,604.0,513.88,372.71
2017,5,28,15,0,204.0,402.0,2.1,31.0,571.0,477.48,347.58
2017,5,28,15,15,120.5,354.5,2.1,31.0,453.5,377.59,276.51
2017,5,28,15,30,37.0,307.0,2.1,31.0,336.0,290.42,213.65
2017,5,28,15,45,18.5,190.5,2.15,31.0,205.0,179.75,132.37
2017,5,28,16,0,0.0,74.0,2.2,31.0,74.0,68.97,48.31
2017,5,28,16,15,0.0,81.5,2.15,30.5,81.5,75.95,54.12
2017,5,28,16,30,0.0,89.0,2.1,30.0,89.0,82.94,59.89
2017,5,28,16,45,0.0,58.5,2.1,30.0,58.5,54.43,37.66
2017,5,28,17,0,0.0,28.0,2.1,30.0,28.0,26.01,15.19
2017,5,28,17,15,0.0,24.5,1.9,29.5,24.5,22.74,12.7
2017,5,28,17,30,0.0,21.0,1.7,29.0,21.0,19.48,10.16
2017,5,28,17,45,0.0,17.5,1.5,29.0,17.5,16.22,8.16
2017,5,28,18,0,0.0,14.0,1.3,29.0,14.0,12.97,5.4
2017,5,28,18,15,0.0,10.5,1.3,28.0,10.5,9.72,2.65
2017,5,28,18,30,0.0,7.0,1.3,27.0,7.0,6.48,0.0
2017,5,28,18,45,0.0,4.5,1.3,26.5,4.5,4.16,0.0
2017,5,28,19,0,0.0,2.0,1.3,26.0,2.0,1.85,0.0
2017,5,28,19,15,0.0,1.0,1.4,25.5,1.0,0.95,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.05,3.02
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,26.93,16.34
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,42.13,29.48
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,60.66,45.28
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,79.12,60.79
2017,5,29,7,15,0.0,101.5,3.6,19.0,101.5,97.01,75.57
2017,5,29,7,30,0.0,120.0,3.7,19.0,120.0,114.87,90.07
2017,5,29,7,45,19.0,155.5,3.85,19.0,165.0,161.98,128.63
2017,5,29,8,0,38.0,191.0,4.0,19.0,210.0,218.71,174.33
2017,5,29,8,15,39.0,212.5,4.0,19.0,234.0,242.62,192.74
2017,5,29,8,30,40.0,234.0,4.0,19.0,258.0,266.48,210.94
2017,5,29,8,45,40.5,254.5,4.0,19.5,280.0,288.77,227.28
2017,5,29,9,0,41.0,275.0,4.0,20.0,302.0,310.94,243.31
2017,5,29,9,15,45.0,299.0,3.9,20.0,331.0,339.67,264.72
2017,5,29,9,30,49.0,323.0,3.8,20.0,360.0,368.39,285.89
2017,5,29,9,45,45.0,335.5,3.7,20.5,371.0,377.57,291.31
2017,5,29,10,0,41.0,348.0,3.6,21.0,382.0,386.37,296.47
2017,5,29,10,15,60.0,383.5,3.4,21.5,435.5,440.74,336.08
2017,5,29,10,30,79.0,419.0,3.2,22.0,489.0,495.23,374.7
2017,5,29,10,45,98.5,442.0,3.0,22.5,532.0,537.08,403.49
2017,5,29,11,0,118.0,465.0,2.8,23.0,575.0,588.95,438.69
2017,5,29,11,15,96.5,465.0,2.65,23.0,556.0,555.37,413.17
2017,5,29,11,30,75.0,465.0,2.5,23.0,537.0,531.69,395.06
2017,5,29,11,45,249.5,452.0,2.45,23.5,696.5,704.6,520.03
2017,5,29,12,0,424.0,439.0,2.4,24.0,856.0,861.14,626.64
2017,5,29,12,15,418.5,440.5,2.4,24.0,853.5,842.83,612.91
2017,5,29,12,30,413.0,442.0,2.4,24.0,851.0,827.64,602.69
2017,5,29,12,45,389.5,446.0,2.4,24.0,830.5,796.51,581.4
2017,5,29,13,0,366.0,450.0,2.4,24.0,810.0,764.81,559.72
2017,5,29,13,15,541.5,345.0,2.25,24.0,870.0,809.12,594.12
2017,5,29,13,30,717.0,240.0,2.1,24.0,930.0,839.27,617.56
2017,5,29,13,45,498.0,347.5,2.0,24.0,822.0,731.78,538.61
2017,5,29,14,0,279.0,455.0,1.9,24.0,714.0,634.34,466.43
2017,5,29,14,15,497.5,333.5,1.7,24.0,779.5,671.53,496.97
2017,5,29,14,30,716.0,212.0,1.5,24.0,845.0,689.71,511.79
2017,5,29,14,45,713.5,203.5,1.3,24.0,813.0,644.91,478.38
2017,5,29,15,0,711.0,195.0,1.1,24.0,781.0,598.76,443.98
2017,5,29,15,15,697.0,191.0,1.0,24.0,741.5,548.98,406.95
2017,5,29,15,30,683.0,187.0,0.9,24.0,702.0,499.29,369.15
2017,5,29,15,45,672.5,178.0,0.85,24.5,659.0,447.24,328.4
2017,5,29,16,0,662.0,169.0,0.8,25.0,616.0,395.43,286.85
2017,5,29,16,15,639.0,163.0,0.85,25.0,567.5,342.44,244.58
2017,5,29,16,30,616.0,157.0,0.9,25.0,519.0,291.52,203.1
2017,5,29,16,45,383.5,184.5,0.95,25.0,402.5,224.75,157.1
2017,5,29,17,0,151.0,212.0,1.0,25.0,286.0,193.7,141.9
2017,5,29,17,15,139.0,188.5,0.95,24.5,250.5,161.88,118.85
2017,5,29,17,30,127.0,165.0,0.9,24.0,215.0,131.76,98.59
2017,5,29,17,45,255.5,132.0,0.9,24.0,213.0,97.87,78.09
2017,5,29,18,0,384.0,99.0,0.9,24.0,211.0,71.26,55.69
2017,5,29,18,15,316.0,84.0,1.0,23.5,163.5,61.95,47.77
2017,5,29,18,30,248.0,69.0,1.1,23.0,116.0,52.13,39.09
2017,5,29,18,45,159.0,49.5,1.2,22.5,76.0,39.82,27.97
2017,5,29,19,0,70.0,30.0,1.3,22.0,36.0,24.65,13.04
2017,5,29,19,15,35.0,15.0,1.5,22.0,18.0,14.3,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,14.5,0.3,19.5,16.5,17.85,0.0
2017,5,30,6,0,45.0,29.0,0.3,20.0,33.0,44.27,25.12
2017,5,30,6,15,115.5,52.5,0.4,20.5,72.0,98.18,70.75
2017,5,30,6,30,186.0,76.0,0.5,21.0,111.0,155.12,117.66
2017,5,30,6,45,258.5,93.5,0.65,22.0,159.0,213.39,165.37
2017,5,30,7,0,331.0,111.0,0.8,23.0,207.0,279.54,218.47
2017,5,30,7,15,383.5,124.0,1.05,23.0,258.0,345.3,271.19
2017,5,30,7,30,436.0,137.0,1.3,23.0,309.0,409.22,321.51
2017,5,30,7,45,480.5,146.0,1.55,23.5,362.0,468.17,366.43
2017,5,30,8,0,525.0,155.0,1.8,24.0,415.0,530.2,412.58
2017,5,30,8,15,378.5,205.5,1.9,24.5,404.0,494.25,382.45
2017,5,30,8,30,232.0,256.0,2.0,25.0,393.0,444.25,341.59
2017,5,30,8,45,308.0,264.0,2.15,25.5,462.5,530.82,405.4
2017,5,30,9,0,384.0,272.0,2.3,26.0,532.0,612.18,463.31
2017,5,30,9,15,533.5,231.5,2.35,26.5,619.0,720.31,540.11
2017,5,30,9,30,683.0,191.0,2.4,27.0,706.0,830.04,614.74
2017,5,30,9,45,703.0,191.5,2.45,27.5,747.0,865.69,635.36
2017,5,30,10,0,723.0,192.0,2.5,28.0,788.0,899.52,655.22
2017,5,30,10,15,734.0,195.5,2.5,28.0,822.0,925.82,670.96
2017,5,30,10,30,745.0,199.0,2.5,28.0,856.0,949.48,685.02
2017,5,30,10,45,559.0,307.0,2.55,28.0,808.5,881.37,636.89
2017,5,30,11,0,373.0,415.0,2.6,28.0,761.0,799.59,577.38
2017,5,30,11,15,426.5,416.5,2.65,28.0,820.5,859.74,618.44
2017,5,30,11,30,480.0,418.0,2.7,28.0,880.0,910.36,651.84
2017,5,30,11,45,614.0,324.5,2.75,28.0,923.5,943.76,677.79
2017,5,30,12,0,748.0,231.0,2.8,28.0,967.0,975.52,700.73
2017,5,30,12,15,526.0,361.0,2.8,28.0,880.0,874.8,629.91
2017,5,30,12,30,304.0,491.0,2.8,28.0,793.0,771.01,554.8
2017,5,30,12,45,249.0,498.5,2.85,28.0,745.0,711.94,514.77
2017,5,30,13,0,194.0,506.0,2.9,28.0,697.0,658.67,477.69
2017,5,30,13,15,105.5,407.0,2.95,28.0,510.5,479.02,352.08
2017,5,30,13,30,17.0,308.0,3.0,28.0,324.0,301.71,222.96
2017,5,30,13,45,8.5,204.5,3.05,28.0,212.5,197.62,146.25
2017,5,30,14,0,0.0,101.0,3.1,28.0,101.0,94.37,67.76
2017,5,30,14,15,1.0,121.0,3.1,28.0,122.5,113.62,82.8
2017,5,30,14,30,2.0,141.0,3.1,28.0,144.0,132.67,97.52
2017,5,30,14,45,1.5,139.0,3.1,28.0,141.0,130.28,95.79
2017,5,30,15,0,1.0,137.0,3.1,28.0,138.0,127.93,94.15
2017,5,30,15,15,0.5,114.0,3.05,28.0,114.5,106.41,77.72
2017,5,30,15,30,0.0,91.0,3.0,28.0,91.0,84.94,61.21
2017,5,30,15,45,0.0,80.0,3.0,28.0,80.0,74.61,53.31
2017,5,30,16,0,0.0,69.0,3.0,28.0,69.0,64.3,45.37
2017,5,30,16,15,5.5,132.0,2.85,27.5,135.5,123.56,92.1
2017,5,30,16,30,11.0,195.0,2.7,27.0,202.0,178.21,134.84
2017,5,30,16,45,5.5,163.5,2.6,27.0,167.0,148.55,112.23
2017,5,30,17,0,0.0,132.0,2.5,27.0,132.0,119.75,90.24
2017,5,30,17,15,0.0,115.5,2.2,26.5,115.5,104.83,78.92
2017,5,30,17,30,0.0,99.0,1.9,26.0,99.0,90.01,67.49
2017,5,30,17,45,0.0,83.0,1.6,25.5,83.0,75.83,59.19
2017,5,30,18,0,0.0,67.0,1.3,25.0,67.0,61.73,47.4
2017,5,30,18,15,0.0,51.5,1.25,24.0,51.5,47.88,35.65
2017,5,30,18,30,0.0,36.0,1.2,23.0,36.0,33.43,23.13
2017,5,30,18,45,0.0,23.5,1.15,22.5,23.5,21.8,12.82
2017,5,30,19,0,0.0,11.0,1.1,22.0,11.0,10.19,2.17
2017,5,30,19,15,0.0,5.5,1.1,22.0,5.5,5.24,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.0,0.3,20.5,8.0,7.63,0.0
2017,5,31,6,0,0.0,16.0,0.3,21.0,16.0,14.84,5.17
2017,5,31,6,15,0.0,33.5,0.4,21.0,33.5,31.28,19.84
2017,5,31,6,30,0.0,51.0,0.5,21.0,51.0,48.37,34.43
2017,5,31,6,45,0.0,72.0,0.65,21.5,72.0,69.0,51.67
2017,5,31,7,0,0.0,93.0,0.8,22.0,93.0,89.51,68.47
2017,5,31,7,15,8.0,116.0,0.95,22.5,119.0,116.18,89.94
2017,5,31,7,30,16.0,139.0,1.1,23.0,145.0,143.59,111.63
2017,5,31,7,45,11.5,150.0,1.3,23.5,155.0,151.56,117.31
2017,5,31,8,0,7.0,161.0,1.5,24.0,165.0,159.21,122.65
2017,5,31,8,15,11.0,182.0,1.7,24.5,188.5,182.72,140.5
2017,5,31,8,30,15.0,203.0,1.9,25.0,212.0,206.52,158.31
2017,5,31,8,45,11.0,199.5,2.1,25.5,206.5,199.56,152.05
2017,5,31,9,0,7.0,196.0,2.3,26.0,201.0,192.56,145.9
2017,5,31,9,15,8.5,208.0,2.35,26.0,214.0,205.49,155.48
2017,5,31,9,30,10.0,220.0,2.4,26.0,227.0,218.48,165.03
2017,5,31,9,45,15.0,256.0,2.5,26.0,268.0,258.41,194.99
2017,5,31,10,0,20.0,292.0,2.6,26.0,309.0,298.52,224.66
2017,5,31,10,15,14.5,248.5,2.55,26.0,261.5,250.32,188.02
2017,5,31,10,30,9.0,205.0,2.5,26.0,214.0,202.72,151.83
2017,5,31,10,45,54.0,332.0,2.5,26.0,382.5,380.35,285.17
2017,5,31,11,0,99.0,459.0,2.5,26.0,551.0,553.32,408.18
2017,5,31,11,15,253.0,440.5,2.45,26.0,682.5,704.46,515.63
2017,5,31,11,30,407.0,422.0,2.4,26.0,814.0,834.87,605.21
2017,5,31,11,45,323.5,460.5,2.35,26.5,774.5,785.5,566.93
2017,5,31,12,0,240.0,499.0,2.3,27.0,735.0,728.1,524.81
2017,5,31,12,15,225.5,504.0,2.25,27.0,726.5,712.09,513.62
2017,5,31,12,30,211.0,509.0,2.2,27.0,718.0,695.22,501.57
2017,5,31,12,45,122.0,458.5,2.2,27.0,579.5,555.73,404.77
2017,5,31,13,0,33.0,408.0,2.2,27.0,441.0,416.64,305.51
2017,5,31,13,15,23.5,331.5,2.15,27.0,355.0,333.07,246.09
2017,5,31,13,30,14.0,255.0,2.1,27.0,269.0,249.9,185.34
2017,5,31,13,45,10.5,212.0,2.1,27.0,222.0,206.2,153.07
2017,5,31,14,0,7.0,169.0,2.1,27.0,175.0,162.95,120.61
2017,5,31,14,15,7.5,179.5,2.1,26.5,186.0,172.51,128.32
2017,5,31,14,30,8.0,190.0,2.1,26.0,197.0,181.9,135.85
2017,5,31,14,45,10.0,215.5,2.15,26.0,224.5,205.7,154.11
2017,5,31,15,0,12.0,241.0,2.2,26.0,252.0,228.83,171.77
2017,5,31,15,15,24.5,275.0,2.2,26.0,294.5,260.78,196.11
2017,5,31,15,30,37.0,309.0,2.2,26.0,337.0,292.14,219.74
2017,5,31,15,45,297.0,260.0,2.2,26.0,463.0,353.87,265.24
2017,5,31,16,0,557.0,211.0,2.2,26.0,589.0,390.99,288.02
2017,5,31,16,15,278.5,181.0,2.1,25.5,370.0,244.16,179.93
2017,5,31,16,30,0.0,151.0,2.0,25.0,151.0,137.84,104.28
2017,5,31,16,45,0.0,120.5,1.9,25.0,120.5,110.73,83.42
2017,5,31,17,0,0.0,90.0,1.8,25.0,90.0,83.61,62.11
2017,5,31,17,15,0.0,79.0,1.6,24.5,79.0,73.55,54.39
2017,5,31,17,30,0.0,68.0,1.4,24.0,68.0,63.26,46.35
2017,5,31,17,45,0.0,56.5,1.2,24.0,56.5,52.52,39.68
2017,5,31,18,0,0.0,45.0,1.0,24.0,45.0,41.8,30.53
2017,5,31,18,15,0.0,35.0,0.95,23.5,35.0,32.49,22.51
2017,5,31,18,30,0.0,25.0,0.9,23.0,25.0,23.18,14.36
2017,5,31,18,45,0.0,16.0,0.9,22.5,16.0,14.82,6.94
2017,5,31,19,0,0.0,7.0,0.9,22.0,7.0,6.48,0.0
2017,5,31,19,15,0.0,3.5,0.95,22.0,3.5,3.34,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,14.5,1.2,19.5,22.0,29.64,0.0
2017,6,1,6,0,177.0,29.0,1.4,20.0,44.0,83.84,50.06
2017,6,1,6,15,284.5,42.0,1.5,20.0,86.0,139.95,100.12
2017,6,1,6,30,392.0,55.0,1.6,20.0,128.0,210.4,159.52
2017,6,1,6,45,468.0,63.0,1.7,20.5,179.0,273.18,213.06
2017,6,1,7,0,544.0,71.0,1.8,21.0,230.0,343.56,271.55
2017,6,1,7,15,592.0,77.5,1.85,21.5,283.5,405.04,321.45
2017,6,1,7,30,640.0,84.0,1.9,22.0,337.0,470.3,372.54
2017,6,1,7,45,320.0,114.5,1.95,23.0,241.0,333.64,264.78
2017,6,1,8,0,0.0,145.0,2.0,24.0,145.0,138.31,105.72
2017,6,1,8,15,22.0,191.0,2.0,24.5,204.0,199.66,154.21
2017,6,1,8,30,44.0,237.0,2.0,25.0,263.0,272.41,209.66
2017,6,1,8,45,36.5,248.5,2.0,25.5,271.5,278.88,213.01
2017,6,1,9,0,29.0,260.0,2.0,26.0,280.0,284.75,216.11
2017,6,1,9,15,25.0,266.0,2.05,26.5,284.0,277.54,209.63
2017,6,1,9,30,21.0,272.0,2.1,27.0,288.0,279.9,210.39
2017,6,1,9,45,105.0,337.5,2.15,27.5,423.5,445.25,332.86
2017,6,1,10,0,189.0,403.0,2.2,28.0,559.0,593.51,436.96
2017,6,1,10,15,106.0,363.5,2.2,28.0,452.0,474.56,350.2
2017,6,1,10,30,23.0,324.0,2.2,28.0,345.0,332.42,245.77
2017,6,1,10,45,35.5,369.0,2.25,28.5,402.0,399.8,294.39
2017,6,1,11,0,48.0,414.0,2.3,29.0,459.0,456.74,333.81
2017,6,1,11,15,161.5,445.5,2.3,29.0,601.0,609.34,442.52
2017,6,1,11,30,275.0,477.0,2.3,29.0,743.0,759.06,544.19
2017,6,1,11,45,184.0,483.5,2.35,29.5,662.5,662.92,475.6
2017,6,1,12,0,93.0,490.0,2.4,30.0,582.0,567.89,408.18
2017,6,1,12,15,122.5,501.0,2.4,30.0,622.5,609.59,437.76
2017,6,1,12,30,152.0,512.0,2.4,30.0,663.0,641.96,460.03
2017,6,1,12,45,143.0,508.5,2.4,30.0,650.5,622.64,446.54
2017,6,1,13,0,134.0,505.0,2.4,30.0,638.0,603.13,433.25
2017,6,1,13,15,518.5,307.0,2.4,30.0,809.0,753.29,546.2
2017,6,1,13,30,903.0,109.0,2.4,30.0,980.0,870.71,626.82
2017,6,1,13,45,899.5,108.0,2.4,30.0,960.5,835.76,603.45
2017,6,1,14,0,896.0,107.0,2.4,30.0,941.0,798.23,579.54
2017,6,1,14,15,890.5,106.0,2.4,30.0,914.5,756.8,552.85
2017,6,1,14,30,885.0,105.0,2.4,30.0,888.0,713.29,524.48
2017,6,1,14,45,856.5,115.5,2.4,30.0,849.5,663.07,488.68
2017,6,1,15,0,828.0,126.0,2.4,30.0,811.0,613.06,452.27
2017,6,1,15,15,817.0,123.5,2.4,30.0,771.5,559.85,413.04
2017,6,1,15,30,806.0,121.0,2.4,30.0,732.0,507.88,373.49
2017,6,1,15,45,548.5,210.0,2.4,30.0,614.5,420.95,308.22
2017,6,1,16,0,291.0,299.0,2.4,30.0,497.0,362.7,265.53
2017,6,1,16,15,514.5,203.0,2.4,29.5,521.0,335.7,240.89
2017,6,1,16,30,738.0,107.0,2.4,29.0,545.0,289.53,197.37
2017,6,1,16,45,711.0,103.5,2.45,29.0,493.0,231.12,149.06
2017,6,1,17,0,684.0,100.0,2.5,29.0,441.0,179.54,107.6
2017,6,1,17,15,650.0,94.5,2.4,28.5,388.0,128.69,71.38
2017,6,1,17,30,616.0,89.0,2.3,28.0,335.0,81.86,46.66
2017,6,1,17,45,562.5,83.0,2.2,28.0,281.5,56.1,41.99
2017,6,1,18,0,509.0,77.0,2.1,28.0,228.0,54.44,40.67
2017,6,1,18,15,440.0,67.5,1.95,27.0,178.5,49.61,36.66
2017,6,1,18,30,371.0,58.0,1.8,26.0,129.0,43.54,31.38
2017,6,1,18,45,265.0,44.5,1.65,25.5,87.0,34.1,22.91
2017,6,1,19,0,159.0,31.0,1.5,25.0,45.0,24.24,13.07
2017,6,1,19,15,79.5,15.5,1.6,24.5,22.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,8.0,1.2,20.5,8.0,7.63,0.0
2017,6,2,6,0,0.0,16.0,1.3,21.0,16.0,14.84,5.23
2017,6,2,6,15,0.0,33.0,1.4,21.0,33.0,30.72,19.35
2017,6,2,6,30,0.0,50.0,1.5,21.0,50.0,47.27,33.51
2017,6,2,6,45,0.0,70.0,1.65,21.5,70.0,66.84,49.91
2017,6,2,7,0,0.0,90.0,1.8,22.0,90.0,86.31,65.92
2017,6,2,7,15,1.5,109.5,1.8,22.0,110.0,105.96,81.89
2017,6,2,7,30,3.0,129.0,1.8,22.0,130.0,125.74,97.68
2017,6,2,7,45,96.0,169.0,1.85,22.5,216.5,238.03,188.14
2017,6,2,8,0,189.0,209.0,1.9,23.0,303.0,346.78,272.67
2017,6,2,8,15,165.0,236.0,1.95,23.5,324.5,366.19,285.21
2017,6,2,8,30,141.0,263.0,2.0,24.0,346.0,382.93,295.77
2017,6,2,8,45,83.0,257.5,2.05,24.5,307.5,325.1,249.82
2017,6,2,9,0,25.0,252.0,2.1,25.0,269.0,263.5,200.74
2017,6,2,9,15,59.0,301.5,2.1,25.5,345.0,353.89,268.56
