Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,30,93.0,351.0,2.1,26.0,421.0,436.71,328.28
2017,6,2,9,45,54.5,310.0,2.15,26.5,351.5,359.08,269.34
2017,6,2,10,0,16.0,269.0,2.2,27.0,282.0,271.94,203.26
2017,6,2,10,15,25.5,317.0,2.15,27.5,339.0,338.52,251.91
2017,6,2,10,30,35.0,365.0,2.1,28.0,396.0,396.17,292.44
2017,6,2,10,45,83.5,416.5,2.1,28.5,493.5,495.45,362.85
2017,6,2,11,0,132.0,468.0,2.1,29.0,591.0,605.04,437.62
2017,6,2,11,15,227.0,466.0,2.1,29.0,682.5,694.79,499.82
2017,6,2,11,30,322.0,464.0,2.1,29.0,774.0,792.3,565.41
2017,6,2,11,45,363.5,451.0,2.1,29.5,805.5,814.96,579.07
2017,6,2,12,0,405.0,438.0,2.1,30.0,837.0,835.59,591.93
2017,6,2,12,15,301.0,474.5,2.05,30.0,772.0,761.54,540.19
2017,6,2,12,30,197.0,511.0,2.0,30.0,707.0,683.55,485.96
2017,6,2,12,45,263.5,491.0,2.0,30.0,751.5,721.33,513.4
2017,6,2,13,0,330.0,471.0,2.0,30.0,796.0,751.19,534.51
2017,6,2,13,15,339.0,460.0,2.0,30.0,790.5,734.79,523.87
2017,6,2,13,30,348.0,449.0,2.0,30.0,785.0,716.98,512.62
2017,6,2,13,45,403.0,423.5,2.0,30.0,805.0,722.1,517.54
2017,6,2,14,0,458.0,398.0,2.0,30.0,825.0,721.92,518.58
2017,6,2,14,15,278.0,414.5,2.0,30.0,672.0,581.67,420.93
2017,6,2,14,30,98.0,431.0,2.0,30.0,519.0,458.42,333.0
2017,6,2,14,45,216.0,403.0,2.05,30.0,585.5,500.45,365.53
2017,6,2,15,0,334.0,375.0,2.1,30.0,652.0,530.06,387.41
2017,6,2,15,15,279.5,367.0,2.1,29.5,591.0,472.04,346.29
2017,6,2,15,30,225.0,359.0,2.1,29.0,530.0,423.17,311.64
2017,6,2,15,45,466.5,252.0,2.15,29.0,578.5,419.37,308.29
2017,6,2,16,0,708.0,145.0,2.2,29.0,627.0,394.97,285.94
2017,6,2,16,15,481.5,201.0,2.2,29.0,517.5,323.47,232.67
2017,6,2,16,30,255.0,257.0,2.2,29.0,408.0,278.05,201.75
2017,6,2,16,45,431.5,190.5,2.2,29.0,418.0,241.25,166.6
2017,6,2,17,0,608.0,124.0,2.2,29.0,428.0,187.48,116.76
2017,6,2,17,15,572.0,117.0,2.0,28.5,376.0,139.72,82.95
2017,6,2,17,30,536.0,110.0,1.8,28.0,324.0,96.36,59.68
2017,6,2,17,45,486.0,100.5,1.65,27.5,272.5,70.11,53.86
2017,6,2,18,0,436.0,91.0,1.5,27.0,221.0,65.16,49.9
2017,6,2,18,15,369.5,78.5,1.5,26.5,173.0,57.6,43.51
2017,6,2,18,30,303.0,66.0,1.5,26.0,125.0,49.62,36.53
2017,6,2,18,45,215.0,49.0,1.5,25.5,84.0,37.59,25.85
2017,6,2,19,0,127.0,32.0,1.5,25.0,43.0,26.28,14.79
2017,6,2,19,15,63.5,16.0,1.6,24.5,21.5,15.25,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,32.0,14.5,1.05,20.5,17.0,19.52,0.0
2017,6,3,6,0,64.0,29.0,1.2,21.0,34.0,52.31,30.76
2017,6,3,6,15,120.0,48.0,1.25,21.5,67.5,93.21,66.56
2017,6,3,6,30,176.0,67.0,1.3,22.0,101.0,140.04,105.75
2017,6,3,6,45,225.0,84.5,1.4,22.5,141.5,188.37,146.25
2017,6,3,7,0,274.0,102.0,1.5,23.0,182.0,241.86,190.27
2017,6,3,7,15,297.0,122.5,1.55,23.5,225.5,290.22,229.11
2017,6,3,7,30,320.0,143.0,1.6,24.0,269.0,340.36,268.14
2017,6,3,7,45,190.0,172.0,1.65,24.5,250.0,299.07,234.37
2017,6,3,8,0,60.0,201.0,1.7,25.0,231.0,243.79,188.76
2017,6,3,8,15,42.5,210.0,1.75,25.5,232.5,241.92,186.21
2017,6,3,8,30,25.0,219.0,1.8,26.0,234.0,230.21,175.87
2017,6,3,8,45,98.0,266.0,1.85,26.5,331.5,345.95,264.12
2017,6,3,9,0,171.0,313.0,1.9,27.0,429.0,468.8,353.64
2017,6,3,9,15,235.0,327.0,1.9,27.5,498.0,542.55,405.39
2017,6,3,9,30,299.0,341.0,1.9,28.0,567.0,630.46,465.57
2017,6,3,9,45,324.5,354.5,1.95,28.5,612.0,674.18,493.64
2017,6,3,10,0,350.0,368.0,2.0,29.0,657.0,717.74,521.49
2017,6,3,10,15,325.0,393.5,2.0,29.0,670.5,725.19,524.31
2017,6,3,10,30,300.0,419.0,2.0,29.0,684.0,730.08,525.76
2017,6,3,10,45,253.5,444.0,2.05,29.5,673.0,711.07,510.19
2017,6,3,11,0,207.0,469.0,2.1,30.0,662.0,679.88,486.88
2017,6,3,11,15,266.5,465.5,2.05,30.0,718.5,742.35,529.25
2017,6,3,11,30,326.0,462.0,2.0,30.0,775.0,794.0,563.24
2017,6,3,11,45,301.5,476.5,2.0,30.5,769.0,778.96,550.77
2017,6,3,12,0,277.0,491.0,2.0,31.0,763.0,762.42,537.99
2017,6,3,12,15,272.5,494.5,1.95,31.0,763.5,753.26,531.49
2017,6,3,12,30,268.0,498.0,1.9,31.0,764.0,742.76,524.12
2017,6,3,12,45,236.5,502.0,1.85,31.0,736.5,703.1,497.16
2017,6,3,13,0,205.0,506.0,1.8,31.0,709.0,668.16,473.33
2017,6,3,13,15,177.5,500.0,1.75,31.0,674.0,628.18,446.25
2017,6,3,13,30,150.0,494.0,1.7,31.0,639.0,589.27,419.73
2017,6,3,13,45,235.0,469.0,1.65,31.0,691.0,626.31,446.89
2017,6,3,14,0,320.0,444.0,1.6,31.0,743.0,656.23,468.19
2017,6,3,14,15,385.5,403.5,1.55,30.5,753.0,651.38,466.9
2017,6,3,14,30,451.0,363.0,1.5,30.0,763.0,639.21,460.63
2017,6,3,14,45,379.0,373.5,1.45,30.0,700.5,578.49,417.92
2017,6,3,15,0,307.0,384.0,1.4,30.0,638.0,521.47,377.73
2017,6,3,15,15,249.0,373.5,1.35,30.0,573.5,460.68,334.9
2017,6,3,15,30,191.0,363.0,1.3,30.0,509.0,409.5,298.46
2017,6,3,15,45,267.0,325.0,1.3,30.0,515.0,393.69,287.0
2017,6,3,16,0,343.0,287.0,1.3,30.0,521.0,373.99,271.14
2017,6,3,16,15,332.5,265.5,1.25,29.5,478.5,329.91,238.03
2017,6,3,16,30,322.0,244.0,1.2,29.0,436.0,286.95,205.29
2017,6,3,16,45,246.5,229.0,1.2,29.0,368.0,235.87,168.21
2017,6,3,17,0,171.0,214.0,1.2,29.0,300.0,199.39,143.22
2017,6,3,17,15,158.0,191.0,1.15,28.5,263.0,166.64,119.81
2017,6,3,17,30,145.0,168.0,1.1,28.0,226.0,135.67,99.32
2017,6,3,17,45,130.0,144.0,1.05,28.0,190.0,110.97,87.65
2017,6,3,18,0,115.0,120.0,1.0,28.0,154.0,94.21,73.9
2017,6,3,18,15,92.0,96.5,0.9,27.0,120.5,77.2,59.87
2017,6,3,18,30,69.0,73.0,0.8,26.0,87.0,59.66,44.97
2017,6,3,18,45,37.5,51.0,0.75,25.5,58.0,44.16,31.35
2017,6,3,19,0,6.0,29.0,0.7,25.0,29.0,26.37,15.01
2017,6,3,19,15,3.0,14.5,0.7,24.5,14.5,13.82,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,11.0,1.5,20.5,11.0,10.48,0.0
2017,6,4,6,0,0.0,22.0,1.7,21.0,22.0,20.43,9.4
2017,6,4,6,15,8.5,43.5,1.85,21.0,45.0,44.61,30.4
2017,6,4,6,30,17.0,65.0,2.0,21.0,68.0,72.4,53.88
2017,6,4,6,45,33.0,87.0,2.15,21.5,95.5,102.31,78.82
2017,6,4,7,0,49.0,109.0,2.3,22.0,123.0,133.77,104.75
2017,6,4,7,15,24.5,80.0,2.4,22.5,87.0,90.7,69.51
2017,6,4,7,30,0.0,51.0,2.5,23.0,51.0,47.4,33.53
2017,6,4,7,45,0.0,82.5,2.6,23.5,82.5,76.89,57.41
2017,6,4,8,0,0.0,114.0,2.7,24.0,114.0,107.39,81.59
2017,6,4,8,15,42.0,185.0,2.75,24.5,209.5,214.65,166.85
2017,6,4,8,30,84.0,256.0,2.8,25.0,305.0,322.69,249.6
2017,6,4,8,45,47.0,232.5,2.9,25.5,260.5,269.86,207.15
2017,6,4,9,0,10.0,209.0,3.0,26.0,216.0,207.87,157.84
2017,6,4,9,15,9.0,205.5,3.0,26.0,212.0,203.36,154.07
2017,6,4,9,30,8.0,202.0,3.0,26.0,208.0,198.94,150.28
2017,6,4,9,45,7.5,193.5,3.0,26.5,200.0,190.14,142.94
2017,6,4,10,0,7.0,185.0,3.0,27.0,192.0,181.44,135.75
2017,6,4,10,15,80.0,313.0,2.95,27.0,384.0,386.2,290.82
2017,6,4,10,30,153.0,441.0,2.9,27.0,576.0,599.75,442.93
2017,6,4,10,45,294.5,418.5,2.85,27.5,688.5,724.73,530.24
2017,6,4,11,0,436.0,396.0,2.8,28.0,801.0,848.93,614.04
2017,6,4,11,15,618.0,286.0,2.7,28.0,874.5,918.85,663.7
2017,6,4,11,30,800.0,176.0,2.6,28.0,948.0,980.31,702.95
2017,6,4,11,45,827.5,159.5,2.55,28.5,966.5,985.04,703.13
2017,6,4,12,0,855.0,143.0,2.5,29.0,985.0,978.41,696.72
2017,6,4,12,15,855.5,143.5,2.4,29.0,989.0,967.05,688.47
2017,6,4,12,30,856.0,144.0,2.3,29.0,993.0,952.61,678.4
2017,6,4,12,45,603.5,301.5,2.25,29.0,899.0,859.27,615.82
2017,6,4,13,0,351.0,459.0,2.2,29.0,805.0,758.75,542.51
2017,6,4,13,15,308.0,470.5,2.15,29.0,771.5,717.06,514.28
2017,6,4,13,30,265.0,482.0,2.1,29.0,738.0,676.47,486.12
2017,6,4,13,45,154.5,445.5,2.05,29.0,594.5,539.53,391.17
2017,6,4,14,0,44.0,409.0,2.0,29.0,451.0,411.17,299.72
2017,6,4,14,15,22.0,242.0,1.95,28.5,263.0,240.03,177.22
2017,6,4,14,30,0.0,75.0,1.9,28.0,75.0,70.11,49.06
2017,6,4,14,45,0.0,72.0,1.85,28.0,72.0,67.26,47.09
2017,6,4,15,0,0.0,69.0,1.8,28.0,69.0,64.42,44.97
2017,6,4,15,15,0.0,65.5,1.7,28.0,65.5,61.12,42.49
2017,6,4,15,30,0.0,62.0,1.6,28.0,62.0,57.82,40.01
2017,6,4,15,45,0.0,43.5,1.5,28.0,43.5,40.52,26.5
2017,6,4,16,0,0.0,25.0,1.4,28.0,25.0,23.26,12.9
2017,6,4,16,15,15.5,126.5,1.3,28.0,136.0,119.8,88.67
2017,6,4,16,30,31.0,228.0,1.2,28.0,247.0,205.13,153.63
2017,6,4,16,45,73.5,221.5,1.1,28.0,260.0,204.09,151.23
2017,6,4,17,0,116.0,215.0,1.0,28.0,273.0,191.54,139.99
2017,6,4,17,15,112.0,190.0,0.9,27.5,241.0,161.61,118.06
2017,6,4,17,30,108.0,165.0,0.8,27.0,209.0,132.52,97.93
2017,6,4,17,45,99.0,140.5,0.7,27.0,176.5,108.71,86.04
2017,6,4,18,0,90.0,116.0,0.6,27.0,144.0,91.6,71.96
2017,6,4,18,15,74.5,93.5,0.55,26.5,113.0,75.21,58.3
2017,6,4,18,30,59.0,71.0,0.5,26.0,82.0,60.61,45.77
2017,6,4,18,45,34.0,50.0,0.5,25.5,56.0,43.51,30.83
2017,6,4,19,0,9.0,29.0,0.5,25.0,30.0,26.06,14.9
2017,6,4,19,15,4.5,14.5,0.55,24.5,15.0,13.35,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.0,2.1,18.5,21.5,29.11,0.0
2017,6,5,6,0,178.0,28.0,2.4,19.0,43.0,82.52,49.93
2017,6,5,6,15,277.0,41.5,2.45,19.5,84.5,136.29,97.77
2017,6,5,6,30,376.0,55.0,2.5,20.0,126.0,203.78,154.85
2017,6,5,6,45,450.0,63.5,2.55,21.0,175.5,265.14,207.07
2017,6,5,7,0,524.0,72.0,2.6,22.0,225.0,333.94,264.01
2017,6,5,7,15,571.0,78.5,2.75,22.5,277.5,393.69,313.0
2017,6,5,7,30,618.0,85.0,2.9,23.0,330.0,457.16,363.36
2017,6,5,7,45,659.0,88.0,3.05,24.0,384.0,516.29,408.19
2017,6,5,8,0,700.0,91.0,3.2,25.0,438.0,577.7,453.24
2017,6,5,8,15,725.0,95.5,3.25,25.5,489.5,629.79,490.58
2017,6,5,8,30,750.0,100.0,3.3,26.0,541.0,683.6,526.9
2017,6,5,8,45,772.5,101.5,3.35,27.0,590.5,731.83,557.22
2017,6,5,9,0,795.0,103.0,3.4,28.0,640.0,779.26,586.34
2017,6,5,9,15,809.0,105.5,3.35,28.5,684.5,819.41,610.6
2017,6,5,9,30,823.0,108.0,3.3,29.0,729.0,851.5,629.07
2017,6,5,9,45,834.5,110.0,3.25,29.5,769.0,884.45,647.94
2017,6,5,10,0,846.0,112.0,3.2,30.0,809.0,914.89,664.91
2017,6,5,10,15,854.0,113.5,3.15,30.0,842.5,938.75,678.79
2017,6,5,10,30,862.0,115.0,3.1,30.0,876.0,959.59,690.73
2017,6,5,10,45,592.5,279.5,3.1,30.5,810.5,885.54,638.26
2017,6,5,11,0,323.0,444.0,3.1,31.0,745.0,778.05,557.27
2017,6,5,11,15,318.5,456.5,3.1,31.0,758.5,784.24,561.29
2017,6,5,11,30,314.0,469.0,3.1,31.0,772.0,788.68,563.45
2017,6,5,11,45,587.0,304.0,3.1,31.5,879.0,895.77,641.07
2017,6,5,12,0,860.0,139.0,3.1,32.0,986.0,979.27,694.63
2017,6,5,12,15,635.5,293.0,3.15,32.0,921.0,912.15,649.69
2017,6,5,12,30,411.0,447.0,3.2,32.0,856.0,829.18,589.01
2017,6,5,12,45,425.0,448.5,3.25,32.0,869.5,830.68,590.97
2017,6,5,13,0,439.0,450.0,3.3,32.0,883.0,830.97,591.53
2017,6,5,13,15,412.0,440.5,3.3,31.5,843.0,780.68,559.25
2017,6,5,13,30,385.0,431.0,3.3,31.0,803.0,731.8,527.71
2017,6,5,13,45,610.5,286.0,3.35,31.0,862.5,765.97,557.68
2017,6,5,14,0,836.0,141.0,3.4,31.0,922.0,782.36,572.58
2017,6,5,14,15,829.5,139.5,3.45,31.0,895.0,742.17,546.04
2017,6,5,14,30,823.0,138.0,3.5,31.0,868.0,700.15,517.21
2017,6,5,14,45,791.0,150.0,3.55,31.0,830.0,651.15,481.93
2017,6,5,15,0,759.0,162.0,3.6,31.0,792.0,602.91,446.47
2017,6,5,15,15,562.5,245.5,3.55,30.5,700.0,524.4,387.86
2017,6,5,15,30,366.0,329.0,3.5,30.0,608.0,465.68,343.73
2017,6,5,15,45,189.5,275.5,3.5,29.5,420.0,324.18,240.84
2017,6,5,16,0,13.0,222.0,3.5,29.0,232.0,206.2,154.14
2017,6,5,16,15,6.5,154.5,3.45,28.5,159.5,143.82,107.23
2017,6,5,16,30,0.0,87.0,3.4,28.0,87.0,81.08,58.87
2017,6,5,16,45,0.0,111.5,3.35,28.0,111.5,102.91,76.39
2017,6,5,17,0,0.0,136.0,3.3,28.0,136.0,123.24,92.7
2017,6,5,17,15,0.0,119.5,3.1,27.5,119.5,108.31,81.37
2017,6,5,17,30,0.0,103.0,2.9,27.0,103.0,93.47,69.99
2017,6,5,17,45,0.0,87.0,2.75,26.5,87.0,79.26,61.85
2017,6,5,18,0,0.0,71.0,2.6,26.0,71.0,65.2,50.16
2017,6,5,18,15,0.0,56.0,2.35,25.5,56.0,51.84,38.82
2017,6,5,18,30,0.0,41.0,2.1,25.0,41.0,38.09,26.93
2017,6,5,18,45,0.0,28.0,1.85,24.5,28.0,25.99,16.29
2017,6,5,19,0,0.0,15.0,1.6,24.0,15.0,13.9,5.41
2017,6,5,19,15,0.0,7.5,1.65,23.5,7.5,6.94,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.0,22.0,29.22,0.0
2017,6,6,6,0,169.0,30.0,3.3,20.0,44.0,82.81,50.29
2017,6,6,6,15,265.5,44.0,3.45,20.5,85.0,135.69,97.26
2017,6,6,6,30,362.0,58.0,3.6,21.0,126.0,199.86,151.61
2017,6,6,6,45,435.0,67.5,3.75,21.5,176.0,262.96,205.62
2017,6,6,7,0,508.0,77.0,3.9,22.0,226.0,331.6,263.22
2017,6,6,7,15,556.0,84.5,4.0,22.5,278.5,392.18,313.14
2017,6,6,7,30,604.0,92.0,4.1,23.0,331.0,456.6,364.55
2017,6,6,7,45,644.5,96.5,4.2,24.0,385.0,516.51,410.22
2017,6,6,8,0,685.0,101.0,4.3,25.0,439.0,578.67,456.07
2017,6,6,8,15,711.0,105.5,4.35,25.5,491.0,632.47,495.03
2017,6,6,8,30,737.0,110.0,4.4,26.0,543.0,684.3,530.85
2017,6,6,8,45,491.0,207.5,4.45,26.5,507.0,622.43,479.2
2017,6,6,9,0,245.0,305.0,4.5,27.0,471.0,530.91,404.72
2017,6,6,9,15,273.0,322.5,4.5,27.5,519.5,580.28,439.66
2017,6,6,9,30,301.0,340.0,4.5,28.0,568.0,630.27,473.86
2017,6,6,9,45,175.0,349.5,4.55,28.5,483.5,520.86,390.66
2017,6,6,10,0,49.0,359.0,4.6,29.0,399.0,404.54,301.36
2017,6,6,10,15,93.0,399.0,4.6,29.0,480.0,487.39,362.47
2017,6,6,10,30,137.0,439.0,4.6,29.0,561.0,581.85,429.83
2017,6,6,10,45,501.0,286.5,4.7,29.5,749.0,800.84,592.34
2017,6,6,11,0,865.0,134.0,4.8,30.0,937.0,994.47,723.22
2017,6,6,11,15,869.5,134.5,4.85,30.0,957.5,1000.75,725.78
2017,6,6,11,30,874.0,135.0,4.9,30.0,978.0,1003.55,727.44
2017,6,6,11,45,868.5,142.0,5.0,30.5,988.5,999.24,723.45
2017,6,6,12,0,863.0,149.0,5.1,31.0,999.0,991.37,717.27
2017,6,6,12,15,864.5,149.0,5.15,31.0,1003.5,980.42,710.31
2017,6,6,12,30,866.0,149.0,5.2,31.0,1008.0,966.35,701.38
2017,6,6,12,45,871.0,144.5,5.3,31.5,1006.0,948.52,688.91
2017,6,6,13,0,876.0,140.0,5.4,32.0,1004.0,927.65,674.49
2017,6,6,13,15,873.5,139.5,5.45,32.0,992.5,900.62,657.07
2017,6,6,13,30,871.0,139.0,5.5,32.0,981.0,870.82,637.76
2017,6,6,13,45,872.0,134.0,5.55,32.0,963.0,837.21,615.78
2017,6,6,14,0,873.0,129.0,5.6,32.0,945.0,800.82,591.76
2017,6,6,14,15,635.0,254.5,5.6,32.0,839.0,702.45,520.11
2017,6,6,14,30,397.0,380.0,5.6,32.0,733.0,618.38,455.63
2017,6,6,14,45,625.0,248.5,5.65,32.0,779.0,628.41,467.18
2017,6,6,15,0,853.0,117.0,5.7,32.0,825.0,622.36,465.16
2017,6,6,15,15,842.0,114.5,5.65,31.5,785.5,570.69,426.38
2017,6,6,15,30,831.0,112.0,5.6,31.0,746.0,518.37,386.12
2017,6,6,15,45,821.0,107.5,5.6,31.0,702.0,464.4,342.78
2017,6,6,16,0,811.0,103.0,5.6,31.0,658.0,405.69,294.8
2017,6,6,16,15,793.5,100.0,5.5,30.5,609.5,349.72,248.24
2017,6,6,16,30,776.0,97.0,5.4,30.0,561.0,294.87,201.73
2017,6,6,16,45,755.0,92.5,5.35,30.0,509.5,239.36,154.55
2017,6,6,17,0,734.0,88.0,5.3,30.0,458.0,185.86,110.63
2017,6,6,17,15,703.0,83.5,5.05,29.5,404.5,133.58,72.59
2017,6,6,17,30,672.0,79.0,4.8,29.0,351.0,80.04,42.13
2017,6,6,17,45,628.5,73.0,4.6,28.5,298.0,48.16,35.2
2017,6,6,18,0,585.0,67.0,4.4,28.0,245.0,46.04,33.55
2017,6,6,18,15,521.5,59.5,3.95,27.5,194.0,42.48,30.56
2017,6,6,18,30,458.0,52.0,3.5,27.0,143.0,38.73,27.22
2017,6,6,18,45,356.5,41.0,3.05,26.5,99.0,31.53,20.75
2017,6,6,19,0,255.0,30.0,2.6,26.0,55.0,23.9,13.28
2017,6,6,19,15,127.5,15.0,2.45,25.5,27.5,11.85,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,14.0,1.45,20.0,23.5,32.81,0.0
2017,6,7,6,0,221.0,28.0,1.6,21.0,47.0,92.29,55.44
2017,6,7,6,15,326.0,40.0,1.65,21.5,90.0,150.25,106.63
2017,6,7,6,30,431.0,52.0,1.7,22.0,133.0,219.26,164.54
2017,6,7,6,45,501.0,60.0,1.75,23.0,184.0,281.31,216.9
2017,6,7,7,0,571.0,68.0,1.8,24.0,235.0,350.32,273.27
2017,6,7,7,15,617.5,74.5,1.75,25.0,289.0,412.16,322.05
2017,6,7,7,30,664.0,81.0,1.7,26.0,343.0,477.61,371.42
2017,6,7,7,45,697.5,85.5,1.65,27.0,397.5,536.02,413.49
2017,6,7,8,0,731.0,90.0,1.6,28.0,452.0,594.36,453.76
2017,6,7,8,15,755.5,94.0,1.7,28.5,504.5,648.54,491.3
2017,6,7,8,30,780.0,98.0,1.8,29.0,557.0,702.67,526.37
2017,6,7,8,45,796.5,102.0,1.95,29.5,606.5,750.12,556.57
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,796.26,585.51
2017,6,7,9,15,827.0,109.0,2.2,30.0,701.5,837.57,611.73
2017,6,7,9,30,841.0,112.0,2.3,30.0,747.0,870.62,632.4
2017,6,7,9,45,851.5,114.0,2.4,30.5,787.0,903.13,651.43
2017,6,7,10,0,862.0,116.0,2.5,31.0,827.0,933.02,668.65
2017,6,7,10,15,870.0,118.0,2.55,31.5,861.0,957.71,682.07
2017,6,7,10,30,878.0,120.0,2.6,32.0,895.0,979.31,693.55
2017,6,7,10,45,884.0,121.5,2.65,32.5,922.5,995.21,701.47
2017,6,7,11,0,890.0,123.0,2.7,33.0,950.0,1007.71,707.38
2017,6,7,11,15,894.0,124.0,2.7,33.0,970.0,1014.24,710.69
2017,6,7,11,30,898.0,125.0,2.7,33.0,990.0,1017.21,711.94
2017,6,7,11,45,899.0,126.5,2.75,33.0,1002.0,1014.11,710.04
2017,6,7,12,0,900.0,128.0,2.8,33.0,1014.0,1007.44,706.06
2017,6,7,12,15,900.5,128.0,2.8,33.0,1018.0,995.41,698.43
2017,6,7,12,30,901.0,128.0,2.8,33.0,1022.0,980.11,688.9
2017,6,7,12,45,900.0,128.0,2.8,33.5,1018.5,960.34,675.25
2017,6,7,13,0,899.0,128.0,2.8,34.0,1015.0,937.6,659.85
2017,6,7,13,15,896.0,127.5,2.8,34.0,1002.5,909.65,642.56
2017,6,7,13,30,893.0,127.0,2.8,34.0,990.0,878.88,623.46
2017,6,7,13,45,645.5,266.5,2.85,34.0,884.0,777.24,555.84
2017,6,7,14,0,398.0,406.0,2.9,34.0,778.0,683.33,487.93
2017,6,7,14,15,634.0,264.5,2.9,34.0,837.0,710.71,512.4
2017,6,7,14,30,870.0,123.0,2.9,34.0,896.0,720.52,523.13
2017,6,7,14,45,843.5,131.5,2.95,34.0,857.5,670.53,487.8
2017,6,7,15,0,817.0,140.0,3.0,34.0,819.0,619.37,451.25
2017,6,7,15,15,805.0,137.0,3.0,33.5,779.5,567.68,414.33
2017,6,7,15,30,793.0,134.0,3.0,33.0,740.0,515.59,375.91
2017,6,7,15,45,779.0,130.0,3.05,33.0,695.5,461.58,334.25
2017,6,7,16,0,765.0,126.0,3.1,33.0,651.0,407.89,291.59
2017,6,7,16,15,745.0,122.0,3.1,32.5,602.0,352.74,247.33
2017,6,7,16,30,725.0,118.0,3.1,32.0,553.0,294.55,199.97
2017,6,7,16,45,703.0,112.0,3.1,32.0,501.5,240.1,154.94
2017,6,7,17,0,681.0,106.0,3.1,32.0,450.0,187.86,112.99
2017,6,7,17,15,647.0,100.0,2.85,31.5,396.5,136.77,76.39
2017,6,7,17,30,613.0,94.0,2.6,31.0,343.0,89.7,50.49
2017,6,7,17,45,570.5,85.5,2.4,30.5,290.5,57.58,42.74
2017,6,7,18,0,528.0,77.0,2.2,30.0,238.0,53.93,39.87
2017,6,7,18,15,462.5,67.5,2.05,29.0,188.0,49.08,35.91
2017,6,7,18,30,397.0,58.0,1.9,28.0,138.0,43.92,31.47
2017,6,7,18,45,302.0,45.0,1.75,27.0,95.0,34.33,23.06
2017,6,7,19,0,207.0,32.0,1.6,26.0,52.0,24.91,14.17
2017,6,7,19,15,103.5,16.0,1.6,25.5,26.0,12.59,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,15.0,1.7,21.5,20.5,25.53,0.0
2017,6,8,6,0,128.0,30.0,2.0,22.0,41.0,72.94,44.02
2017,6,8,6,15,215.5,47.0,2.2,22.5,81.0,124.23,88.54
2017,6,8,6,30,303.0,64.0,2.4,23.0,121.0,185.62,139.72
2017,6,8,6,45,371.0,76.5,2.6,23.5,169.5,243.78,188.79
2017,6,8,7,0,439.0,89.0,2.8,24.0,218.0,309.05,242.76
2017,6,8,7,15,488.0,98.5,2.75,24.5,269.0,367.93,290.3
2017,6,8,7,30,537.0,108.0,2.7,25.0,320.0,435.15,342.64
2017,6,8,7,45,572.5,116.0,2.65,26.0,372.0,492.7,385.23
2017,6,8,8,0,608.0,124.0,2.6,27.0,424.0,552.17,427.65
2017,6,8,8,15,635.5,130.0,2.4,27.5,475.0,605.4,464.34
2017,6,8,8,30,663.0,136.0,2.2,28.0,526.0,659.1,499.97
2017,6,8,8,45,680.0,143.0,2.0,28.5,573.5,705.8,529.12
2017,6,8,9,0,697.0,150.0,1.8,29.0,621.0,751.52,555.82
2017,6,8,9,15,714.0,154.0,1.6,29.0,665.5,792.72,579.68
2017,6,8,9,30,731.0,158.0,1.4,29.0,710.0,832.42,601.76
2017,6,8,9,45,736.5,166.0,1.25,29.5,748.0,864.23,617.4
2017,6,8,10,0,742.0,174.0,1.1,30.0,786.0,893.44,630.91
2017,6,8,10,15,752.5,177.0,1.05,30.0,819.5,914.54,641.83
2017,6,8,10,30,763.0,180.0,1.0,30.0,853.0,937.64,654.0
2017,6,8,10,45,766.5,185.0,1.0,30.5,879.5,953.05,660.94
2017,6,8,11,0,770.0,190.0,1.0,31.0,906.0,965.3,666.1
2017,6,8,11,15,403.0,298.5,1.0,31.0,674.5,716.53,505.18
2017,6,8,11,30,36.0,407.0,1.0,31.0,443.0,433.89,308.18
2017,6,8,11,45,234.0,425.5,1.05,31.5,656.5,661.02,467.2
2017,6,8,12,0,432.0,444.0,1.1,32.0,870.0,871.24,601.08
2017,6,8,12,15,251.0,460.5,1.1,32.0,708.5,698.89,486.35
2017,6,8,12,30,70.0,477.0,1.1,32.0,547.0,524.46,368.67
2017,6,8,12,45,432.5,334.0,1.1,32.5,761.0,732.81,516.58
2017,6,8,13,0,795.0,191.0,1.1,33.0,975.0,907.53,628.34
2017,6,8,13,15,792.0,190.0,1.15,33.0,963.5,880.51,610.64
2017,6,8,13,30,789.0,189.0,1.2,33.0,952.0,851.04,593.68
2017,6,8,13,45,784.5,187.0,1.25,33.0,933.5,817.09,573.76
2017,6,8,14,0,780.0,185.0,1.3,33.0,915.0,781.05,552.28
2017,6,8,14,15,530.5,306.5,1.35,33.0,796.5,672.99,477.56
2017,6,8,14,30,281.0,428.0,1.4,33.0,678.0,579.27,411.17
2017,6,8,14,45,526.0,294.0,1.5,33.0,740.0,604.94,434.11
2017,6,8,15,0,771.0,160.0,1.6,33.0,802.0,609.59,440.24
2017,6,8,15,15,759.0,156.5,1.65,32.5,763.0,559.68,405.22
2017,6,8,15,30,747.0,153.0,1.7,32.0,724.0,509.48,369.14
2017,6,8,15,45,731.5,149.0,1.75,32.0,680.0,453.56,327.07
2017,6,8,16,0,716.0,145.0,1.8,32.0,636.0,401.32,286.31
2017,6,8,16,15,556.5,187.0,1.85,31.5,551.5,340.02,240.79
2017,6,8,16,30,397.0,229.0,1.9,31.0,467.0,298.11,210.96
2017,6,8,16,45,511.5,175.5,1.95,31.0,453.5,249.88,168.93
2017,6,8,17,0,626.0,122.0,2.0,31.0,440.0,192.38,118.82
2017,6,8,17,15,591.5,115.0,1.9,30.5,387.5,143.66,84.05
2017,6,8,17,30,557.0,108.0,1.8,30.0,335.0,99.1,59.23
2017,6,8,17,45,515.5,98.0,1.7,30.0,284.0,67.5,51.09
2017,6,8,18,0,474.0,88.0,1.6,30.0,233.0,62.73,47.23
2017,6,8,18,15,410.0,76.5,1.5,29.0,184.0,55.87,41.62
2017,6,8,18,30,346.0,65.0,1.4,28.0,135.0,48.63,35.44
2017,6,8,18,45,261.0,50.0,1.3,27.0,93.5,38.21,26.31
2017,6,8,19,0,176.0,35.0,1.2,26.0,52.0,27.29,16.15
2017,6,8,19,15,88.0,17.5,1.25,25.5,26.0,13.8,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,39.0,15.5,3.3,21.5,18.5,21.6,0.0
2017,6,9,6,0,78.0,31.0,3.5,22.0,37.0,57.81,34.5
2017,6,9,6,15,152.0,51.5,3.7,22.5,76.0,106.05,75.78
2017,6,9,6,30,226.0,72.0,3.9,23.0,115.0,162.36,122.69
2017,6,9,6,45,113.0,63.0,4.1,23.5,84.5,117.22,89.8
2017,6,9,7,0,0.0,54.0,4.3,24.0,54.0,50.2,35.82
2017,6,9,7,15,4.0,93.5,4.3,24.0,95.5,90.72,69.02
2017,6,9,7,30,8.0,133.0,4.3,24.0,137.0,132.56,102.73
2017,6,9,7,45,4.0,139.5,4.35,24.5,142.0,135.98,104.81
2017,6,9,8,0,0.0,146.0,4.4,25.0,147.0,139.22,106.69
2017,6,9,8,15,6.5,172.0,4.35,25.5,176.5,169.19,129.89
2017,6,9,8,30,13.0,198.0,4.3,26.0,206.0,199.7,153.11
2017,6,9,8,45,175.5,241.0,4.25,26.5,359.5,389.01,301.41
2017,6,9,9,0,338.0,284.0,4.2,27.0,513.0,583.89,446.14
2017,6,9,9,15,286.0,319.0,4.1,27.0,521.5,586.85,444.57
2017,6,9,9,30,234.0,354.0,4.0,27.0,530.0,574.33,432.86
2017,6,9,9,45,136.5,348.5,3.9,27.0,452.5,484.33,364.49
2017,6,9,10,0,39.0,343.0,3.8,27.0,375.0,378.32,283.51
2017,6,9,10,15,42.5,355.0,3.75,27.0,391.5,393.4,294.46
2017,6,9,10,30,46.0,367.0,3.7,27.0,408.0,408.36,304.91
2017,6,9,10,45,46.5,378.0,3.65,27.5,420.5,419.18,311.62
2017,6,9,11,0,47.0,389.0,3.6,28.0,433.0,429.7,318.1
2017,6,9,11,15,288.0,356.0,3.55,28.0,633.0,651.46,482.69
2017,6,9,11,30,529.0,323.0,3.5,28.0,833.0,862.47,630.23
2017,6,9,11,45,477.5,383.5,3.5,28.0,848.5,865.73,628.03
2017,6,9,12,0,426.0,444.0,3.5,28.0,864.0,865.26,624.99
2017,6,9,12,15,426.5,448.0,3.45,28.0,870.0,855.79,618.26
2017,6,9,12,30,427.0,452.0,3.4,28.0,876.0,848.78,613.19
2017,6,9,12,45,325.5,478.0,3.35,28.5,801.0,765.96,553.82
2017,6,9,13,0,224.0,504.0,3.3,29.0,726.0,683.19,494.35
2017,6,9,13,15,246.0,492.5,3.15,29.0,733.5,681.28,493.71
2017,6,9,13,30,268.0,481.0,3.0,29.0,741.0,678.04,491.63
2017,6,9,13,45,174.0,466.0,2.9,29.0,634.0,573.91,417.97
2017,6,9,14,0,80.0,451.0,2.8,29.0,527.0,477.05,348.49
2017,6,9,14,15,164.5,443.5,2.65,29.0,592.5,525.1,384.55
2017,6,9,14,30,249.0,436.0,2.5,29.0,658.0,563.94,412.58
2017,6,9,14,45,477.0,316.0,2.45,29.0,720.5,592.1,436.05
2017,6,9,15,0,705.0,196.0,2.4,29.0,783.0,599.42,443.33
2017,6,9,15,15,691.5,192.0,2.35,29.0,745.0,550.67,406.96
2017,6,9,15,30,678.0,188.0,2.3,29.0,707.0,501.96,370.09
2017,6,9,15,45,512.0,238.5,2.3,29.0,617.0,431.05,316.71
2017,6,9,16,0,346.0,289.0,2.3,29.0,527.0,378.44,277.47
2017,6,9,16,15,339.0,267.0,2.15,28.5,486.0,335.08,244.35
2017,6,9,16,30,332.0,245.0,2.0,28.0,445.0,292.44,211.17
2017,6,9,16,45,305.0,225.5,1.95,28.0,396.0,248.0,176.8
2017,6,9,17,0,278.0,206.0,1.9,28.0,347.0,206.72,145.47
2017,6,9,17,15,258.0,186.0,1.75,27.5,305.5,169.09,118.27
2017,6,9,17,30,238.0,166.0,1.6,27.0,264.0,133.98,95.66
2017,6,9,17,45,217.0,144.0,1.45,26.5,223.0,105.51,83.71
2017,6,9,18,0,196.0,122.0,1.3,26.0,182.0,91.29,72.12
2017,6,9,18,15,163.5,100.0,1.3,25.5,143.5,79.95,62.65
2017,6,9,18,30,131.0,78.0,1.3,25.0,105.0,63.46,48.48
2017,6,9,18,45,89.0,56.5,1.35,25.0,72.0,46.86,33.82
2017,6,9,19,0,47.0,35.0,1.4,25.0,39.0,29.84,18.33
2017,6,9,19,15,23.5,17.5,1.55,24.5,19.5,15.39,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,47.5,15.5,2.8,20.5,19.5,23.06,0.0
2017,6,10,6,0,95.0,31.0,3.0,21.0,39.0,61.67,36.96
2017,6,10,6,15,177.0,50.0,3.15,21.5,78.5,111.29,79.6
2017,6,10,6,30,259.0,69.0,3.3,22.0,118.0,175.45,133.02
2017,6,10,6,45,330.5,82.5,3.5,22.5,166.0,233.55,182.04
2017,6,10,7,0,402.0,96.0,3.7,23.0,214.0,299.2,236.54
2017,6,10,7,15,452.0,107.0,3.75,23.5,265.0,358.21,284.67
2017,6,10,7,30,502.0,118.0,3.8,24.0,316.0,421.61,334.88
2017,6,10,7,45,547.0,124.0,3.85,24.5,369.0,484.63,383.38
2017,6,10,8,0,592.0,130.0,3.9,25.0,422.0,547.08,430.16
2017,6,10,8,15,365.5,196.0,3.85,25.5,383.0,471.08,368.09
2017,6,10,8,30,139.0,262.0,3.8,26.0,344.0,379.0,292.52
2017,6,10,8,45,213.0,279.0,3.8,26.5,417.0,459.19,353.09
2017,6,10,9,0,287.0,296.0,3.8,27.0,490.0,554.71,422.54
2017,6,10,9,15,511.5,226.5,3.75,27.5,601.0,691.48,523.83
2017,6,10,9,30,736.0,157.0,3.7,28.0,712.0,834.78,623.17
2017,6,10,9,45,752.0,158.5,3.7,28.5,752.5,865.3,640.3
2017,6,10,10,0,768.0,160.0,3.7,29.0,793.0,897.69,659.29
2017,6,10,10,15,546.0,288.0,3.7,29.5,748.0,834.26,610.96
2017,6,10,10,30,324.0,416.0,3.7,30.0,703.0,748.42,544.29
2017,6,10,10,45,565.5,291.0,3.7,30.5,809.5,867.33,630.44
2017,6,10,11,0,807.0,166.0,3.7,31.0,916.0,976.9,702.05
2017,6,10,11,15,812.0,167.5,3.7,31.0,936.0,984.34,705.37
2017,6,10,11,30,817.0,169.0,3.7,31.0,956.0,988.45,707.43
2017,6,10,11,45,813.0,175.0,3.75,31.5,966.5,984.76,703.5
2017,6,10,12,0,809.0,181.0,3.8,32.0,977.0,977.67,697.57
2017,6,10,12,15,810.0,181.0,3.8,32.0,982.0,966.37,690.17
2017,6,10,12,30,811.0,181.0,3.8,32.0,987.0,951.99,680.91
2017,6,10,12,45,544.0,336.0,3.85,32.5,876.5,838.21,601.41
2017,6,10,13,0,277.0,491.0,3.9,33.0,766.0,721.34,515.06
2017,6,10,13,15,541.5,334.5,3.95,33.0,862.0,798.78,575.73
2017,6,10,13,30,806.0,178.0,4.0,33.0,958.0,855.74,618.23
2017,6,10,13,45,801.0,176.5,4.05,33.5,939.0,821.45,594.5
2017,6,10,14,0,796.0,175.0,4.1,34.0,920.0,785.03,569.87
2017,6,10,14,15,789.5,173.0,4.1,34.0,894.0,745.08,543.06
2017,6,10,14,30,783.0,171.0,4.1,34.0,868.0,703.46,514.08
2017,6,10,14,45,780.5,164.0,4.1,34.0,837.0,658.57,482.4
2017,6,10,15,0,778.0,157.0,4.1,34.0,806.0,612.07,448.85
2017,6,10,15,15,766.0,154.0,4.1,33.5,767.0,562.34,412.91
2017,6,10,15,30,754.0,151.0,4.1,33.0,728.0,512.3,375.64
2017,6,10,15,45,734.0,149.5,4.15,33.0,683.5,456.21,332.3
2017,6,10,16,0,714.0,148.0,4.2,33.0,639.0,404.18,290.81
2017,6,10,16,15,693.0,143.0,4.2,32.5,591.0,350.18,247.48
2017,6,10,16,30,672.0,138.0,4.2,32.0,543.0,297.86,204.65
2017,6,10,16,45,642.0,133.5,4.25,32.0,491.5,245.84,161.95
2017,6,10,17,0,612.0,129.0,4.3,32.0,440.0,197.03,123.08
2017,6,10,17,15,576.5,121.5,4.25,31.5,388.0,148.61,88.31
2017,6,10,17,30,541.0,114.0,4.2,31.0,336.0,104.5,63.29
2017,6,10,17,45,493.0,104.5,4.2,30.5,284.5,72.55,55.22
2017,6,10,18,0,445.0,95.0,4.2,30.0,233.0,67.71,51.42
2017,6,10,18,15,380.0,83.0,4.05,29.0,184.0,60.63,45.64
2017,6,10,18,30,315.0,71.0,3.9,28.0,135.0,53.18,39.28
2017,6,10,18,45,229.0,54.5,3.8,27.5,93.5,41.69,29.17
2017,6,10,19,0,143.0,38.0,3.7,27.0,52.0,30.94,19.08
2017,6,10,19,15,71.5,19.0,3.75,26.5,26.0,15.88,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.0,16.0,3.0,20.5,21.5,26.72,0.0
2017,6,11,6,0,132.0,32.0,3.1,21.0,43.0,71.47,42.98
2017,6,11,6,15,232.0,47.5,3.3,21.5,84.5,129.0,92.28
2017,6,11,6,30,332.0,63.0,3.5,22.0,126.0,193.76,146.44
2017,6,11,6,45,409.0,73.0,3.75,22.5,176.0,254.2,197.87
2017,6,11,7,0,486.0,83.0,4.0,23.0,226.0,325.86,257.55
2017,6,11,7,15,536.5,91.0,4.05,23.5,278.5,387.05,307.66
2017,6,11,7,30,587.0,99.0,4.1,24.0,331.0,452.33,359.48
2017,6,11,7,45,413.5,151.0,4.15,25.0,326.5,427.95,338.09
2017,6,11,8,0,240.0,203.0,4.2,26.0,322.0,380.68,297.95
2017,6,11,8,15,200.0,232.5,4.15,26.5,339.0,385.31,299.61
2017,6,11,8,30,160.0,262.0,4.1,27.0,356.0,394.48,304.07
2017,6,11,8,45,474.5,188.0,4.1,27.5,501.5,586.64,452.23
2017,6,11,9,0,789.0,114.0,4.1,28.0,647.0,783.22,592.93
2017,6,11,9,15,595.5,210.0,4.05,28.5,628.5,749.36,563.56
2017,6,11,9,30,402.0,306.0,4.0,29.0,610.0,681.88,509.13
2017,6,11,9,45,366.0,339.5,3.95,29.5,627.5,693.78,514.33
2017,6,11,10,0,330.0,373.0,3.9,30.0,645.0,702.13,516.57
2017,6,11,10,15,596.5,249.5,3.85,30.0,766.0,845.27,620.96
2017,6,11,10,30,863.0,126.0,3.8,30.0,887.0,969.38,702.45
2017,6,11,10,45,870.5,126.5,3.8,30.5,914.5,985.64,709.76
2017,6,11,11,0,878.0,127.0,3.8,31.0,942.0,998.61,715.79
2017,6,11,11,15,882.0,128.0,3.8,31.0,962.5,1005.22,719.28
2017,6,11,11,30,886.0,129.0,3.8,31.0,983.0,1008.32,720.68
2017,6,11,11,45,888.0,129.5,3.8,31.5,995.0,1005.42,716.92
2017,6,11,12,0,890.0,130.0,3.8,32.0,1007.0,999.01,711.1
2017,6,11,12,15,890.5,130.5,3.8,32.0,1011.5,987.73,703.74
2017,6,11,12,30,891.0,131.0,3.8,32.0,1016.0,973.21,694.43
2017,6,11,12,45,890.5,130.5,3.8,32.5,1012.5,953.82,680.69
2017,6,11,13,0,890.0,130.0,3.8,33.0,1009.0,931.49,665.17
2017,6,11,13,15,887.5,129.5,3.8,33.0,997.5,904.44,648.01
2017,6,11,13,30,885.0,129.0,3.8,33.0,986.0,874.57,629.0
2017,6,11,13,45,881.5,128.0,3.8,33.5,967.0,840.7,606.06
2017,6,11,14,0,878.0,127.0,3.8,34.0,948.0,804.3,581.43
2017,6,11,14,15,872.0,125.5,3.8,34.0,921.5,763.23,554.76
2017,6,11,14,30,866.0,124.0,3.8,34.0,895.0,720.16,526.07
2017,6,11,14,45,858.0,122.0,3.8,34.0,862.0,673.54,493.1
2017,6,11,15,0,850.0,120.0,3.8,34.0,829.0,625.51,458.37
2017,6,11,15,15,839.0,118.0,3.75,34.0,789.5,574.62,420.61
2017,6,11,15,30,828.0,116.0,3.7,34.0,750.0,523.06,381.36
2017,6,11,15,45,814.5,113.0,3.7,34.0,705.5,465.28,336.74
2017,6,11,16,0,801.0,110.0,3.7,34.0,661.0,410.92,293.29
2017,6,11,16,15,783.0,106.5,3.65,33.5,612.5,355.01,248.16
2017,6,11,16,30,765.0,103.0,3.6,33.0,564.0,300.28,203.0
2017,6,11,16,45,741.5,99.0,3.6,32.5,512.5,245.32,157.7
2017,6,11,17,0,718.0,95.0,3.6,32.0,461.0,192.67,115.39
2017,6,11,17,15,686.0,90.0,3.45,31.5,407.5,135.88,73.89
2017,6,11,17,30,654.0,85.0,3.3,31.0,354.0,87.36,46.5
2017,6,11,17,45,610.0,78.5,3.15,31.0,301.0,51.95,37.95
2017,6,11,18,0,566.0,72.0,3.0,31.0,248.0,49.64,36.11
2017,6,11,18,15,502.0,64.0,2.7,30.0,197.0,45.86,33.06
2017,6,11,18,30,438.0,56.0,2.4,29.0,146.0,41.86,29.64
2017,6,11,18,45,340.5,44.5,2.1,28.0,102.0,34.35,23.03
2017,6,11,19,0,243.0,33.0,1.8,27.0,58.0,25.65,14.93
2017,6,11,19,15,121.5,16.5,2.0,26.5,29.0,12.95,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.0,15.0,2.4,21.5,23.5,31.1,0.0
2017,6,12,6,0,194.0,30.0,2.7,22.0,47.0,87.64,52.6
2017,6,12,6,15,300.5,43.0,2.8,22.5,89.5,143.28,101.37
2017,6,12,6,30,407.0,56.0,2.9,23.0,132.0,213.43,159.99
2017,6,12,6,45,484.0,63.5,3.0,23.5,183.5,276.33,213.48
2017,6,12,7,0,561.0,71.0,3.1,24.0,235.0,346.87,272.04
2017,6,12,7,15,608.5,77.5,3.05,24.5,288.5,408.56,322.12
2017,6,12,7,30,656.0,84.0,3.0,25.0,342.0,473.98,373.29
2017,6,12,7,45,364.5,144.0,3.0,25.5,291.0,390.18,306.7
2017,6,12,8,0,73.0,204.0,3.0,26.0,240.0,254.91,197.54
2017,6,12,8,15,432.0,149.0,2.95,26.5,399.5,476.2,372.07
2017,6,12,8,30,791.0,94.0,2.9,27.0,559.0,703.59,538.57
2017,6,12,8,45,814.0,94.5,2.9,27.5,609.5,752.64,568.55
2017,6,12,9,0,837.0,95.0,2.9,28.0,660.0,795.62,594.99
2017,6,12,9,15,595.5,209.5,2.9,28.5,625.5,748.44,558.0
2017,6,12,9,30,354.0,324.0,2.9,29.0,591.0,658.46,487.66
