Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,45,621.0,213.0,2.9,29.5,712.0,807.38,595.33
2017,6,12,10,0,888.0,102.0,2.9,30.0,833.0,940.1,679.97
2017,6,12,10,15,896.0,103.5,2.9,30.5,867.5,965.05,692.4
2017,6,12,10,30,904.0,105.0,2.9,31.0,902.0,986.85,703.67
2017,6,12,10,45,910.5,105.5,2.95,31.5,930.0,1002.86,711.69
2017,6,12,11,0,917.0,106.0,3.0,32.0,958.0,1015.43,717.66
2017,6,12,11,15,920.5,107.0,3.0,32.0,978.5,1022.0,721.01
2017,6,12,11,30,924.0,108.0,3.0,32.0,999.0,1024.92,722.24
2017,6,12,11,45,919.0,113.5,3.05,32.5,1009.5,1020.22,717.8
2017,6,12,12,0,914.0,119.0,3.1,33.0,1020.0,1011.83,711.23
2017,6,12,12,15,915.0,119.0,3.15,33.0,1024.5,1000.47,704.38
2017,6,12,12,30,916.0,119.0,3.2,33.0,1029.0,985.77,695.51
2017,6,12,12,45,916.0,118.5,3.25,33.5,1025.5,966.52,682.43
2017,6,12,13,0,916.0,118.0,3.3,34.0,1022.0,944.21,667.5
2017,6,12,13,15,913.5,117.5,3.3,34.0,1010.5,916.61,650.26
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,886.09,631.14
2017,6,12,13,45,907.5,115.5,3.35,34.0,980.0,851.03,609.28
2017,6,12,14,0,904.0,114.0,3.4,34.0,961.0,813.36,585.56
2017,6,12,14,15,898.5,113.0,3.4,34.0,934.5,772.21,559.07
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,728.94,530.93
2017,6,12,14,45,871.5,118.5,3.45,34.0,871.0,679.82,496.38
2017,6,12,15,0,850.0,125.0,3.5,34.0,834.0,630.32,460.75
2017,6,12,15,15,649.5,208.5,3.5,34.0,735.5,542.8,396.01
2017,6,12,15,30,449.0,292.0,3.5,34.0,637.0,475.61,345.72
2017,6,12,15,45,625.5,202.5,3.55,34.0,651.5,453.08,328.16
2017,6,12,16,0,802.0,113.0,3.6,34.0,666.0,414.54,295.86
2017,6,12,16,15,783.5,110.0,3.65,33.5,617.5,358.84,250.99
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,304.36,206.15
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,248.97,160.23
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,191.16,113.82
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,138.9,75.87
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,90.36,48.39
2017,6,12,17,45,610.0,81.0,3.5,31.5,304.5,53.81,39.41
2017,6,12,18,0,566.0,74.0,3.4,31.0,251.0,51.19,37.41
2017,6,12,18,15,501.5,66.0,3.2,30.0,199.5,47.49,34.43
2017,6,12,18,30,437.0,58.0,3.0,29.0,148.0,43.58,31.08
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.0,35.68,24.14
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,26.44,15.6
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,13.34,0.0
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,76.5,15.5,2.55,22.5,22.0,27.97,0.0
2017,6,13,6,0,153.0,31.0,2.8,23.0,44.0,79.27,47.49
2017,6,13,6,15,254.0,46.0,3.0,23.5,85.5,133.19,94.18
2017,6,13,6,30,355.0,61.0,3.2,24.0,127.0,198.86,148.78
2017,6,13,6,45,229.0,86.0,3.4,24.5,134.5,189.77,146.52
2017,6,13,7,0,103.0,111.0,3.6,25.0,142.0,165.85,129.27
2017,6,13,7,15,361.5,101.0,3.65,25.5,238.5,304.48,240.69
2017,6,13,7,30,620.0,91.0,3.7,26.0,335.0,461.13,363.42
2017,6,13,7,45,461.0,142.0,3.75,26.5,338.5,446.45,350.19
2017,6,13,8,0,302.0,193.0,3.8,27.0,342.0,409.93,319.59
2017,6,13,8,15,304.5,217.5,3.8,27.5,382.5,450.97,349.27
2017,6,13,8,30,307.0,242.0,3.8,28.0,423.0,491.25,377.37
2017,6,13,8,45,553.5,176.0,3.85,28.5,536.0,639.54,488.86
2017,6,13,9,0,800.0,110.0,3.9,29.0,649.0,786.8,592.01
2017,6,13,9,15,814.0,113.0,3.9,29.5,694.5,827.75,616.46
2017,6,13,9,30,828.0,116.0,3.9,30.0,740.0,866.75,639.9
2017,6,13,9,45,842.5,116.5,3.95,30.5,781.0,894.75,655.96
2017,6,13,10,0,857.0,117.0,4.0,31.0,822.0,926.72,674.63
2017,6,13,10,15,865.0,118.5,4.05,31.5,856.0,950.97,688.08
2017,6,13,10,30,873.0,120.0,4.1,32.0,890.0,972.18,699.57
2017,6,13,10,45,882.5,119.0,4.15,32.5,918.0,989.12,708.33
2017,6,13,11,0,892.0,118.0,4.2,33.0,946.0,1002.8,715.06
2017,6,13,11,15,638.0,273.0,4.25,33.0,872.0,923.59,662.37
2017,6,13,11,30,384.0,428.0,4.3,33.0,798.0,815.54,583.33
2017,6,13,11,45,637.5,279.0,4.4,33.5,902.5,920.08,659.68
2017,6,13,12,0,891.0,130.0,4.5,34.0,1007.0,999.85,710.45
2017,6,13,12,15,891.5,130.0,4.55,34.0,1011.0,988.18,702.49
2017,6,13,12,30,892.0,130.0,4.6,34.0,1015.0,973.29,693.15
2017,6,13,12,45,893.5,127.5,4.65,34.5,1012.0,954.01,679.65
2017,6,13,13,0,895.0,125.0,4.7,35.0,1009.0,931.73,664.3
2017,6,13,13,15,892.5,124.5,4.75,35.0,997.5,904.69,647.22
2017,6,13,13,30,890.0,124.0,4.8,35.0,986.0,874.81,628.43
2017,6,13,13,45,889.0,120.0,4.85,35.0,967.5,840.26,606.45
2017,6,13,14,0,888.0,116.0,4.9,35.0,949.0,803.02,582.52
2017,6,13,14,15,882.0,115.0,4.95,35.0,922.0,762.16,555.94
2017,6,13,14,30,876.0,114.0,5.0,35.0,895.0,719.27,527.63
2017,6,13,14,45,590.5,250.5,5.05,35.0,769.0,609.77,446.15
2017,6,13,15,0,305.0,387.0,5.1,35.0,643.0,524.48,381.39
2017,6,13,15,15,214.5,376.5,5.1,34.5,552.0,449.38,328.01
2017,6,13,15,30,124.0,366.0,5.1,34.0,461.0,379.46,277.87
2017,6,13,15,45,477.0,229.5,5.1,34.0,563.5,409.36,299.43
2017,6,13,16,0,830.0,93.0,5.1,34.0,666.0,413.95,297.13
2017,6,13,16,15,813.0,90.0,5.1,33.5,617.5,357.8,251.08
2017,6,13,16,30,796.0,87.0,5.1,33.0,569.0,297.12,200.89
2017,6,13,16,45,770.0,85.5,5.15,33.0,517.0,241.95,154.57
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,189.31,111.68
2017,6,13,17,15,714.0,80.0,5.2,32.5,412.0,136.95,73.3
2017,6,13,17,30,684.0,76.0,5.2,32.0,359.0,88.06,45.56
2017,6,13,17,45,631.5,72.5,5.2,31.5,304.5,47.37,34.05
2017,6,13,18,0,579.0,69.0,5.2,31.0,250.0,47.16,34.03
2017,6,13,18,15,516.0,62.0,5.1,30.5,199.5,44.09,31.5
2017,6,13,18,30,453.0,55.0,5.0,30.0,149.0,40.86,28.67
2017,6,13,18,45,340.5,45.0,4.9,29.5,104.0,34.67,23.14
2017,6,13,19,0,228.0,35.0,4.8,29.0,59.0,27.21,16.08
2017,6,13,19,15,114.0,17.5,4.7,28.5,29.5,13.73,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.5,16.0,3.5,23.0,20.5,24.79,0.0
2017,6,14,6,0,111.0,32.0,3.6,23.0,41.0,66.3,39.29
2017,6,14,6,15,204.5,48.5,3.85,23.5,81.0,121.67,86.38
2017,6,14,6,30,298.0,65.0,4.1,24.0,121.0,183.5,137.69
2017,6,14,6,45,369.0,77.0,4.35,24.5,169.0,241.7,186.86
2017,6,14,7,0,440.0,89.0,4.6,25.0,217.0,307.37,241.45
2017,6,14,7,15,224.5,111.5,4.65,25.5,177.0,238.32,188.09
2017,6,14,7,30,9.0,134.0,4.7,26.0,137.0,134.12,103.06
2017,6,14,7,45,34.0,166.5,4.8,27.0,183.0,188.64,146.04
2017,6,14,8,0,59.0,199.0,4.9,28.0,229.0,240.14,185.58
2017,6,14,8,15,31.0,183.0,4.9,28.5,198.5,204.34,156.3
2017,6,14,8,30,3.0,167.0,4.9,29.0,168.0,161.13,121.31
2017,6,14,8,45,4.0,174.5,4.95,29.5,176.5,168.97,126.8
2017,6,14,9,0,5.0,182.0,5.0,30.0,185.0,176.91,132.28
2017,6,14,9,15,11.0,220.5,5.0,30.5,228.5,219.77,164.38
2017,6,14,9,30,17.0,259.0,5.0,31.0,272.0,263.04,196.2
2017,6,14,9,45,93.0,330.5,5.0,31.5,406.5,414.56,309.2
2017,6,14,10,0,169.0,402.0,5.0,32.0,541.0,571.57,421.36
2017,6,14,10,15,112.0,399.0,5.0,32.0,493.0,515.67,378.93
2017,6,14,10,30,55.0,396.0,5.0,32.0,445.0,446.69,327.61
2017,6,14,10,45,42.5,384.0,5.0,32.5,422.5,421.21,308.14
2017,6,14,11,0,30.0,372.0,5.0,33.0,400.0,395.6,288.52
2017,6,14,11,15,31.0,383.5,5.0,33.0,413.5,406.84,296.34
2017,6,14,11,30,32.0,395.0,5.0,33.0,427.0,417.78,303.86
2017,6,14,11,45,29.0,387.5,5.05,33.5,416.5,405.6,294.34
2017,6,14,12,0,26.0,380.0,5.1,34.0,406.0,393.37,284.92
2017,6,14,12,15,30.0,397.0,5.05,34.0,427.0,411.69,297.89
2017,6,14,12,30,34.0,414.0,5.0,34.0,448.0,429.34,310.28
2017,6,14,12,45,40.5,429.0,5.0,34.5,469.0,446.64,321.92
2017,6,14,13,0,47.0,444.0,5.0,35.0,490.0,463.1,332.9
2017,6,14,13,15,40.5,423.0,5.0,35.0,463.0,433.57,312.11
2017,6,14,13,30,34.0,402.0,5.0,35.0,436.0,404.68,291.81
2017,6,14,13,45,122.0,437.0,5.0,35.5,553.0,505.58,364.54
2017,6,14,14,0,210.0,472.0,5.0,36.0,670.0,596.98,428.33
2017,6,14,14,15,145.5,449.0,5.0,36.0,584.0,516.22,371.16
2017,6,14,14,30,81.0,426.0,5.0,36.0,498.0,442.67,318.91
2017,6,14,14,45,54.5,375.5,5.0,36.0,423.5,374.62,270.88
2017,6,14,15,0,28.0,325.0,5.0,36.0,349.0,309.63,224.39
2017,6,14,15,15,138.5,342.0,4.95,35.5,450.0,378.52,276.05
2017,6,14,15,30,249.0,359.0,4.9,35.0,551.0,433.15,315.68
2017,6,14,15,45,310.0,321.5,4.9,35.0,546.0,412.82,300.19
2017,6,14,16,0,371.0,284.0,4.9,35.0,541.0,386.05,279.08
2017,6,14,16,15,527.5,209.5,4.85,34.5,545.0,351.12,249.62
2017,6,14,16,30,684.0,135.0,4.8,34.0,549.0,301.3,205.86
2017,6,14,16,45,521.0,164.0,4.8,34.0,462.5,246.12,165.34
2017,6,14,17,0,358.0,193.0,4.8,34.0,376.0,212.41,144.02
2017,6,14,17,15,304.5,177.0,4.65,33.5,321.0,169.48,114.27
2017,6,14,17,30,251.0,161.0,4.5,33.0,266.0,132.86,91.96
2017,6,14,17,45,370.5,124.5,4.4,32.5,254.0,86.34,66.1
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,62.55,46.68
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,56.42,41.74
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,49.99,36.31
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,39.62,27.26
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,28.77,17.38
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,14.53,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,16.5,14.5,3.35,22.5,16.0,16.64,0.0
2017,6,15,6,0,33.0,29.0,3.5,23.0,32.0,40.72,23.04
2017,6,15,6,15,81.0,51.0,3.65,23.5,64.5,80.22,56.61
2017,6,15,6,30,129.0,73.0,3.8,24.0,97.0,124.42,93.29
2017,6,15,6,45,191.5,88.0,4.0,24.5,137.0,176.76,136.61
2017,6,15,7,0,254.0,103.0,4.2,25.0,177.0,231.19,181.45
2017,6,15,7,15,263.0,128.5,4.3,25.5,219.5,276.76,218.4
2017,6,15,7,30,272.0,154.0,4.4,26.0,262.0,322.61,254.49
2017,6,15,7,45,245.0,179.5,4.55,27.0,287.0,346.8,271.93
2017,6,15,8,0,218.0,205.0,4.7,28.0,312.0,359.02,279.58
2017,6,15,8,15,233.0,228.5,4.75,28.5,355.0,403.36,312.27
2017,6,15,8,30,248.0,252.0,4.8,29.0,398.0,457.92,351.66
2017,6,15,8,45,482.5,197.0,4.85,29.5,511.5,601.19,460.54
2017,6,15,9,0,717.0,142.0,4.9,30.0,625.0,755.79,572.07
2017,6,15,9,15,733.5,146.0,4.9,30.5,669.5,797.31,597.55
2017,6,15,9,30,750.0,150.0,4.9,31.0,714.0,833.69,619.71
2017,6,15,9,45,766.5,151.0,4.9,31.5,754.5,868.59,640.62
2017,6,15,10,0,783.0,152.0,4.9,32.0,795.0,901.38,659.9
2017,6,15,10,15,792.5,154.0,4.85,32.5,829.0,926.23,673.4
2017,6,15,10,30,802.0,156.0,4.8,33.0,863.0,948.28,685.01
2017,6,15,10,45,811.5,156.5,4.75,33.5,891.0,965.82,693.62
2017,6,15,11,0,821.0,157.0,4.7,34.0,919.0,980.26,700.43
2017,6,15,11,15,826.0,158.5,4.65,34.0,939.5,988.05,704.47
2017,6,15,11,30,831.0,160.0,4.6,34.0,960.0,992.46,706.48
2017,6,15,11,45,833.0,161.0,4.55,34.5,972.5,990.01,702.75
2017,6,15,12,0,835.0,162.0,4.5,35.0,985.0,984.15,697.02
2017,6,15,12,15,836.0,162.5,4.45,35.0,989.5,973.48,689.78
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,959.63,680.63
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,933.88,662.54
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,913.64,648.19
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,887.47,631.13
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,858.65,612.4
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,826.37,591.81
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,791.61,569.5
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,753.81,544.85
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,711.83,516.0
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,668.64,485.95
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,623.18,453.52
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.0,573.32,416.86
2017,6,15,15,30,816.0,120.0,4.0,36.0,747.0,519.64,376.58
2017,6,15,15,45,803.0,116.5,4.0,36.0,703.5,465.62,334.91
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,411.73,292.18
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,356.92,248.26
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,303.28,204.32
2017,6,15,16,45,730.5,102.5,3.9,35.0,512.5,248.54,159.23
2017,6,15,17,0,707.0,98.0,3.9,35.0,461.0,191.4,113.6
2017,6,15,17,15,675.0,93.0,3.75,34.5,408.5,139.76,76.13
2017,6,15,17,30,643.0,88.0,3.6,34.0,356.0,91.82,48.66
2017,6,15,17,45,598.5,81.5,3.5,33.5,303.0,53.97,39.18
2017,6,15,18,0,554.0,75.0,3.4,33.0,250.0,51.78,37.55
2017,6,15,18,15,491.0,67.0,3.1,32.0,199.5,48.12,34.65
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,44.25,31.38
2017,6,15,18,45,331.5,47.0,2.55,30.5,105.0,35.72,23.93
2017,6,15,19,0,235.0,35.0,2.3,30.0,61.0,27.17,16.06
2017,6,15,19,15,117.5,17.5,2.55,29.5,30.5,13.71,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,26.62,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,75.47,44.82
2017,6,16,6,15,238.0,46.0,4.05,23.5,83.0,127.99,90.42
2017,6,16,6,30,337.0,61.0,4.2,24.0,124.0,191.83,143.56
2017,6,16,6,45,415.0,70.5,4.35,24.5,173.5,252.09,194.58
2017,6,16,7,0,493.0,80.0,4.5,25.0,223.0,323.89,254.13
2017,6,16,7,15,542.5,87.5,4.55,25.5,275.5,384.17,303.43
2017,6,16,7,30,592.0,95.0,4.6,26.0,328.0,448.45,354.39
2017,6,16,7,45,636.5,98.5,4.65,26.5,382.5,508.91,401.04
2017,6,16,8,0,681.0,102.0,4.7,27.0,437.0,572.0,448.33
2017,6,16,8,15,707.0,106.5,4.65,27.5,488.5,625.56,486.79
2017,6,16,8,30,733.0,111.0,4.6,28.0,540.0,677.18,522.33
2017,6,16,8,45,754.5,113.5,4.6,29.0,589.5,725.16,552.6
2017,6,16,9,0,776.0,116.0,4.6,30.0,639.0,772.33,581.59
2017,6,16,9,15,791.5,119.5,4.55,30.5,684.0,814.37,607.52
2017,6,16,9,30,807.0,123.0,4.5,31.0,729.0,854.62,631.86
2017,6,16,9,45,818.5,125.0,4.5,31.5,769.5,887.58,651.17
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,910.98,663.98
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,936.2,679.15
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,958.49,692.36
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,975.26,700.56
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,988.77,706.7
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,995.96,708.85
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,999.7,708.92
2017,6,16,11,45,884.5,129.0,4.2,34.5,991.0,1001.1,707.92
2017,6,16,12,0,898.0,122.0,4.2,35.0,1007.0,999.03,704.83
2017,6,16,12,15,899.0,122.5,4.15,35.0,1012.0,988.49,697.67
2017,6,16,12,30,900.0,123.0,4.1,35.0,1017.0,974.66,688.58
2017,6,16,12,45,900.0,122.0,4.05,35.5,1014.0,955.41,674.74
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,933.19,659.14
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,906.64,642.21
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,877.19,623.43
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,843.27,600.69
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,806.77,576.25
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,765.93,549.85
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,723.01,521.85
2017,6,16,14,45,855.5,121.5,3.75,37.0,862.0,673.99,487.27
2017,6,16,15,0,833.0,128.0,3.7,37.0,825.0,624.72,451.84
2017,6,16,15,15,822.0,125.5,3.7,36.5,786.5,571.97,414.43
2017,6,16,15,30,811.0,123.0,3.7,36.0,748.0,520.32,376.54
2017,6,16,15,45,796.5,120.5,3.7,36.0,703.5,466.75,335.34
2017,6,16,16,0,782.0,118.0,3.7,36.0,659.0,413.47,293.2
2017,6,16,16,15,763.5,114.0,3.65,35.5,611.0,358.06,249.05
2017,6,16,16,30,745.0,110.0,3.6,35.0,563.0,303.91,204.92
2017,6,16,16,45,721.5,105.5,3.6,35.0,511.5,245.21,157.01
2017,6,16,17,0,698.0,101.0,3.6,35.0,460.0,192.9,115.06
2017,6,16,17,15,665.5,96.0,3.45,34.5,407.5,141.69,77.91
2017,6,16,17,30,633.0,91.0,3.3,34.0,355.0,94.25,50.6
2017,6,16,17,45,589.5,84.0,3.15,33.5,302.0,55.82,40.7
2017,6,16,18,0,546.0,77.0,3.0,33.0,249.0,53.33,38.83
2017,6,16,18,15,483.5,68.5,2.8,32.0,199.0,49.32,35.65
2017,6,16,18,30,421.0,60.0,2.6,31.0,149.0,45.07,32.07
2017,6,16,18,45,328.5,47.5,2.4,30.5,105.0,36.09,24.24
2017,6,16,19,0,236.0,35.0,2.2,30.0,61.0,27.15,16.08
2017,6,16,19,15,118.0,17.5,2.5,29.5,30.5,13.7,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,15.5,4.35,23.5,20.0,23.17,0.0
2017,6,17,6,0,99.0,31.0,4.5,24.0,40.0,61.85,35.93
2017,6,17,6,15,189.0,49.0,4.6,24.0,79.5,112.51,79.26
2017,6,17,6,30,279.0,67.0,4.7,24.0,119.0,178.48,133.99
2017,6,17,6,45,363.0,78.0,4.85,24.5,168.5,239.52,185.24
2017,6,17,7,0,447.0,89.0,5.0,25.0,218.0,309.46,243.23
2017,6,17,7,15,498.0,98.0,5.05,25.5,270.0,368.9,291.94
2017,6,17,7,30,549.0,107.0,5.1,26.0,322.0,436.87,345.87
2017,6,17,7,45,600.0,109.5,5.2,26.5,377.0,498.34,393.66
2017,6,17,8,0,651.0,112.0,5.3,27.0,432.0,563.02,442.66
2017,6,17,8,15,678.5,117.0,5.3,27.5,483.5,616.92,481.89
2017,6,17,8,30,706.0,122.0,5.3,28.0,535.0,671.23,520.42
2017,6,17,8,45,734.5,122.5,5.3,28.5,585.5,721.38,553.99
2017,6,17,9,0,763.0,123.0,5.3,29.0,636.0,768.86,584.87
2017,6,17,9,15,778.0,126.5,5.25,29.5,681.0,810.07,610.62
2017,6,17,9,30,793.0,130.0,5.2,30.0,726.0,849.5,634.75
2017,6,17,9,45,806.5,131.5,5.2,30.5,766.5,883.38,655.04
2017,6,17,10,0,820.0,133.0,5.2,31.0,807.0,914.92,673.58
2017,6,17,10,15,829.0,135.0,5.15,31.5,841.0,932.59,682.38
2017,6,17,10,30,838.0,137.0,5.1,32.0,875.0,954.71,694.2
2017,6,17,10,45,844.5,138.0,5.1,32.5,902.5,970.35,702.03
2017,6,17,11,0,851.0,139.0,5.1,33.0,930.0,982.78,707.82
2017,6,17,11,15,855.5,140.0,5.05,33.0,949.5,989.91,711.37
2017,6,17,11,30,860.0,141.0,5.0,33.0,969.0,993.64,712.84
2017,6,17,11,45,842.5,155.5,5.0,33.5,976.0,985.08,705.35
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,982.33,701.84
2017,6,17,12,15,826.0,170.0,4.95,34.0,987.5,971.3,694.15
2017,6,17,12,30,827.0,170.0,4.9,34.0,992.0,957.12,684.57
2017,6,17,12,45,827.5,168.5,4.9,34.5,989.0,938.1,670.88
2017,6,17,13,0,828.0,167.0,4.9,35.0,986.0,916.27,655.49
2017,6,17,13,15,825.0,166.5,4.85,35.0,974.5,889.48,637.97
2017,6,17,13,30,822.0,166.0,4.8,35.0,963.0,860.11,618.79
2017,6,17,13,45,819.0,163.5,4.75,35.0,944.5,826.43,596.73
2017,6,17,14,0,816.0,161.0,4.7,35.0,926.0,790.43,573.12
2017,6,17,14,15,809.0,159.0,4.65,35.0,900.0,749.72,546.22
2017,6,17,14,30,802.0,157.0,4.6,35.0,874.0,707.31,516.53
2017,6,17,14,45,801.5,150.0,4.6,35.0,843.5,663.24,485.4
2017,6,17,15,0,801.0,143.0,4.6,35.0,813.0,617.31,452.25
2017,6,17,15,15,789.5,140.0,4.55,35.0,775.0,567.02,414.98
2017,6,17,15,30,778.0,137.0,4.5,35.0,737.0,516.29,376.47
2017,6,17,15,45,766.0,132.5,4.5,35.0,694.0,463.82,335.78
2017,6,17,16,0,754.0,128.0,4.5,35.0,651.0,411.45,294.08
2017,6,17,16,15,735.0,124.0,4.45,34.5,603.5,357.41,250.74
2017,6,17,16,30,716.0,120.0,4.4,34.0,556.0,300.19,204.24
2017,6,17,16,45,615.0,137.0,4.4,34.0,488.0,246.74,162.68
2017,6,17,17,0,514.0,154.0,4.4,34.0,420.0,204.91,132.1
2017,6,17,17,15,428.0,151.5,4.25,33.5,356.0,159.52,101.53
2017,6,17,17,30,342.0,149.0,4.1,33.0,292.0,130.45,87.19
2017,6,17,17,45,318.0,131.0,4.0,33.0,249.0,97.12,74.78
2017,6,17,18,0,294.0,113.0,3.9,33.0,206.0,85.4,65.32
2017,6,17,18,15,257.5,94.0,3.8,32.0,164.0,72.41,54.82
2017,6,17,18,30,221.0,75.0,3.7,31.0,122.0,58.88,43.55
2017,6,17,18,45,166.0,56.5,3.6,30.5,86.0,45.17,31.73
2017,6,17,19,0,111.0,38.0,3.5,30.0,50.0,30.98,19.16
2017,6,17,19,15,55.5,19.0,3.6,29.5,25.0,15.93,0.85
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,15.5,4.05,23.0,20.5,24.31,0.0
2017,6,18,6,0,113.0,31.0,4.2,23.0,41.0,64.89,37.68
2017,6,18,6,15,208.0,48.0,4.35,23.5,81.0,121.4,85.9
2017,6,18,6,30,303.0,65.0,4.5,24.0,121.0,184.19,138.02
2017,6,18,6,45,388.5,74.5,4.7,24.5,171.0,245.42,189.58
2017,6,18,7,0,474.0,84.0,4.9,25.0,221.0,315.69,247.97
2017,6,18,7,15,502.5,93.5,4.95,25.5,266.0,369.47,292.26
2017,6,18,7,30,531.0,103.0,5.0,26.0,311.0,422.22,334.41
2017,6,18,7,45,601.5,104.5,5.1,26.5,373.0,493.37,389.86
2017,6,18,8,0,672.0,106.0,5.2,27.0,435.0,569.62,447.71
2017,6,18,8,15,698.5,110.5,5.2,27.5,487.0,623.16,486.56
2017,6,18,8,30,725.0,115.0,5.2,28.0,539.0,677.0,524.48
2017,6,18,8,45,751.0,116.5,5.2,28.5,589.5,724.76,556.03
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,774.43,588.39
2017,6,18,9,15,792.0,121.0,5.15,29.5,685.0,815.59,613.98
2017,6,18,9,30,807.0,124.0,5.1,30.0,730.0,854.93,637.94
2017,6,18,9,45,820.5,125.5,5.05,31.0,771.0,889.22,656.77
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,914.06,668.95
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,938.96,682.14
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,960.92,693.24
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,976.82,700.72
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,989.46,706.33
2017,6,18,11,15,868.0,134.0,4.65,34.0,955.0,996.27,709.72
2017,6,18,11,30,872.0,135.0,4.6,34.0,975.0,999.63,711.04
2017,6,18,11,45,878.0,133.0,4.55,34.5,988.5,998.59,708.21
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,994.08,703.32
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,983.19,696.19
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,969.09,687.14
2017,6,18,12,45,883.5,132.0,4.5,35.5,1008.5,949.66,673.36
2017,6,18,13,0,882.0,132.0,4.5,36.0,1005.0,927.38,657.86
2017,6,18,13,15,652.5,280.5,4.55,36.0,922.5,846.14,603.77
2017,6,18,13,30,423.0,429.0,4.6,36.0,840.0,763.67,542.94
2017,6,18,13,45,645.0,279.5,4.65,36.5,892.0,790.92,566.89
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,801.06,575.67
2017,6,18,14,15,681.0,245.5,4.75,36.5,874.0,732.19,528.06
2017,6,18,14,30,495.0,361.0,4.8,36.0,804.0,671.67,483.7
2017,6,18,14,45,496.0,340.5,4.85,36.0,770.5,628.27,454.2
2017,6,18,15,0,497.0,320.0,4.9,36.0,737.0,583.9,423.3
2017,6,18,15,15,428.0,328.5,4.9,35.5,675.0,523.52,380.45
2017,6,18,15,30,359.0,337.0,4.9,35.0,613.0,472.37,343.66
2017,6,18,15,45,454.0,278.5,4.95,35.0,607.0,441.19,320.44
2017,6,18,16,0,549.0,220.0,5.0,35.0,601.0,403.19,290.31
2017,6,18,16,15,581.0,190.0,4.95,34.5,567.0,355.57,252.31
2017,6,18,16,30,613.0,160.0,4.9,34.0,533.0,303.91,209.89
2017,6,18,16,45,635.5,136.0,4.9,34.0,492.0,251.25,165.63
2017,6,18,17,0,658.0,112.0,4.9,34.0,451.0,196.01,119.81
2017,6,18,17,15,622.5,107.0,4.85,33.5,399.5,146.73,83.9
2017,6,18,17,30,587.0,102.0,4.8,33.0,348.0,101.63,57.56
2017,6,18,17,45,545.0,93.5,4.75,32.5,296.0,63.08,46.91
2017,6,18,18,0,503.0,85.0,4.7,32.0,244.0,59.73,44.34
2017,6,18,18,15,443.0,74.5,4.45,31.5,195.0,54.31,39.9
2017,6,18,18,30,383.0,64.0,4.2,31.0,146.0,47.59,34.17
2017,6,18,18,45,290.0,51.5,4.0,30.5,103.0,39.14,26.77
2017,6,18,19,0,197.0,39.0,3.8,30.0,60.0,30.31,18.66
2017,6,18,19,15,98.5,19.5,3.75,29.5,30.0,15.29,0.97
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,15.5,2.55,23.5,20.0,23.68,0.0
2017,6,19,6,0,106.0,31.0,2.7,24.0,40.0,63.17,36.32
2017,6,19,6,15,198.5,49.0,2.8,24.5,80.5,119.69,84.3
2017,6,19,6,30,291.0,67.0,2.9,25.0,121.0,182.09,135.65
2017,6,19,6,45,379.0,76.5,3.0,25.5,171.0,243.58,186.76
2017,6,19,7,0,467.0,86.0,3.1,26.0,221.0,314.4,244.71
2017,6,19,7,15,364.5,117.0,3.1,26.0,236.0,321.77,252.46
2017,6,19,7,30,262.0,148.0,3.1,26.0,251.0,309.55,243.27
2017,6,19,7,45,466.0,128.0,3.15,26.5,343.5,432.04,339.3
2017,6,19,8,0,670.0,108.0,3.2,27.0,436.0,570.07,443.55
2017,6,19,8,15,384.0,182.0,3.0,27.5,374.5,476.27,367.78
2017,6,19,8,30,98.0,256.0,2.8,28.0,313.0,331.89,253.04
2017,6,19,8,45,105.0,281.5,2.6,28.5,347.5,366.75,278.09
2017,6,19,9,0,112.0,307.0,2.4,29.0,382.0,401.74,302.03
2017,6,19,9,15,168.0,329.5,2.15,29.5,451.5,485.54,361.46
2017,6,19,9,30,224.0,352.0,1.9,30.0,521.0,561.97,413.38
2017,6,19,9,45,133.5,349.5,1.7,31.0,451.5,481.79,351.79
2017,6,19,10,0,43.0,347.0,1.5,32.0,382.0,385.91,279.81
2017,6,19,10,15,93.5,392.0,1.4,32.0,473.0,479.77,346.23
2017,6,19,10,30,144.0,437.0,1.3,32.0,564.0,585.39,417.04
2017,6,19,10,45,117.0,444.0,1.2,32.5,549.5,565.75,400.27
2017,6,19,11,0,90.0,451.0,1.1,33.0,535.0,534.87,377.23
2017,6,19,11,15,81.5,456.0,0.9,33.0,533.5,529.86,372.21
2017,6,19,11,30,73.0,461.0,0.7,33.0,532.0,524.4,366.61
2017,6,19,11,45,89.0,478.0,0.55,33.5,565.0,554.59,384.54
2017,6,19,12,0,105.0,495.0,0.4,34.0,598.0,583.85,400.97
2017,6,19,12,15,62.0,417.0,0.65,34.0,478.0,462.13,322.74
2017,6,19,12,30,19.0,339.0,0.9,34.0,358.0,337.69,239.29
2017,6,19,12,45,17.0,305.5,1.2,34.5,322.5,303.02,216.12
2017,6,19,13,0,15.0,272.0,1.5,35.0,287.0,268.66,192.1
2017,6,19,13,15,15.0,273.5,1.6,35.0,288.5,269.07,192.68
2017,6,19,13,30,15.0,275.0,1.7,35.0,290.0,269.41,193.1
2017,6,19,13,45,15.5,284.0,1.85,35.0,299.5,277.01,198.76
2017,6,19,14,0,16.0,293.0,2.0,35.0,309.0,284.4,204.28
2017,6,19,14,15,74.0,369.0,2.05,35.0,436.0,393.62,282.74
2017,6,19,14,30,132.0,445.0,2.1,35.0,563.0,493.36,351.97
2017,6,19,14,45,300.0,385.5,2.15,35.0,640.5,540.15,386.71
2017,6,19,15,0,468.0,326.0,2.2,35.0,718.0,571.62,409.88
2017,6,19,15,15,403.5,332.5,2.25,34.5,659.5,513.42,369.34
2017,6,19,15,30,339.0,339.0,2.3,34.0,601.0,464.1,334.84
2017,6,19,15,45,536.5,236.5,2.35,34.0,622.5,444.91,320.67
2017,6,19,16,0,734.0,134.0,2.4,34.0,644.0,409.81,291.83
2017,6,19,16,15,715.0,129.5,2.4,33.5,596.5,352.19,246.56
2017,6,19,16,30,696.0,125.0,2.4,33.0,549.0,299.74,204.12
2017,6,19,16,45,675.0,118.5,2.45,33.0,499.5,246.8,160.74
2017,6,19,17,0,654.0,112.0,2.5,33.0,450.0,195.93,119.89
2017,6,19,17,15,621.0,106.0,2.45,32.5,398.5,146.36,83.7
2017,6,19,17,30,588.0,100.0,2.4,32.0,347.0,100.65,56.71
2017,6,19,17,45,549.0,91.5,2.4,31.5,296.0,61.42,45.7
2017,6,19,18,0,510.0,83.0,2.4,31.0,245.0,58.01,43.09
2017,6,19,18,15,447.5,73.5,2.15,30.5,196.0,53.38,39.3
2017,6,19,18,30,385.0,64.0,1.9,30.0,147.0,47.57,34.32
2017,6,19,18,45,299.5,50.5,1.7,29.5,104.0,38.34,26.26
2017,6,19,19,0,214.0,37.0,1.5,29.0,61.0,28.68,17.5
2017,6,19,19,15,107.0,18.5,1.55,28.5,30.5,14.47,0.97
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.0,14.0,2.3,23.5,21.0,27.73,0.0
2017,6,20,6,0,172.0,28.0,2.5,24.0,42.0,78.33,44.8
2017,6,20,6,15,274.5,41.0,2.65,24.5,83.0,131.65,91.62
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,198.41,146.93
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,258.94,197.69
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,326.77,253.21
2017,6,20,7,15,570.0,78.5,3.2,27.5,274.5,386.46,301.41
2017,6,20,7,30,618.0,85.0,3.2,28.0,327.0,449.99,350.98
2017,6,20,7,45,653.0,90.5,3.25,28.5,380.0,508.03,394.9
2017,6,20,8,0,688.0,96.0,3.3,29.0,433.0,567.86,438.76
2017,6,20,8,15,714.0,100.5,3.4,29.5,485.0,621.72,477.11
2017,6,20,8,30,740.0,105.0,3.5,30.0,537.0,673.97,512.71
2017,6,20,8,45,528.0,195.5,3.6,30.5,518.0,633.45,478.22
2017,6,20,9,0,316.0,286.0,3.7,31.0,499.0,565.65,423.48
2017,6,20,9,15,233.0,321.5,3.75,31.5,484.5,531.97,396.08
2017,6,20,9,30,150.0,357.0,3.8,32.0,470.0,502.32,371.04
2017,6,20,9,45,130.0,375.0,3.9,32.5,477.0,505.51,371.36
2017,6,20,10,0,110.0,393.0,4.0,33.0,484.0,496.16,362.82
2017,6,20,10,15,217.5,400.5,4.0,33.5,589.0,616.81,448.52
2017,6,20,10,30,325.0,408.0,4.0,34.0,694.0,739.89,532.38
2017,6,20,10,45,328.0,421.5,4.05,34.5,718.5,758.17,542.19
2017,6,20,11,0,331.0,435.0,4.1,35.0,743.0,774.87,551.5
2017,6,20,11,15,218.0,458.0,4.1,35.0,662.5,676.08,482.0
2017,6,20,11,30,105.0,481.0,4.1,35.0,582.0,576.13,410.84
2017,6,20,11,45,129.5,493.5,4.15,35.5,620.0,618.03,439.27
2017,6,20,12,0,154.0,506.0,4.2,36.0,658.0,649.79,460.03
2017,6,20,12,15,522.5,316.5,4.2,36.0,835.0,826.77,589.12
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,970.56,684.78
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,952.57,670.94
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,931.59,656.4
2017,6,20,13,15,890.5,124.0,4.25,37.0,996.0,904.49,639.59
2017,6,20,13,30,888.0,123.0,4.3,37.0,985.0,874.56,620.93
2017,6,20,13,45,884.0,122.0,4.35,37.0,966.5,840.64,599.58
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,804.22,576.45
2017,6,20,14,15,874.0,120.0,4.45,37.0,922.0,763.93,550.58
2017,6,20,14,30,868.0,119.0,4.5,37.0,896.0,721.62,523.02
2017,6,20,14,45,859.5,118.0,4.55,37.0,863.0,675.83,490.9
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,628.64,457.05
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,577.85,420.61
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,526.33,382.5
2017,6,20,15,45,605.5,197.5,4.65,36.0,650.5,443.75,320.53
2017,6,20,16,0,381.0,283.0,4.7,36.0,548.0,391.42,281.55
2017,6,20,16,15,574.0,192.0,4.65,35.5,558.5,355.86,251.44
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,305.38,206.34
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,250.95,161.14
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,198.67,118.79
2017,6,20,17,15,691.5,89.0,4.4,34.5,414.5,141.84,76.86
2017,6,20,17,30,661.0,84.0,4.3,34.0,362.0,92.92,47.95
2017,6,20,17,45,619.0,78.0,4.2,33.5,309.0,51.12,36.82
2017,6,20,18,0,577.0,72.0,4.1,33.0,256.0,49.18,35.39
2017,6,20,18,15,516.5,64.5,3.8,32.0,205.5,45.81,32.73
2017,6,20,18,30,456.0,57.0,3.5,31.0,155.0,42.24,29.73
2017,6,20,18,45,364.5,46.0,3.2,30.5,110.0,35.24,23.58
2017,6,20,19,0,273.0,35.0,2.9,30.0,65.0,27.82,16.72
2017,6,20,19,15,136.5,17.5,2.9,29.5,32.5,13.67,0.83
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.0,13.5,2.4,22.5,21.5,29.68,0.0
2017,6,21,6,0,202.0,27.0,2.8,23.0,43.0,83.54,47.45
2017,6,21,6,15,307.0,39.5,2.9,23.5,85.5,140.52,98.04
2017,6,21,6,30,412.0,52.0,3.0,24.0,128.0,207.86,154.3
2017,6,21,6,45,486.0,60.0,3.1,25.0,178.5,269.73,206.54
2017,6,21,7,0,560.0,68.0,3.2,26.0,229.0,339.03,263.5
2017,6,21,7,15,607.5,74.5,3.3,26.5,282.5,400.38,313.37
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,465.51,364.52
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,524.55,408.74
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,584.09,451.81
2017,6,21,8,15,754.5,92.0,3.65,29.5,497.5,638.22,490.23
2017,6,21,8,30,779.0,96.0,3.7,30.0,550.0,692.36,526.37
2017,6,21,8,45,800.0,98.0,3.75,30.5,600.5,741.22,557.78
2017,6,21,9,0,821.0,100.0,3.8,31.0,651.0,789.15,588.01
2017,6,21,9,15,835.5,103.0,3.85,31.5,697.0,825.83,610.13
2017,6,21,9,30,850.0,106.0,3.9,32.0,743.0,865.91,634.35
2017,6,21,9,45,862.0,107.5,4.0,32.5,784.0,899.96,654.5
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,931.47,672.89
2017,6,21,10,15,882.0,110.5,4.2,33.0,859.5,956.46,688.34
2017,6,21,10,30,890.0,112.0,4.3,33.0,894.0,978.37,701.88
2017,6,21,10,45,897.0,112.5,4.4,33.5,922.5,995.04,710.66
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,1008.35,717.37
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,1016.23,720.43
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,1020.51,721.33
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.0,1018.69,718.75
2017,6,21,12,0,917.0,117.0,4.8,36.0,1020.0,1013.26,713.94
2017,6,21,12,15,918.0,117.5,4.85,36.0,1025.5,1002.82,707.54
2017,6,21,12,30,919.0,118.0,4.9,36.0,1031.0,989.0,699.08
2017,6,21,12,45,921.0,116.5,4.95,36.5,1029.0,971.08,686.6
2017,6,21,13,0,923.0,115.0,5.0,37.0,1027.0,950.02,672.2
2017,6,21,13,15,921.0,114.5,5.0,37.0,1016.5,923.14,655.2
2017,6,21,13,30,919.0,114.0,5.0,37.0,1006.0,893.29,636.26
2017,6,21,13,45,917.0,112.5,5.05,37.0,988.0,859.65,615.08
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,823.25,591.94
2017,6,21,14,15,910.0,109.5,5.1,37.0,944.5,782.01,565.13
2017,6,21,14,30,905.0,108.0,5.1,37.0,919.0,738.56,536.64
2017,6,21,14,45,896.0,108.0,5.1,37.0,886.0,691.78,503.93
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,643.54,469.04
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,592.06,431.83
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,539.67,392.81
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,485.48,350.61
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,431.01,307.0
2017,6,21,16,15,746.0,124.5,5.0,35.5,615.5,364.23,255.25
2017,6,21,16,30,646.0,150.0,5.0,35.0,544.0,306.91,210.69
2017,6,21,16,45,549.0,162.0,5.0,35.0,476.0,254.65,170.52
2017,6,21,17,0,452.0,174.0,5.0,35.0,408.0,211.36,139.08
2017,6,21,17,15,558.5,127.5,4.9,34.0,384.0,157.67,94.59
2017,6,21,17,30,665.0,81.0,4.8,33.0,360.0,91.49,46.73
2017,6,21,17,45,611.5,79.5,4.75,32.5,308.0,52.19,37.88
2017,6,21,18,0,558.0,78.0,4.7,32.0,256.0,53.91,39.5
2017,6,21,18,15,505.0,68.5,4.45,31.5,206.0,49.11,35.56
2017,6,21,18,30,452.0,59.0,4.2,31.0,156.0,43.96,31.16
2017,6,21,18,45,369.0,47.0,3.95,30.5,111.5,36.12,24.31
2017,6,21,19,0,286.0,35.0,3.7,30.0,67.0,27.79,16.72
2017,6,21,19,15,143.0,17.5,3.6,29.5,33.5,13.67,1.05
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
