Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,5,45,0.0,11.5,3.0,22.5,11.5,10.96,0.0
2017,6,22,6,0,0.0,23.0,3.1,23.0,23.0,21.6,9.66
2017,6,22,6,15,13.5,43.0,3.0,23.5,45.5,47.59,32.17
2017,6,22,6,30,27.0,63.0,2.9,24.0,68.0,73.31,53.66
2017,6,22,6,45,39.5,84.5,2.85,24.5,94.5,101.61,77.18
2017,6,22,7,0,52.0,106.0,2.8,25.0,121.0,131.08,101.31
2017,6,22,7,15,75.5,131.0,2.8,25.5,158.0,171.18,133.52
2017,6,22,7,30,99.0,156.0,2.8,26.0,195.0,220.46,172.34
2017,6,22,7,45,419.0,118.5,2.8,27.0,318.0,392.25,308.14
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,581.65,450.65
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.0,634.91,487.14
2017,6,22,8,30,786.0,88.0,2.7,29.0,545.0,688.09,521.62
2017,6,22,8,45,633.0,160.0,2.65,30.0,549.5,681.37,511.5
2017,6,22,9,0,480.0,232.0,2.6,31.0,554.0,651.59,484.07
2017,6,22,9,15,317.0,294.5,2.6,31.5,513.0,584.65,431.99
2017,6,22,9,30,154.0,357.0,2.6,32.0,472.0,505.77,370.85
2017,6,22,9,45,514.5,228.5,2.6,32.5,644.5,720.21,527.54
2017,6,22,10,0,875.0,100.0,2.6,33.0,817.0,922.6,659.18
2017,6,22,10,15,883.0,101.5,2.6,33.5,851.5,947.74,670.91
2017,6,22,10,30,891.0,103.0,2.6,34.0,886.0,969.81,682.18
2017,6,22,10,45,899.5,102.5,2.6,34.5,915.0,987.07,690.45
2017,6,22,11,0,908.0,102.0,2.6,35.0,944.0,1001.01,696.72
2017,6,22,11,15,912.5,103.0,2.6,35.0,965.0,1009.08,700.92
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,1013.57,703.06
2017,6,22,11,45,904.0,115.5,2.6,35.5,995.0,1007.51,697.43
2017,6,22,12,0,891.0,127.0,2.6,36.0,1004.0,997.65,689.68
2017,6,22,12,15,668.0,291.5,2.5,36.0,951.0,942.29,653.51
2017,6,22,12,30,445.0,456.0,2.4,36.0,898.0,873.22,602.39
2017,6,22,12,45,449.5,453.0,2.35,36.5,898.5,860.62,593.5
2017,6,22,13,0,454.0,450.0,2.3,37.0,899.0,846.19,583.05
2017,6,22,13,15,447.0,442.5,2.15,37.0,880.5,815.86,563.0
2017,6,22,13,30,440.0,435.0,2.0,37.0,862.0,784.57,542.39
2017,6,22,13,45,454.0,419.5,1.95,37.5,853.0,762.66,527.73
2017,6,22,14,0,468.0,404.0,1.9,38.0,844.0,738.67,511.58
2017,6,22,14,15,673.0,261.0,1.75,38.0,874.0,741.69,517.68
2017,6,22,14,30,878.0,118.0,1.6,38.0,904.0,728.93,512.42
2017,6,22,14,45,871.0,116.0,1.45,38.0,872.0,682.87,480.46
2017,6,22,15,0,864.0,114.0,1.3,38.0,840.0,635.26,447.08
2017,6,22,15,15,854.0,112.0,1.15,38.0,801.5,584.6,410.93
2017,6,22,15,30,844.0,110.0,1.0,38.0,763.0,533.12,373.35
2017,6,22,15,45,831.0,107.5,0.9,38.0,719.0,479.24,333.46
2017,6,22,16,0,818.0,105.0,0.8,38.0,675.0,420.92,289.47
2017,6,22,16,15,746.0,123.0,0.65,37.5,613.5,363.58,246.12
2017,6,22,16,30,674.0,141.0,0.5,37.0,552.0,308.25,204.13
2017,6,22,16,45,709.0,114.5,0.4,37.0,513.0,253.41,159.46
2017,6,22,17,0,744.0,88.0,0.3,37.0,474.0,198.83,115.01
2017,6,22,17,15,710.5,85.0,0.4,36.5,420.5,146.71,78.13
2017,6,22,17,30,677.0,82.0,0.5,36.0,367.0,93.53,46.83
2017,6,22,17,45,634.0,76.5,0.65,36.0,313.5,49.97,35.38
2017,6,22,18,0,591.0,71.0,0.8,36.0,260.0,48.35,34.2
2017,6,22,18,15,530.0,63.5,0.8,34.5,209.0,44.93,31.62
2017,6,22,18,30,469.0,56.0,0.8,33.0,158.0,41.31,28.69
2017,6,22,18,45,375.0,45.5,0.85,32.0,112.5,34.72,23.01
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,27.75,16.64
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,13.66,1.23
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.0,3.2,23.5,17.5,19.82,0.0
2017,6,23,6,0,67.0,30.0,3.5,24.0,35.0,52.65,29.15
2017,6,23,6,15,150.5,49.5,3.7,24.5,73.0,101.7,71.2
2017,6,23,6,30,234.0,69.0,3.9,25.0,111.0,159.11,118.41
2017,6,23,6,45,326.0,79.5,4.1,26.0,160.0,224.9,172.39
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,295.48,229.75
2017,6,23,7,15,469.5,99.5,4.3,27.5,260.0,354.02,277.14
2017,6,23,7,30,521.0,109.0,4.3,28.0,311.0,417.1,326.73
2017,6,23,7,45,570.5,112.5,4.35,29.0,364.5,481.19,375.0
2017,6,23,8,0,620.0,116.0,4.4,30.0,418.0,544.6,421.3
2017,6,23,8,15,648.0,121.5,4.4,30.5,469.0,598.08,459.52
2017,6,23,8,30,676.0,127.0,4.4,31.0,520.0,652.13,497.14
2017,6,23,8,45,701.5,129.5,4.45,31.5,569.5,701.13,529.92
2017,6,23,9,0,727.0,132.0,4.5,32.0,619.0,749.8,561.23
2017,6,23,9,15,743.5,136.0,4.4,32.5,663.5,788.89,584.94
2017,6,23,9,30,760.0,140.0,4.3,33.0,708.0,829.32,609.19
2017,6,23,9,45,773.0,142.0,4.25,34.0,748.0,862.62,627.2
2017,6,23,10,0,786.0,144.0,4.2,35.0,788.0,893.67,643.45
2017,6,23,10,15,795.5,146.5,4.05,35.5,822.0,919.46,656.9
2017,6,23,10,30,805.0,149.0,3.9,36.0,856.0,942.46,668.4
2017,6,23,10,45,812.5,150.5,3.75,36.5,884.0,959.52,676.0
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,973.45,681.59
2017,6,23,11,15,824.5,153.0,3.5,37.5,932.0,980.66,683.3
2017,6,23,11,30,829.0,154.0,3.4,38.0,952.0,975.77,677.58
2017,6,23,11,45,813.0,168.0,3.3,38.5,959.5,977.82,676.39
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,967.55,667.61
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,957.46,660.9
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,944.29,652.38
2017,6,23,12,45,798.0,182.5,3.05,39.0,974.0,925.46,640.44
2017,6,23,13,0,796.0,183.0,3.0,39.0,971.0,904.0,626.96
2017,6,23,13,15,793.0,182.5,3.0,39.0,960.0,878.14,611.07
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,849.8,593.62
2017,6,23,13,45,783.0,182.0,3.0,39.5,930.5,816.26,571.59
2017,6,23,14,0,776.0,182.0,3.0,40.0,912.0,780.73,548.28
2017,6,23,14,15,769.0,180.0,3.05,40.0,886.5,741.62,523.19
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,700.91,496.2
2017,6,23,14,45,736.5,185.0,3.2,40.0,825.0,653.2,463.85
2017,6,23,15,0,711.0,192.0,3.3,40.0,789.0,606.47,431.43
2017,6,23,15,15,697.5,188.5,3.35,39.5,751.5,558.18,398.1
2017,6,23,15,30,684.0,185.0,3.4,39.0,714.0,509.85,363.72
2017,6,23,15,45,661.5,183.0,3.45,39.0,670.5,458.85,325.72
2017,6,23,16,0,639.0,181.0,3.5,39.0,627.0,409.24,287.81
2017,6,23,16,15,524.0,206.0,3.55,38.5,554.0,351.44,245.21
2017,6,23,16,30,409.0,231.0,3.6,38.0,481.0,304.09,210.91
2017,6,23,16,45,468.0,195.0,3.65,38.0,457.0,262.31,176.15
2017,6,23,17,0,527.0,159.0,3.7,38.0,433.0,214.0,136.11
2017,6,23,17,15,491.5,149.0,3.75,37.5,382.5,167.68,103.2
2017,6,23,17,30,456.0,139.0,3.8,37.0,332.0,125.5,77.87
2017,6,23,17,45,407.0,127.5,3.85,36.5,281.5,88.22,66.45
2017,6,23,18,0,358.0,116.0,3.9,36.0,231.0,82.49,62.11
2017,6,23,18,15,300.0,100.0,3.8,35.5,183.5,76.69,57.5
2017,6,23,18,30,242.0,84.0,3.7,35.0,136.0,65.34,48.08
2017,6,23,18,45,172.5,63.5,3.65,34.5,95.0,50.3,35.37
2017,6,23,19,0,103.0,43.0,3.6,34.0,54.0,34.75,21.91
2017,6,23,19,15,51.5,21.5,3.65,33.5,27.0,17.92,3.46
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,10.96,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,21.66,9.37
2017,6,24,6,15,26.0,45.5,1.6,25.0,50.0,54.22,36.84
2017,6,24,6,30,52.0,68.0,1.6,25.0,77.0,87.7,64.5
2017,6,24,6,45,93.5,88.0,1.6,25.5,111.5,131.82,100.47
2017,6,24,7,0,135.0,108.0,1.6,26.0,146.0,176.06,136.31
2017,6,24,7,15,129.0,132.0,1.8,26.5,175.0,205.33,159.76
2017,6,24,7,30,123.0,156.0,2.0,27.0,204.0,233.63,181.69
2017,6,24,7,45,61.5,146.5,2.2,27.5,170.5,183.43,141.45
2017,6,24,8,0,0.0,137.0,2.4,28.0,137.0,130.26,98.14
2017,6,24,8,15,3.0,156.5,2.6,28.5,158.5,151.19,114.06
2017,6,24,8,30,6.0,176.0,2.8,29.0,180.0,172.37,129.85
2017,6,24,8,45,3.0,163.5,3.05,29.5,165.5,157.36,117.56
2017,6,24,9,0,0.0,151.0,3.3,30.0,151.0,142.51,105.53
2017,6,24,9,15,11.0,211.5,3.1,30.5,220.0,210.86,157.25
2017,6,24,9,30,22.0,272.0,2.9,31.0,289.0,280.4,208.32
2017,6,24,9,45,26.5,298.5,2.75,31.5,319.5,320.96,236.86
2017,6,24,10,0,31.0,325.0,2.6,32.0,350.0,352.02,258.1
2017,6,24,10,15,50.5,366.5,2.35,32.0,410.0,412.67,300.88
2017,6,24,10,30,70.0,408.0,2.1,32.0,470.0,473.55,342.61
2017,6,24,10,45,52.0,395.0,1.85,32.5,442.0,441.78,317.94
2017,6,24,11,0,34.0,382.0,1.6,33.0,414.0,409.75,293.68
2017,6,24,11,15,39.5,403.5,1.55,33.0,441.5,435.5,311.29
2017,6,24,11,30,45.0,425.0,1.5,33.0,469.0,460.81,328.13
2017,6,24,11,45,38.0,412.5,1.45,33.5,449.5,439.44,312.19
2017,6,24,12,0,31.0,400.0,1.4,34.0,430.0,418.13,296.62
2017,6,24,12,15,23.0,335.0,1.6,33.5,357.5,344.84,246.97
2017,6,24,12,30,15.0,270.0,1.8,33.0,285.0,268.53,193.8
2017,6,24,12,45,18.0,310.5,2.0,33.0,328.5,308.76,223.04
2017,6,24,13,0,21.0,351.0,2.2,33.0,372.0,348.39,251.26
2017,6,24,13,15,52.0,412.5,2.35,32.5,463.5,434.39,313.1
2017,6,24,13,30,83.0,474.0,2.5,32.0,555.0,513.66,369.2
2017,6,24,13,45,155.0,472.5,2.7,31.5,619.5,565.81,407.97
2017,6,24,14,0,227.0,471.0,2.9,31.0,684.0,611.14,441.89
2017,6,24,14,15,265.5,447.5,2.95,30.5,690.5,604.4,439.13
2017,6,24,14,30,304.0,424.0,3.0,30.0,697.0,595.28,434.76
2017,6,24,14,45,307.5,405.5,3.1,29.5,673.0,563.57,413.9
2017,6,24,15,0,311.0,387.0,3.2,29.0,649.0,531.09,392.11
2017,6,24,15,15,287.5,373.0,3.2,28.5,606.0,486.29,360.48
2017,6,24,15,30,264.0,359.0,3.2,28.0,563.0,443.39,329.76
2017,6,24,15,45,239.0,340.0,3.25,28.0,517.0,402.52,299.53
2017,6,24,16,0,214.0,321.0,3.3,28.0,471.0,359.81,267.66
2017,6,24,16,15,199.5,297.5,3.3,27.5,429.0,319.97,237.98
2017,6,24,16,30,185.0,274.0,3.3,27.0,387.0,281.8,209.19
2017,6,24,16,45,152.0,249.0,3.35,27.0,336.0,239.92,177.64
2017,6,24,17,0,119.0,224.0,3.4,27.0,285.0,202.1,149.56
2017,6,24,17,15,67.5,186.0,3.45,26.5,220.0,163.18,122.08
2017,6,24,17,30,16.0,148.0,3.5,26.0,155.0,130.65,99.38
2017,6,24,17,45,10.0,127.5,3.55,26.0,132.0,111.32,88.89
2017,6,24,18,0,4.0,107.0,3.6,26.0,109.0,94.12,74.62
2017,6,24,18,15,165.5,89.5,3.65,25.5,126.0,68.99,53.46
2017,6,24,18,30,327.0,72.0,3.7,25.0,143.0,53.52,40.18
2017,6,24,18,45,242.0,56.5,3.8,25.0,101.0,42.91,30.7
2017,6,24,19,0,157.0,41.0,3.9,25.0,59.0,33.33,21.74
2017,6,24,19,15,78.5,20.5,3.9,24.5,29.5,17.15,3.6
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,49.5,14.0,4.35,21.0,18.0,21.42,0.0
2017,6,25,6,0,99.0,28.0,4.4,21.0,36.0,56.87,30.87
2017,6,25,6,15,188.5,45.0,4.45,21.0,74.0,111.45,78.86
2017,6,25,6,30,278.0,62.0,4.5,21.0,112.0,170.78,128.86
2017,6,25,6,45,366.5,71.0,4.55,21.5,160.5,230.74,179.81
2017,6,25,7,0,455.0,80.0,4.6,22.0,209.0,300.16,238.1
2017,6,25,7,15,504.5,88.0,4.6,22.0,259.5,361.91,289.82
2017,6,25,7,30,554.0,96.0,4.6,22.0,310.0,424.62,341.1
2017,6,25,7,45,401.5,146.5,4.65,22.5,314.0,411.57,329.33
2017,6,25,8,0,249.0,197.0,4.7,23.0,318.0,377.6,299.97
2017,6,25,8,15,253.5,221.5,4.65,23.0,357.0,417.72,330.41
2017,6,25,8,30,258.0,246.0,4.6,23.0,396.0,457.39,359.71
2017,6,25,8,45,139.5,243.5,4.6,23.5,326.0,362.14,283.15
2017,6,25,9,0,21.0,241.0,4.6,24.0,256.0,248.75,191.54
2017,6,25,9,15,395.0,185.0,4.55,24.0,479.5,544.49,426.45
2017,6,25,9,30,769.0,129.0,4.5,24.0,703.0,824.98,630.81
2017,6,25,9,45,476.5,263.0,4.45,24.5,625.5,721.93,549.31
2017,6,25,10,0,184.0,397.0,4.4,25.0,548.0,579.8,437.04
2017,6,25,10,15,500.0,266.5,4.3,25.0,700.0,765.85,578.94
2017,6,25,10,30,816.0,136.0,4.2,25.0,852.0,931.48,694.03
2017,6,25,10,45,828.0,134.0,4.15,25.5,881.0,949.58,702.49
2017,6,25,11,0,840.0,132.0,4.1,26.0,910.0,964.7,709.99
2017,6,25,11,15,507.0,310.5,4.0,26.5,783.5,830.44,613.04
2017,6,25,11,30,174.0,489.0,3.9,27.0,657.0,661.48,484.66
2017,6,25,11,45,186.0,477.0,3.8,27.5,658.5,657.61,481.9
2017,6,25,12,0,198.0,465.0,3.7,28.0,660.0,652.92,477.76
2017,6,25,12,15,339.5,406.0,3.6,28.0,742.5,732.08,536.26
2017,6,25,12,30,481.0,347.0,3.5,28.0,825.0,805.81,589.26
2017,6,25,12,45,435.0,393.5,3.45,28.5,825.0,793.05,576.72
2017,6,25,13,0,389.0,440.0,3.4,29.0,825.0,777.47,563.05
2017,6,25,13,15,383.0,437.0,3.35,29.0,812.5,754.58,547.43
2017,6,25,13,30,377.0,434.0,3.3,29.0,800.0,730.79,531.19
2017,6,25,13,45,317.5,449.0,3.25,29.0,753.5,678.39,494.04
2017,6,25,14,0,258.0,464.0,3.2,29.0,707.0,628.6,458.55
2017,6,25,14,15,349.5,415.5,3.15,29.0,735.0,639.52,468.54
2017,6,25,14,30,441.0,367.0,3.1,29.0,763.0,641.36,471.45
2017,6,25,14,45,579.5,278.5,3.1,29.5,778.5,631.84,466.36
2017,6,25,15,0,718.0,190.0,3.1,30.0,794.0,610.16,451.76
2017,6,25,15,15,374.0,246.5,3.05,29.5,560.5,426.53,317.66
2017,6,25,15,30,30.0,303.0,3.0,29.0,327.0,284.8,211.67
2017,6,25,15,45,88.5,314.0,2.95,29.0,377.0,316.55,235.82
2017,6,25,16,0,147.0,325.0,2.9,29.0,427.0,335.75,249.32
2017,6,25,16,15,210.5,293.5,2.85,29.0,428.5,321.02,236.89
2017,6,25,16,30,274.0,262.0,2.8,29.0,430.0,293.73,213.96
2017,6,25,16,45,427.5,201.5,2.75,29.0,436.5,258.61,181.0
2017,6,25,17,0,581.0,141.0,2.7,29.0,443.0,209.98,135.82
2017,6,25,17,15,290.5,125.5,2.5,28.5,276.5,126.77,83.19
2017,6,25,17,30,0.0,110.0,2.3,28.0,110.0,99.66,74.47
2017,6,25,17,45,0.0,93.5,2.1,27.5,93.5,84.9,66.22
2017,6,25,18,0,0.0,77.0,1.9,27.0,77.0,70.49,54.38
2017,6,25,18,15,151.0,77.0,1.65,26.5,110.0,59.99,45.61
2017,6,25,18,30,302.0,77.0,1.4,26.0,143.0,57.34,43.25
2017,6,25,18,45,226.0,59.5,1.2,25.5,101.0,45.26,32.63
2017,6,25,19,0,150.0,42.0,1.0,25.0,59.0,34.07,22.39
2017,6,25,19,15,75.0,21.0,0.95,24.5,29.5,17.55,3.99
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,26.35,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,74.25,39.8
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,127.89,88.51
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,194.35,143.9
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,254.57,194.83
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,322.39,250.84
2017,6,26,7,15,431.5,101.0,1.65,24.5,240.5,335.75,263.07
2017,6,26,7,30,333.0,135.0,1.6,25.0,264.0,332.95,261.02
2017,6,26,7,45,517.5,110.5,1.6,25.5,345.5,446.15,348.42
2017,6,26,8,0,702.0,86.0,1.6,26.0,427.0,561.47,434.11
2017,6,26,8,15,511.0,160.0,1.6,26.5,423.5,538.92,412.71
2017,6,26,8,30,320.0,234.0,1.6,27.0,420.0,489.81,372.25
2017,6,26,8,45,554.0,167.5,1.65,27.5,523.5,626.92,473.67
2017,6,26,9,0,788.0,101.0,1.7,28.0,627.0,761.74,565.22
2017,6,26,9,15,802.5,104.0,1.75,28.5,672.0,803.13,589.34
2017,6,26,9,30,817.0,107.0,1.8,29.0,717.0,836.75,608.91
2017,6,26,9,45,600.5,226.5,1.85,29.5,688.5,799.37,580.72
2017,6,26,10,0,384.0,346.0,1.9,30.0,660.0,722.14,521.98
2017,6,26,10,15,420.0,331.5,1.95,30.0,688.5,757.12,546.32
2017,6,26,10,30,456.0,317.0,2.0,30.0,717.0,782.03,563.18
2017,6,26,10,45,416.0,362.5,2.1,30.5,736.5,792.63,567.03
2017,6,26,11,0,376.0,408.0,2.2,31.0,756.0,791.82,563.76
2017,6,26,11,15,311.0,444.0,2.3,31.0,736.5,763.14,543.02
2017,6,26,11,30,246.0,480.0,2.4,31.0,717.0,731.99,520.69
2017,6,26,11,45,293.5,470.0,2.5,31.5,756.5,764.12,542.61
2017,6,26,12,0,341.0,460.0,2.6,32.0,796.0,794.48,562.7
2017,6,26,12,15,268.0,485.0,2.65,32.0,749.5,740.17,524.86
2017,6,26,12,30,195.0,510.0,2.7,32.0,703.0,681.31,484.19
2017,6,26,12,45,247.0,497.0,2.75,32.0,741.5,709.37,504.92
2017,6,26,13,0,299.0,484.0,2.8,32.0,780.0,737.02,524.62
2017,6,26,13,15,220.5,489.5,2.85,32.0,706.5,658.09,470.19
2017,6,26,13,30,142.0,495.0,2.9,32.0,633.0,584.97,419.35
2017,6,26,13,45,476.0,326.0,2.95,32.0,776.0,698.86,506.82
2017,6,26,14,0,810.0,157.0,3.0,32.0,919.0,786.44,571.35
2017,6,26,14,15,422.0,262.5,3.0,31.5,658.5,558.31,410.44
2017,6,26,14,30,34.0,368.0,3.0,31.0,398.0,359.5,262.55
2017,6,26,14,45,187.0,373.5,3.05,31.0,531.5,459.65,338.01
2017,6,26,15,0,340.0,379.0,3.1,31.0,665.0,542.87,397.93
2017,6,26,15,15,334.5,361.0,3.15,30.5,631.5,503.62,370.23
2017,6,26,15,30,329.0,343.0,3.2,30.0,598.0,464.48,342.56
2017,6,26,15,45,205.5,328.0,3.3,30.0,484.5,377.9,279.4
2017,6,26,16,0,82.0,313.0,3.4,30.0,371.0,304.84,226.3
2017,6,26,16,15,133.0,294.0,3.4,29.5,379.5,294.21,218.26
2017,6,26,16,30,184.0,275.0,3.4,29.0,388.0,282.67,208.36
2017,6,26,16,45,246.0,240.5,3.45,29.0,377.5,250.67,181.34
2017,6,26,17,0,308.0,206.0,3.5,29.0,367.0,217.38,152.6
2017,6,26,17,15,154.0,106.0,3.35,28.5,186.5,102.68,69.96
2017,6,26,17,30,0.0,6.0,3.2,28.0,6.0,5.56,0.0
2017,6,26,17,45,0.0,5.0,3.1,27.5,5.0,4.63,0.0
2017,6,26,18,0,0.0,4.0,3.0,27.0,4.0,3.7,0.0
2017,6,26,18,15,0.0,3.0,2.9,26.5,3.0,2.78,0.0
2017,6,26,18,30,0.0,2.0,2.8,26.0,2.0,1.85,0.0
2017,6,26,18,45,0.0,1.5,2.7,25.5,1.5,1.39,0.0
2017,6,26,19,0,0.0,1.0,2.6,25.0,1.0,0.92,0.0
2017,6,26,19,15,0.0,0.5,2.7,24.5,0.5,0.46,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,33.5,12.5,1.5,21.5,15.0,17.33,0.0
2017,6,27,6,0,67.0,25.0,1.8,22.0,30.0,45.72,23.35
2017,6,27,6,15,118.5,43.0,1.85,22.0,61.0,84.58,58.89
2017,6,27,6,30,170.0,61.0,1.9,22.0,92.0,127.73,95.36
2017,6,27,6,45,201.0,81.0,2.0,22.5,129.0,170.84,132.02
2017,6,27,7,0,232.0,101.0,2.1,23.0,166.0,217.03,170.53
2017,6,27,7,15,192.5,127.5,2.1,23.5,189.5,238.43,188.21
2017,6,27,7,30,153.0,154.0,2.1,24.0,213.0,247.78,195.27
2017,6,27,7,45,157.0,179.0,2.15,24.5,247.5,283.76,222.88
2017,6,27,8,0,161.0,204.0,2.2,25.0,282.0,319.68,249.62
2017,6,27,8,15,89.0,202.5,2.25,25.5,246.5,265.31,205.65
2017,6,27,8,30,17.0,201.0,2.3,26.0,211.0,205.68,157.18
2017,6,27,8,45,50.0,248.5,2.4,26.5,281.0,288.56,220.61
2017,6,27,9,0,83.0,296.0,2.5,27.0,351.0,366.32,278.15
2017,6,27,9,15,177.5,318.0,2.6,27.5,447.0,481.03,362.94
2017,6,27,9,30,272.0,340.0,2.7,28.0,543.0,601.67,448.84
2017,6,27,9,45,235.5,367.5,2.85,28.5,550.5,592.75,439.52
2017,6,27,10,0,199.0,395.0,3.0,29.0,558.0,591.65,436.28
2017,6,27,10,15,208.0,413.0,3.1,29.0,590.0,620.96,456.3
2017,6,27,10,30,217.0,431.0,3.2,29.0,622.0,649.56,475.58
2017,6,27,10,45,201.5,448.5,3.3,29.5,630.0,652.95,475.86
2017,6,27,11,0,186.0,466.0,3.4,30.0,638.0,654.91,475.34
2017,6,27,11,15,202.0,475.5,3.45,30.0,666.5,678.52,491.5
2017,6,27,11,30,218.0,485.0,3.5,30.0,695.0,701.13,506.82
2017,6,27,11,45,260.0,482.5,3.55,30.5,736.0,743.74,535.29
2017,6,27,12,0,302.0,480.0,3.6,31.0,777.0,776.24,556.7
2017,6,27,12,15,309.5,480.5,3.65,31.0,786.5,776.11,556.6
2017,6,27,12,30,317.0,481.0,3.7,31.0,796.0,774.25,555.58
2017,6,27,12,45,586.5,310.0,3.75,31.0,891.0,854.11,617.71
2017,6,27,13,0,856.0,139.0,3.8,31.0,986.0,913.32,659.37
2017,6,27,13,15,514.0,318.0,3.85,31.0,825.0,763.27,554.98
2017,6,27,13,30,172.0,497.0,3.9,31.0,664.0,612.67,443.01
2017,6,27,13,45,509.0,315.5,3.95,31.0,797.0,716.94,525.3
2017,6,27,14,0,846.0,134.0,4.0,31.0,930.0,792.61,582.1
2017,6,27,14,15,491.5,290.5,4.0,31.0,750.0,635.73,468.24
2017,6,27,14,30,137.0,447.0,4.0,31.0,570.0,499.94,365.33
2017,6,27,14,45,477.5,287.5,4.05,31.0,693.0,574.11,425.32
2017,6,27,15,0,818.0,128.0,4.1,31.0,816.0,622.03,462.96
2017,6,27,15,15,480.0,249.5,4.1,30.5,649.0,490.07,364.29
2017,6,27,15,30,142.0,371.0,4.1,30.0,482.0,395.02,292.69
2017,6,27,15,45,109.5,341.0,4.15,30.0,423.5,348.44,258.83
2017,6,27,16,0,77.0,311.0,4.2,30.0,365.0,301.32,224.29
2017,6,27,16,15,83.0,290.0,4.15,29.5,345.0,278.77,207.9
2017,6,27,16,30,89.0,269.0,4.1,29.0,325.0,255.59,190.63
2017,6,27,16,45,229.5,231.5,4.1,29.0,356.0,240.23,174.27
2017,6,27,17,0,370.0,194.0,4.1,29.0,387.0,220.0,152.36
2017,6,27,17,15,449.5,154.5,4.0,28.5,363.0,168.41,109.39
2017,6,27,17,30,529.0,115.0,3.9,28.0,339.0,113.14,68.33
2017,6,27,17,45,500.0,102.0,3.8,27.5,289.5,70.19,53.9
2017,6,27,18,0,471.0,89.0,3.7,27.0,240.0,62.84,47.94
2017,6,27,18,15,420.0,77.0,3.4,26.5,193.0,55.7,41.98
2017,6,27,18,30,369.0,65.0,3.1,26.0,146.0,48.16,35.47
2017,6,27,18,45,298.0,51.0,2.8,25.5,104.5,38.61,27.03
2017,6,27,19,0,227.0,37.0,2.5,25.0,63.0,28.6,17.91
2017,6,27,19,15,113.5,18.5,2.4,24.5,31.5,14.42,2.45
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,12.5,1.95,21.0,19.0,25.73,0.0
2017,6,28,6,0,172.0,25.0,2.2,21.0,38.0,72.47,37.77
2017,6,28,6,15,279.0,37.5,2.25,21.5,78.5,128.87,89.59
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,194.67,144.7
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,254.01,195.55
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,320.26,250.96
2017,6,28,7,15,261.0,76.0,2.35,23.5,149.5,222.25,175.91
2017,6,28,7,30,0.0,83.0,2.3,24.0,83.0,77.71,58.04
2017,6,28,7,45,0.0,105.5,2.3,25.0,105.5,99.5,75.29
2017,6,28,8,0,0.0,128.0,2.3,26.0,128.0,121.33,92.02
2017,6,28,8,15,3.0,152.0,2.3,26.5,154.0,146.75,111.51
2017,6,28,8,30,6.0,176.0,2.3,27.0,180.0,172.42,130.87
2017,6,28,8,45,41.5,234.5,2.35,27.5,262.0,267.1,203.43
2017,6,28,9,0,77.0,293.0,2.4,28.0,344.0,358.26,270.92
2017,6,28,9,15,79.5,316.5,2.45,28.0,372.5,386.26,290.42
2017,6,28,9,30,82.0,340.0,2.5,28.0,401.0,414.04,309.86
2017,6,28,9,45,176.0,361.5,2.6,28.5,502.5,532.81,396.18
2017,6,28,10,0,270.0,383.0,2.7,29.0,604.0,655.61,481.84
2017,6,28,10,15,141.0,310.0,2.75,29.5,426.0,450.56,334.07
2017,6,28,10,30,12.0,237.0,2.8,30.0,248.0,236.44,174.23
2017,6,28,10,45,141.5,344.0,2.9,30.5,475.0,487.32,359.75
2017,6,28,11,0,271.0,451.0,3.0,31.0,702.0,732.87,528.09
2017,6,28,11,15,161.5,443.5,3.0,31.0,594.5,606.29,437.8
2017,6,28,11,30,52.0,436.0,3.0,31.0,487.0,479.02,346.69
2017,6,28,11,45,46.0,431.0,3.05,31.5,476.5,465.97,337.13
2017,6,28,12,0,40.0,426.0,3.1,32.0,466.0,452.79,327.03
2017,6,28,12,15,62.5,457.5,3.1,32.0,519.5,502.79,362.38
2017,6,28,12,30,85.0,489.0,3.1,32.0,573.0,551.22,395.96
2017,6,28,12,45,62.0,458.5,3.15,32.5,520.0,495.75,356.31
2017,6,28,13,0,39.0,428.0,3.2,33.0,467.0,441.49,317.65
2017,6,28,13,15,56.5,447.5,3.2,33.0,503.0,471.54,339.34
2017,6,28,13,30,74.0,467.0,3.2,33.0,539.0,499.95,359.42
2017,6,28,13,45,140.5,470.5,3.2,33.5,604.5,552.79,396.82
2017,6,28,14,0,207.0,474.0,3.2,34.0,670.0,598.96,428.79
2017,6,28,14,15,543.5,291.5,3.2,33.5,784.0,676.06,490.3
2017,6,28,14,30,880.0,109.0,3.2,33.0,898.0,725.98,530.72
2017,6,28,14,45,820.5,138.5,3.2,33.0,853.5,671.92,491.79
2017,6,28,15,0,761.0,168.0,3.2,33.0,809.0,621.11,454.66
2017,6,28,15,15,749.0,165.0,3.2,33.0,771.5,572.49,419.17
2017,6,28,15,30,737.0,162.0,3.2,33.0,734.0,520.46,380.38
2017,6,28,15,45,433.5,243.5,3.2,33.0,575.0,406.94,296.8
2017,6,28,16,0,130.0,325.0,3.2,33.0,416.0,329.31,240.79
2017,6,28,16,15,244.0,285.0,3.15,32.5,440.5,321.72,233.91
2017,6,28,16,30,358.0,245.0,3.1,32.0,465.0,306.54,219.15
2017,6,28,16,45,488.0,188.0,3.1,32.0,459.0,263.67,180.91
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,209.78,132.77
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.0,160.68,96.43
2017,6,28,17,30,550.0,116.0,2.9,31.0,349.0,115.66,68.62
2017,6,28,17,45,501.0,108.0,2.8,30.5,297.0,74.46,56.73
2017,6,28,18,0,452.0,100.0,2.7,30.0,245.0,70.8,53.96
2017,6,28,18,15,391.5,87.5,2.45,29.5,196.5,63.5,47.97
2017,6,28,18,30,331.0,75.0,2.2,29.0,148.0,55.8,41.4
2017,6,28,18,45,251.5,58.5,2.0,28.5,105.0,44.47,31.53
2017,6,28,19,0,172.0,42.0,1.8,28.0,62.0,32.58,20.88
2017,6,28,19,15,86.0,21.0,1.95,27.5,31.0,17.56,4.16
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.5,13.5,1.75,22.5,18.0,23.18,0.0
2017,6,29,6,0,129.0,27.0,2.0,23.0,36.0,65.3,33.33
2017,6,29,6,15,231.0,42.0,2.15,23.5,75.5,119.18,82.47
2017,6,29,6,30,333.0,57.0,2.3,24.0,115.0,182.57,134.93
2017,6,29,6,45,418.5,65.5,2.45,25.0,165.0,246.2,187.89
2017,6,29,7,0,504.0,74.0,2.6,26.0,215.0,317.31,245.94
2017,6,29,7,15,554.0,81.0,2.7,26.5,267.5,377.51,294.77
2017,6,29,7,30,604.0,88.0,2.8,27.0,320.0,441.83,345.24
2017,6,29,7,45,646.5,92.0,2.9,27.5,374.0,502.05,391.13
2017,6,29,8,0,689.0,96.0,3.0,28.0,428.0,564.8,437.49
2017,6,29,8,15,715.0,100.5,3.05,28.5,480.5,618.87,475.95
2017,6,29,8,30,741.0,105.0,3.1,29.0,533.0,671.31,511.73
2017,6,29,8,45,764.5,107.5,3.2,29.5,583.0,721.44,544.37
2017,6,29,9,0,788.0,110.0,3.3,30.0,633.0,770.94,576.02
2017,6,29,9,15,803.0,112.5,3.35,30.5,678.5,812.32,601.41
2017,6,29,9,30,818.0,115.0,3.4,31.0,724.0,851.89,625.29
2017,6,29,9,45,832.0,116.0,3.45,31.5,765.5,880.38,641.57
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,912.82,660.41
2017,6,29,10,15,854.5,119.0,3.55,32.0,841.5,938.56,676.09
2017,6,29,10,30,863.0,121.0,3.6,32.0,876.0,961.34,689.92
2017,6,29,10,45,870.5,121.5,3.65,32.5,904.5,978.49,698.77
2017,6,29,11,0,878.0,122.0,3.7,33.0,933.0,992.38,705.61
2017,6,29,11,15,882.5,123.0,3.75,33.0,954.0,1000.43,710.28
2017,6,29,11,30,887.0,124.0,3.8,33.0,975.0,1004.99,712.88
2017,6,29,11,45,890.5,123.5,3.85,33.5,988.5,1003.56,710.35
2017,6,29,12,0,894.0,123.0,3.9,34.0,1002.0,998.62,705.76
2017,6,29,12,15,895.0,123.0,3.9,34.0,1007.5,988.25,698.99
2017,6,29,12,30,896.0,123.0,3.9,34.0,1013.0,974.59,690.25
2017,6,29,12,45,896.0,122.5,3.95,34.5,1010.5,956.41,677.62
2017,6,29,13,0,896.0,122.0,4.0,35.0,1008.0,935.25,663.17
2017,6,29,13,15,894.0,121.5,4.0,35.0,997.5,909.31,646.79
2017,6,29,13,30,892.0,121.0,4.0,35.0,987.0,880.48,628.55
2017,6,29,13,45,887.0,121.0,4.0,35.5,968.5,846.8,605.84
2017,6,29,14,0,882.0,121.0,4.0,36.0,950.0,810.63,581.5
2017,6,29,14,15,876.5,119.5,4.0,36.0,925.0,770.44,555.58
2017,6,29,14,30,871.0,118.0,4.0,36.0,900.0,728.14,528.05
2017,6,29,14,45,864.0,116.0,4.0,36.0,868.0,682.51,496.29
2017,6,29,15,0,857.0,114.0,4.0,36.0,836.0,635.32,462.51
2017,6,29,15,15,847.0,112.0,4.0,35.5,797.5,585.06,426.6
2017,6,29,15,30,837.0,110.0,4.0,35.0,759.0,533.97,388.95
2017,6,29,15,45,605.5,198.5,4.0,35.0,654.0,449.18,325.35
2017,6,29,16,0,374.0,287.0,4.0,35.0,549.0,394.95,284.91
2017,6,29,16,15,575.5,192.5,3.95,34.5,562.5,361.22,256.33
2017,6,29,16,30,777.0,98.0,3.9,34.0,576.0,311.42,211.77
2017,6,29,16,45,755.0,94.5,3.9,34.0,525.0,256.37,165.93
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,203.37,122.64
2017,6,29,17,15,703.0,86.5,3.8,33.5,421.0,150.85,83.34
2017,6,29,17,30,673.0,82.0,3.7,33.0,368.0,96.9,49.45
2017,6,29,17,45,630.5,76.5,3.6,32.5,314.5,50.22,36.23
2017,6,29,18,0,588.0,71.0,3.5,32.0,261.0,48.17,34.71
2017,6,29,18,15,528.0,63.5,3.3,31.0,210.0,44.75,32.01
2017,6,29,18,30,468.0,56.0,3.1,30.0,159.0,41.13,28.96
2017,6,29,18,45,372.0,46.0,2.9,29.5,113.5,35.0,23.54
2017,6,29,19,0,276.0,36.0,2.7,29.0,68.0,28.53,17.5
2017,6,29,19,15,138.0,18.0,2.95,28.5,34.0,14.03,2.2
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,60.5,13.5,4.15,24.5,18.0,22.48,0.0
2017,6,30,6,0,121.0,27.0,4.3,25.0,36.0,63.31,31.27
2017,6,30,6,15,228.0,42.0,4.45,25.0,75.5,118.23,81.33
2017,6,30,6,30,335.0,57.0,4.6,25.0,115.0,183.01,135.07
2017,6,30,6,45,167.5,44.0,4.85,25.5,73.0,120.95,91.22
2017,6,30,7,0,0.0,31.0,5.1,26.0,31.0,28.76,17.97
2017,6,30,7,15,0.0,47.0,5.1,26.5,47.0,43.66,30.11
2017,6,30,7,30,0.0,63.0,5.1,27.0,63.0,58.59,42.07
2017,6,30,7,45,0.0,99.5,5.2,27.5,99.5,93.59,69.93
2017,6,30,8,0,0.0,136.0,5.3,28.0,136.0,129.36,97.87
2017,6,30,8,15,43.0,192.0,5.35,28.5,217.0,222.3,170.93
2017,6,30,8,30,86.0,248.0,5.4,29.0,298.0,314.38,241.41
2017,6,30,8,45,54.5,246.0,5.45,29.5,279.0,289.47,220.43
2017,6,30,9,0,23.0,244.0,5.5,30.0,260.0,253.5,191.25
2017,6,30,9,15,58.0,293.5,5.5,30.5,336.0,343.71,259.03
2017,6,30,9,30,93.0,343.0,5.5,31.0,412.0,426.96,319.86
2017,6,30,9,45,111.0,368.5,5.5,31.5,455.5,470.86,350.6
2017,6,30,10,0,129.0,394.0,5.5,32.0,499.0,526.08,388.95
2017,6,30,10,15,175.5,412.0,5.45,32.5,561.5,589.46,433.33
2017,6,30,10,30,222.0,430.0,5.4,33.0,624.0,653.61,477.35
2017,6,30,10,45,151.5,437.0,5.4,33.5,571.5,592.77,431.16
2017,6,30,11,0,81.0,444.0,5.4,34.0,519.0,519.47,376.53
2017,6,30,11,15,477.5,286.5,5.35,34.0,743.0,777.78,567.84
2017,6,30,11,30,874.0,129.0,5.3,34.0,967.0,997.33,715.79
2017,6,30,11,45,579.0,307.0,5.3,34.5,865.5,891.49,640.52
2017,6,30,12,0,284.0,485.0,5.3,35.0,764.0,764.26,544.97
2017,6,30,12,15,571.0,315.5,5.3,35.0,880.5,873.56,627.7
2017,6,30,12,30,858.0,146.0,5.3,35.0,997.0,960.1,686.93
2017,6,30,12,45,855.0,147.0,5.3,35.5,994.0,940.97,672.53
2017,6,30,13,0,852.0,148.0,5.3,36.0,991.0,919.15,657.07
2017,6,30,13,15,592.5,303.0,5.3,36.0,886.5,817.94,587.47
2017,6,30,13,30,333.0,458.0,5.3,36.0,782.0,716.63,512.17
2017,6,30,13,45,580.0,305.0,5.3,36.0,856.0,765.07,552.45
2017,6,30,14,0,827.0,152.0,5.3,36.0,930.0,794.96,576.84
2017,6,30,14,15,820.5,150.5,5.3,36.0,904.5,757.6,551.94
2017,6,30,14,30,814.0,149.0,5.3,36.0,879.0,715.85,523.29
2017,6,30,14,45,497.0,281.0,5.35,36.0,722.0,582.72,425.13
2017,6,30,15,0,180.0,413.0,5.4,36.0,565.0,476.89,345.37
2017,6,30,15,15,222.0,386.5,5.4,35.5,565.0,465.63,338.85
2017,6,30,15,30,264.0,360.0,5.4,35.0,565.0,445.88,325.46
2017,6,30,15,45,293.5,330.5,5.4,35.0,546.0,417.22,304.23
2017,6,30,16,0,323.0,301.0,5.4,35.0,527.0,385.4,279.92
2017,6,30,16,15,464.5,234.0,5.4,34.5,533.5,355.91,255.33
2017,6,30,16,30,606.0,167.0,5.4,34.0,540.0,313.9,218.52
2017,6,30,16,45,579.0,159.5,5.45,33.5,490.5,263.55,177.92
2017,6,30,17,0,552.0,152.0,5.5,33.0,441.0,216.17,140.32
2017,6,30,17,15,515.0,143.5,5.4,32.5,389.5,169.19,105.71
2017,6,30,17,30,478.0,135.0,5.3,32.0,338.0,126.47,79.04
2017,6,30,17,45,438.0,122.5,5.2,31.5,288.0,85.19,65.42
2017,6,30,18,0,398.0,110.0,5.1,31.0,238.0,77.99,59.75
2017,6,30,18,15,333.0,96.5,4.85,30.5,190.0,70.17,53.35
2017,6,30,18,30,268.0,83.0,4.6,30.0,142.0,64.69,48.65
2017,6,30,18,45,197.0,64.0,4.4,29.5,101.0,50.72,36.57
2017,6,30,19,0,126.0,45.0,4.2,29.0,60.0,36.29,23.77
2017,6,30,19,15,63.0,22.5,4.05,28.5,30.0,18.72,4.84
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,12.5,3.05,23.5,13.0,13.42,0.0
2017,7,1,6,0,19.0,25.0,3.2,24.0,26.0,29.6,12.41
2017,7,1,6,15,83.5,49.5,3.25,24.5,63.0,79.29,54.8
2017,7,1,6,30,148.0,74.0,3.3,25.0,100.0,135.9,101.01
2017,7,1,6,45,227.0,90.5,3.35,25.5,146.0,191.63,146.78
2017,7,1,7,0,306.0,107.0,3.4,26.0,192.0,256.13,199.4
2017,7,1,7,15,193.0,128.5,3.4,26.5,186.5,239.54,187.39
2017,7,1,7,30,80.0,150.0,3.4,27.0,181.0,196.36,152.65
2017,7,1,7,45,100.0,176.0,3.45,27.5,220.5,238.76,185.67
2017,7,1,8,0,120.0,202.0,3.5,28.0,260.0,291.0,225.38
2017,7,1,8,15,80.5,215.0,3.55,28.0,256.0,273.07,210.22
2017,7,1,8,30,41.0,228.0,3.6,28.0,252.0,259.8,198.51
2017,7,1,8,45,258.0,229.0,3.65,28.5,398.5,447.89,344.14
2017,7,1,9,0,475.0,230.0,3.7,29.0,545.0,644.15,488.03
2017,7,1,9,15,493.5,238.5,3.75,29.5,586.0,684.36,513.79
2017,7,1,9,30,512.0,247.0,3.8,30.0,627.0,723.93,539.51
2017,7,1,9,45,512.0,272.0,3.9,30.5,671.0,763.17,564.03
2017,7,1,10,0,512.0,297.0,4.0,31.0,715.0,800.11,586.67
2017,7,1,10,15,474.0,325.5,4.1,31.0,725.5,802.33,586.14
2017,7,1,10,30,436.0,354.0,4.2,31.0,736.0,800.74,583.3
2017,7,1,10,45,607.5,269.0,4.3,31.5,819.5,886.99,644.77
2017,7,1,11,0,779.0,184.0,4.4,32.0,903.0,966.72,696.56
2017,7,1,11,15,606.0,300.5,4.45,32.5,867.5,919.79,661.31
2017,7,1,11,30,433.0,417.0,4.5,33.0,832.0,861.2,615.51
2017,7,1,11,45,588.5,323.0,4.6,33.5,896.0,917.34,656.62
2017,7,1,12,0,744.0,229.0,4.7,34.0,960.0,969.9,692.23
2017,7,1,12,15,587.0,339.0,4.7,34.0,918.0,913.86,651.74
2017,7,1,12,30,430.0,449.0,4.7,34.0,876.0,855.23,608.13
2017,7,1,12,45,588.5,339.0,4.75,34.0,921.5,887.33,635.0
2017,7,1,13,0,747.0,229.0,4.8,34.0,967.0,910.02,653.79
2017,7,1,13,15,744.0,228.0,4.75,34.0,957.0,883.99,636.41
2017,7,1,13,30,741.0,227.0,4.7,34.0,947.0,855.65,617.86
2017,7,1,13,45,642.5,298.0,4.7,34.5,913.5,810.99,584.25
2017,7,1,14,0,544.0,369.0,4.7,35.0,880.0,771.66,553.85
2017,7,1,14,15,518.0,365.0,4.7,35.0,841.5,722.94,520.72
2017,7,1,14,30,492.0,361.0,4.7,35.0,803.0,674.89,487.7
2017,7,1,14,45,413.5,373.5,4.7,35.0,736.0,606.82,439.57
2017,7,1,15,0,335.0,386.0,4.7,35.0,669.0,547.34,396.96
2017,7,1,15,15,402.0,337.0,4.65,35.0,660.5,523.79,380.95
2017,7,1,15,30,469.0,288.0,4.6,35.0,652.0,490.15,356.77
2017,7,1,15,45,408.5,291.0,4.6,35.0,595.0,435.5,316.21
2017,7,1,16,0,348.0,294.0,4.6,35.0,538.0,390.45,282.47
2017,7,1,16,15,478.0,232.5,4.55,34.5,541.5,359.9,257.27
2017,7,1,16,30,608.0,171.0,4.5,34.0,545.0,318.31,221.13
2017,7,1,16,45,591.5,159.5,4.5,33.5,496.5,266.98,179.67
2017,7,1,17,0,575.0,148.0,4.5,33.0,448.0,217.32,140.03
2017,7,1,17,15,537.5,140.0,4.3,32.5,396.0,169.67,104.97
2017,7,1,17,30,500.0,132.0,4.1,32.0,344.0,125.97,77.78
2017,7,1,17,45,463.5,119.0,3.95,31.5,294.0,83.06,63.62
2017,7,1,18,0,427.0,106.0,3.8,31.0,244.0,75.11,57.33
2017,7,1,18,15,360.5,93.5,3.55,30.0,194.5,67.95,51.59
2017,7,1,18,30,294.0,81.0,3.3,29.0,145.0,60.39,45.25
2017,7,1,18,45,216.0,63.0,3.05,28.5,103.0,50.03,36.16
2017,7,1,19,0,138.0,45.0,2.8,28.0,61.0,36.3,23.9
2017,7,1,19,15,69.0,22.5,2.85,27.5,30.5,18.72,4.9
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
