Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.5,13.0,2.4,23.5,14.5,15.93,0.0
2017,7,2,6,0,45.0,26.0,2.5,24.0,29.0,38.96,16.99
2017,7,2,6,15,129.0,46.5,2.65,24.0,66.0,91.88,63.46
2017,7,2,6,30,213.0,67.0,2.8,24.0,103.0,148.82,110.36
2017,7,2,6,45,293.0,80.5,3.0,24.5,150.0,211.27,162.11
2017,7,2,7,0,373.0,94.0,3.2,25.0,197.0,277.53,216.65
2017,7,2,7,15,428.0,104.5,3.3,25.5,247.5,336.32,264.48
2017,7,2,7,30,483.0,115.0,3.4,26.0,298.0,400.15,314.98
2017,7,2,7,45,296.0,158.0,3.55,26.5,275.5,351.14,275.65
2017,7,2,8,0,109.0,201.0,3.7,27.0,253.0,282.84,219.62
2017,7,2,8,15,380.5,167.5,3.75,27.5,380.5,455.87,355.5
2017,7,2,8,30,652.0,134.0,3.8,28.0,508.0,639.63,493.01
2017,7,2,8,45,348.0,202.0,3.85,28.5,403.5,499.05,382.72
2017,7,2,9,0,44.0,270.0,3.9,29.0,299.0,307.13,231.73
2017,7,2,9,15,396.0,206.5,3.9,29.0,499.0,568.13,433.36
2017,7,2,9,30,748.0,143.0,3.9,29.0,699.0,820.62,613.16
2017,7,2,9,45,525.0,258.0,3.9,29.5,659.0,760.29,564.36
2017,7,2,10,0,302.0,373.0,3.9,30.0,619.0,675.03,497.08
2017,7,2,10,15,245.5,402.5,3.9,30.5,608.5,656.68,481.2
2017,7,2,10,30,189.0,432.0,3.9,31.0,598.0,624.23,455.44
2017,7,2,10,45,282.5,419.0,3.95,31.5,675.5,712.31,517.21
2017,7,2,11,0,376.0,406.0,4.0,32.0,753.0,790.7,570.58
2017,7,2,11,15,610.5,274.5,4.0,32.0,853.5,899.16,648.96
2017,7,2,11,30,845.0,143.0,4.0,32.0,954.0,982.91,703.61
2017,7,2,11,45,858.5,136.5,4.0,32.5,970.5,985.61,702.87
2017,7,2,12,0,872.0,130.0,4.0,33.0,987.0,984.92,700.65
2017,7,2,12,15,873.0,130.5,3.95,33.0,992.5,975.29,693.97
2017,7,2,12,30,874.0,131.0,3.9,33.0,998.0,962.42,685.38
2017,7,2,12,45,873.5,131.0,3.9,33.5,996.0,944.65,672.65
2017,7,2,13,0,873.0,131.0,3.9,34.0,994.0,923.99,658.18
2017,7,2,13,15,871.0,130.5,3.85,34.0,984.0,898.64,641.84
2017,7,2,13,30,869.0,130.0,3.8,34.0,974.0,870.47,623.7
2017,7,2,13,45,578.0,293.0,3.8,34.0,850.5,753.72,543.22
2017,7,2,14,0,287.0,456.0,3.8,34.0,727.0,646.5,463.58
2017,7,2,14,15,312.5,420.5,3.75,34.0,707.5,618.42,445.81
2017,7,2,14,30,338.0,385.0,3.7,34.0,688.0,588.09,425.78
2017,7,2,14,45,573.5,261.0,3.7,34.5,753.5,616.02,448.62
2017,7,2,15,0,809.0,137.0,3.7,35.0,819.0,625.86,456.92
2017,7,2,15,15,798.0,134.5,3.7,34.5,781.0,576.05,421.11
2017,7,2,15,30,787.0,132.0,3.7,34.0,743.0,525.67,384.07
2017,7,2,15,45,776.0,127.5,3.7,34.0,700.5,473.22,343.66
2017,7,2,16,0,765.0,123.0,3.7,34.0,658.0,420.7,302.04
2017,7,2,16,15,746.5,119.5,3.65,34.0,610.5,366.5,258.17
2017,7,2,16,30,728.0,116.0,3.6,34.0,563.0,313.53,214.45
2017,7,2,16,45,704.5,111.0,3.6,34.0,513.0,254.93,166.5
2017,7,2,17,0,681.0,106.0,3.6,34.0,463.0,202.83,124.26
2017,7,2,17,15,649.0,101.0,3.5,33.5,410.5,152.17,86.46
2017,7,2,17,30,617.0,96.0,3.4,33.0,358.0,105.21,57.42
2017,7,2,17,45,572.5,89.0,3.3,32.5,305.5,60.51,44.74
2017,7,2,18,0,528.0,82.0,3.2,32.0,253.0,56.82,41.9
2017,7,2,18,15,465.0,73.5,3.15,31.0,203.0,53.02,38.92
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,48.2,34.88
2017,7,2,18,45,307.5,52.5,3.05,29.5,109.0,39.79,27.51
2017,7,2,19,0,213.0,40.0,3.0,29.0,65.0,30.99,19.49
2017,7,2,19,15,106.5,20.0,3.2,28.5,32.5,15.63,3.1
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,13.0,3.5,23.5,16.0,20.14,0.0
2017,7,3,6,0,99.0,26.0,3.7,24.0,32.0,53.24,23.37
2017,7,3,6,15,204.0,41.5,3.8,24.0,71.0,110.82,76.13
2017,7,3,6,30,309.0,57.0,3.9,24.0,110.0,173.87,128.46
2017,7,3,6,45,407.5,64.5,4.05,24.5,160.5,237.17,181.65
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,314.69,245.82
2017,7,3,7,15,557.5,79.0,4.25,25.5,264.0,375.69,296.04
2017,7,3,7,30,609.0,86.0,4.3,26.0,317.0,440.99,348.1
2017,7,3,7,45,659.5,87.5,4.35,26.5,372.5,503.4,396.52
2017,7,3,8,0,710.0,89.0,4.4,27.0,428.0,569.07,445.94
2017,7,3,8,15,735.5,93.0,4.4,27.5,480.5,621.69,484.02
2017,7,3,8,30,761.0,97.0,4.4,28.0,533.0,676.1,521.43
2017,7,3,8,45,787.0,97.5,4.45,29.0,584.0,726.83,553.78
2017,7,3,9,0,813.0,98.0,4.5,30.0,635.0,777.08,585.05
2017,7,3,9,15,827.0,100.5,4.45,30.5,681.0,813.08,606.7
2017,7,3,9,30,841.0,103.0,4.4,31.0,727.0,852.47,630.43
2017,7,3,9,45,854.5,103.5,4.4,31.5,768.5,887.13,650.84
2017,7,3,10,0,868.0,104.0,4.4,32.0,810.0,919.39,669.47
2017,7,3,10,15,876.0,106.0,4.4,32.0,845.0,945.43,685.26
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,968.42,699.07
2017,7,3,10,45,890.5,108.5,4.4,32.5,908.0,985.19,707.45
2017,7,3,11,0,897.0,109.0,4.4,33.0,936.0,998.61,713.74
2017,7,3,11,15,900.5,110.0,4.35,33.5,957.0,1006.12,716.04
2017,7,3,11,30,904.0,111.0,4.3,34.0,978.0,1010.07,716.19
2017,7,3,11,45,888.5,123.5,4.3,34.5,986.0,1002.95,709.71
2017,7,3,12,0,873.0,136.0,4.3,35.0,994.0,992.02,701.01
2017,7,3,12,15,873.5,136.0,4.25,35.0,999.0,981.39,693.81
2017,7,3,12,30,874.0,136.0,4.2,35.0,1004.0,967.54,684.66
2017,7,3,12,45,872.5,136.5,4.2,35.5,1001.0,949.26,671.65
2017,7,3,13,0,871.0,137.0,4.2,36.0,998.0,928.13,656.94
2017,7,3,13,15,868.0,136.0,4.15,36.0,987.0,901.47,639.84
2017,7,3,13,30,865.0,135.0,4.1,36.0,976.0,872.07,621.0
2017,7,3,13,45,859.0,135.0,4.05,36.0,957.0,838.41,599.35
2017,7,3,14,0,853.0,135.0,4.0,36.0,938.0,802.4,576.1
2017,7,3,14,15,537.0,289.5,3.95,36.0,790.5,671.66,483.63
2017,7,3,14,30,221.0,444.0,3.9,36.0,643.0,558.39,399.47
2017,7,3,14,45,520.5,287.5,3.9,36.0,732.5,605.36,438.19
2017,7,3,15,0,820.0,131.0,3.9,36.0,822.0,629.34,458.17
2017,7,3,15,15,528.0,248.0,3.9,35.5,685.5,518.76,377.13
2017,7,3,15,30,236.0,365.0,3.9,35.0,549.0,440.33,319.21
2017,7,3,15,45,301.0,327.5,3.95,35.0,547.5,419.17,304.01
2017,7,3,16,0,366.0,290.0,4.0,35.0,546.0,395.31,285.42
2017,7,3,16,15,299.0,280.5,4.0,34.5,479.5,339.1,244.37
2017,7,3,16,30,232.0,271.0,4.0,34.0,413.0,295.46,212.78
2017,7,3,16,45,453.5,189.5,4.05,34.0,437.5,258.25,177.12
2017,7,3,17,0,675.0,108.0,4.1,34.0,462.0,203.71,125.29
2017,7,3,17,15,643.0,102.5,4.1,33.5,409.5,152.96,87.36
2017,7,3,17,30,611.0,97.0,4.1,33.0,357.0,105.92,58.12
2017,7,3,17,45,563.5,91.0,4.1,32.5,304.5,62.3,46.23
2017,7,3,18,0,516.0,85.0,4.1,32.0,252.0,59.27,43.95
2017,7,3,18,15,453.5,75.5,4.05,31.5,202.0,54.74,40.26
2017,7,3,18,30,391.0,66.0,4.0,31.0,152.0,48.95,35.34
2017,7,3,18,45,299.0,53.5,3.95,30.5,108.0,40.56,28.02
2017,7,3,19,0,207.0,41.0,3.9,30.0,64.0,31.8,20.04
2017,7,3,19,15,103.5,20.5,3.95,29.5,32.0,16.03,3.25
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,23.5,5.5,5.24,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,10.19,0.22
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,23.21,12.73
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,36.24,23.79
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,53.73,38.32
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,71.15,52.59
2017,7,4,7,15,43.0,112.0,4.1,26.5,128.5,134.08,103.47
2017,7,4,7,30,86.0,149.0,4.2,27.0,182.0,198.64,154.91
2017,7,4,7,45,380.5,122.0,4.3,27.5,299.0,370.58,292.08
2017,7,4,8,0,675.0,95.0,4.4,28.0,416.0,553.16,432.57
2017,7,4,8,15,701.5,99.5,4.45,28.5,468.0,607.08,471.12
2017,7,4,8,30,728.0,104.0,4.5,29.0,520.0,659.47,507.71
2017,7,4,8,45,749.0,107.5,4.55,29.5,569.5,708.44,539.98
2017,7,4,9,0,770.0,111.0,4.6,30.0,619.0,756.65,571.22
2017,7,4,9,15,785.5,114.0,4.6,30.5,664.5,798.62,597.36
2017,7,4,9,30,801.0,117.0,4.6,31.0,710.0,838.86,622.06
2017,7,4,9,45,812.5,120.0,4.6,31.5,751.0,873.54,642.64
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,898.84,656.79
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,924.8,671.13
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,947.89,683.49
2017,7,4,10,45,848.5,128.5,4.5,33.5,890.0,965.01,692.16
2017,7,4,11,0,855.0,130.0,4.5,34.0,918.0,978.89,698.8
2017,7,4,11,15,859.5,131.5,4.5,34.0,939.0,987.47,703.55
2017,7,4,11,30,864.0,133.0,4.5,34.0,960.0,992.62,706.24
2017,7,4,11,45,867.0,133.0,4.5,34.5,974.0,991.36,703.5
2017,7,4,12,0,870.0,133.0,4.5,35.0,988.0,986.66,698.72
2017,7,4,12,15,871.0,133.5,4.5,35.0,993.5,977.09,692.4
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,964.28,684.13
2017,7,4,12,45,871.5,133.5,4.55,35.5,997.0,946.1,671.35
2017,7,4,13,0,871.0,133.0,4.6,36.0,995.0,925.04,656.83
2017,7,4,13,15,868.5,132.5,4.6,36.0,984.5,899.31,640.46
2017,7,4,13,30,866.0,132.0,4.6,36.0,974.0,870.81,622.3
2017,7,4,13,45,861.5,131.5,4.6,36.0,956.0,837.94,601.22
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,802.62,578.44
2017,7,4,14,15,851.0,129.5,4.6,35.5,912.5,762.99,553.78
2017,7,4,14,30,845.0,128.0,4.6,35.0,887.0,721.36,527.4
2017,7,4,14,45,836.5,126.5,4.6,35.0,855.0,676.25,495.44
2017,7,4,15,0,828.0,125.0,4.6,35.0,823.0,629.75,461.82
2017,7,4,15,15,817.5,122.5,4.55,35.0,785.0,580.08,425.08
2017,7,4,15,30,807.0,120.0,4.5,35.0,747.0,526.73,384.87
2017,7,4,15,45,793.0,117.5,4.5,35.0,703.5,473.59,343.76
2017,7,4,16,0,779.0,115.0,4.5,35.0,660.0,420.63,301.66
2017,7,4,16,15,761.0,111.5,4.45,34.5,612.5,365.81,257.72
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,312.13,213.66
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,258.07,169.12
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,201.62,123.49
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,150.16,84.67
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,102.26,54.68
2017,7,4,17,45,591.0,83.5,4.1,32.0,306.5,56.86,41.82
2017,7,4,18,0,548.0,77.0,4.0,32.0,254.0,52.8,38.56
2017,7,4,18,15,487.0,69.0,3.7,31.0,204.0,49.23,35.75
2017,7,4,18,30,426.0,61.0,3.4,30.0,154.0,45.44,32.57
2017,7,4,18,45,336.0,49.5,3.15,29.5,110.0,37.48,25.6
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,29.42,18.21
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,14.83,2.56
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.0,2.9,23.5,15.0,18.95,0.0
2017,7,5,6,0,97.0,24.0,3.0,24.0,30.0,50.01,19.58
2017,7,5,6,15,201.0,40.0,3.05,24.0,68.5,108.11,73.8
2017,7,5,6,30,305.0,56.0,3.1,24.0,107.0,171.1,126.04
2017,7,5,6,45,194.5,79.0,3.2,24.5,116.0,165.46,126.6
2017,7,5,7,0,84.0,102.0,3.3,25.0,125.0,146.61,113.61
2017,7,5,7,15,334.0,96.5,3.3,25.5,217.5,280.57,221.26
2017,7,5,7,30,584.0,91.0,3.3,26.0,310.0,432.29,340.38
2017,7,5,7,45,409.5,142.5,3.35,26.5,307.5,410.13,321.65
2017,7,5,8,0,235.0,194.0,3.4,27.0,305.0,364.73,284.11
2017,7,5,8,15,486.5,149.5,3.4,27.5,415.5,508.95,395.99
2017,7,5,8,30,738.0,105.0,3.4,28.0,526.0,667.69,513.14
2017,7,5,8,45,604.0,167.5,3.4,28.5,533.0,664.16,505.24
2017,7,5,9,0,470.0,230.0,3.4,29.0,540.0,640.01,483.03
2017,7,5,9,15,647.5,170.5,3.35,29.5,631.0,746.78,559.84
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,847.05,624.69
2017,7,5,9,45,543.5,246.5,3.25,30.5,658.0,765.08,563.17
2017,7,5,10,0,262.0,382.0,3.2,31.0,594.0,647.94,473.1
2017,7,5,10,15,567.0,248.5,3.05,31.0,735.0,814.57,594.35
2017,7,5,10,30,872.0,115.0,2.9,31.0,876.0,964.52,691.08
2017,7,5,10,45,880.0,115.5,2.75,31.5,905.0,982.63,697.73
2017,7,5,11,0,888.0,116.0,2.6,32.0,934.0,997.45,703.34
2017,7,5,11,15,892.0,117.0,2.5,32.5,955.5,1005.41,705.11
2017,7,5,11,30,896.0,118.0,2.4,33.0,977.0,1009.84,704.78
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.5,1003.65,698.02
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,993.66,689.15
2017,7,5,12,15,868.0,143.0,2.2,34.0,1000.0,983.56,682.82
2017,7,5,12,30,869.0,143.0,2.2,34.0,1006.0,970.24,674.6
2017,7,5,12,45,870.5,141.5,2.2,34.5,1004.0,953.01,662.7
2017,7,5,13,0,872.0,140.0,2.2,35.0,1002.0,932.85,649.12
2017,7,5,13,15,869.5,139.5,2.25,35.0,991.5,907.06,633.87
2017,7,5,13,30,867.0,139.0,2.3,35.0,981.0,878.49,616.83
2017,7,5,13,45,864.5,137.0,2.4,35.5,963.5,845.89,596.26
2017,7,5,14,0,862.0,135.0,2.5,36.0,946.0,810.7,573.9
2017,7,5,14,15,856.0,133.5,2.55,36.0,920.5,770.85,549.17
2017,7,5,14,30,850.0,132.0,2.6,36.0,895.0,728.99,522.72
2017,7,5,14,45,841.5,130.5,2.65,36.0,862.5,683.62,491.88
2017,7,5,15,0,833.0,129.0,2.7,36.0,830.0,636.85,459.3
2017,7,5,15,15,822.0,126.5,2.75,36.0,792.0,584.46,422.01
2017,7,5,15,30,811.0,124.0,2.8,36.0,754.0,532.85,384.14
2017,7,5,15,45,797.0,121.0,2.85,36.0,710.0,479.01,343.52
2017,7,5,16,0,783.0,118.0,2.9,36.0,666.0,425.36,301.8
2017,7,5,16,15,764.5,114.5,2.95,35.5,618.0,370.08,258.36
2017,7,5,16,30,746.0,111.0,3.0,35.0,570.0,316.01,214.7
2017,7,5,16,45,721.0,107.0,3.05,35.0,519.0,256.96,166.7
2017,7,5,17,0,696.0,103.0,3.1,35.0,468.0,204.34,124.25
2017,7,5,17,15,664.0,98.0,3.0,34.5,415.0,152.68,85.77
2017,7,5,17,30,632.0,93.0,2.9,34.0,362.0,104.71,56.06
2017,7,5,17,45,585.0,87.0,2.85,33.5,308.5,59.75,43.9
2017,7,5,18,0,538.0,81.0,2.8,33.0,255.0,56.03,41.06
2017,7,5,18,15,476.5,72.0,2.6,32.0,204.5,51.77,37.7
2017,7,5,18,30,415.0,63.0,2.4,31.0,154.0,47.23,33.91
2017,7,5,18,45,321.0,51.0,2.2,30.5,109.5,38.64,26.43
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,30.21,18.76
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,15.23,2.67
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,11.5,1.75,23.5,15.5,20.13,0.0
2017,7,6,6,0,119.0,23.0,2.0,24.0,31.0,56.62,21.37
2017,7,6,6,15,227.0,37.5,2.0,24.0,69.5,112.05,75.93
2017,7,6,6,30,335.0,52.0,2.0,24.0,108.0,176.11,129.06
2017,7,6,6,45,422.0,60.5,2.05,24.5,157.5,240.27,182.83
2017,7,6,7,0,509.0,69.0,2.1,25.0,207.0,311.87,241.82
2017,7,6,7,15,559.5,76.0,2.0,25.5,259.0,372.47,290.86
2017,7,6,7,30,610.0,83.0,1.9,26.0,311.0,437.32,341.29
2017,7,6,7,45,408.5,139.5,1.85,26.5,302.5,406.17,315.97
2017,7,6,8,0,207.0,196.0,1.8,27.0,294.0,340.41,263.19
2017,7,6,8,15,263.5,212.5,1.75,27.5,352.5,414.3,318.25
2017,7,6,8,30,320.0,229.0,1.7,28.0,411.0,483.89,368.01
2017,7,6,8,45,560.0,164.0,1.65,29.0,518.5,626.52,471.0
2017,7,6,9,0,800.0,99.0,1.6,30.0,626.0,767.39,564.0
2017,7,6,9,15,546.0,215.0,1.5,30.5,586.5,703.67,514.27
2017,7,6,9,30,292.0,331.0,1.4,31.0,547.0,610.15,442.4
2017,7,6,9,45,180.5,349.5,1.35,31.5,486.0,524.86,380.47
2017,7,6,10,0,69.0,368.0,1.3,32.0,425.0,432.82,312.61
2017,7,6,10,15,469.0,239.5,1.35,32.0,646.5,709.12,511.94
2017,7,6,10,30,869.0,111.0,1.4,32.0,868.0,957.68,669.93
2017,7,6,10,45,875.5,112.0,1.45,32.5,896.5,974.89,675.98
2017,7,6,11,0,882.0,113.0,1.5,33.0,925.0,988.79,682.76
2017,7,6,11,15,560.0,296.0,1.6,33.5,816.5,871.52,607.1
2017,7,6,11,30,238.0,479.0,1.7,34.0,708.0,716.6,499.14
2017,7,6,11,45,139.0,452.0,1.85,34.5,586.5,588.25,413.88
2017,7,6,12,0,40.0,425.0,2.0,35.0,465.0,452.57,320.05
2017,7,6,12,15,457.5,278.5,2.1,35.0,732.5,731.04,520.43
2017,7,6,12,30,875.0,132.0,2.2,35.0,1000.0,966.32,671.84
2017,7,6,12,45,537.5,318.5,2.35,35.0,851.5,822.33,576.85
2017,7,6,13,0,200.0,505.0,2.5,35.0,703.0,666.56,467.36
2017,7,6,13,15,532.5,319.5,2.55,35.0,838.5,784.93,556.09
2017,7,6,13,30,865.0,134.0,2.6,35.0,974.0,872.88,616.56
2017,7,6,13,45,859.5,134.0,2.7,35.0,955.5,839.65,595.6
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,804.04,573.83
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,764.51,548.96
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,722.97,522.39
2017,7,6,14,45,833.5,129.5,3.0,35.0,855.0,677.95,491.63
2017,7,6,15,0,825.0,128.0,3.1,35.0,823.0,631.55,459.08
2017,7,6,15,15,814.5,125.5,3.15,34.5,785.0,579.81,422.69
2017,7,6,15,30,804.0,123.0,3.2,34.0,747.0,528.83,385.57
2017,7,6,15,45,649.5,181.5,3.25,34.0,666.5,458.59,332.64
2017,7,6,16,0,495.0,240.0,3.3,34.0,586.0,405.25,292.21
2017,7,6,16,15,617.5,175.0,3.3,33.5,576.0,364.38,258.85
2017,7,6,16,30,740.0,110.0,3.3,33.0,566.0,313.74,215.25
2017,7,6,16,45,643.0,128.0,3.3,33.0,499.0,255.24,169.41
2017,7,6,17,0,546.0,146.0,3.3,33.0,432.0,212.38,137.24
2017,7,6,17,15,291.5,153.5,3.2,32.5,304.5,156.74,104.89
2017,7,6,17,30,37.0,161.0,3.1,32.0,177.0,136.11,100.41
2017,7,6,17,45,31.5,139.0,3.05,32.0,151.0,114.31,89.11
2017,7,6,18,0,26.0,117.0,3.0,32.0,125.0,97.36,75.4
2017,7,6,18,15,17.0,95.5,2.7,31.5,100.5,83.66,64.25
2017,7,6,18,30,8.0,74.0,2.4,31.0,76.0,65.49,49.06
2017,7,6,18,45,4.0,53.0,2.15,30.5,54.0,47.55,33.78
2017,7,6,19,0,0.0,32.0,1.9,30.0,32.0,29.38,18.08
2017,7,6,19,15,0.0,16.0,1.95,29.5,16.0,14.85,2.36
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,14.5,19.46,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,29.0,54.77,19.1
2017,7,7,6,15,224.5,36.5,1.15,23.5,67.5,110.11,74.41
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,173.81,126.92
2017,7,7,6,45,414.0,60.0,1.3,24.5,154.5,236.43,179.26
2017,7,7,7,0,496.0,69.0,1.4,25.0,203.0,305.91,236.29
2017,7,7,7,15,547.0,76.0,1.3,25.5,254.5,366.07,284.48
2017,7,7,7,30,598.0,83.0,1.2,26.0,306.0,430.54,333.99
2017,7,7,7,45,419.5,137.0,1.2,26.5,306.0,409.87,316.95
2017,7,7,8,0,241.0,191.0,1.2,27.0,306.0,365.29,280.87
2017,7,7,8,15,268.0,212.0,1.1,27.5,353.5,416.87,318.05
2017,7,7,8,30,295.0,233.0,1.0,28.0,401.0,470.03,354.56
2017,7,7,8,45,403.5,223.0,0.9,28.5,475.5,564.08,420.11
2017,7,7,9,0,512.0,213.0,0.8,29.0,550.0,655.95,481.17
2017,7,7,9,15,530.0,227.0,0.9,29.0,598.0,703.05,511.73
2017,7,7,9,30,548.0,241.0,1.0,29.0,646.0,749.34,541.85
2017,7,7,9,45,692.5,177.0,1.15,29.5,718.5,830.78,596.22
2017,7,7,10,0,837.0,113.0,1.3,30.0,791.0,900.67,639.19
2017,7,7,10,15,845.5,115.0,1.45,30.5,826.0,926.67,654.23
2017,7,7,10,30,854.0,117.0,1.6,31.0,861.0,949.73,667.88
2017,7,7,10,45,535.0,288.0,1.75,31.5,759.0,834.82,591.68
2017,7,7,11,0,216.0,459.0,1.9,32.0,657.0,678.88,480.82
2017,7,7,11,15,547.5,289.5,2.0,32.0,809.0,853.19,606.1
2017,7,7,11,30,879.0,120.0,2.1,32.0,961.0,995.8,697.37
2017,7,7,11,45,877.0,124.0,2.25,32.5,974.0,993.75,694.4
2017,7,7,12,0,875.0,128.0,2.4,33.0,987.0,988.15,690.71
2017,7,7,12,15,586.5,306.5,2.45,33.0,884.0,883.14,622.47
2017,7,7,12,30,298.0,485.0,2.5,33.0,781.0,763.16,536.91
2017,7,7,12,45,328.0,469.0,2.55,33.0,793.5,765.45,540.45
2017,7,7,13,0,358.0,453.0,2.6,33.0,806.0,765.56,541.67
2017,7,7,13,15,616.0,289.5,2.65,33.0,890.5,830.08,591.9
2017,7,7,13,30,874.0,126.0,2.7,33.0,975.0,874.02,622.7
2017,7,7,13,45,583.5,290.5,2.75,33.5,853.0,758.55,542.97
2017,7,7,14,0,293.0,455.0,2.8,34.0,731.0,652.09,464.2
2017,7,7,14,15,575.0,287.5,2.85,34.0,810.5,698.79,503.52
2017,7,7,14,30,857.0,120.0,2.9,34.0,890.0,724.62,526.2
2017,7,7,14,45,836.5,126.0,2.95,34.0,855.0,677.48,493.25
2017,7,7,15,0,816.0,132.0,3.0,34.0,820.0,628.6,458.56
2017,7,7,15,15,805.0,129.5,3.05,33.5,782.0,578.39,423.11
2017,7,7,15,30,794.0,127.0,3.1,33.0,744.0,527.59,386.03
2017,7,7,15,45,513.0,223.5,3.15,33.0,613.5,431.0,314.18
2017,7,7,16,0,232.0,320.0,3.2,33.0,483.0,369.31,269.07
2017,7,7,16,15,482.5,216.5,3.2,32.5,523.0,350.65,251.84
2017,7,7,16,30,733.0,113.0,3.2,32.0,563.0,314.54,216.9
2017,7,7,16,45,710.5,108.0,3.25,32.0,513.0,255.89,168.49
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,203.47,125.57
2017,7,7,17,15,552.0,121.0,3.25,31.5,389.0,157.5,95.23
2017,7,7,17,30,416.0,139.0,3.2,31.0,315.0,126.94,81.24
2017,7,7,17,45,394.0,121.5,3.2,31.0,269.5,85.53,65.78
2017,7,7,18,0,372.0,104.0,3.2,31.0,224.0,73.49,55.97
2017,7,7,18,15,401.0,82.0,2.95,30.0,189.0,59.39,44.42
2017,7,7,18,30,430.0,60.0,2.7,29.0,154.0,44.6,32.01
2017,7,7,18,45,345.5,48.0,2.5,28.5,110.0,36.84,25.18
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,27.84,17.01
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,14.04,1.86
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,72.5,10.5,1.75,23.5,15.0,21.08,0.0
2017,7,8,6,0,145.0,21.0,2.0,24.0,30.0,59.18,18.77
2017,7,8,6,15,256.5,34.0,2.1,24.5,68.5,115.54,77.3
2017,7,8,6,30,368.0,47.0,2.2,25.0,107.0,182.85,133.03
2017,7,8,6,45,446.5,55.0,2.35,25.5,155.5,243.22,184.15
2017,7,8,7,0,525.0,63.0,2.5,26.0,204.0,311.72,241.03
2017,7,8,7,15,574.5,69.5,2.5,26.5,256.0,372.02,290.21
2017,7,8,7,30,624.0,76.0,2.5,27.0,308.0,436.49,340.88
2017,7,8,7,45,663.5,80.0,2.5,27.5,361.5,495.89,386.04
2017,7,8,8,0,703.0,84.0,2.5,28.0,415.0,556.19,430.35
2017,7,8,8,15,728.0,88.0,2.5,28.5,467.0,609.92,468.33
2017,7,8,8,30,753.0,92.0,2.5,29.0,519.0,663.82,504.33
2017,7,8,8,45,773.5,94.5,2.5,29.5,568.5,712.42,535.2
2017,7,8,9,0,794.0,97.0,2.5,30.0,618.0,760.2,564.9
2017,7,8,9,15,808.5,100.0,2.45,30.5,663.5,796.74,586.16
2017,7,8,9,30,823.0,103.0,2.4,31.0,709.0,836.79,609.45
2017,7,8,9,45,833.5,105.5,2.35,31.5,749.5,870.64,628.25
2017,7,8,10,0,844.0,108.0,2.3,32.0,790.0,901.99,645.22
2017,7,8,10,15,852.0,109.5,2.3,32.5,825.0,927.23,658.54
2017,7,8,10,30,860.0,111.0,2.3,33.0,860.0,949.5,669.98
2017,7,8,10,45,865.5,113.0,2.3,33.5,888.0,966.74,678.27
2017,7,8,11,0,871.0,115.0,2.3,34.0,916.0,980.67,684.57
2017,7,8,11,15,875.0,116.5,2.3,34.0,937.5,989.19,689.02
2017,7,8,11,30,879.0,118.0,2.3,34.0,959.0,994.23,691.48
2017,7,8,11,45,881.0,119.0,2.3,34.5,972.5,993.26,688.98
2017,7,8,12,0,883.0,120.0,2.3,35.0,986.0,988.78,684.49
2017,7,8,12,15,884.0,120.5,2.3,35.0,992.0,979.38,678.54
2017,7,8,12,30,885.0,121.0,2.3,35.0,998.0,966.66,670.68
2017,7,8,12,45,882.0,122.5,2.3,35.0,995.0,947.97,659.23
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,926.38,646.07
2017,7,8,13,15,877.0,123.5,2.25,35.0,982.0,900.99,630.13
2017,7,8,13,30,875.0,123.0,2.2,35.0,972.0,872.75,612.44
2017,7,8,13,45,868.5,124.0,2.2,35.0,953.5,839.34,591.86
2017,7,8,14,0,862.0,125.0,2.2,35.0,935.0,803.57,569.66
2017,7,8,14,15,856.5,123.5,2.15,35.0,910.5,764.14,544.59
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,722.65,518.01
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,678.1,487.65
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,631.75,455.16
2017,7,8,15,15,833.0,112.0,2.0,35.0,786.5,582.06,419.71
2017,7,8,15,30,823.0,110.0,2.0,35.0,749.0,531.54,382.66
2017,7,8,15,45,587.0,201.5,2.0,35.0,644.0,447.0,320.58
2017,7,8,16,0,351.0,293.0,2.0,35.0,539.0,392.85,281.06
2017,7,8,16,15,556.5,196.0,2.0,34.5,553.5,361.06,254.7
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,311.79,211.38
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,256.99,166.3
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,204.2,123.47
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,147.68,81.07
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,98.69,50.5
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,52.08,37.66
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,47.38,33.89
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,43.95,31.19
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,40.3,28.14
2017,7,8,18,45,375.5,44.5,1.15,30.5,111.5,33.72,22.37
2017,7,8,19,0,289.0,34.0,1.0,30.0,67.0,26.74,15.95
2017,7,8,19,15,144.5,17.0,1.05,29.5,33.5,13.1,1.17
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,23.5,13.5,18.82,0.0
2017,7,9,6,0,116.0,21.0,2.8,24.0,27.0,52.9,14.64
2017,7,9,6,15,221.5,35.5,2.8,24.5,65.0,108.01,72.33
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,170.74,124.39
2017,7,9,6,45,399.0,60.5,2.8,25.5,150.0,230.77,175.11
2017,7,9,7,0,471.0,71.0,2.8,26.0,197.0,296.65,229.8
2017,7,9,7,15,522.5,79.0,2.65,26.5,248.5,356.88,278.72
2017,7,9,7,30,574.0,87.0,2.5,27.0,300.0,421.52,329.3
2017,7,9,7,45,612.0,93.0,2.45,27.5,352.5,479.97,373.6
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,540.67,418.0
2017,7,9,8,15,677.5,103.5,2.3,28.5,456.5,594.34,455.58
2017,7,9,8,30,705.0,108.0,2.2,29.0,508.0,648.55,492.25
2017,7,9,8,45,728.0,111.0,2.1,29.5,557.5,695.62,521.49
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,744.35,551.1
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,786.88,576.53
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,827.77,600.51
2017,7,9,9,45,797.5,122.0,2.0,31.5,739.0,862.7,620.25
2017,7,9,10,0,812.0,123.0,2.0,32.0,780.0,888.42,633.91
2017,7,9,10,15,821.5,125.5,2.05,32.0,815.0,915.36,650.15
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,939.49,664.59
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,956.65,673.36
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,970.65,680.25
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,979.88,685.17
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,985.72,688.13
2017,7,9,11,45,859.0,133.0,2.25,33.5,964.5,985.65,686.7
2017,7,9,12,0,863.0,133.0,2.3,34.0,979.0,982.16,683.31
2017,7,9,12,15,864.5,133.0,2.3,34.0,985.0,972.84,677.36
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,960.28,669.55
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,942.74,658.76
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,922.34,646.25
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,897.28,630.43
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,869.43,612.89
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,836.75,592.27
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,801.6,570.01
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.0,762.98,545.4
2017,7,9,14,30,840.0,130.0,2.0,34.0,883.0,722.32,519.27
2017,7,9,14,45,831.0,128.5,1.95,34.0,851.5,677.01,488.05
2017,7,9,15,0,822.0,127.0,1.9,34.0,820.0,630.36,455.25
2017,7,9,15,15,811.5,124.5,1.8,34.0,782.0,578.72,418.07
2017,7,9,15,30,801.0,122.0,1.7,34.0,744.0,527.83,380.43
2017,7,9,15,45,786.5,120.0,1.65,34.0,701.0,475.04,340.63
2017,7,9,16,0,772.0,118.0,1.6,34.0,658.0,422.49,299.84
2017,7,9,16,15,754.0,114.5,1.55,33.5,610.5,367.87,257.06
2017,7,9,16,30,736.0,111.0,1.5,33.0,563.0,314.4,214.03
2017,7,9,16,45,710.5,107.5,1.45,33.0,512.5,256.07,166.76
2017,7,9,17,0,685.0,104.0,1.4,33.0,462.0,204.19,124.97
2017,7,9,17,15,653.5,98.5,1.25,32.5,409.5,152.68,86.51
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,104.81,56.6
2017,7,9,17,45,576.5,87.0,0.95,32.0,304.5,60.27,44.58
2017,7,9,18,0,531.0,81.0,0.8,32.0,252.0,56.09,41.27
2017,7,9,18,15,470.5,71.5,0.8,31.5,202.0,51.41,37.47
2017,7,9,18,30,410.0,62.0,0.8,31.0,152.0,46.42,33.23
2017,7,9,18,45,322.5,50.0,0.8,30.5,108.0,37.9,25.82
2017,7,9,19,0,235.0,38.0,0.8,30.0,64.0,29.45,18.12
2017,7,9,19,15,117.5,19.0,0.85,29.5,32.0,14.86,1.89
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.0,21.1,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,28.0,59.15,14.34
2017,7,10,6,15,266.5,32.5,3.15,23.5,67.0,117.97,78.87
2017,7,10,6,30,380.0,45.0,3.4,24.0,106.0,184.19,134.42
2017,7,10,6,45,458.0,53.5,3.7,25.0,155.0,245.47,186.58
2017,7,10,7,0,536.0,62.0,4.0,26.0,204.0,314.89,244.43
2017,7,10,7,15,585.5,68.0,4.05,26.5,256.5,375.22,294.32
2017,7,10,7,30,635.0,74.0,4.1,27.0,309.0,439.71,345.81
2017,7,10,7,45,674.0,78.0,4.2,28.0,363.0,499.4,391.34
2017,7,10,8,0,713.0,82.0,4.3,29.0,417.0,560.01,435.96
2017,7,10,8,15,738.5,86.0,4.3,29.5,469.5,614.6,475.29
2017,7,10,8,30,764.0,90.0,4.3,30.0,522.0,669.41,512.55
2017,7,10,8,45,785.0,92.5,4.3,30.5,572.0,718.93,544.74
2017,7,10,9,0,806.0,95.0,4.3,31.0,622.0,767.63,575.77
2017,7,10,9,15,820.5,97.5,4.25,31.5,668.0,804.19,597.72
2017,7,10,9,30,835.0,100.0,4.2,32.0,714.0,844.18,621.76
2017,7,10,9,45,847.0,101.5,4.2,32.5,755.5,878.76,642.01
2017,7,10,10,0,859.0,103.0,4.2,33.0,797.0,910.9,660.46
2017,7,10,10,15,867.5,105.0,4.2,33.5,832.0,937.58,675.2
2017,7,10,10,30,876.0,107.0,4.2,34.0,867.0,961.26,687.94
2017,7,10,10,45,882.5,107.5,4.2,34.5,896.0,978.26,696.36
2017,7,10,11,0,889.0,108.0,4.2,35.0,925.0,991.94,702.73
2017,7,10,11,15,893.5,109.0,4.15,35.0,947.0,1000.72,707.24
2017,7,10,11,30,898.0,110.0,4.1,35.0,969.0,1005.95,709.63
2017,7,10,11,45,895.5,114.5,4.1,35.5,981.5,1004.12,706.51
2017,7,10,12,0,893.0,119.0,4.1,36.0,994.0,998.65,701.27
2017,7,10,12,15,894.0,119.5,4.1,36.0,1000.0,989.22,695.11
2017,7,10,12,30,895.0,120.0,4.1,36.0,1006.0,976.42,686.95
2017,7,10,12,45,895.0,119.5,4.1,36.5,1004.0,958.54,674.26
2017,7,10,13,0,895.0,119.0,4.1,37.0,1002.0,937.61,659.76
2017,7,10,13,15,893.0,118.5,4.1,37.0,992.5,911.86,643.61
2017,7,10,13,30,891.0,118.0,4.1,37.0,983.0,883.19,625.6
2017,7,10,13,45,887.5,117.0,4.1,37.0,965.0,849.98,604.6
2017,7,10,14,0,884.0,116.0,4.1,37.0,947.0,814.16,581.81
2017,7,10,14,15,878.5,115.0,4.05,37.0,922.0,774.36,556.06
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,732.42,528.73
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,686.52,497.34
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,639.14,463.62
2017,7,10,15,15,846.5,110.0,3.95,36.5,795.0,589.06,427.98
2017,7,10,15,30,837.0,108.0,3.9,36.0,757.0,538.07,390.58
2017,7,10,15,45,823.5,105.5,3.85,36.0,713.5,484.09,349.11
2017,7,10,16,0,810.0,103.0,3.8,36.0,670.0,425.83,303.51
2017,7,10,16,15,596.0,171.0,3.75,35.5,572.0,354.57,250.51
2017,7,10,16,30,382.0,239.0,3.7,35.0,474.0,312.2,220.71
2017,7,10,16,45,554.0,165.5,3.7,35.0,472.5,265.8,178.88
2017,7,10,17,0,726.0,92.0,3.7,35.0,471.0,206.77,125.19
2017,7,10,17,15,696.0,87.5,3.6,34.5,418.0,149.68,82.23
2017,7,10,17,30,666.0,83.0,3.5,34.0,365.0,100.17,51.26
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,54.11,39.18
2017,7,10,18,0,570.0,74.0,3.4,34.0,257.0,50.56,36.36
2017,7,10,18,15,510.0,66.0,3.1,33.0,206.0,46.87,33.47
2017,7,10,18,30,450.0,58.0,2.8,32.0,155.0,42.96,30.2
2017,7,10,18,45,355.0,47.0,2.5,31.5,110.0,36.03,24.13
2017,7,10,19,0,260.0,36.0,2.2,31.0,65.0,27.88,16.73
2017,7,10,19,15,130.0,18.0,2.35,30.5,32.5,14.06,1.23
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,54.0,10.0,3.2,23.5,13.0,17.66,0.0
2017,7,11,6,0,108.0,20.0,3.4,24.0,26.0,49.61,9.11
2017,7,11,6,15,217.5,35.0,3.5,24.5,64.0,106.3,70.75
2017,7,11,6,30,327.0,50.0,3.6,25.0,102.0,170.51,124.12
2017,7,11,6,45,424.5,57.0,3.7,25.5,152.0,236.33,179.36
2017,7,11,7,0,522.0,64.0,3.8,26.0,202.0,310.79,241.15
2017,7,11,7,15,573.0,71.0,3.85,26.5,254.5,372.3,291.83
2017,7,11,7,30,624.0,78.0,3.9,27.0,307.0,438.14,344.26
2017,7,11,7,45,668.0,80.5,3.95,27.5,362.0,498.59,391.03
2017,7,11,8,0,712.0,83.0,4.0,28.0,417.0,560.33,437.35
2017,7,11,8,15,737.5,87.0,4.0,28.5,469.5,614.93,476.72
2017,7,11,8,30,763.0,91.0,4.0,29.0,522.0,669.74,514.06
2017,7,11,8,45,784.0,93.5,4.05,29.5,572.0,719.27,546.44
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,767.99,577.68
2017,7,11,9,15,819.5,98.5,4.1,30.5,667.5,804.51,599.82
2017,7,11,9,30,834.0,101.0,4.1,31.0,713.0,844.52,624.11
2017,7,11,9,45,844.0,103.0,4.15,31.5,754.0,877.85,643.81
2017,7,11,10,0,854.0,105.0,4.2,32.0,795.0,908.63,661.68
2017,7,11,10,15,862.0,107.0,4.2,32.5,830.0,934.77,676.15
2017,7,11,10,30,870.0,109.0,4.2,33.0,865.0,957.9,688.62
2017,7,11,10,45,875.0,111.0,4.25,33.5,893.0,974.94,697.39
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,988.61,704.09
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,996.82,708.55
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,1001.51,710.91
2017,7,11,11,45,894.5,112.5,4.3,34.5,977.5,1001.66,709.05
2017,7,11,12,0,901.0,110.0,4.3,35.0,992.0,998.27,705.09
2017,7,11,12,15,902.0,110.0,4.3,35.0,998.0,988.42,698.61
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,975.18,690.1
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,956.8,677.01
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,935.37,662.08
2017,7,11,13,15,674.5,270.5,4.3,36.0,932.5,867.12,617.14
2017,7,11,13,30,449.0,430.0,4.3,36.0,866.0,795.88,563.66
2017,7,11,13,45,666.5,270.5,4.35,36.0,904.0,811.76,581.36
2017,7,11,14,0,884.0,111.0,4.4,36.0,942.0,810.22,582.97
2017,7,11,14,15,878.5,109.5,4.4,36.0,917.0,769.98,556.68
2017,7,11,14,30,873.0,108.0,4.4,36.0,892.0,727.61,528.95
2017,7,11,14,45,854.0,113.5,4.45,36.0,857.0,680.4,496.46
2017,7,11,15,0,835.0,119.0,4.5,36.0,822.0,632.55,462.03
2017,7,11,15,15,824.5,117.0,4.5,35.5,784.0,582.85,426.43
2017,7,11,15,30,814.0,115.0,4.5,35.0,746.0,532.37,389.17
2017,7,11,15,45,798.0,113.5,4.55,35.0,702.5,475.63,345.62
2017,7,11,16,0,782.0,112.0,4.6,35.0,659.0,422.22,303.24
2017,7,11,16,15,764.5,108.5,4.6,34.5,611.5,367.17,259.14
2017,7,11,16,30,747.0,105.0,4.6,34.0,564.0,313.18,214.8
2017,7,11,16,45,721.0,102.0,4.6,34.0,513.0,258.84,169.64
2017,7,11,17,0,695.0,99.0,4.6,34.0,462.0,202.48,123.86
2017,7,11,17,15,663.5,94.0,4.55,33.5,409.5,150.71,84.8
2017,7,11,17,30,632.0,89.0,4.5,33.0,357.0,102.57,54.5
2017,7,11,17,45,587.0,83.0,4.5,33.0,304.0,57.35,42.05
2017,7,11,18,0,542.0,77.0,4.5,33.0,251.0,52.92,38.49
2017,7,11,18,15,480.5,68.5,4.35,32.5,201.0,48.94,35.27
2017,7,11,18,30,419.0,60.0,4.2,32.0,151.0,44.71,31.65
2017,7,11,18,45,326.5,48.5,4.05,31.5,107.0,36.76,24.72
2017,7,11,19,0,234.0,37.0,3.9,31.0,63.0,28.67,17.33
2017,7,11,19,15,117.0,18.5,3.8,30.5,31.5,14.47,1.17
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
