Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.0,2.85,23.5,5.0,4.77,0.0
2017,7,12,6,0,0.0,10.0,3.0,24.0,10.0,9.26,0.0
2017,7,12,6,15,0.0,26.0,3.15,24.5,26.0,24.15,13.17
2017,7,12,6,30,0.0,42.0,3.3,25.0,42.0,39.65,26.42
2017,7,12,6,45,0.0,62.5,3.5,25.5,62.5,59.84,43.21
2017,7,12,7,0,0.0,83.0,3.7,26.0,83.0,79.88,59.64
2017,7,12,7,15,4.0,103.5,3.75,26.5,105.0,101.78,77.24
2017,7,12,7,30,8.0,124.0,3.8,27.0,127.0,124.03,94.79
2017,7,12,7,45,101.0,158.5,3.85,27.5,205.5,228.09,177.85
2017,7,12,8,0,194.0,193.0,3.9,28.0,284.0,329.09,256.41
2017,7,12,8,15,297.5,200.0,3.95,28.0,358.5,424.19,329.57
2017,7,12,8,30,401.0,207.0,4.0,28.0,433.0,529.29,408.4
2017,7,12,8,45,322.0,248.5,4.05,28.5,441.0,518.97,397.05
2017,7,12,9,0,243.0,290.0,4.1,29.0,449.0,511.12,387.55
2017,7,12,9,15,132.5,279.0,4.1,29.5,367.0,402.57,304.3
2017,7,12,9,30,22.0,268.0,4.1,30.0,285.0,276.97,206.99
2017,7,12,9,45,217.0,297.5,4.1,30.5,471.5,514.54,385.94
2017,7,12,10,0,412.0,327.0,4.1,31.0,658.0,740.35,545.4
2017,7,12,10,15,365.5,364.0,4.1,31.0,668.0,731.87,535.96
2017,7,12,10,30,319.0,401.0,4.1,31.0,678.0,729.93,532.14
2017,7,12,10,45,375.0,392.5,4.1,31.5,728.5,777.62,564.21
2017,7,12,11,0,431.0,384.0,4.1,32.0,779.0,833.92,601.02
2017,7,12,11,15,323.5,432.5,4.05,32.0,733.5,767.82,552.64
2017,7,12,11,30,216.0,481.0,4.0,32.0,688.0,698.47,502.25
2017,7,12,11,45,546.5,303.5,4.0,32.5,836.5,860.77,620.53
2017,7,12,12,0,877.0,126.0,4.0,33.0,985.0,990.77,705.42
2017,7,12,12,15,878.0,126.5,3.95,33.0,991.0,981.46,697.99
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,968.84,689.55
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,951.67,676.92
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,931.47,662.49
2017,7,12,13,15,640.0,275.0,3.75,34.0,903.0,841.0,602.13
2017,7,12,13,30,399.0,425.0,3.7,34.0,812.0,747.92,533.69
2017,7,12,13,45,339.5,441.5,3.65,34.0,767.0,695.85,497.81
2017,7,12,14,0,280.0,458.0,3.6,34.0,722.0,646.22,463.04
2017,7,12,14,15,368.0,412.5,3.5,33.5,749.0,656.94,473.43
2017,7,12,14,30,456.0,367.0,3.4,33.0,776.0,659.2,477.35
2017,7,12,14,45,323.0,389.5,3.35,33.0,674.0,566.0,410.73
2017,7,12,15,0,190.0,412.0,3.3,33.0,572.0,484.95,352.27
2017,7,12,15,15,143.5,387.5,3.25,33.0,505.0,423.84,308.94
2017,7,12,15,30,97.0,363.0,3.2,33.0,438.0,371.31,271.3
2017,7,12,15,45,102.5,342.0,3.2,33.0,417.5,347.8,254.64
2017,7,12,16,0,108.0,321.0,3.2,33.0,397.0,323.71,237.17
2017,7,12,16,15,115.5,298.0,3.2,32.5,373.5,293.18,215.08
2017,7,12,16,30,123.0,275.0,3.2,32.0,350.0,266.58,195.4
2017,7,12,16,45,96.5,245.5,3.2,32.0,301.5,231.54,169.7
2017,7,12,17,0,70.0,216.0,3.2,32.0,253.0,194.73,142.9
2017,7,12,17,15,177.5,188.0,3.15,31.5,267.0,173.96,123.3
2017,7,12,17,30,285.0,160.0,3.1,31.0,281.0,140.0,95.66
2017,7,12,17,45,386.0,124.5,3.1,31.0,263.0,87.92,67.75
2017,7,12,18,0,487.0,89.0,3.1,31.0,245.0,62.79,47.06
2017,7,12,18,15,424.0,78.5,3.0,30.5,195.5,56.91,42.25
2017,7,12,18,30,361.0,68.0,2.9,30.0,146.0,50.54,36.81
2017,7,12,18,45,265.5,54.0,2.85,29.5,102.5,41.02,28.49
2017,7,12,19,0,170.0,40.0,2.8,29.0,59.0,31.06,19.41
2017,7,12,19,15,85.0,20.0,2.85,29.0,29.5,16.74,1.94
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,47.5,10.0,1.85,23.5,12.5,16.62,0.0
2017,7,13,6,0,95.0,20.0,2.1,24.0,25.0,46.54,2.88
2017,7,13,6,15,210.0,34.5,2.2,24.5,62.5,103.73,68.48
2017,7,13,6,30,325.0,49.0,2.3,25.0,100.0,168.51,122.14
2017,7,13,6,45,413.5,57.5,2.4,25.5,148.5,232.31,175.65
2017,7,13,7,0,502.0,66.0,2.5,26.0,197.0,303.9,234.84
2017,7,13,7,15,554.5,73.0,2.55,26.5,249.5,365.13,284.88
2017,7,13,7,30,607.0,80.0,2.6,27.0,302.0,430.88,336.74
2017,7,13,7,45,421.0,134.0,2.7,27.5,300.0,407.12,317.5
2017,7,13,8,0,235.0,188.0,2.8,28.0,298.0,358.47,277.81
2017,7,13,8,15,287.0,204.5,2.85,28.5,354.5,422.04,325.5
2017,7,13,8,30,339.0,221.0,2.9,29.0,411.0,489.46,374.47
2017,7,13,8,45,561.5,162.0,2.95,29.5,512.5,625.72,475.46
2017,7,13,9,0,784.0,103.0,3.0,30.0,614.0,759.05,567.62
2017,7,13,9,15,799.0,106.0,3.0,30.5,659.5,801.51,592.84
2017,7,13,9,30,814.0,109.0,3.0,31.0,705.0,842.21,617.11
2017,7,13,9,45,823.5,112.0,3.05,31.5,745.5,869.45,632.49
2017,7,13,10,0,833.0,115.0,3.1,32.0,786.0,900.35,650.26
2017,7,13,10,15,842.0,117.0,3.1,32.0,821.0,926.99,666.14
2017,7,13,10,30,851.0,119.0,3.1,32.0,856.0,950.73,680.16
2017,7,13,10,45,489.0,288.0,3.1,32.5,715.0,791.91,570.4
2017,7,13,11,0,127.0,457.0,3.1,33.0,574.0,590.66,422.93
2017,7,13,11,15,498.5,291.5,3.1,33.5,765.0,807.66,579.99
2017,7,13,11,30,870.0,126.0,3.1,34.0,956.0,995.58,700.96
2017,7,13,11,45,868.0,130.0,3.1,34.5,968.5,993.66,696.29
2017,7,13,12,0,866.0,134.0,3.1,35.0,981.0,988.2,691.12
2017,7,13,12,15,867.0,134.5,3.1,35.0,987.5,978.91,685.13
2017,7,13,12,30,868.0,135.0,3.1,35.0,994.0,966.36,677.22
2017,7,13,12,45,865.5,136.5,3.15,35.0,991.0,948.33,666.3
2017,7,13,13,0,863.0,138.0,3.2,35.0,988.0,927.42,653.62
2017,7,13,13,15,860.5,137.0,3.2,35.0,978.0,901.42,637.39
2017,7,13,13,30,858.0,136.0,3.2,35.0,968.0,872.66,619.4
2017,7,13,13,45,517.5,305.5,3.25,35.5,805.0,722.08,515.7
2017,7,13,14,0,177.0,475.0,3.3,36.0,642.0,579.93,411.29
2017,7,13,14,15,508.0,303.0,3.3,36.0,762.5,666.24,478.68
2017,7,13,14,30,839.0,131.0,3.3,36.0,883.0,724.53,523.74
2017,7,13,14,45,829.0,130.0,3.35,36.0,851.0,678.91,491.71
2017,7,13,15,0,819.0,129.0,3.4,36.0,819.0,632.03,458.65
2017,7,13,15,15,808.0,127.0,3.4,35.5,781.0,580.69,422.43
2017,7,13,15,30,797.0,125.0,3.4,35.0,743.0,529.99,385.49
2017,7,13,15,45,715.0,158.0,3.45,35.0,688.0,472.22,341.53
2017,7,13,16,0,633.0,191.0,3.5,35.0,633.0,424.03,304.07
2017,7,13,16,15,661.0,163.0,3.5,34.5,595.0,372.16,263.21
2017,7,13,16,30,689.0,135.0,3.5,34.0,557.0,316.77,218.1
2017,7,13,16,45,518.5,166.5,3.55,34.0,468.0,258.34,175.18
2017,7,13,17,0,348.0,198.0,3.6,34.0,379.0,222.06,151.71
2017,7,13,17,15,336.0,176.5,3.55,33.5,335.5,179.77,120.3
2017,7,13,17,30,324.0,155.0,3.5,33.0,292.0,139.14,92.98
2017,7,13,17,45,303.5,135.0,3.45,32.5,248.5,101.22,78.25
2017,7,13,18,0,283.0,115.0,3.4,32.0,205.0,86.7,66.65
2017,7,13,18,15,247.0,96.0,3.15,31.5,163.5,73.77,56.07
2017,7,13,18,30,211.0,77.0,2.9,31.0,122.0,60.3,44.74
2017,7,13,18,45,158.5,57.5,2.65,30.5,86.0,45.9,32.37
2017,7,13,19,0,106.0,38.0,2.4,30.0,50.0,30.98,19.23
2017,7,13,19,15,53.0,19.0,2.35,29.5,25.0,15.93,1.16
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.0,9.5,1.4,23.5,11.5,15.89,0.0
2017,7,14,6,0,92.0,19.0,1.6,24.0,23.0,44.54,0.0
2017,7,14,6,15,206.5,33.5,1.7,24.0,60.5,101.6,66.81
2017,7,14,6,30,321.0,48.0,1.8,24.0,98.0,165.98,120.49
2017,7,14,6,45,412.5,56.5,1.9,24.5,147.0,230.7,174.74
2017,7,14,7,0,504.0,65.0,2.0,25.0,196.0,303.5,234.9
2017,7,14,7,15,557.0,72.0,2.0,25.5,248.5,365.08,285.11
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,431.24,337.08
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,493.77,384.03
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,558.24,430.68
2017,7,14,8,15,737.0,85.5,2.0,28.5,464.5,612.7,468.45
2017,7,14,8,30,763.0,89.0,1.9,29.0,517.0,667.43,503.95
2017,7,14,8,45,786.0,91.0,1.85,29.5,568.0,718.07,535.38
2017,7,14,9,0,809.0,93.0,1.8,30.0,619.0,762.79,562.04
2017,7,14,9,15,823.5,95.5,1.7,30.5,665.0,804.93,585.99
2017,7,14,9,30,838.0,98.0,1.6,31.0,711.0,845.24,608.13
2017,7,14,9,45,849.0,100.0,1.5,32.0,752.5,879.75,624.75
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,911.75,639.35
2017,7,14,10,15,868.5,103.5,1.4,33.5,829.5,938.12,652.78
2017,7,14,10,30,877.0,105.0,1.4,34.0,865.0,961.49,664.35
2017,7,14,10,45,883.0,106.5,1.4,34.5,894.0,979.24,672.52
2017,7,14,11,0,889.0,108.0,1.4,35.0,923.0,993.63,678.75
2017,7,14,11,15,893.5,109.0,1.4,35.0,944.5,1002.55,683.22
2017,7,14,11,30,898.0,110.0,1.4,35.0,966.0,1007.91,685.74
2017,7,14,11,45,898.0,112.5,1.45,35.5,979.5,1006.7,683.84
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,1001.86,679.96
2017,7,14,12,15,899.0,115.0,1.5,36.0,999.0,992.04,673.95
2017,7,14,12,30,900.0,115.0,1.5,36.0,1005.0,978.83,666.05
2017,7,14,12,45,899.5,115.0,1.5,36.5,1003.5,960.95,654.11
2017,7,14,13,0,899.0,115.0,1.5,37.0,1002.0,939.96,640.44
2017,7,14,13,15,897.0,114.5,1.5,37.0,992.0,914.11,625.23
2017,7,14,13,30,895.0,114.0,1.5,37.0,982.0,885.32,608.23
2017,7,14,13,45,629.5,268.0,1.55,37.0,873.0,780.31,541.82
2017,7,14,14,0,364.0,422.0,1.6,37.0,764.0,681.78,473.3
2017,7,14,14,15,230.0,428.5,1.6,37.0,642.5,566.94,396.76
2017,7,14,14,30,96.0,435.0,1.6,37.0,521.0,465.02,326.79
2017,7,14,14,45,185.0,416.0,1.65,37.0,574.5,498.68,352.16
2017,7,14,15,0,274.0,397.0,1.7,37.0,628.0,522.55,369.45
2017,7,14,15,15,541.0,259.5,1.75,37.0,688.0,540.3,384.53
2017,7,14,15,30,808.0,122.0,1.8,37.0,748.0,533.52,380.44
2017,7,14,15,45,472.5,223.0,1.9,37.0,584.0,413.51,294.7
2017,7,14,16,0,137.0,324.0,2.0,37.0,420.0,333.75,238.73
2017,7,14,16,15,155.5,299.5,2.1,36.5,401.0,309.02,221.42
2017,7,14,16,30,174.0,275.0,2.2,36.0,382.0,282.28,201.76
2017,7,14,16,45,268.0,235.0,2.3,36.0,382.5,255.07,178.41
2017,7,14,17,0,362.0,195.0,2.4,36.0,383.0,222.5,149.8
2017,7,14,17,15,340.0,175.0,2.4,35.5,336.0,179.21,118.44
2017,7,14,17,30,318.0,155.0,2.4,35.0,289.0,138.72,91.93
2017,7,14,17,45,291.5,136.0,2.45,34.5,245.5,101.76,77.95
2017,7,14,18,0,265.0,117.0,2.5,34.0,202.0,88.02,67.12
2017,7,14,18,15,325.5,91.0,2.25,33.5,175.0,66.17,49.29
2017,7,14,18,30,386.0,65.0,2.0,33.0,148.0,48.33,34.47
2017,7,14,18,45,293.0,51.5,1.8,32.5,104.0,39.13,26.52
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,29.51,17.84
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,14.9,0.24
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,44.5,9.0,2.3,24.5,11.0,15.17,0.0
2017,7,15,6,0,89.0,18.0,2.5,25.0,22.0,42.55,0.0
2017,7,15,6,15,198.5,33.0,2.5,25.5,58.5,98.93,64.36
2017,7,15,6,30,308.0,48.0,2.5,26.0,95.0,161.76,116.55
2017,7,15,6,45,389.5,58.5,2.5,27.0,142.5,223.96,168.29
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,293.37,224.95
2017,7,15,7,15,524.0,76.5,2.2,28.5,241.5,353.84,273.53
2017,7,15,7,30,577.0,84.0,1.9,29.0,293.0,418.92,323.56
2017,7,15,7,45,616.5,90.0,1.6,30.0,346.5,478.55,366.5
2017,7,15,8,0,656.0,96.0,1.3,31.0,400.0,540.61,408.66
2017,7,15,8,15,684.0,100.5,1.0,31.5,452.0,595.12,443.71
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,650.22,476.63
2017,7,15,8,45,732.5,109.0,0.45,32.5,553.0,697.07,501.18
2017,7,15,9,0,753.0,113.0,0.2,33.0,602.0,745.33,525.29
2017,7,15,9,15,769.0,116.5,0.45,33.5,648.0,788.22,552.83
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,829.47,579.42
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,863.96,601.56
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,896.0,621.97
2017,7,15,10,15,814.5,130.0,1.3,35.0,810.0,922.74,638.22
2017,7,15,10,30,824.0,132.0,1.4,35.0,845.0,938.89,648.11
2017,7,15,10,45,601.5,266.5,1.5,35.5,796.5,883.07,611.31
2017,7,15,11,0,379.0,401.0,1.6,36.0,748.0,792.44,547.7
2017,7,15,11,15,357.0,424.0,1.65,36.0,757.0,793.49,548.2
2017,7,15,11,30,335.0,447.0,1.7,36.0,766.0,792.36,546.54
2017,7,15,11,45,591.0,295.0,1.8,36.5,868.5,898.28,620.01
2017,7,15,12,0,847.0,143.0,1.9,37.0,971.0,979.22,669.84
2017,7,15,12,15,626.0,290.5,1.95,37.0,904.5,910.67,626.12
2017,7,15,12,30,405.0,438.0,2.0,37.0,838.0,823.58,565.93
2017,7,15,12,45,259.5,468.0,2.05,37.5,724.5,703.29,486.0
2017,7,15,13,0,114.0,498.0,2.1,38.0,611.0,579.49,401.7
2017,7,15,13,15,129.5,496.0,2.15,37.5,622.5,588.04,409.58
2017,7,15,13,30,145.0,494.0,2.2,37.0,634.0,591.22,413.18
2017,7,15,13,45,479.0,324.5,2.25,37.0,776.0,708.23,499.7
2017,7,15,14,0,813.0,155.0,2.3,37.0,918.0,797.7,563.0
2017,7,15,14,15,461.5,297.5,2.35,36.5,729.0,626.81,446.0
2017,7,15,14,30,110.0,440.0,2.4,36.0,540.0,479.65,340.44
2017,7,15,14,45,95.0,417.0,2.5,36.0,500.5,441.04,314.87
2017,7,15,15,0,80.0,394.0,2.6,36.0,461.0,403.89,289.47
2017,7,15,15,15,132.5,382.5,2.65,35.5,487.5,413.82,298.12
2017,7,15,15,30,185.0,371.0,2.7,35.0,514.0,420.81,304.0
2017,7,15,15,45,157.5,347.5,2.75,35.0,464.5,374.36,270.9
2017,7,15,16,0,130.0,324.0,2.8,35.0,415.0,330.92,239.88
2017,7,15,16,15,314.0,261.5,2.85,34.5,459.5,331.89,238.49
2017,7,15,16,30,498.0,199.0,2.9,34.0,504.0,311.85,218.41
2017,7,15,16,45,249.0,116.0,2.95,33.5,268.5,152.37,104.16
2017,7,15,17,0,0.0,33.0,3.0,33.0,33.0,30.66,18.54
2017,7,15,17,15,0.0,27.0,2.95,32.5,27.0,25.07,14.28
2017,7,15,17,30,0.0,21.0,2.9,32.0,21.0,19.49,9.94
2017,7,15,17,45,0.0,18.0,2.9,31.5,18.0,16.69,8.38
2017,7,15,18,0,0.0,15.0,2.9,31.0,15.0,13.9,6.08
2017,7,15,18,15,0.0,11.5,2.8,30.5,11.5,10.65,3.36
2017,7,15,18,30,0.0,8.0,2.7,30.0,8.0,7.4,0.59
2017,7,15,18,45,0.0,5.5,2.65,29.5,5.5,5.09,0.0
2017,7,15,19,0,0.0,3.0,2.6,29.0,3.0,2.77,0.0
2017,7,15,19,15,0.0,1.5,2.55,28.5,1.5,1.39,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,35.5,8.5,0.55,24.0,10.0,13.34,0.0
2017,7,16,6,0,71.0,17.0,0.6,24.0,20.0,34.83,0.0
2017,7,16,6,15,170.0,33.5,0.7,24.0,55.0,92.18,60.08
2017,7,16,6,30,269.0,50.0,0.8,24.0,90.0,151.65,109.76
2017,7,16,6,45,346.5,62.0,0.9,24.5,136.5,209.22,157.84
2017,7,16,7,0,424.0,74.0,1.0,25.0,183.0,275.32,212.11
2017,7,16,7,15,478.0,83.0,1.1,25.0,233.5,338.36,263.37
2017,7,16,7,30,532.0,92.0,1.2,25.0,284.0,403.33,314.77
2017,7,16,7,45,571.5,99.0,1.3,25.5,336.5,461.95,359.3
2017,7,16,8,0,611.0,106.0,1.4,26.0,389.0,523.06,404.27
2017,7,16,8,15,640.5,112.0,1.5,26.0,440.5,578.33,444.52
2017,7,16,8,30,670.0,118.0,1.6,26.0,492.0,634.41,484.44
2017,7,16,8,45,690.5,123.0,1.7,26.5,540.5,682.91,516.67
2017,7,16,9,0,711.0,128.0,1.8,27.0,589.0,730.8,547.35
2017,7,16,9,15,728.5,132.0,1.9,27.5,635.0,771.11,572.42
2017,7,16,9,30,746.0,136.0,2.0,28.0,681.0,812.97,598.3
2017,7,16,9,45,760.5,138.5,2.1,28.5,722.0,848.83,619.89
2017,7,16,10,0,775.0,141.0,2.2,29.0,763.0,882.56,639.97
2017,7,16,10,15,785.5,143.5,2.25,29.0,798.5,910.14,656.82
2017,7,16,10,30,796.0,146.0,2.3,29.0,834.0,935.01,671.97
2017,7,16,10,45,805.0,147.0,2.4,29.5,863.5,953.93,682.47
2017,7,16,11,0,814.0,148.0,2.5,30.0,893.0,969.78,691.09
2017,7,16,11,15,819.5,149.5,2.55,30.0,915.0,970.66,691.25
2017,7,16,11,30,825.0,151.0,2.6,30.0,937.0,976.94,695.1
2017,7,16,11,45,588.5,300.5,2.65,30.0,866.0,901.64,644.51
2017,7,16,12,0,352.0,450.0,2.7,30.0,795.0,802.13,572.49
2017,7,16,12,15,591.5,303.5,2.7,30.0,886.5,889.96,638.22
2017,7,16,12,30,831.0,157.0,2.7,30.0,978.0,952.97,680.27
2017,7,16,12,45,831.0,156.5,2.75,30.5,976.5,935.89,667.83
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,916.02,654.35
2017,7,16,13,15,482.0,324.0,2.8,31.0,798.0,748.87,540.12
2017,7,16,13,30,133.0,492.0,2.8,31.0,621.0,579.25,416.23
2017,7,16,13,45,474.5,323.0,2.8,31.0,771.0,703.56,511.72
2017,7,16,14,0,816.0,154.0,2.8,31.0,921.0,799.71,581.47
2017,7,16,14,15,514.0,299.0,2.8,31.0,778.0,668.51,487.11
2017,7,16,14,30,212.0,444.0,2.8,31.0,635.0,555.32,402.86
2017,7,16,14,45,484.0,305.0,2.85,31.0,718.0,601.33,441.15
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,625.28,461.25
2017,7,16,15,15,744.0,162.5,2.9,31.0,763.5,576.05,424.88
2017,7,16,15,30,732.0,159.0,2.9,31.0,726.0,523.62,385.77
2017,7,16,15,45,526.0,230.0,2.9,31.0,625.0,445.2,326.69
2017,7,16,16,0,320.0,301.0,2.9,31.0,524.0,387.89,283.97
2017,7,16,16,15,487.5,222.0,2.85,30.5,534.0,358.95,259.7
2017,7,16,16,30,655.0,143.0,2.8,30.0,544.0,313.48,219.57
2017,7,16,16,45,499.5,170.5,2.75,30.0,460.5,257.09,177.36
2017,7,16,17,0,344.0,198.0,2.7,30.0,377.0,221.43,153.6
2017,7,16,17,15,436.5,157.5,2.45,29.5,358.5,172.54,112.32
2017,7,16,17,30,529.0,117.0,2.2,29.0,340.0,118.63,71.52
2017,7,16,17,45,479.0,108.5,2.0,29.0,288.0,76.84,59.06
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,70.96,54.32
2017,7,16,18,15,368.5,86.5,1.65,28.5,187.5,62.93,47.67
2017,7,16,18,30,308.0,73.0,1.5,28.0,139.0,54.44,40.39
2017,7,16,18,45,226.5,56.0,1.4,27.5,96.5,42.67,30.09
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,31.75,20.04
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,16.31,0.0
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.0,6.5,0.75,23.5,7.0,7.96,0.0
2017,7,17,6,0,24.0,13.0,0.8,24.0,14.0,18.6,0.0
2017,7,17,6,15,87.0,35.5,0.85,24.0,47.0,68.17,44.01
2017,7,17,6,30,150.0,58.0,0.9,24.0,80.0,118.02,85.8
2017,7,17,6,45,218.0,77.0,1.0,24.5,124.5,172.23,130.5
2017,7,17,7,0,286.0,96.0,1.1,25.0,169.0,233.93,180.86
2017,7,17,7,15,338.5,111.5,1.05,25.5,218.0,298.53,232.2
2017,7,17,7,30,391.0,127.0,1.0,26.0,267.0,361.8,280.89
2017,7,17,7,45,441.0,135.5,1.0,26.5,319.0,420.61,324.92
2017,7,17,8,0,491.0,144.0,1.0,27.0,371.0,483.34,370.39
2017,7,17,8,15,523.5,153.0,1.0,27.5,421.5,538.1,408.5
2017,7,17,8,30,556.0,162.0,1.0,28.0,472.0,594.31,446.48
2017,7,17,8,45,589.0,165.5,1.0,28.5,521.5,651.05,483.68
2017,7,17,9,0,622.0,169.0,1.0,29.0,571.0,703.86,517.28
2017,7,17,9,15,352.5,246.5,1.15,29.0,478.0,564.47,417.05
2017,7,17,9,30,83.0,324.0,1.3,29.0,385.0,399.95,295.14
2017,7,17,9,45,81.5,347.5,1.45,29.5,410.0,424.13,312.3
2017,7,17,10,0,80.0,371.0,1.6,30.0,435.0,447.79,327.81
2017,7,17,10,15,407.0,277.0,1.7,30.5,626.0,692.82,504.68
2017,7,17,10,30,734.0,183.0,1.8,31.0,817.0,919.24,653.84
2017,7,17,10,45,411.0,312.5,1.95,31.5,670.0,742.46,531.2
2017,7,17,11,0,88.0,442.0,2.1,32.0,523.0,526.95,377.19
2017,7,17,11,15,115.5,462.5,2.2,32.0,571.5,584.0,417.82
2017,7,17,11,30,143.0,483.0,2.3,32.0,620.0,629.5,448.76
2017,7,17,11,45,135.5,489.5,2.4,32.5,620.5,625.1,444.42
2017,7,17,12,0,128.0,496.0,2.5,33.0,621.0,619.89,439.92
2017,7,17,12,15,266.5,467.0,2.6,33.0,730.0,728.05,516.22
2017,7,17,12,30,405.0,438.0,2.7,33.0,839.0,824.52,582.38
2017,7,17,12,45,208.5,334.5,2.8,33.0,541.5,527.15,381.14
2017,7,17,13,0,12.0,231.0,2.9,33.0,244.0,227.93,164.83
2017,7,17,13,15,73.0,361.5,2.95,33.0,433.5,407.68,296.36
2017,7,17,13,30,134.0,492.0,3.0,33.0,623.0,580.4,416.1
2017,7,17,13,45,456.5,334.5,3.1,33.5,765.5,699.44,504.48
2017,7,17,14,0,779.0,177.0,3.2,34.0,908.0,791.64,571.2
2017,7,17,14,15,574.0,286.5,3.25,34.0,817.5,701.94,506.58
2017,7,17,14,30,369.0,396.0,3.3,34.0,727.0,625.11,450.1
2017,7,17,14,45,569.0,275.0,3.35,34.0,764.0,631.87,459.27
2017,7,17,15,0,769.0,154.0,3.4,34.0,801.0,623.19,455.98
2017,7,17,15,15,557.0,246.0,3.4,33.5,703.0,538.97,393.99
2017,7,17,15,30,345.0,338.0,3.4,33.0,605.0,474.73,346.39
2017,7,17,15,45,276.5,330.0,3.45,33.0,536.0,412.82,301.52
2017,7,17,16,0,208.0,322.0,3.5,33.0,467.0,362.29,264.67
2017,7,17,16,15,172.0,298.5,3.5,32.5,412.5,314.48,230.1
2017,7,17,16,30,136.0,275.0,3.5,32.0,358.0,270.85,198.44
2017,7,17,16,45,257.0,233.0,3.5,32.0,372.5,251.02,179.42
2017,7,17,17,0,378.0,191.0,3.5,32.0,387.0,222.56,152.2
2017,7,17,17,15,362.5,170.0,3.35,31.5,341.0,178.39,119.15
2017,7,17,17,30,347.0,149.0,3.2,31.0,295.0,136.29,90.83
2017,7,17,17,45,319.5,131.0,3.05,31.0,250.5,98.33,76.36
2017,7,17,18,0,292.0,113.0,2.9,31.0,206.0,85.39,65.84
2017,7,17,18,15,252.5,94.5,2.7,30.0,163.5,72.75,55.56
2017,7,17,18,30,213.0,76.0,2.5,29.0,121.0,59.58,44.5
2017,7,17,18,45,159.5,56.5,2.35,28.5,84.5,45.15,31.98
2017,7,17,19,0,106.0,37.0,2.2,28.0,48.0,30.2,18.63
2017,7,17,19,15,53.0,18.5,2.3,27.5,24.0,15.51,0.0
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,43.5,8.0,1.25,22.5,10.0,14.0,0.0
2017,7,18,6,0,87.0,16.0,1.5,23.0,20.0,39.24,0.0
2017,7,18,6,15,205.0,30.5,1.6,23.5,56.0,97.68,62.75
2017,7,18,6,30,323.0,45.0,1.7,24.0,92.0,164.57,118.84
2017,7,18,6,45,410.5,53.5,1.8,25.0,140.5,226.17,170.5
2017,7,18,7,0,498.0,62.0,1.9,26.0,189.0,297.03,228.75
2017,7,18,7,15,551.5,69.0,1.95,26.5,241.0,358.55,278.94
2017,7,18,7,30,605.0,76.0,2.0,27.0,293.0,424.76,331.01
2017,7,18,7,45,364.5,134.0,2.1,27.5,271.0,373.9,291.02
2017,7,18,8,0,124.0,192.0,2.2,28.0,249.0,283.98,219.04
2017,7,18,8,15,433.5,142.0,2.25,28.5,377.0,464.42,359.47
2017,7,18,8,30,743.0,92.0,2.3,29.0,505.0,656.47,499.7
2017,7,18,8,45,479.5,191.0,2.4,29.5,467.5,589.65,445.25
2017,7,18,9,0,216.0,290.0,2.5,30.0,430.0,479.89,359.66
2017,7,18,9,15,251.0,308.0,2.6,30.5,482.5,545.66,406.16
2017,7,18,9,30,286.0,326.0,2.7,31.0,535.0,602.08,444.45
2017,7,18,9,45,558.5,219.0,2.8,31.5,656.0,756.78,556.13
2017,7,18,10,0,831.0,112.0,2.9,32.0,777.0,896.91,647.77
2017,7,18,10,15,839.5,114.0,2.95,32.5,812.5,923.28,661.53
2017,7,18,10,30,848.0,116.0,3.0,33.0,848.0,946.72,674.29
2017,7,18,10,45,853.0,118.5,3.15,33.5,876.5,964.17,683.96
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,978.3,691.61
2017,7,18,11,15,862.5,122.0,3.35,34.0,926.5,987.01,696.65
2017,7,18,11,30,867.0,123.0,3.4,34.0,948.0,992.27,699.66
2017,7,18,11,45,518.0,311.5,3.5,34.0,806.5,843.46,600.55
2017,7,18,12,0,169.0,500.0,3.6,34.0,665.0,664.6,471.76
2017,7,18,12,15,520.5,314.0,3.65,34.0,827.0,832.8,595.91
2017,7,18,12,30,872.0,128.0,3.7,34.0,989.0,966.64,685.33
2017,7,18,12,45,870.0,129.0,3.8,34.5,986.5,948.63,672.01
2017,7,18,13,0,868.0,130.0,3.9,35.0,984.0,927.66,657.96
2017,7,18,13,15,866.0,129.5,3.95,34.5,974.5,902.42,643.58
2017,7,18,13,30,864.0,129.0,4.0,34.0,965.0,874.34,627.27
2017,7,18,13,45,522.0,301.5,4.05,34.0,804.5,724.5,523.69
2017,7,18,14,0,180.0,474.0,4.1,34.0,644.0,582.8,418.65
2017,7,18,14,15,111.0,429.0,4.1,34.0,533.0,478.77,346.09
2017,7,18,14,30,42.0,384.0,4.1,34.0,422.0,381.51,276.57
2017,7,18,14,45,422.5,261.0,4.1,34.0,617.0,522.0,384.49
2017,7,18,15,0,803.0,138.0,4.1,34.0,812.0,630.69,464.07
2017,7,18,15,15,792.0,135.5,4.05,34.0,774.0,580.68,426.5
2017,7,18,15,30,781.0,133.0,4.0,34.0,736.0,530.09,388.34
2017,7,18,15,45,769.0,128.5,3.95,34.0,693.5,476.92,347.33
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,423.76,305.22
2017,7,18,16,15,738.0,120.5,3.8,33.5,603.5,369.18,261.58
2017,7,18,16,30,719.0,117.0,3.7,33.0,556.0,311.7,214.85
2017,7,18,16,45,697.5,111.0,3.65,33.0,505.5,256.82,169.31
2017,7,18,17,0,676.0,105.0,3.6,33.0,455.0,204.01,126.11
2017,7,18,17,15,338.0,117.5,3.4,32.5,292.5,129.67,82.16
2017,7,18,17,30,0.0,130.0,3.2,32.0,130.0,115.75,85.88
2017,7,18,17,45,261.0,105.0,3.05,32.0,187.5,80.04,61.0
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,55.69,40.96
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,51.0,37.21
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,45.39,32.47
2017,7,18,18,45,295.0,48.5,2.0,29.5,100.5,36.88,24.99
2017,7,18,19,0,197.0,36.0,1.7,29.0,57.0,27.99,16.73
2017,7,18,19,15,98.5,18.0,1.85,28.5,28.5,14.15,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.0,8.0,1.4,23.5,9.0,7.63,0.0
2017,7,19,6,0,60.0,16.0,1.6,24.0,18.0,31.2,0.0
2017,7,19,6,15,170.0,32.0,1.75,24.5,53.5,90.61,57.81
2017,7,19,6,30,280.0,48.0,1.9,25.0,89.0,152.8,110.01
2017,7,19,6,45,372.0,58.0,2.05,25.5,137.0,214.0,161.21
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,288.79,222.82
2017,7,19,7,15,519.0,76.0,2.25,26.5,237.0,350.49,273.18
2017,7,19,7,30,574.0,84.0,2.3,27.0,289.0,417.04,325.65
2017,7,19,7,45,618.0,89.0,2.4,27.5,343.0,478.2,372.5
2017,7,19,8,0,662.0,94.0,2.5,28.0,397.0,542.22,419.98
2017,7,19,8,15,690.0,98.5,2.5,28.5,449.5,597.17,459.0
2017,7,19,8,30,718.0,103.0,2.5,29.0,502.0,650.59,495.53
2017,7,19,8,45,515.5,187.5,2.55,29.5,488.0,613.77,463.56
2017,7,19,9,0,313.0,272.0,2.6,30.0,474.0,549.57,411.8
2017,7,19,9,15,555.0,193.5,2.65,30.5,584.5,695.16,518.32
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,835.57,611.91
2017,7,19,9,45,810.5,116.5,2.75,31.5,736.5,871.0,631.82
2017,7,19,10,0,824.0,118.0,2.8,32.0,778.0,897.17,646.34
2017,7,19,10,15,833.0,120.0,2.85,32.0,813.5,923.85,662.55
2017,7,19,10,30,842.0,122.0,2.9,32.0,849.0,947.63,676.9
2017,7,19,10,45,850.5,122.5,2.95,32.5,878.0,966.33,686.67
2017,7,19,11,0,859.0,123.0,3.0,33.0,907.0,981.84,694.49
2017,7,19,11,15,527.0,302.0,3.05,33.0,787.0,849.39,605.69
2017,7,19,11,30,195.0,481.0,3.1,33.0,667.0,679.85,483.72
2017,7,19,11,45,173.0,489.5,3.2,33.5,656.5,662.95,471.73
2017,7,19,12,0,151.0,498.0,3.3,34.0,646.0,645.18,458.28
2017,7,19,12,15,502.0,321.0,3.35,34.0,815.5,822.15,587.2
2017,7,19,12,30,853.0,144.0,3.4,34.0,985.0,963.95,681.86
2017,7,19,12,45,851.5,144.5,3.5,34.5,983.0,946.1,668.65
2017,7,19,13,0,850.0,145.0,3.6,35.0,981.0,925.36,654.85
2017,7,19,13,15,848.0,144.5,3.65,35.0,971.5,900.44,639.45
2017,7,19,13,30,846.0,144.0,3.7,35.0,962.0,872.74,622.24
2017,7,19,13,45,841.0,143.5,3.8,35.0,944.0,839.84,601.79
2017,7,19,14,0,836.0,143.0,3.9,35.0,926.0,804.54,579.6
2017,7,19,14,15,830.0,141.5,3.95,35.0,901.0,765.37,554.42
2017,7,19,14,30,824.0,140.0,4.0,35.0,876.0,724.2,527.48
2017,7,19,14,45,808.5,142.0,4.05,35.0,842.5,677.86,495.01
2017,7,19,15,0,793.0,144.0,4.1,35.0,809.0,630.07,460.85
2017,7,19,15,15,781.5,141.5,4.1,34.5,771.5,580.17,425.27
2017,7,19,15,30,770.0,139.0,4.1,34.0,734.0,529.77,388.22
2017,7,19,15,45,758.0,134.5,4.1,34.0,691.0,477.1,347.67
2017,7,19,16,0,746.0,130.0,4.1,34.0,648.0,424.47,306.02
2017,7,19,16,15,727.0,126.0,4.05,33.5,600.5,366.1,259.71
2017,7,19,16,30,708.0,122.0,4.0,33.0,553.0,312.47,215.85
2017,7,19,16,45,685.5,116.0,3.95,33.0,503.0,257.88,170.59
2017,7,19,17,0,663.0,110.0,3.9,33.0,453.0,205.51,127.81
2017,7,19,17,15,483.5,132.5,3.75,32.5,367.5,159.33,99.16
2017,7,19,17,30,304.0,155.0,3.6,32.0,282.0,137.44,92.88
2017,7,19,17,45,410.0,118.0,3.5,32.0,263.0,82.79,63.27
2017,7,19,18,0,516.0,81.0,3.4,32.0,244.0,56.58,41.7
2017,7,19,18,15,452.5,71.5,3.05,31.0,193.5,51.94,38.0
2017,7,19,18,30,389.0,62.0,2.7,30.0,143.0,46.18,33.13
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.0,36.92,25.01
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,27.22,16.06
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,13.76,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,22.5,7.5,1.75,23.5,8.0,7.15,0.0
2017,7,20,6,0,45.0,15.0,2.0,24.0,16.0,23.3,0.0
2017,7,20,6,15,150.0,32.0,2.15,24.5,51.0,85.58,54.22
2017,7,20,6,30,255.0,49.0,2.3,25.0,86.0,146.09,105.23
2017,7,20,6,45,348.5,59.5,2.5,25.5,133.0,206.95,156.1
2017,7,20,7,0,442.0,70.0,2.7,26.0,180.0,281.35,217.52
2017,7,20,7,15,498.5,78.0,2.65,26.5,231.5,342.66,267.67
2017,7,20,7,30,555.0,86.0,2.6,27.0,283.0,409.0,320.07
2017,7,20,7,45,602.0,90.5,2.6,27.5,337.0,470.48,367.17
2017,7,20,8,0,649.0,95.0,2.6,28.0,391.0,535.12,415.05
2017,7,20,8,15,678.0,100.0,2.55,28.5,443.5,590.78,454.53
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,647.15,493.18
2017,7,20,8,45,731.5,107.5,2.5,29.5,546.5,695.37,523.98
2017,7,20,9,0,756.0,110.0,2.5,30.0,597.0,745.41,555.42
2017,7,20,9,15,772.5,113.0,2.4,30.5,643.0,788.51,580.89
2017,7,20,9,30,789.0,116.0,2.3,31.0,689.0,830.0,604.74
2017,7,20,9,45,803.5,118.0,2.25,31.5,731.0,866.71,625.36
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,894.11,639.7
2017,7,20,10,15,827.5,122.0,2.2,32.5,808.5,921.16,654.19
2017,7,20,10,30,837.0,124.0,2.2,33.0,844.0,945.35,666.79
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.0,963.99,675.9
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,979.46,683.1
2017,7,20,11,15,858.5,126.0,2.25,34.0,926.0,988.15,688.12
2017,7,20,11,30,863.0,127.0,2.3,34.0,948.0,993.39,691.2
2017,7,20,11,45,877.5,120.0,2.35,34.5,965.5,997.19,692.1
2017,7,20,12,0,892.0,113.0,2.4,35.0,983.0,997.49,690.97
2017,7,20,12,15,893.5,113.0,2.45,35.0,989.0,988.32,685.57
2017,7,20,12,30,895.0,113.0,2.5,35.0,995.0,975.73,678.22
2017,7,20,12,45,895.5,112.5,2.6,35.5,994.0,958.42,667.07
2017,7,20,13,0,896.0,112.0,2.7,36.0,993.0,937.93,653.99
2017,7,20,13,15,894.0,111.5,2.75,36.0,983.0,912.07,638.49
2017,7,20,13,30,892.0,111.0,2.8,36.0,973.0,883.25,621.1
2017,7,20,13,45,889.5,110.0,2.9,36.5,956.0,850.68,600.29
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,815.4,577.62
2017,7,20,14,15,881.5,107.5,3.05,37.0,914.0,774.79,552.22
2017,7,20,14,30,876.0,106.0,3.1,37.0,889.0,732.02,525.14
2017,7,20,14,45,503.0,257.5,3.15,37.0,703.5,573.98,412.99
2017,7,20,15,0,130.0,409.0,3.2,37.0,518.0,446.21,318.84
2017,7,20,15,15,486.0,254.5,3.2,37.0,633.5,505.83,365.4
2017,7,20,15,30,842.0,100.0,3.2,37.0,749.0,536.81,387.52
2017,7,20,15,45,828.5,98.0,3.25,37.0,705.5,482.59,346.06
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,428.33,303.69
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,367.65,256.11
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,312.08,210.94
2017,7,20,16,45,759.5,87.0,3.45,36.0,514.5,256.16,164.74
2017,7,20,17,0,737.0,84.0,3.5,36.0,463.0,202.33,120.94
2017,7,20,17,15,707.0,79.5,3.45,35.5,410.0,148.63,80.7
2017,7,20,17,30,677.0,75.0,3.4,35.0,357.0,98.39,49.64
2017,7,20,17,45,634.0,70.0,3.35,34.5,303.5,46.67,32.99
2017,7,20,18,0,591.0,65.0,3.3,34.0,250.0,44.0,30.95
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.0,40.8,28.41
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,37.43,25.56
2017,7,20,18,45,366.0,41.0,2.45,31.5,103.0,31.15,20.02
2017,7,20,19,0,266.0,31.0,2.2,31.0,58.0,24.52,13.7
2017,7,20,19,15,133.0,15.5,2.4,30.5,29.0,12.14,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.0,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,14.0,2.2,24.0,16.0,21.72,0.0
2017,7,21,6,15,152.0,31.0,2.35,24.5,50.5,84.98,53.29
2017,7,21,6,30,262.0,48.0,2.5,25.0,85.0,147.17,105.85
2017,7,21,6,45,362.0,57.0,2.65,26.0,133.0,209.06,157.26
2017,7,21,7,0,462.0,66.0,2.8,27.0,181.0,285.64,219.92
2017,7,21,7,15,518.5,74.0,2.8,27.5,233.0,347.95,270.85
2017,7,21,7,30,575.0,82.0,2.8,28.0,285.0,415.32,324.03
2017,7,21,7,45,619.0,86.5,2.85,28.5,339.0,476.01,370.56
2017,7,21,8,0,663.0,91.0,2.9,29.0,393.0,539.56,417.7
2017,7,21,8,15,691.5,95.5,2.8,29.5,445.0,594.97,456.87
2017,7,21,8,30,720.0,100.0,2.7,30.0,497.0,649.03,493.41
2017,7,21,8,45,743.0,103.0,2.6,31.0,547.5,699.45,524.19
2017,7,21,9,0,766.0,106.0,2.5,32.0,598.0,749.3,553.62
2017,7,21,9,15,782.0,109.0,2.4,32.5,644.0,792.38,578.8
2017,7,21,9,30,798.0,112.0,2.3,33.0,690.0,833.79,602.34
2017,7,21,9,45,810.5,114.5,2.25,33.5,731.5,869.55,622.13
2017,7,21,10,0,823.0,117.0,2.2,34.0,773.0,895.98,635.7
2017,7,21,10,15,832.5,119.0,2.25,34.5,809.0,923.19,650.62
2017,7,21,10,30,842.0,121.0,2.3,35.0,845.0,947.53,663.66
2017,7,21,10,45,849.0,122.0,2.35,35.5,874.0,965.35,672.66
2017,7,21,11,0,856.0,123.0,2.4,36.0,903.0,979.93,679.75
2017,7,21,11,15,861.0,124.0,2.5,36.0,925.0,989.17,685.53
2017,7,21,11,30,866.0,125.0,2.6,36.0,947.0,994.96,689.34
2017,7,21,11,45,863.5,129.5,2.75,36.5,960.0,993.21,687.63
2017,7,21,12,0,861.0,134.0,2.9,37.0,973.0,987.92,683.84
2017,7,21,12,15,862.5,134.5,3.0,37.0,979.5,979.28,679.08
2017,7,21,12,30,864.0,135.0,3.1,37.0,986.0,967.33,672.35
2017,7,21,12,45,863.0,135.0,3.25,37.5,984.5,949.38,660.86
2017,7,21,13,0,862.0,135.0,3.4,38.0,983.0,928.45,647.53
2017,7,21,13,15,860.0,134.5,3.5,38.0,973.5,903.25,632.51
2017,7,21,13,30,858.0,134.0,3.6,38.0,964.0,875.22,615.63
2017,7,21,13,45,854.0,133.5,3.7,38.0,946.5,842.76,595.79
2017,7,21,14,0,850.0,133.0,3.8,38.0,929.0,807.8,574.17
2017,7,21,14,15,844.5,131.5,3.8,38.0,904.0,768.44,549.06
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,727.01,522.39
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,681.28,491.06
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,634.34,458.01
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,582.46,421.67
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,531.04,384.44
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,477.29,343.58
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,423.94,301.85
2017,7,21,16,15,744.5,117.0,4.1,36.5,602.5,368.62,258.17
2017,7,21,16,30,726.0,113.0,4.1,36.0,555.0,314.52,214.36
2017,7,21,16,45,700.0,109.5,4.2,36.0,503.5,256.01,166.72
2017,7,21,17,0,674.0,106.0,4.3,36.0,452.0,204.07,124.8
2017,7,21,17,15,641.0,100.0,4.3,35.5,399.5,152.06,86.08
2017,7,21,17,30,608.0,94.0,4.3,35.0,347.0,103.92,56.25
2017,7,21,17,45,563.0,87.0,4.35,34.5,294.0,59.01,43.15
2017,7,21,18,0,518.0,80.0,4.4,34.0,241.0,55.92,40.81
2017,7,21,18,15,454.0,70.0,4.3,33.5,191.0,50.81,36.63
2017,7,21,18,30,390.0,60.0,4.2,33.0,141.0,44.72,31.45
2017,7,21,18,45,298.0,47.0,4.15,32.5,97.5,35.8,23.69
2017,7,21,19,0,206.0,34.0,4.1,32.0,54.0,26.46,15.07
2017,7,21,19,15,103.0,17.0,4.1,31.5,27.0,13.39,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
