Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,19.75,0.0
2017,7,22,6,15,137.0,31.5,3.05,24.5,49.0,81.92,50.98
2017,7,22,6,30,237.0,50.0,3.2,25.0,83.0,141.69,102.03
2017,7,22,6,45,333.0,61.0,3.35,25.5,130.5,202.93,153.23
2017,7,22,7,0,429.0,72.0,3.5,26.0,178.0,275.0,213.02
2017,7,22,7,15,486.5,81.5,3.5,26.5,230.0,340.52,266.78
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,408.54,320.89
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,471.47,368.9
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,537.92,417.83
2017,7,22,8,15,675.5,104.0,3.55,29.5,444.5,593.9,457.94
2017,7,22,8,30,705.0,109.0,3.5,30.0,497.0,650.64,497.36
2017,7,22,8,45,732.5,111.0,3.45,31.0,548.5,700.4,528.45
2017,7,22,9,0,760.0,113.0,3.4,32.0,600.0,752.48,560.23
2017,7,22,9,15,777.0,116.0,3.3,32.5,647.0,796.24,586.46
2017,7,22,9,30,794.0,119.0,3.2,33.0,694.0,838.4,611.12
2017,7,22,9,45,809.5,120.0,3.1,33.5,736.5,875.14,631.74
2017,7,22,10,0,825.0,121.0,3.0,34.0,779.0,902.5,645.97
2017,7,22,10,15,834.5,123.5,2.95,34.5,815.0,930.28,660.7
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,955.16,673.44
2017,7,22,10,45,853.5,126.0,2.9,35.5,881.5,974.4,682.97
2017,7,22,11,0,863.0,126.0,2.9,36.0,912.0,990.46,690.56
2017,7,22,11,15,868.0,127.0,2.95,36.0,934.0,999.73,695.86
2017,7,22,11,30,873.0,128.0,3.0,36.0,956.0,1005.5,699.17
2017,7,22,11,45,882.5,124.0,3.05,36.5,972.5,1007.29,698.7
2017,7,22,12,0,892.0,120.0,3.1,37.0,989.0,1005.55,696.2
2017,7,22,12,15,893.0,120.0,3.2,37.0,995.0,995.81,690.7
2017,7,22,12,30,894.0,120.0,3.3,37.0,1001.0,982.65,683.19
2017,7,22,12,45,656.5,278.5,3.4,37.5,925.0,903.92,632.11
2017,7,22,13,0,419.0,437.0,3.5,38.0,849.0,815.87,568.04
2017,7,22,13,15,656.0,277.0,3.6,38.0,914.0,862.92,606.69
2017,7,22,13,30,893.0,117.0,3.7,38.0,979.0,890.66,626.32
2017,7,22,13,45,890.0,115.5,3.8,38.0,961.5,857.07,605.43
2017,7,22,14,0,887.0,114.0,3.9,38.0,944.0,820.8,583.02
2017,7,22,14,15,881.5,113.0,3.95,38.0,918.5,780.53,557.56
2017,7,22,14,30,876.0,112.0,4.0,38.0,893.0,738.08,530.42
2017,7,22,14,45,868.5,110.5,4.05,38.0,861.0,691.84,499.42
2017,7,22,15,0,861.0,109.0,4.1,38.0,829.0,643.99,465.7
2017,7,22,15,15,743.0,169.5,4.1,37.5,770.0,580.98,420.02
2017,7,22,15,30,625.0,230.0,4.1,37.0,711.0,529.74,382.09
2017,7,22,15,45,719.5,165.0,4.15,37.0,687.5,482.26,346.95
2017,7,22,16,0,814.0,100.0,4.2,37.0,664.0,431.31,306.91
2017,7,22,16,15,797.0,97.0,4.2,36.5,615.5,370.46,258.87
2017,7,22,16,30,780.0,94.0,4.2,36.0,567.0,314.67,213.33
2017,7,22,16,45,755.5,91.0,4.25,36.0,515.5,258.23,166.67
2017,7,22,17,0,731.0,88.0,4.3,36.0,464.0,204.14,122.67
2017,7,22,17,15,700.0,83.5,4.3,35.5,410.0,150.57,82.58
2017,7,22,17,30,669.0,79.0,4.3,35.0,356.0,95.96,48.22
2017,7,22,17,45,623.0,74.0,4.3,34.5,302.0,48.92,34.85
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,47.23,33.62
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,43.79,30.82
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,40.17,27.68
2017,7,22,18,45,346.0,43.0,4.0,32.5,101.0,33.11,21.48
2017,7,22,19,0,244.0,32.0,3.9,32.0,56.0,24.91,13.78
2017,7,22,19,15,122.0,16.0,3.95,31.5,28.0,12.6,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,22.0,12.0,3.1,24.0,13.0,15.81,0.0
2017,7,23,6,15,117.0,31.0,3.2,24.0,46.5,71.11,43.23
2017,7,23,6,30,212.0,50.0,3.3,24.0,80.0,133.89,96.73
2017,7,23,6,45,303.0,63.0,3.45,24.5,126.0,194.11,147.18
2017,7,23,7,0,394.0,76.0,3.6,25.0,172.0,264.59,205.86
2017,7,23,7,15,453.5,85.5,3.65,25.5,223.5,325.5,256.25
2017,7,23,7,30,513.0,95.0,3.7,26.0,275.0,396.18,312.78
2017,7,23,7,45,560.0,101.0,3.75,26.5,328.5,457.52,360.56
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,522.08,409.34
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.0,578.51,450.32
2017,7,23,8,30,669.0,119.0,3.7,28.0,486.0,635.91,490.79
2017,7,23,8,45,694.5,122.5,3.65,28.5,536.5,686.86,524.96
2017,7,23,9,0,720.0,126.0,3.6,29.0,587.0,737.59,557.55
2017,7,23,9,15,738.0,130.0,3.5,29.5,633.5,778.91,582.75
2017,7,23,9,30,756.0,134.0,3.4,30.0,680.0,821.84,608.6
2017,7,23,9,45,769.5,137.0,3.35,30.5,721.5,857.91,629.62
2017,7,23,10,0,783.0,140.0,3.3,31.0,763.0,891.77,648.92
2017,7,23,10,15,793.5,142.5,3.15,31.5,799.0,919.79,663.53
2017,7,23,10,30,804.0,145.0,3.0,32.0,835.0,945.05,676.14
2017,7,23,10,45,812.0,147.0,2.95,32.5,864.5,964.37,685.56
2017,7,23,11,0,820.0,149.0,2.9,33.0,894.0,980.54,693.0
2017,7,23,11,15,825.5,150.0,2.85,33.5,916.5,980.91,690.56
2017,7,23,11,30,831.0,151.0,2.8,34.0,939.0,986.85,691.86
2017,7,23,11,45,822.5,160.5,2.75,34.5,950.5,993.04,693.35
2017,7,23,12,0,814.0,170.0,2.7,35.0,962.0,986.67,687.13
2017,7,23,12,15,816.0,170.5,2.75,35.0,969.0,978.29,682.18
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,966.63,675.26
2017,7,23,12,45,817.5,171.5,2.85,35.5,974.5,949.43,663.59
2017,7,23,13,0,817.0,172.0,2.9,36.0,973.0,929.25,650.17
2017,7,23,13,15,815.0,171.0,2.95,36.0,963.5,903.44,634.57
2017,7,23,13,30,813.0,170.0,3.0,36.0,954.0,874.94,617.23
2017,7,23,13,45,580.0,300.0,3.1,36.0,854.5,772.25,548.13
2017,7,23,14,0,347.0,430.0,3.2,36.0,755.0,678.75,481.12
2017,7,23,14,15,211.5,425.5,3.2,36.0,622.5,553.45,394.82
2017,7,23,14,30,76.0,421.0,3.2,36.0,490.0,439.52,314.25
2017,7,23,14,45,38.0,269.0,3.2,36.0,303.5,272.6,196.72
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,109.02,76.72
2017,7,23,15,15,0.0,104.0,3.15,35.5,104.0,96.97,68.15
2017,7,23,15,30,0.0,91.0,3.1,35.0,91.0,84.95,59.36
2017,7,23,15,45,0.0,84.0,3.1,35.0,84.0,78.36,54.51
2017,7,23,16,0,0.0,77.0,3.1,35.0,77.0,71.79,49.65
2017,7,23,16,15,7.0,141.0,3.05,34.5,145.0,132.47,96.1
2017,7,23,16,30,14.0,205.0,3.0,34.0,213.0,188.69,138.77
2017,7,23,16,45,10.5,184.5,2.95,34.0,190.5,168.19,123.67
2017,7,23,17,0,7.0,164.0,2.9,34.0,168.0,148.23,109.04
2017,7,23,17,15,60.0,166.5,2.8,33.5,192.0,148.82,107.97
2017,7,23,17,30,113.0,169.0,2.7,33.0,216.0,140.15,100.75
2017,7,23,17,45,99.5,145.5,2.6,33.0,182.0,112.09,86.93
2017,7,23,18,0,86.0,122.0,2.5,33.0,148.0,95.71,73.72
2017,7,23,18,15,68.0,98.5,2.2,32.0,116.5,82.1,62.75
2017,7,23,18,30,50.0,75.0,1.9,31.0,85.0,63.66,47.4
2017,7,23,18,45,26.0,53.0,1.6,30.5,58.0,45.88,32.16
2017,7,23,19,0,2.0,31.0,1.3,30.0,31.0,28.13,16.38
2017,7,23,19,15,1.0,15.5,1.35,29.5,15.5,14.32,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.81,0.0
2017,7,24,6,15,20.0,30.0,3.2,24.0,33.0,37.04,20.72
2017,7,24,6,30,40.0,56.0,3.4,24.0,62.0,73.26,52.23
2017,7,24,6,45,105.0,82.5,3.6,24.5,106.0,132.69,100.68
2017,7,24,7,0,170.0,109.0,3.8,25.0,150.0,194.61,151.46
2017,7,24,7,15,113.0,121.0,3.95,25.5,151.5,186.93,146.33
2017,7,24,7,30,56.0,133.0,4.1,26.0,153.0,166.48,129.72
2017,7,24,7,45,87.5,160.5,4.35,27.0,197.0,216.29,168.96
2017,7,24,8,0,119.0,188.0,4.6,28.0,241.0,277.36,216.0
2017,7,24,8,15,178.5,210.5,4.6,28.5,302.0,346.83,269.34
2017,7,24,8,30,238.0,233.0,4.6,29.0,363.0,431.13,332.45
2017,7,24,8,45,273.5,251.5,4.65,29.5,415.5,487.4,373.1
2017,7,24,9,0,309.0,270.0,4.7,30.0,468.0,545.55,414.4
2017,7,24,9,15,285.0,299.5,4.5,30.5,492.5,566.9,426.34
2017,7,24,9,30,261.0,329.0,4.3,31.0,517.0,585.35,436.24
2017,7,24,9,45,465.0,267.5,4.15,31.5,627.5,721.59,534.84
2017,7,24,10,0,669.0,206.0,4.0,32.0,738.0,861.25,630.64
2017,7,24,10,15,682.0,210.0,3.95,32.5,774.0,890.77,646.63
2017,7,24,10,30,695.0,214.0,3.9,33.0,810.0,917.93,661.63
2017,7,24,10,45,710.0,213.0,3.85,33.5,840.5,939.26,672.74
2017,7,24,11,0,725.0,212.0,3.8,34.0,871.0,957.9,682.11
2017,7,24,11,15,732.0,214.0,3.8,34.5,893.0,968.8,686.85
2017,7,24,11,30,739.0,216.0,3.8,35.0,915.0,976.58,689.72
2017,7,24,11,45,742.5,217.5,3.8,35.5,929.5,977.14,688.12
2017,7,24,12,0,746.0,219.0,3.8,36.0,944.0,974.45,684.65
2017,7,24,12,15,748.0,219.5,3.75,36.0,951.0,966.05,678.82
2017,7,24,12,30,750.0,220.0,3.7,36.0,958.0,954.5,671.14
2017,7,24,12,45,752.5,217.5,3.7,36.5,957.0,937.45,659.0
2017,7,24,13,0,755.0,215.0,3.7,37.0,956.0,917.51,645.16
2017,7,24,13,15,752.5,214.0,3.65,37.0,946.0,891.71,628.73
2017,7,24,13,30,750.0,213.0,3.6,37.0,936.0,863.44,610.75
2017,7,24,13,45,747.0,210.0,3.6,37.0,919.0,830.54,590.0
2017,7,24,14,0,744.0,207.0,3.6,37.0,902.0,795.48,567.51
2017,7,24,14,15,736.5,205.0,3.55,37.0,877.0,755.87,540.95
2017,7,24,14,30,729.0,203.0,3.5,37.0,852.0,714.74,512.99
2017,7,24,14,45,619.0,258.5,3.45,37.0,795.5,653.65,469.07
2017,7,24,15,0,509.0,314.0,3.4,37.0,739.0,600.26,430.19
2017,7,24,15,15,424.5,325.5,3.4,36.5,668.5,531.3,382.24
2017,7,24,15,30,340.0,337.0,3.4,36.0,598.0,472.41,340.69
2017,7,24,15,45,261.5,329.0,3.45,36.0,522.5,405.78,292.98
2017,7,24,16,0,183.0,321.0,3.5,36.0,447.0,351.45,253.95
2017,7,24,16,15,141.0,294.0,3.55,35.5,387.5,300.01,217.36
2017,7,24,16,30,99.0,267.0,3.6,35.0,328.0,258.56,187.97
2017,7,24,16,45,70.0,233.5,3.7,35.0,274.5,215.96,157.15
2017,7,24,17,0,41.0,200.0,3.8,35.0,221.0,177.34,129.41
2017,7,24,17,15,27.5,171.5,3.75,34.5,185.0,148.35,108.59
2017,7,24,17,30,14.0,143.0,3.7,34.0,149.0,126.52,93.11
2017,7,24,17,45,7.0,122.0,3.65,33.5,125.0,106.77,82.52
2017,7,24,18,0,0.0,101.0,3.6,33.0,101.0,89.11,68.36
2017,7,24,18,15,0.0,79.0,3.5,32.5,79.0,70.52,53.1
2017,7,24,18,30,0.0,57.0,3.4,32.0,57.0,51.7,37.33
2017,7,24,18,45,0.0,38.0,3.35,31.5,38.0,35.03,23.11
2017,7,24,19,0,0.0,19.0,3.3,31.0,19.0,17.62,8.03
2017,7,24,19,15,0.0,9.5,3.45,30.5,9.5,8.8,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.82,0.0
2017,7,25,6,15,56.0,32.0,3.4,24.5,39.5,52.84,30.64
2017,7,25,6,30,111.0,56.0,3.6,25.0,71.0,100.15,71.72
2017,7,25,6,45,203.5,73.0,3.85,25.5,116.0,162.97,123.14
2017,7,25,7,0,296.0,90.0,4.1,26.0,161.0,238.42,185.02
2017,7,25,7,15,148.0,85.5,4.1,26.5,121.0,169.5,132.13
2017,7,25,7,30,0.0,81.0,4.1,27.0,81.0,76.17,56.29
2017,7,25,7,45,107.0,132.0,4.2,27.5,180.0,203.51,159.17
2017,7,25,8,0,214.0,183.0,4.3,28.0,279.0,332.54,260.13
2017,7,25,8,15,412.5,161.0,4.3,28.5,376.5,472.14,367.99
2017,7,25,8,30,611.0,139.0,4.3,29.0,474.0,616.08,475.42
2017,7,25,8,45,317.0,186.5,4.3,30.0,361.5,449.65,345.54
2017,7,25,9,0,23.0,234.0,4.3,31.0,249.0,244.72,183.39
2017,7,25,9,15,136.5,282.0,4.2,31.5,379.5,411.62,309.8
2017,7,25,9,30,250.0,330.0,4.1,32.0,510.0,577.15,428.74
2017,7,25,9,45,491.0,248.5,4.1,32.5,629.0,725.42,536.22
2017,7,25,10,0,732.0,167.0,4.1,33.0,748.0,878.52,640.04
2017,7,25,10,15,499.0,288.5,4.1,33.0,693.0,795.42,578.34
2017,7,25,10,30,266.0,410.0,4.1,33.0,638.0,693.02,501.31
2017,7,25,10,45,520.0,292.5,4.1,33.5,758.0,832.24,601.69
2017,7,25,11,0,774.0,175.0,4.1,34.0,878.0,963.07,687.9
2017,7,25,11,15,780.0,176.5,4.1,34.0,900.0,973.0,692.66
2017,7,25,11,30,786.0,178.0,4.1,34.0,922.0,979.68,696.28
2017,7,25,11,45,799.5,171.5,4.1,34.5,939.0,982.47,696.11
2017,7,25,12,0,813.0,165.0,4.1,35.0,956.0,981.9,693.94
2017,7,25,12,15,553.5,323.5,4.1,35.0,864.0,878.18,623.44
2017,7,25,12,30,294.0,482.0,4.1,35.0,772.0,764.16,540.6
2017,7,25,12,45,555.0,323.5,4.1,35.5,868.5,853.47,607.13
2017,7,25,13,0,816.0,165.0,4.1,36.0,965.0,922.76,653.88
2017,7,25,13,15,813.5,164.5,4.1,36.0,955.0,896.99,636.99
2017,7,25,13,30,811.0,164.0,4.1,36.0,945.0,868.55,618.97
2017,7,25,13,45,807.5,162.0,4.1,36.0,928.0,835.3,597.77
2017,7,25,14,0,804.0,160.0,4.1,36.0,911.0,799.7,574.93
2017,7,25,14,15,797.5,158.5,4.1,36.0,886.0,760.04,549.25
2017,7,25,14,30,791.0,157.0,4.1,36.0,861.0,718.56,521.33
2017,7,25,14,45,478.5,283.0,4.15,36.0,704.5,581.1,421.44
2017,7,25,15,0,166.0,409.0,4.2,36.0,548.0,469.69,338.58
2017,7,25,15,15,125.0,381.0,4.2,36.0,483.0,409.6,296.32
2017,7,25,15,30,84.0,353.0,4.2,36.0,418.0,357.23,259.0
2017,7,25,15,45,357.0,268.0,4.25,36.0,518.0,401.02,291.18
2017,7,25,16,0,630.0,183.0,4.3,36.0,618.0,417.51,299.61
2017,7,25,16,15,607.0,177.0,4.3,35.5,570.5,365.38,258.83
2017,7,25,16,30,584.0,171.0,4.3,35.0,523.0,315.28,218.99
2017,7,25,16,45,550.0,164.5,4.3,35.0,472.5,264.18,178.11
2017,7,25,17,0,516.0,158.0,4.3,35.0,422.0,216.41,140.63
2017,7,25,17,15,476.5,148.5,4.3,34.5,370.5,169.46,106.54
2017,7,25,17,30,437.0,139.0,4.3,34.0,319.0,127.18,80.39
2017,7,25,17,45,380.0,127.5,4.3,33.5,267.0,88.91,67.94
2017,7,25,18,0,323.0,116.0,4.3,33.0,215.0,87.6,67.16
2017,7,25,18,15,256.5,99.0,4.2,32.5,167.5,75.91,57.56
2017,7,25,18,30,190.0,82.0,4.1,32.0,120.0,63.75,47.26
2017,7,25,18,45,118.0,59.0,4.05,32.0,80.0,46.82,32.64
2017,7,25,19,0,46.0,36.0,4.0,32.0,40.0,30.38,17.68
2017,7,25,19,15,23.0,18.0,4.1,31.5,20.0,15.61,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,12.29,0.0
2017,7,26,6,15,110.5,29.0,3.0,24.5,43.5,66.61,38.33
2017,7,26,6,30,207.0,48.0,3.2,25.0,76.0,130.31,93.28
2017,7,26,6,45,319.0,58.0,3.4,25.5,124.0,194.44,146.45
2017,7,26,7,0,431.0,68.0,3.6,26.0,172.0,274.31,212.38
2017,7,26,7,15,491.0,76.5,3.7,26.5,224.0,337.42,264.55
2017,7,26,7,30,551.0,85.0,3.8,27.0,276.0,406.0,319.49
2017,7,26,7,45,607.0,87.5,3.95,27.5,331.5,470.54,369.92
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,539.1,421.9
2017,7,26,8,15,692.5,94.5,4.2,28.5,440.0,595.43,463.04
2017,7,26,8,30,722.0,99.0,4.3,29.0,493.0,650.43,501.71
2017,7,26,8,45,748.5,101.0,4.4,29.5,544.5,702.76,536.55
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,754.77,570.54
2017,7,26,9,15,791.0,105.5,4.55,30.5,643.0,797.82,597.57
2017,7,26,9,30,807.0,108.0,4.6,31.0,690.0,839.18,623.12
2017,7,26,9,45,821.0,110.0,4.65,31.5,732.0,869.56,640.9
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,904.05,661.47
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.0,931.19,676.64
2017,7,26,10,30,854.0,115.0,4.7,33.0,846.0,955.42,689.92
2017,7,26,10,45,861.0,116.5,4.7,33.5,875.5,974.09,699.54
2017,7,26,11,0,868.0,118.0,4.7,34.0,905.0,989.46,707.08
2017,7,26,11,15,873.0,119.0,4.65,34.0,927.5,998.91,712.08
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,1004.83,714.96
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.0,999.62,709.62
2017,7,26,12,0,852.0,143.0,4.6,35.0,970.0,990.65,702.09
2017,7,26,12,15,853.0,143.5,4.55,35.0,976.5,981.49,695.79
2017,7,26,12,30,854.0,144.0,4.5,35.0,983.0,969.06,687.49
2017,7,26,12,45,853.0,144.5,4.5,35.5,981.0,951.56,674.9
2017,7,26,13,0,852.0,145.0,4.5,36.0,979.0,931.09,660.53
2017,7,26,13,15,849.5,144.5,4.45,36.0,969.5,905.43,644.02
2017,7,26,13,30,847.0,144.0,4.4,36.0,960.0,877.0,625.75
2017,7,26,13,45,842.5,143.0,4.4,36.5,942.0,843.75,603.26
2017,7,26,14,0,838.0,142.0,4.4,37.0,924.0,808.05,579.17
2017,7,26,14,15,832.0,140.5,4.4,37.0,899.0,768.48,553.6
2017,7,26,14,30,826.0,139.0,4.4,37.0,874.0,726.89,526.41
2017,7,26,14,45,840.5,123.5,4.4,37.0,847.5,685.17,497.66
2017,7,26,15,0,855.0,108.0,4.4,37.0,821.0,639.9,465.71
2017,7,26,15,15,845.0,106.0,4.4,36.5,782.5,588.85,429.35
2017,7,26,15,30,835.0,104.0,4.4,36.0,744.0,536.91,391.19
2017,7,26,15,45,534.5,209.0,4.45,36.0,609.5,432.81,313.77
2017,7,26,16,0,234.0,314.0,4.5,36.0,475.0,367.33,265.81
2017,7,26,16,15,506.5,202.5,4.5,35.5,517.5,350.3,249.54
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,310.96,211.65
2017,7,26,16,45,439.0,153.5,4.5,35.0,413.0,228.18,154.84
2017,7,26,17,0,99.0,216.0,4.5,35.0,266.0,199.55,144.08
2017,7,26,17,15,280.0,169.5,4.45,34.5,289.0,166.51,112.31
2017,7,26,17,30,461.0,123.0,4.4,34.0,312.0,116.44,71.42
2017,7,26,17,45,439.0,106.0,4.4,33.5,264.0,73.58,55.36
2017,7,26,18,0,417.0,89.0,4.4,33.0,216.0,63.37,47.16
2017,7,26,18,15,438.5,69.0,4.15,32.5,178.0,50.44,36.47
2017,7,26,18,30,460.0,49.0,3.9,32.0,140.0,36.18,24.46
2017,7,26,18,45,354.5,38.5,3.7,31.5,95.5,29.38,18.45
2017,7,26,19,0,249.0,28.0,3.5,31.0,51.0,22.2,11.36
2017,7,26,19,15,124.5,14.0,3.45,30.5,25.5,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,17.77,0.0
2017,7,27,6,15,156.0,26.5,2.15,23.5,45.0,79.78,45.65
2017,7,27,6,30,275.0,42.0,2.3,24.0,78.0,144.55,103.15
2017,7,27,6,45,374.0,51.5,2.5,25.0,126.0,209.92,157.87
2017,7,27,7,0,473.0,61.0,2.7,26.0,174.0,284.84,219.79
2017,7,27,7,15,531.0,68.5,2.8,26.5,226.5,348.0,271.96
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,416.42,326.55
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,477.96,373.55
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,542.32,420.95
2017,7,27,8,15,703.5,90.0,3.2,29.5,440.0,596.09,459.52
2017,7,27,8,30,732.0,94.0,3.2,30.0,493.0,652.42,497.98
2017,7,27,8,45,753.5,98.0,3.25,31.0,543.5,703.56,530.14
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,754.01,561.07
2017,7,27,9,15,791.0,104.5,3.25,32.5,641.0,797.1,587.01
2017,7,27,9,30,807.0,107.0,3.2,33.0,688.0,838.51,611.4
2017,7,27,9,45,820.0,109.0,3.2,33.5,730.0,868.03,627.87
2017,7,27,10,0,833.0,111.0,3.2,34.0,772.0,901.61,646.92
2017,7,27,10,15,842.5,113.0,3.2,34.5,808.0,929.27,661.94
2017,7,27,10,30,852.0,115.0,3.2,35.0,844.0,954.02,675.05
2017,7,27,10,45,859.5,116.0,3.2,35.5,873.5,972.65,684.26
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,988.01,691.48
2017,7,27,11,15,872.0,118.0,3.2,36.0,925.5,997.47,696.54
2017,7,27,11,30,877.0,119.0,3.2,36.0,948.0,1003.41,699.57
2017,7,27,11,45,890.5,112.5,3.25,36.5,965.0,1006.77,700.04
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,1006.56,698.44
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,996.85,692.53
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,983.63,684.59
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.0,965.6,672.64
2017,7,27,13,0,905.0,106.0,3.6,38.0,991.0,944.32,658.72
2017,7,27,13,15,903.0,105.5,3.65,38.0,981.5,918.03,642.75
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,888.73,624.82
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.0,854.77,604.06
2017,7,27,14,0,894.0,103.0,3.9,38.0,936.0,818.11,581.38
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.0,777.76,555.85
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,735.15,528.59
2017,7,27,14,45,870.0,103.5,4.05,38.0,852.0,687.53,496.86
2017,7,27,15,0,856.0,106.0,4.1,38.0,818.0,638.82,462.39
2017,7,27,15,15,846.0,104.0,4.1,37.5,780.0,587.67,426.21
2017,7,27,15,30,836.0,102.0,4.1,37.0,742.0,535.63,388.23
2017,7,27,15,45,530.5,208.0,4.2,37.0,606.0,430.06,310.28
2017,7,27,16,0,225.0,314.0,4.3,37.0,470.0,363.54,261.93
2017,7,27,16,15,227.0,289.0,4.3,36.5,436.0,327.21,235.41
2017,7,27,16,30,229.0,264.0,4.3,36.0,402.0,290.68,208.08
2017,7,27,16,45,477.5,174.5,4.35,36.0,427.5,253.98,172.12
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,198.99,118.92
2017,7,27,17,15,694.5,80.5,4.35,35.5,399.5,145.44,79.02
2017,7,27,17,30,663.0,76.0,4.3,35.0,346.0,91.12,45.36
2017,7,27,17,45,619.0,70.5,4.25,34.5,292.5,46.24,32.66
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,44.47,31.34
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,40.89,28.4
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,37.12,25.11
2017,7,27,18,45,339.0,39.0,3.6,32.5,93.0,29.92,18.77
2017,7,27,19,0,235.0,28.0,3.4,32.0,49.0,22.29,11.22
2017,7,27,19,15,117.5,14.0,3.4,31.5,24.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,19.52,0.0
2017,7,28,6,15,175.5,26.0,2.65,23.5,46.0,83.86,46.9
2017,7,28,6,30,305.0,41.0,2.9,24.0,80.0,154.16,109.93
2017,7,28,6,45,410.5,49.0,3.15,25.0,129.5,220.81,166.06
2017,7,28,7,0,516.0,57.0,3.4,26.0,179.0,298.84,230.84
2017,7,28,7,15,573.0,64.0,3.5,27.0,233.0,363.26,283.83
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,432.8,338.83
2017,7,28,7,45,677.5,74.0,3.75,29.0,343.0,496.73,387.7
2017,7,28,8,0,725.0,77.0,3.9,30.0,399.0,562.36,436.11
2017,7,28,8,15,752.0,80.5,3.9,30.5,453.0,618.82,476.58
2017,7,28,8,30,779.0,84.0,3.9,31.0,507.0,675.63,514.67
2017,7,28,8,45,803.5,85.5,3.95,32.0,559.5,728.18,547.66
2017,7,28,9,0,828.0,87.0,4.0,33.0,612.0,774.8,575.76
2017,7,28,9,15,843.0,89.5,3.95,33.5,659.5,818.73,602.29
2017,7,28,9,30,858.0,92.0,3.9,34.0,707.0,860.78,627.12
2017,7,28,9,45,871.5,92.5,3.85,34.5,750.0,897.11,647.78
2017,7,28,10,0,885.0,93.0,3.8,35.0,793.0,930.98,666.61
2017,7,28,10,15,893.0,94.5,3.75,35.5,829.5,957.99,680.82
2017,7,28,10,30,901.0,96.0,3.7,36.0,866.0,981.85,692.97
2017,7,28,10,45,908.5,96.5,3.7,36.5,896.0,1000.83,702.33
2017,7,28,11,0,916.0,97.0,3.7,37.0,926.0,1016.37,709.58
2017,7,28,11,15,920.0,98.0,3.65,37.0,948.5,1025.36,713.98
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,1030.64,716.23
2017,7,28,11,45,910.5,110.5,3.55,37.5,981.0,1025.3,710.55
2017,7,28,12,0,897.0,122.0,3.5,38.0,991.0,1016.02,702.66
2017,7,28,12,15,898.0,122.0,3.45,38.0,997.5,1006.16,696.05
2017,7,28,12,30,899.0,122.0,3.4,38.0,1004.0,992.83,687.4
2017,7,28,12,45,898.5,121.5,3.4,38.5,1002.0,974.25,674.53
2017,7,28,13,0,898.0,121.0,3.4,39.0,1000.0,952.47,659.8
2017,7,28,13,15,896.0,120.5,3.35,39.0,989.5,926.19,643.41
2017,7,28,13,30,894.0,120.0,3.3,39.0,979.0,896.93,625.18
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.0,862.62,603.74
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,825.68,580.56
2017,7,28,14,15,880.0,117.0,3.15,39.0,917.0,784.72,554.66
2017,7,28,14,30,874.0,116.0,3.1,39.0,891.0,741.6,527.18
2017,7,28,14,45,865.0,114.5,3.1,39.0,858.0,694.05,495.64
2017,7,28,15,0,856.0,113.0,3.1,39.0,825.0,645.03,461.58
2017,7,28,15,15,846.0,111.0,3.05,38.5,786.0,593.76,425.84
2017,7,28,15,30,836.0,109.0,3.0,38.0,747.0,541.59,388.31
2017,7,28,15,45,822.5,106.5,3.0,38.0,703.0,486.67,346.97
2017,7,28,16,0,809.0,104.0,3.0,38.0,659.0,427.8,301.63
2017,7,28,16,15,791.0,100.5,2.95,37.5,610.0,370.14,256.39
2017,7,28,16,30,773.0,97.0,2.9,37.0,561.0,313.58,210.79
2017,7,28,16,45,750.0,93.0,2.9,37.0,508.5,256.72,164.29
2017,7,28,17,0,727.0,89.0,2.9,37.0,456.0,202.07,120.32
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.0,143.97,77.4
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,93.6,47.21
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,48.96,34.65
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,46.94,33.07
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.0,43.07,29.98
2017,7,28,18,30,436.0,52.0,1.9,34.0,136.0,38.98,26.51
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.0,31.4,19.9
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,22.67,11.36
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,13.82,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,12.5,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,25.0,9.0,2.9,24.0,10.0,13.48,0.0
2017,7,29,6,15,143.0,26.0,3.05,24.5,43.0,75.37,40.73
2017,7,29,6,30,261.0,43.0,3.2,25.0,76.0,141.67,100.58
2017,7,29,6,45,364.5,53.0,3.35,25.5,124.5,207.98,156.24
2017,7,29,7,0,468.0,63.0,3.5,26.0,173.0,284.95,220.29
2017,7,29,7,15,528.5,71.0,3.4,27.0,226.5,349.75,273.31
2017,7,29,7,30,589.0,79.0,3.3,28.0,280.0,420.08,328.58
2017,7,29,7,45,638.0,83.0,3.25,29.0,335.5,484.16,377.1
2017,7,29,8,0,687.0,87.0,3.2,30.0,391.0,551.59,426.17
2017,7,29,8,15,716.0,91.5,3.0,31.0,445.0,606.82,463.96
2017,7,29,8,30,745.0,96.0,2.8,32.0,499.0,664.74,501.22
2017,7,29,8,45,770.0,98.5,2.65,33.0,551.5,717.54,532.92
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,769.86,563.18
2017,7,29,9,15,811.0,103.5,2.25,34.5,651.5,813.75,587.32
2017,7,29,9,30,827.0,106.0,2.0,35.0,699.0,849.46,605.3
2017,7,29,9,45,840.0,108.0,1.75,35.5,741.5,886.03,623.06
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,920.17,638.41
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,947.84,651.05
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,972.49,661.66
2017,7,29,10,45,878.0,115.0,1.2,37.5,887.0,990.93,668.39
2017,7,29,11,0,885.0,116.0,1.1,38.0,917.0,1006.01,673.09
2017,7,29,11,15,889.5,117.0,1.1,38.5,939.5,1015.09,676.04
2017,7,29,11,30,894.0,118.0,1.1,39.0,962.0,1020.58,677.09
2017,7,29,11,45,897.5,118.5,1.15,39.5,976.5,1020.91,676.19
2017,7,29,12,0,901.0,119.0,1.2,40.0,991.0,1017.61,673.35
2017,7,29,12,15,902.0,119.5,1.3,40.0,997.5,1008.21,669.35
2017,7,29,12,30,903.0,120.0,1.4,40.0,1004.0,995.32,663.35
2017,7,29,12,45,902.0,120.0,1.55,40.0,1002.0,976.66,654.61
2017,7,29,13,0,901.0,120.0,1.7,40.0,1000.0,954.78,643.8
2017,7,29,13,15,899.0,119.5,1.8,40.0,990.5,928.39,629.53
2017,7,29,13,30,897.0,119.0,1.9,40.0,981.0,898.99,613.28
2017,7,29,13,45,893.0,118.5,2.05,40.5,962.5,864.99,593.18
2017,7,29,14,0,889.0,118.0,2.2,41.0,944.0,828.34,571.16
2017,7,29,14,15,883.5,117.0,2.3,41.0,918.5,787.58,547.07
2017,7,29,14,30,878.0,116.0,2.4,41.0,893.0,744.61,521.2
2017,7,29,14,45,656.0,224.0,2.5,41.0,793.0,649.35,455.93
2017,7,29,15,0,434.0,332.0,2.6,41.0,693.0,569.31,399.31
2017,7,29,15,15,550.5,270.0,2.65,40.5,704.5,557.85,393.66
2017,7,29,15,30,667.0,208.0,2.7,40.0,716.0,533.39,377.43
2017,7,29,15,45,484.5,253.5,2.8,40.0,611.0,446.32,315.4
2017,7,29,16,0,302.0,299.0,2.9,40.0,506.0,379.51,268.04
2017,7,29,16,15,540.5,198.0,2.95,39.5,534.5,358.47,249.4
2017,7,29,16,30,779.0,97.0,3.0,39.0,563.0,314.99,209.97
2017,7,29,16,45,737.0,97.0,3.05,39.0,505.0,256.52,163.18
2017,7,29,17,0,695.0,97.0,3.1,39.0,447.0,198.06,117.56
2017,7,29,17,15,659.0,93.0,2.95,38.5,394.0,145.72,79.55
2017,7,29,17,30,623.0,89.0,2.8,38.0,341.0,97.62,51.27
2017,7,29,17,45,579.0,81.5,2.65,37.5,287.5,54.74,39.1
2017,7,29,18,0,535.0,74.0,2.5,37.0,234.0,51.84,36.91
2017,7,29,18,15,469.5,64.0,2.2,36.0,183.0,46.52,32.65
2017,7,29,18,30,404.0,54.0,1.9,35.0,132.0,40.85,27.88
2017,7,29,18,45,301.0,41.5,1.6,34.0,88.5,31.78,20.08
2017,7,29,19,0,198.0,29.0,1.3,33.0,45.0,22.69,11.11
2017,7,29,19,15,99.0,14.5,1.3,32.5,22.5,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,24.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,10.37,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,62.29,31.81
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,125.8,88.72
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,184.95,137.71
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,254.07,194.2
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,315.95,244.05
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,387.71,299.63
2017,7,30,7,45,545.0,101.0,1.25,29.0,316.0,449.69,345.52
2017,7,30,8,0,592.0,108.0,1.3,30.0,369.0,514.95,392.07
2017,7,30,8,15,623.5,114.0,1.2,31.0,421.5,571.38,429.58
2017,7,30,8,30,655.0,120.0,1.1,32.0,474.0,628.85,466.13
2017,7,30,8,45,679.0,125.0,1.0,33.0,524.0,680.07,496.43
2017,7,30,9,0,703.0,130.0,0.9,34.0,574.0,731.0,524.59
2017,7,30,9,15,721.0,134.0,0.85,34.5,620.0,775.08,549.04
2017,7,30,9,30,739.0,138.0,0.8,35.0,666.0,814.29,569.89
2017,7,30,9,45,750.5,142.0,0.8,35.5,707.0,849.38,588.56
2017,7,30,10,0,762.0,146.0,0.8,36.0,748.0,882.19,605.63
2017,7,30,10,15,772.5,149.0,0.9,36.5,784.0,910.47,621.49
2017,7,30,10,30,783.0,152.0,1.0,37.0,820.0,936.03,635.71
2017,7,30,10,45,790.0,154.5,1.1,37.5,849.0,954.7,645.85
2017,7,30,11,0,797.0,157.0,1.2,38.0,878.0,970.23,654.22
2017,7,30,11,15,802.5,158.5,1.3,38.0,899.5,979.96,660.61
2017,7,30,11,30,808.0,160.0,1.4,38.0,921.0,986.34,665.17
2017,7,30,11,45,817.5,156.5,1.55,38.0,937.0,988.19,667.83
2017,7,30,12,0,827.0,153.0,1.7,38.0,953.0,977.73,663.18
2017,7,30,12,15,828.5,153.5,1.8,38.0,959.5,969.15,659.12
2017,7,30,12,30,830.0,154.0,1.9,38.0,966.0,957.36,653.11
2017,7,30,12,45,827.5,155.0,2.0,38.5,963.5,939.12,641.85
2017,7,30,13,0,825.0,156.0,2.1,39.0,961.0,918.01,628.88
2017,7,30,13,15,822.5,155.5,2.2,39.0,951.5,892.77,614.63
2017,7,30,13,30,820.0,155.0,2.3,39.0,942.0,869.99,601.81
2017,7,30,13,45,813.0,155.5,2.45,39.0,923.5,835.67,581.94
2017,7,30,14,0,806.0,156.0,2.6,39.0,905.0,799.15,560.42
2017,7,30,14,15,799.5,154.5,2.7,39.0,880.0,759.16,536.03
2017,7,30,14,30,793.0,153.0,2.8,39.0,855.0,717.34,509.42
2017,7,30,14,45,554.0,267.0,2.95,39.0,748.5,619.11,439.86
2017,7,30,15,0,315.0,381.0,3.1,39.0,642.0,538.16,381.38
2017,7,30,15,15,421.0,322.0,3.25,38.5,653.5,527.09,376.28
2017,7,30,15,30,527.0,263.0,3.4,38.0,665.0,506.85,363.18
2017,7,30,15,45,390.5,285.5,3.55,38.0,573.5,431.39,308.8
2017,7,30,16,0,254.0,308.0,3.7,38.0,482.0,366.66,262.44
2017,7,30,16,15,314.5,270.0,3.85,37.5,469.0,339.02,241.46
2017,7,30,16,30,375.0,232.0,4.0,37.0,456.0,304.64,213.92
2017,7,30,16,45,192.5,200.0,4.15,37.0,314.5,214.86,151.28
2017,7,30,17,0,10.0,168.0,4.3,37.0,173.0,151.79,110.46
2017,7,30,17,15,5.5,148.5,4.35,36.5,151.5,132.8,96.91
2017,7,30,17,30,1.0,129.0,4.4,36.0,130.0,114.48,83.6
2017,7,30,17,45,145.0,123.0,4.45,35.5,166.0,97.49,74.38
2017,7,30,18,0,289.0,117.0,4.5,35.0,202.0,88.23,67.1
2017,7,30,18,15,232.0,96.0,4.4,34.5,155.5,73.77,55.27
2017,7,30,18,30,175.0,75.0,4.3,34.0,109.0,58.71,42.62
2017,7,30,18,45,115.0,50.5,4.25,33.5,70.0,40.52,27.14
2017,7,30,19,0,55.0,26.0,4.2,33.0,31.0,22.66,10.84
2017,7,30,19,15,27.5,13.0,4.05,32.5,15.5,12.39,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,13.5,2.9,25.0,13.5,12.51,2.18
2017,7,31,6,30,0.0,27.0,2.9,25.0,27.0,25.07,14.27
2017,7,31,6,45,0.0,47.5,2.95,25.5,47.5,45.04,30.93
2017,7,31,7,0,0.0,68.0,3.0,26.0,68.0,65.28,47.66
2017,7,31,7,15,2.5,90.5,2.9,26.5,91.5,88.71,66.68
2017,7,31,7,30,5.0,113.0,2.8,27.0,115.0,112.28,85.43
2017,7,31,7,45,212.5,136.0,2.7,27.5,229.5,279.38,219.39
2017,7,31,8,0,420.0,159.0,2.6,28.0,344.0,456.85,355.18
2017,7,31,8,15,454.5,170.5,2.5,28.5,395.0,512.9,394.8
2017,7,31,8,30,489.0,182.0,2.4,29.0,446.0,570.79,435.05
2017,7,31,8,45,443.5,213.0,2.3,30.0,470.5,589.34,443.75
2017,7,31,9,0,398.0,244.0,2.2,31.0,495.0,591.52,441.0
2017,7,31,9,15,443.0,247.0,2.25,31.5,547.0,657.48,485.59
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,713.86,522.49
2017,7,31,9,45,474.5,274.5,2.4,32.5,630.5,740.71,537.81
2017,7,31,10,0,461.0,299.0,2.5,33.0,662.0,764.63,551.24
2017,7,31,10,15,328.5,359.0,2.6,33.5,624.0,698.76,502.11
2017,7,31,10,30,196.0,419.0,2.7,34.0,586.0,625.45,447.86
2017,7,31,10,45,310.5,398.0,2.85,34.5,673.5,728.04,519.02
2017,7,31,11,0,425.0,377.0,3.0,35.0,761.0,830.18,586.92
2017,7,31,11,15,585.5,290.0,3.1,35.0,833.0,903.51,638.44
2017,7,31,11,30,746.0,203.0,3.2,35.0,905.0,968.19,681.22
2017,7,31,11,45,769.0,191.0,3.35,35.5,925.0,975.08,684.2
2017,7,31,12,0,792.0,179.0,3.5,36.0,945.0,978.58,685.58
2017,7,31,12,15,612.5,307.5,3.6,36.0,902.5,923.1,648.63
2017,7,31,12,30,433.0,436.0,3.7,36.0,860.0,861.06,603.39
2017,7,31,12,45,421.5,432.5,3.8,36.5,845.0,833.47,584.99
2017,7,31,13,0,410.0,429.0,3.9,37.0,830.0,801.37,563.43
2017,7,31,13,15,424.0,424.0,3.95,37.0,835.0,796.4,560.82
2017,7,31,13,30,438.0,419.0,4.0,37.0,840.0,785.97,554.54
2017,7,31,13,45,361.5,435.0,4.05,37.5,778.0,715.54,505.61
2017,7,31,14,0,285.0,451.0,4.1,38.0,716.0,650.45,460.03
2017,7,31,14,15,544.5,300.5,4.15,37.5,788.5,698.2,500.17
2017,7,31,14,30,804.0,150.0,4.2,37.0,861.0,722.66,523.01
2017,7,31,14,45,802.0,143.5,4.3,37.0,830.5,677.19,491.43
2017,7,31,15,0,800.0,137.0,4.4,37.0,800.0,629.88,458.13
2017,7,31,15,15,789.0,134.5,4.4,37.0,761.5,579.26,421.29
2017,7,31,15,30,778.0,132.0,4.4,37.0,723.0,528.05,383.07
2017,7,31,15,45,770.5,125.0,4.4,37.0,681.0,474.19,341.94
2017,7,31,16,0,763.0,118.0,4.4,37.0,639.0,419.88,299.26
2017,7,31,16,15,744.0,114.5,4.35,36.5,590.5,364.22,255.06
2017,7,31,16,30,725.0,111.0,4.3,36.0,542.0,309.86,210.83
2017,7,31,16,45,704.5,104.5,4.3,35.5,491.0,249.87,162.1
2017,7,31,17,0,684.0,98.0,4.3,35.0,440.0,195.8,118.5
2017,7,31,17,15,650.5,92.5,4.2,34.5,386.5,143.16,79.55
2017,7,31,17,30,617.0,87.0,4.1,34.0,333.0,94.49,50.42
2017,7,31,17,45,573.5,79.0,4.0,33.5,280.5,53.0,38.41
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,49.6,35.75
2017,7,31,18,15,461.5,62.0,3.5,32.5,177.5,45.03,31.95
2017,7,31,18,30,393.0,53.0,3.1,32.0,127.0,40.19,27.71
2017,7,31,18,45,293.5,39.5,2.75,31.5,84.5,30.8,19.46
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,20.32,9.02
