Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,20.5,1.05,24.5,34.5,60.71,28.27
2017,8,1,6,30,232.0,41.0,1.1,25.0,69.0,130.68,91.93
2017,8,1,6,45,319.5,54.5,1.15,26.0,115.0,191.23,142.32
2017,8,1,7,0,407.0,68.0,1.2,27.0,161.0,261.81,199.9
2017,8,1,7,15,433.0,81.5,1.2,27.5,205.0,312.05,241.06
2017,8,1,7,30,459.0,95.0,1.2,28.0,249.0,364.41,282.17
2017,8,1,7,45,381.0,130.5,1.2,28.5,274.0,382.02,294.65
2017,8,1,8,0,303.0,166.0,1.2,29.0,299.0,380.73,292.11
2017,8,1,8,15,486.5,140.5,1.2,29.5,387.0,502.08,382.3
2017,8,1,8,30,670.0,115.0,1.2,30.0,475.0,634.91,475.94
2017,8,1,8,45,693.5,119.5,1.3,30.5,525.0,685.87,508.21
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,736.45,539.89
2017,8,1,9,15,735.0,127.5,1.5,31.5,621.5,777.38,564.69
2017,8,1,9,30,753.0,131.0,1.6,32.0,668.0,820.03,590.39
2017,8,1,9,45,582.5,225.0,1.7,32.5,655.5,790.69,567.86
2017,8,1,10,0,412.0,319.0,1.8,33.0,643.0,740.17,528.74
2017,8,1,10,15,608.0,230.0,1.9,33.5,734.0,845.46,601.8
2017,8,1,10,30,804.0,141.0,2.0,34.0,825.0,945.85,663.52
2017,8,1,10,45,811.5,143.0,2.15,34.5,854.0,964.86,673.53
2017,8,1,11,0,819.0,145.0,2.3,35.0,883.0,980.66,682.38
2017,8,1,11,15,824.5,146.0,2.4,35.0,905.5,981.13,682.76
2017,8,1,11,30,830.0,147.0,2.5,35.0,928.0,987.15,686.82
2017,8,1,11,45,809.5,165.0,2.6,35.5,936.5,990.02,687.56
2017,8,1,12,0,789.0,183.0,2.7,36.0,945.0,980.13,680.51
2017,8,1,12,15,791.0,183.5,2.8,36.0,951.5,971.78,676.01
2017,8,1,12,30,793.0,184.0,2.9,36.0,958.0,960.18,669.52
2017,8,1,12,45,793.0,183.5,3.0,36.5,956.5,942.58,657.94
2017,8,1,13,0,793.0,183.0,3.1,37.0,955.0,922.04,644.59
2017,8,1,13,15,635.5,298.5,3.1,37.0,913.5,869.29,609.26
2017,8,1,13,30,478.0,414.0,3.1,37.0,872.0,816.77,570.87
2017,8,1,13,45,387.0,430.5,3.15,37.0,797.0,733.14,515.38
2017,8,1,14,0,296.0,447.0,3.2,37.0,722.0,655.96,463.21
2017,8,1,14,15,419.5,390.5,3.2,37.0,767.5,682.92,484.5
2017,8,1,14,30,543.0,334.0,3.2,37.0,813.0,699.73,497.82
2017,8,1,14,45,614.0,270.0,3.25,37.0,793.0,661.88,473.94
2017,8,1,15,0,685.0,206.0,3.3,37.0,773.0,617.38,444.87
2017,8,1,15,15,487.0,275.5,3.25,36.5,669.0,525.79,379.24
2017,8,1,15,30,289.0,345.0,3.2,36.0,565.0,452.63,326.4
2017,8,1,15,45,221.5,330.5,3.2,36.0,493.0,392.01,283.08
2017,8,1,16,0,154.0,316.0,3.2,36.0,421.0,335.29,242.44
2017,8,1,16,15,309.5,260.0,3.2,35.5,450.5,329.01,235.92
2017,8,1,16,30,465.0,204.0,3.2,35.0,480.0,304.58,213.11
2017,8,1,16,45,511.0,169.5,3.2,35.0,446.0,256.59,173.1
2017,8,1,17,0,557.0,135.0,3.2,35.0,412.0,202.89,128.51
2017,8,1,17,15,499.5,134.0,3.15,34.5,360.5,158.47,97.31
2017,8,1,17,30,442.0,133.0,3.1,34.0,309.0,120.19,75.73
2017,8,1,17,45,390.5,120.0,3.1,34.0,258.0,84.17,63.92
2017,8,1,18,0,339.0,107.0,3.1,34.0,207.0,77.14,58.26
2017,8,1,18,15,278.0,89.0,2.9,33.5,159.0,68.98,51.53
2017,8,1,18,30,217.0,71.0,2.7,33.0,111.0,55.91,40.45
2017,8,1,18,45,145.0,49.0,2.5,32.5,71.5,39.41,26.28
2017,8,1,19,0,73.0,27.0,2.3,32.0,32.0,22.31,10.05
2017,8,1,19,15,36.5,13.5,2.35,31.5,16.0,12.87,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,6.0,1.2,25.0,6.0,5.55,0.0
2017,8,2,6,30,0.0,12.0,1.2,25.0,12.0,11.11,3.17
2017,8,2,6,45,0.0,21.0,1.3,25.5,21.0,19.47,10.2
2017,8,2,7,0,0.0,30.0,1.4,26.0,30.0,27.83,17.19
2017,8,2,7,15,0.0,40.0,1.3,26.5,40.0,37.14,24.83
2017,8,2,7,30,0.0,50.0,1.2,27.0,50.0,46.46,32.34
2017,8,2,7,45,0.0,63.0,1.2,27.5,63.0,58.59,41.95
2017,8,2,8,0,0.0,76.0,1.2,28.0,76.0,70.74,51.4
2017,8,2,8,15,15.0,139.5,1.15,28.5,147.5,143.57,108.69
2017,8,2,8,30,30.0,203.0,1.1,29.0,219.0,228.33,172.94
2017,8,2,8,45,21.5,206.5,1.1,29.5,219.0,216.35,162.43
2017,8,2,9,0,13.0,210.0,1.1,30.0,219.0,212.75,158.65
2017,8,2,9,15,6.5,165.0,1.2,30.0,169.5,162.04,119.99
2017,8,2,9,30,0.0,120.0,1.3,30.0,120.0,112.58,81.95
2017,8,2,9,45,0.0,111.0,1.4,30.5,111.0,103.95,75.08
2017,8,2,10,0,0.0,102.0,1.5,31.0,102.0,95.41,68.25
2017,8,2,10,15,10.0,201.0,1.6,31.0,209.5,200.32,147.56
2017,8,2,10,30,20.0,300.0,1.7,31.0,317.0,307.41,225.62
2017,8,2,10,45,80.0,375.5,1.85,31.0,447.0,454.58,331.43
2017,8,2,11,0,140.0,451.0,2.0,31.0,577.0,603.65,434.12
2017,8,2,11,15,190.0,460.0,2.0,31.0,636.0,661.08,472.56
2017,8,2,11,30,240.0,469.0,2.0,31.0,695.0,717.84,510.54
2017,8,2,11,45,198.0,481.5,2.05,31.5,670.0,684.81,485.94
2017,8,2,12,0,156.0,494.0,2.1,32.0,645.0,650.91,461.39
2017,8,2,12,15,100.5,463.5,2.1,32.0,561.0,552.06,393.94
2017,8,2,12,30,45.0,433.0,2.1,32.0,477.0,463.92,332.49
2017,8,2,12,45,35.0,401.5,2.1,32.5,436.0,420.25,301.84
2017,8,2,13,0,25.0,370.0,2.1,33.0,395.0,377.4,271.34
2017,8,2,13,15,117.0,428.0,2.05,33.0,540.5,517.57,371.11
2017,8,2,13,30,209.0,486.0,2.0,33.0,686.0,644.8,457.39
2017,8,2,13,45,154.0,471.0,1.95,33.0,617.0,573.16,407.38
2017,8,2,14,0,99.0,456.0,1.9,33.0,548.0,503.9,359.65
2017,8,2,14,15,139.0,448.0,1.85,33.0,573.0,520.11,372.12
2017,8,2,14,30,179.0,440.0,1.8,33.0,598.0,531.49,380.58
2017,8,2,14,45,346.5,373.0,1.75,33.0,664.5,572.52,411.52
2017,8,2,15,0,514.0,306.0,1.7,33.0,731.0,597.69,430.11
2017,8,2,15,15,364.0,332.5,1.65,32.5,626.0,505.1,364.89
2017,8,2,15,30,214.0,359.0,1.6,32.0,521.0,427.84,310.34
2017,8,2,15,45,111.0,280.0,1.6,32.0,364.0,298.4,218.27
2017,8,2,16,0,8.0,201.0,1.6,32.0,207.0,186.76,137.09
2017,8,2,16,15,92.5,232.5,1.55,31.5,288.0,233.81,171.88
2017,8,2,16,30,177.0,264.0,1.5,31.0,369.0,274.24,199.67
2017,8,2,16,45,170.5,238.0,1.5,31.0,331.5,237.66,171.72
2017,8,2,17,0,164.0,212.0,1.5,31.0,294.0,202.09,144.84
2017,8,2,17,15,148.5,189.5,1.45,30.5,256.5,168.98,120.96
2017,8,2,17,30,133.0,167.0,1.4,30.0,219.0,137.94,99.85
2017,8,2,17,45,116.0,142.0,1.4,29.5,182.5,109.45,85.96
2017,8,2,18,0,99.0,117.0,1.4,29.0,146.0,91.96,71.78
2017,8,2,18,15,76.0,92.5,1.3,28.5,112.0,74.18,56.94
2017,8,2,18,30,53.0,68.0,1.2,28.0,78.0,57.91,42.99
2017,8,2,18,45,26.5,45.0,1.2,28.0,50.0,39.28,26.7
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,20.31,8.5
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.48,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,65.5,22.0,1.45,23.0,30.0,45.23,17.74
2017,8,3,6,30,131.0,44.0,1.5,23.0,60.0,97.68,68.85
2017,8,3,6,45,218.0,62.5,1.6,23.5,105.0,157.19,118.36
2017,8,3,7,0,305.0,81.0,1.7,24.0,150.0,233.56,181.24
2017,8,3,7,15,165.0,100.5,1.7,24.5,139.0,196.86,154.21
2017,8,3,7,30,25.0,120.0,1.7,25.0,128.0,136.59,105.59
2017,8,3,7,45,12.5,127.0,1.7,25.5,131.0,130.26,100.09
2017,8,3,8,0,0.0,134.0,1.7,26.0,134.0,128.74,98.09
2017,8,3,8,15,102.0,182.0,1.7,26.5,236.5,264.66,205.63
2017,8,3,8,30,204.0,230.0,1.7,27.0,339.0,395.74,304.56
2017,8,3,8,45,442.5,184.5,1.7,28.0,452.5,558.87,425.17
2017,8,3,9,0,681.0,139.0,1.7,29.0,566.0,725.08,540.32
2017,8,3,9,15,700.5,143.5,1.65,29.5,613.0,770.37,566.15
2017,8,3,9,30,720.0,148.0,1.6,30.0,660.0,814.43,591.66
2017,8,3,9,45,362.5,160.5,1.55,30.5,418.5,516.5,384.3
2017,8,3,10,0,5.0,173.0,1.5,31.0,177.0,168.37,122.67
2017,8,3,10,15,16.5,252.0,1.5,31.5,266.0,256.71,188.63
2017,8,3,10,30,28.0,331.0,1.5,32.0,355.0,358.21,260.58
2017,8,3,10,45,14.0,210.0,1.55,32.5,222.0,212.97,154.83
2017,8,3,11,0,0.0,89.0,1.6,33.0,89.0,83.32,57.95
2017,8,3,11,15,11.5,217.5,1.6,33.0,228.5,217.59,158.25
2017,8,3,11,30,23.0,346.0,1.6,33.0,368.0,353.83,255.38
2017,8,3,11,45,58.5,411.5,1.65,33.5,468.0,464.24,331.56
2017,8,3,12,0,94.0,477.0,1.7,34.0,568.0,563.17,397.55
2017,8,3,12,15,473.5,309.5,1.7,34.0,771.0,790.21,557.12
2017,8,3,12,30,853.0,142.0,1.7,34.0,974.0,970.31,671.63
2017,8,3,12,45,534.0,318.5,1.75,34.0,839.5,832.97,581.36
2017,8,3,13,0,215.0,495.0,1.8,34.0,705.0,680.06,475.13
2017,8,3,13,15,113.0,356.5,1.85,34.0,467.5,446.11,319.11
2017,8,3,13,30,11.0,218.0,1.9,34.0,230.0,213.71,153.58
2017,8,3,13,45,11.0,219.0,1.95,34.5,230.0,213.9,154.12
2017,8,3,14,0,11.0,220.0,2.0,35.0,230.0,214.02,154.03
2017,8,3,14,15,142.5,322.0,2.1,34.5,448.0,409.28,297.1
2017,8,3,14,30,274.0,424.0,2.2,34.0,666.0,585.5,419.73
2017,8,3,14,45,255.0,410.5,2.3,34.0,629.0,543.37,390.12
2017,8,3,15,0,236.0,397.0,2.4,34.0,592.0,504.53,363.65
2017,8,3,15,15,479.0,280.0,2.45,33.5,650.0,524.95,381.84
2017,8,3,15,30,722.0,163.0,2.5,33.0,708.0,522.51,381.32
2017,8,3,15,45,540.5,221.5,2.65,33.0,615.5,445.3,323.91
2017,8,3,16,0,359.0,280.0,2.8,33.0,523.0,387.38,281.18
2017,8,3,16,15,263.0,271.5,2.85,32.5,442.5,321.21,233.33
2017,8,3,16,30,167.0,263.0,2.9,32.0,362.0,270.34,197.15
2017,8,3,16,45,381.0,195.5,2.95,32.0,392.0,245.49,171.03
2017,8,3,17,0,595.0,128.0,3.0,32.0,422.0,202.74,128.43
2017,8,3,17,15,557.5,119.5,2.95,31.5,369.0,152.46,91.61
2017,8,3,17,30,520.0,111.0,2.9,31.0,316.0,106.96,64.45
2017,8,3,17,45,468.5,101.0,2.9,31.0,263.5,70.77,53.65
2017,8,3,18,0,417.0,91.0,2.9,31.0,211.0,65.51,49.35
2017,8,3,18,15,348.5,77.0,2.75,30.5,162.5,56.81,42.06
2017,8,3,18,30,280.0,63.0,2.6,30.0,114.0,47.65,34.11
2017,8,3,18,45,191.0,44.5,2.5,29.5,73.5,34.33,22.42
2017,8,3,19,0,102.0,26.0,2.4,29.0,33.0,21.52,8.79
2017,8,3,19,15,51.0,13.0,2.35,28.5,16.5,12.39,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,19.5,1.3,24.5,32.5,57.8,21.47
2017,8,4,6,30,223.0,39.0,1.3,25.0,65.0,126.04,88.05
2017,8,4,6,45,315.0,52.5,1.3,26.0,111.0,187.7,139.51
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,260.01,198.55
2017,8,4,7,15,467.5,76.0,1.25,27.5,208.5,326.55,252.2
2017,8,4,7,30,528.0,86.0,1.2,28.0,260.0,396.21,306.24
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.0,458.33,352.58
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,523.51,399.23
2017,8,4,8,15,648.5,105.5,1.2,29.5,421.0,580.69,439.38
2017,8,4,8,30,680.0,111.0,1.3,30.0,474.0,638.88,479.1
2017,8,4,8,45,705.0,115.0,1.4,30.5,525.0,690.95,512.61
2017,8,4,9,0,730.0,119.0,1.5,31.0,576.0,739.78,543.11
2017,8,4,9,15,414.0,222.5,1.55,31.5,486.0,608.44,447.35
2017,8,4,9,30,98.0,326.0,1.6,32.0,396.0,419.28,306.78
2017,8,4,9,45,70.0,327.5,1.7,32.5,379.0,396.06,289.52
2017,8,4,10,0,42.0,329.0,1.8,33.0,362.0,371.39,270.24
2017,8,4,10,15,28.0,296.0,1.8,33.5,318.5,322.63,234.36
2017,8,4,10,30,14.0,263.0,1.8,34.0,275.0,265.02,192.0
2017,8,4,10,45,423.0,201.0,1.85,34.5,581.0,649.92,471.85
2017,8,4,11,0,832.0,139.0,1.9,35.0,887.0,980.32,681.27
2017,8,4,11,15,542.5,302.5,1.9,35.0,795.0,873.87,608.25
2017,8,4,11,30,253.0,466.0,1.9,35.0,703.0,738.9,513.76
2017,8,4,11,45,139.5,418.0,1.95,35.5,549.5,562.38,396.2
2017,8,4,12,0,26.0,370.0,2.0,36.0,396.0,388.07,274.8
2017,8,4,12,15,86.0,434.5,2.0,36.0,519.0,509.26,359.91
2017,8,4,12,30,146.0,499.0,2.0,36.0,642.0,635.0,443.62
2017,8,4,12,45,470.5,341.5,2.0,36.5,799.0,795.27,555.15
2017,8,4,13,0,795.0,184.0,2.0,37.0,956.0,926.04,639.66
2017,8,4,13,15,479.0,335.5,2.0,37.0,799.5,765.27,532.66
2017,8,4,13,30,163.0,487.0,2.0,37.0,643.0,606.07,421.81
2017,8,4,13,45,470.5,334.0,2.0,37.0,771.0,717.42,504.2
2017,8,4,14,0,778.0,181.0,2.0,37.0,899.0,800.59,563.09
2017,8,4,14,15,771.0,179.0,2.05,37.0,873.5,760.34,537.25
2017,8,4,14,30,764.0,177.0,2.1,37.0,848.0,718.39,509.96
2017,8,4,14,45,729.5,189.0,2.15,37.0,810.5,668.13,476.05
2017,8,4,15,0,695.0,201.0,2.2,37.0,773.0,619.05,442.2
2017,8,4,15,15,499.0,270.0,2.25,36.5,670.5,527.87,378.17
2017,8,4,15,30,303.0,339.0,2.3,36.0,568.0,454.95,326.39
2017,8,4,15,45,318.0,312.5,2.35,36.0,539.5,419.01,300.88
2017,8,4,16,0,333.0,286.0,2.4,36.0,511.0,381.29,273.1
2017,8,4,16,15,459.5,227.0,2.45,35.5,511.5,351.61,249.08
2017,8,4,16,30,586.0,168.0,2.5,35.0,512.0,310.43,213.85
2017,8,4,16,45,554.5,160.0,2.55,35.0,460.5,258.03,172.28
2017,8,4,17,0,523.0,152.0,2.6,35.0,409.0,208.99,134.16
2017,8,4,17,15,485.0,141.0,2.55,34.5,357.0,160.49,99.47
2017,8,4,17,30,447.0,130.0,2.5,34.0,305.0,116.57,73.33
2017,8,4,17,45,388.5,118.0,2.5,33.5,253.0,83.06,63.14
2017,8,4,18,0,330.0,106.0,2.5,33.0,201.0,76.72,58.14
2017,8,4,18,15,268.0,87.5,2.3,32.5,153.0,67.89,50.81
2017,8,4,18,30,206.0,69.0,2.1,32.0,105.0,54.41,39.31
2017,8,4,18,45,132.0,46.0,1.9,31.5,66.0,37.11,24.38
2017,8,4,19,0,58.0,23.0,1.7,31.0,27.0,19.14,6.55
2017,8,4,19,15,29.0,11.5,1.8,30.5,13.5,10.96,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,45.11,14.03
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,98.71,68.57
2017,8,5,6,45,228.5,59.5,1.85,25.5,103.0,164.23,122.73
2017,8,5,7,0,316.0,77.0,2.0,26.0,148.0,234.13,180.32
2017,8,5,7,15,376.5,90.5,2.05,27.0,198.0,295.96,230.44
2017,8,5,7,30,437.0,104.0,2.1,28.0,248.0,363.85,283.58
2017,8,5,7,45,489.0,112.0,2.15,29.0,301.5,426.05,330.63
2017,8,5,8,0,541.0,120.0,2.2,30.0,355.0,497.05,382.34
2017,8,5,8,15,574.5,128.0,2.25,30.5,407.0,555.09,423.6
2017,8,5,8,30,608.0,136.0,2.3,31.0,459.0,614.43,464.63
2017,8,5,8,45,634.0,142.0,2.4,31.5,509.5,666.73,499.82
2017,8,5,9,0,660.0,148.0,2.5,32.0,560.0,718.95,533.87
2017,8,5,9,15,679.5,153.0,2.6,32.5,606.5,764.14,561.99
2017,8,5,9,30,699.0,158.0,2.7,33.0,653.0,808.14,588.97
2017,8,5,9,45,712.5,162.5,2.85,33.5,694.0,844.65,611.0
2017,8,5,10,0,726.0,167.0,3.0,34.0,735.0,879.07,631.55
2017,8,5,10,15,737.5,170.5,3.1,34.0,771.0,908.16,649.55
2017,8,5,10,30,749.0,174.0,3.2,34.0,807.0,929.48,662.6
2017,8,5,10,45,758.5,175.5,3.35,34.5,836.5,949.05,673.6
2017,8,5,11,0,768.0,177.0,3.5,35.0,866.0,965.61,682.72
2017,8,5,11,15,774.0,178.5,3.6,35.0,888.5,975.51,688.79
2017,8,5,11,30,780.0,180.0,3.7,35.0,911.0,982.12,692.93
2017,8,5,11,45,784.0,181.0,3.8,35.5,925.5,982.87,692.06
2017,8,5,12,0,788.0,182.0,3.9,36.0,940.0,980.26,689.21
2017,8,5,12,15,789.5,182.0,4.0,36.0,946.0,970.83,683.58
2017,8,5,12,30,791.0,182.0,4.1,36.0,952.0,958.18,676.02
2017,8,5,12,45,793.5,180.0,4.2,36.0,951.0,941.41,665.88
2017,8,5,13,0,796.0,178.0,4.3,36.0,950.0,921.59,653.82
2017,8,5,13,15,458.0,329.5,4.35,36.0,772.5,740.95,530.08
2017,8,5,13,30,120.0,481.0,4.4,36.0,595.0,563.14,400.85
2017,8,5,13,45,454.0,325.0,4.5,36.0,745.5,695.5,501.63
2017,8,5,14,0,788.0,169.0,4.6,36.0,896.0,797.67,576.46
2017,8,5,14,15,554.0,289.5,4.6,35.5,793.5,696.32,504.04
2017,8,5,14,30,320.0,410.0,4.6,35.0,691.0,606.67,438.3
2017,8,5,14,45,201.0,397.0,4.65,35.0,571.5,496.59,360.33
2017,8,5,15,0,82.0,384.0,4.7,35.0,452.0,398.4,289.48
2017,8,5,15,15,295.5,324.5,4.65,34.5,550.0,458.61,336.17
2017,8,5,15,30,509.0,265.0,4.6,34.0,648.0,498.43,365.41
2017,8,5,15,45,613.5,200.5,4.6,34.0,633.5,461.06,336.76
2017,8,5,16,0,718.0,136.0,4.6,34.0,619.0,411.28,297.12
2017,8,5,16,15,697.0,131.0,4.55,33.5,570.5,355.35,252.33
2017,8,5,16,30,676.0,126.0,4.5,33.0,522.0,301.06,207.86
2017,8,5,16,45,653.5,118.5,4.45,33.0,471.5,246.22,162.43
2017,8,5,17,0,631.0,111.0,4.4,33.0,421.0,193.7,119.86
2017,8,5,17,15,594.5,104.5,4.3,32.5,368.0,142.95,82.66
2017,8,5,17,30,558.0,98.0,4.2,32.0,315.0,96.67,55.62
2017,8,5,17,45,513.0,88.0,4.1,32.0,263.0,60.81,45.19
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,56.11,41.33
2017,8,5,18,15,395.5,66.5,3.8,31.5,161.5,49.04,35.39
2017,8,5,18,30,323.0,55.0,3.6,31.0,112.0,41.57,28.87
2017,8,5,18,45,222.5,39.5,3.4,31.0,72.0,30.47,19.01
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,18.86,5.7
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,11.44,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.0,5.0,4.62,0.0
2017,8,6,6,30,0.0,10.0,4.0,25.0,10.0,9.26,1.62
2017,8,6,6,45,0.0,18.0,4.2,25.5,18.0,16.68,7.87
2017,8,6,7,0,0.0,26.0,4.4,26.0,26.0,24.11,14.09
2017,8,6,7,15,0.0,35.0,4.45,26.5,35.0,32.48,20.99
2017,8,6,7,30,0.0,44.0,4.5,27.0,44.0,40.87,27.77
2017,8,6,7,45,0.0,48.0,4.6,27.5,48.0,44.6,30.65
2017,8,6,8,0,0.0,52.0,4.7,28.0,52.0,48.34,33.48
2017,8,6,8,15,0.0,72.5,4.75,28.5,72.5,67.48,48.57
2017,8,6,8,30,0.0,93.0,4.8,29.0,93.0,86.82,63.57
2017,8,6,8,45,4.0,143.0,4.85,30.0,146.0,138.74,103.73
2017,8,6,9,0,8.0,193.0,4.9,31.0,199.0,191.7,143.65
2017,8,6,9,15,7.5,192.5,4.85,31.5,198.0,190.35,141.8
2017,8,6,9,30,7.0,192.0,4.8,32.0,197.0,189.15,140.18
2017,8,6,9,45,15.0,239.5,4.8,32.5,251.5,243.46,180.48
2017,8,6,10,0,23.0,287.0,4.8,33.0,306.0,298.32,220.33
2017,8,6,10,15,28.5,316.0,4.8,33.0,340.5,344.4,253.52
2017,8,6,10,30,34.0,345.0,4.8,33.0,375.0,379.25,278.28
2017,8,6,10,45,61.5,389.5,4.8,33.5,444.5,451.89,329.89
2017,8,6,11,0,89.0,434.0,4.8,34.0,514.0,524.56,380.28
2017,8,6,11,15,67.5,424.0,4.75,34.0,485.5,490.86,355.28
2017,8,6,11,30,46.0,414.0,4.7,34.0,457.0,456.98,330.48
2017,8,6,11,45,43.5,416.5,4.7,34.5,458.0,454.88,328.09
2017,8,6,12,0,41.0,419.0,4.7,35.0,459.0,452.52,325.47
2017,8,6,12,15,42.5,424.0,4.65,35.0,465.5,456.32,327.96
2017,8,6,12,30,44.0,429.0,4.6,35.0,472.0,459.7,330.16
2017,8,6,12,45,177.0,452.0,4.6,35.5,624.0,612.22,438.7
2017,8,6,13,0,310.0,475.0,4.6,36.0,776.0,754.91,535.88
2017,8,6,13,15,235.0,480.5,4.55,36.0,707.5,674.99,479.87
2017,8,6,13,30,160.0,486.0,4.5,36.0,639.0,603.01,429.53
2017,8,6,13,45,214.0,469.0,4.45,36.0,669.0,622.66,444.72
2017,8,6,14,0,268.0,452.0,4.4,36.0,699.0,639.23,457.21
2017,8,6,14,15,200.0,443.5,4.35,36.0,625.0,563.39,404.03
2017,8,6,14,30,132.0,435.0,4.3,36.0,551.0,493.7,354.84
2017,8,6,14,45,117.5,414.0,4.25,36.0,514.0,454.99,328.02
2017,8,6,15,0,103.0,393.0,4.2,36.0,477.0,419.42,303.09
2017,8,6,15,15,412.5,274.0,4.15,35.5,587.0,481.15,351.56
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,514.56,376.29
2017,8,6,15,45,704.0,151.5,4.05,35.0,652.5,460.78,334.69
2017,8,6,16,0,686.0,148.0,4.0,35.0,608.0,407.82,292.99
2017,8,6,16,15,417.0,204.5,3.9,34.5,477.5,317.46,227.28
2017,8,6,16,30,148.0,261.0,3.8,34.0,347.0,262.68,190.84
2017,8,6,16,45,366.5,192.5,3.75,34.0,378.5,243.27,168.72
2017,8,6,17,0,585.0,124.0,3.7,34.0,410.0,195.77,122.59
2017,8,6,17,15,546.5,116.0,3.5,33.5,357.5,146.38,86.88
2017,8,6,17,30,508.0,108.0,3.3,33.0,305.0,102.0,61.19
2017,8,6,17,45,459.0,97.5,3.15,33.0,253.5,68.51,51.34
2017,8,6,18,0,410.0,87.0,3.0,33.0,202.0,62.79,46.66
2017,8,6,18,15,337.0,73.5,2.8,32.0,153.5,54.37,39.71
2017,8,6,18,30,264.0,60.0,2.6,31.0,105.0,45.5,32.09
2017,8,6,18,45,170.0,41.5,2.45,30.5,66.5,32.09,20.31
2017,8,6,19,0,76.0,23.0,2.3,30.0,28.0,19.12,5.06
2017,8,6,19,15,38.0,11.5,2.4,29.5,14.0,10.96,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.5,2.9,25.0,3.5,3.24,0.0
2017,8,7,6,30,0.0,7.0,3.0,25.0,7.0,6.48,0.0
2017,8,7,6,45,0.0,12.5,3.15,25.0,12.5,11.57,3.75
2017,8,7,7,0,0.0,18.0,3.3,25.0,18.0,16.68,8.07
2017,8,7,7,15,0.0,24.0,3.3,25.0,24.0,22.25,12.73
2017,8,7,7,30,0.0,30.0,3.3,25.0,30.0,27.84,17.33
2017,8,7,7,45,0.0,27.0,3.35,25.0,27.0,25.05,14.99
2017,8,7,8,0,0.0,24.0,3.4,25.0,24.0,22.27,12.64
2017,8,7,8,15,0.0,32.5,3.3,25.0,32.5,30.19,19.03
2017,8,7,8,30,0.0,41.0,3.2,25.0,41.0,38.11,25.37
2017,8,7,8,45,0.0,27.5,3.1,25.0,27.5,25.56,15.1
2017,8,7,9,0,0.0,14.0,3.0,25.0,14.0,13.01,4.89
2017,8,7,9,15,0.0,49.0,2.9,25.0,49.0,45.63,31.1
2017,8,7,9,30,0.0,84.0,2.8,25.0,84.0,78.34,57.03
2017,8,7,9,45,0.0,104.0,2.75,25.5,104.0,97.27,71.63
2017,8,7,10,0,0.0,124.0,2.7,26.0,124.0,116.42,86.22
2017,8,7,10,15,1.5,138.5,2.6,26.0,140.0,131.76,97.98
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,147.16,109.7
2017,8,7,10,45,4.0,156.0,2.4,26.0,159.5,151.04,112.51
2017,8,7,11,0,5.0,159.0,2.3,26.0,163.0,154.92,115.36
2017,8,7,11,15,9.0,204.5,2.25,26.0,213.0,202.63,151.62
2017,8,7,11,30,13.0,250.0,2.2,26.0,263.0,250.42,187.31
2017,8,7,11,45,17.5,298.5,2.15,26.0,316.0,301.55,224.94
2017,8,7,12,0,22.0,347.0,2.1,26.0,369.0,352.43,261.77
2017,8,7,12,15,53.5,412.0,2.0,26.0,464.5,455.36,335.97
2017,8,7,12,30,85.0,477.0,1.9,26.0,560.0,547.27,399.96
2017,8,7,12,45,102.5,484.0,1.85,26.0,583.5,566.13,412.62
2017,8,7,13,0,120.0,491.0,1.8,26.0,607.0,589.08,428.44
2017,8,7,13,15,198.0,480.0,1.7,26.0,669.0,641.34,465.73
2017,8,7,13,30,276.0,469.0,1.6,26.0,731.0,691.64,500.53
2017,8,7,13,45,332.0,436.0,1.5,26.0,745.0,693.59,502.41
2017,8,7,14,0,388.0,403.0,1.4,26.0,759.0,691.24,501.61
2017,8,7,14,15,295.5,418.5,1.3,26.0,686.0,614.39,447.1
2017,8,7,14,30,203.0,434.0,1.2,26.0,613.0,544.16,397.14
2017,8,7,14,45,265.0,403.0,1.1,26.0,626.0,544.05,398.37
2017,8,7,15,0,327.0,372.0,1.0,26.0,639.0,538.47,394.7
2017,8,7,15,15,378.0,332.5,0.9,26.0,626.5,512.95,376.64
2017,8,7,15,30,429.0,293.0,0.8,26.0,614.0,479.86,352.62
2017,8,7,15,45,573.5,212.0,0.7,26.0,613.0,451.63,331.04
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,405.94,294.34
2017,8,7,16,15,697.0,126.5,0.5,26.0,564.0,350.37,249.51
2017,8,7,16,30,676.0,122.0,0.4,26.0,516.0,296.42,205.13
2017,8,7,16,45,505.0,153.5,0.35,26.0,431.5,239.56,163.5
2017,8,7,17,0,334.0,185.0,0.3,26.0,347.0,205.09,141.84
2017,8,7,17,15,445.0,140.0,0.4,26.0,328.0,153.44,98.41
2017,8,7,17,30,556.0,95.0,0.5,26.0,309.0,92.6,54.18
2017,8,7,17,45,511.0,85.5,0.65,26.0,257.5,59.1,44.88
2017,8,7,18,0,466.0,76.0,0.8,26.0,206.0,54.74,41.26
2017,8,7,18,15,392.0,64.5,0.75,25.5,157.0,47.67,35.17
2017,8,7,18,30,318.0,53.0,0.7,25.0,108.0,40.13,28.44
2017,8,7,18,45,220.0,37.5,0.65,25.0,68.5,28.98,18.27
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,17.31,3.28
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,10.48,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.5,17.0,3.05,22.5,31.0,57.51,9.66
2017,8,8,6,30,251.0,34.0,3.3,23.0,62.0,129.41,90.05
2017,8,8,6,45,342.0,46.5,3.6,23.5,107.5,193.71,145.69
2017,8,8,7,0,433.0,59.0,3.9,24.0,153.0,266.93,207.83
2017,8,8,7,15,494.5,67.5,4.0,24.5,204.5,331.18,262.03
2017,8,8,7,30,556.0,76.0,4.1,25.0,256.0,401.21,319.13
2017,8,8,7,45,600.0,82.0,4.25,25.5,310.0,463.36,368.42
2017,8,8,8,0,644.0,88.0,4.4,26.0,364.0,528.51,418.41
2017,8,8,8,15,674.5,93.0,4.4,26.5,417.0,585.78,460.69
2017,8,8,8,30,705.0,98.0,4.4,27.0,470.0,643.93,501.9
2017,8,8,8,45,605.5,150.0,4.45,27.5,492.5,654.73,505.75
2017,8,8,9,0,506.0,202.0,4.5,28.0,515.0,648.63,496.88
2017,8,8,9,15,535.5,202.0,4.5,28.5,557.5,691.19,525.96
2017,8,8,9,30,565.0,202.0,4.5,29.0,600.0,738.81,557.7
2017,8,8,9,45,457.5,272.0,4.55,29.5,607.5,726.65,543.33
2017,8,8,10,0,350.0,342.0,4.6,30.0,615.0,699.33,518.93
2017,8,8,10,15,357.0,357.5,4.6,30.0,648.0,728.2,538.11
2017,8,8,10,30,364.0,373.0,4.6,30.0,681.0,755.68,555.93
2017,8,8,10,45,332.5,399.5,4.7,30.5,688.5,755.17,552.76
2017,8,8,11,0,301.0,426.0,4.8,31.0,696.0,752.02,548.01
2017,8,8,11,15,202.5,444.5,4.8,31.0,628.5,659.79,481.41
2017,8,8,11,30,104.0,463.0,4.8,31.0,561.0,566.26,413.09
2017,8,8,11,45,71.5,437.5,4.8,31.5,505.0,504.77,368.25
2017,8,8,12,0,39.0,412.0,4.8,32.0,449.0,443.83,323.37
2017,8,8,12,15,222.0,419.5,4.75,32.0,634.5,646.1,470.93
2017,8,8,12,30,405.0,427.0,4.7,32.0,820.0,823.67,594.45
2017,8,8,12,45,418.5,426.5,4.7,32.0,832.0,828.52,596.74
2017,8,8,13,0,432.0,426.0,4.7,32.0,844.0,825.58,594.96
2017,8,8,13,15,333.5,452.0,4.65,32.0,772.5,741.43,535.67
2017,8,8,13,30,235.0,478.0,4.6,32.0,701.0,661.53,478.84
2017,8,8,13,45,126.0,390.5,4.55,32.0,510.5,476.3,348.41
2017,8,8,14,0,17.0,303.0,4.5,32.0,320.0,295.93,216.65
2017,8,8,14,15,159.0,358.0,4.45,32.0,498.0,455.15,335.78
2017,8,8,14,30,301.0,413.0,4.4,32.0,676.0,595.96,436.6
2017,8,8,14,45,159.5,346.0,4.4,32.0,485.0,423.98,312.51
2017,8,8,15,0,18.0,279.0,4.4,32.0,294.0,267.89,197.17
2017,8,8,15,15,28.0,292.5,4.35,31.5,314.5,280.93,207.93
2017,8,8,15,30,38.0,306.0,4.3,31.0,335.0,293.79,218.17
2017,8,8,15,45,363.0,227.5,4.3,31.0,472.0,365.88,272.04
2017,8,8,16,0,688.0,149.0,4.3,31.0,609.0,408.42,298.7
2017,8,8,16,15,666.0,144.0,4.2,30.5,560.5,353.6,254.14
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,300.62,210.43
2017,8,8,16,45,619.0,131.0,4.05,30.0,461.0,246.49,165.46
2017,8,8,17,0,594.0,123.0,4.0,30.0,410.0,195.07,123.73
2017,8,8,17,15,556.0,114.5,3.7,29.5,357.0,144.75,86.88
2017,8,8,17,30,518.0,106.0,3.4,29.0,304.0,99.17,60.37
2017,8,8,17,45,473.5,94.5,3.15,29.0,252.5,66.59,50.65
2017,8,8,18,0,429.0,83.0,2.9,29.0,201.0,60.05,45.18
2017,8,8,18,15,357.0,69.5,2.6,28.0,152.5,51.51,38.0
2017,8,8,18,30,285.0,56.0,2.3,27.0,104.0,42.53,30.13
2017,8,8,18,45,192.5,38.0,2.0,26.5,65.0,29.42,18.38
2017,8,8,19,0,100.0,20.0,1.7,26.0,26.0,15.7,1.26
2017,8,8,19,15,50.0,10.0,1.65,25.5,13.0,9.53,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,92.0,18.5,2.4,22.5,28.5,50.95,4.33
2017,8,9,6,30,184.0,37.0,2.4,23.0,57.0,112.72,78.28
2017,8,9,6,45,268.5,53.5,2.45,23.5,101.5,172.86,129.84
2017,8,9,7,0,353.0,70.0,2.5,24.0,146.0,242.82,188.55
2017,8,9,7,15,415.0,82.0,2.5,24.5,197.0,305.86,240.96
2017,8,9,7,30,477.0,94.0,2.5,25.0,248.0,375.12,296.64
2017,8,9,7,45,524.0,102.5,2.55,25.5,301.5,441.59,348.33
2017,8,9,8,0,571.0,111.0,2.6,26.0,355.0,508.01,398.33
2017,8,9,8,15,604.5,118.0,2.6,26.5,408.0,566.44,440.64
2017,8,9,8,30,638.0,125.0,2.6,27.0,461.0,626.13,482.54
2017,8,9,8,45,665.5,130.0,2.65,27.5,512.5,679.79,519.02
2017,8,9,9,0,693.0,135.0,2.7,28.0,564.0,733.43,553.74
2017,8,9,9,15,499.0,222.0,2.7,28.5,544.0,682.46,511.97
2017,8,9,9,30,305.0,309.0,2.7,29.0,524.0,608.9,453.5
2017,8,9,9,45,532.0,230.5,2.75,29.5,633.0,750.62,556.36
2017,8,9,10,0,759.0,152.0,2.8,30.0,742.0,891.4,649.63
2017,8,9,10,15,770.0,154.5,2.8,30.5,778.5,919.67,664.34
2017,8,9,10,30,781.0,157.0,2.8,31.0,815.0,945.19,678.09
2017,8,9,10,45,790.0,159.0,2.85,31.5,845.0,965.26,688.73
2017,8,9,11,0,799.0,161.0,2.9,32.0,875.0,982.19,697.44
2017,8,9,11,15,608.0,280.0,2.9,32.0,831.5,921.23,656.08
2017,8,9,11,30,417.0,399.0,2.9,32.0,788.0,845.91,600.98
2017,8,9,11,45,616.5,283.0,2.9,32.5,868.5,926.03,658.05
2017,8,9,12,0,816.0,167.0,2.9,33.0,949.0,994.94,700.76
2017,8,9,12,15,551.5,322.5,2.85,33.0,852.5,882.55,624.67
2017,8,9,12,30,287.0,478.0,2.8,33.0,756.0,759.87,536.87
2017,8,9,12,45,555.0,321.0,2.75,33.0,857.5,857.65,609.6
2017,8,9,13,0,823.0,164.0,2.7,33.0,959.0,934.3,661.23
2017,8,9,13,15,820.5,163.5,2.65,33.0,948.5,907.58,643.4
2017,8,9,13,30,818.0,163.0,2.6,33.0,938.0,878.09,624.68
2017,8,9,13,45,815.0,160.5,2.55,33.5,920.5,843.65,601.52
2017,8,9,14,0,812.0,158.0,2.5,34.0,903.0,806.75,576.8
2017,8,9,14,15,805.5,156.5,2.45,34.0,877.0,765.8,550.53
2017,8,9,14,30,799.0,155.0,2.4,34.0,851.0,722.99,522.02
2017,8,9,14,45,795.5,149.0,2.4,34.0,819.0,676.45,490.24
2017,8,9,15,0,792.0,143.0,2.4,34.0,787.0,628.22,456.5
2017,8,9,15,15,780.0,140.0,2.35,33.5,748.0,576.28,419.85
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,523.89,381.72
2017,8,9,15,45,753.5,132.5,2.3,33.0,664.5,468.81,339.85
2017,8,9,16,0,739.0,128.0,2.3,33.0,620.0,414.08,296.96
2017,8,9,16,15,718.5,123.5,2.25,32.5,571.0,354.03,249.59
2017,8,9,16,30,698.0,119.0,2.2,32.0,522.0,298.87,204.7
2017,8,9,16,45,672.0,113.0,2.15,32.0,470.0,243.0,158.78
2017,8,9,17,0,646.0,107.0,2.1,32.0,418.0,189.85,116.13
2017,8,9,17,15,609.5,100.0,1.9,31.5,364.0,137.72,78.41
2017,8,9,17,30,573.0,93.0,1.7,31.0,310.0,90.07,51.53
2017,8,9,17,45,525.0,83.5,1.55,30.5,257.0,57.86,43.01
2017,8,9,18,0,477.0,74.0,1.4,30.0,204.0,53.42,39.43
2017,8,9,18,15,403.5,62.5,1.3,29.0,154.5,46.81,33.87
2017,8,9,18,30,330.0,51.0,1.2,28.0,105.0,38.73,26.8
2017,8,9,18,45,226.0,35.0,1.1,27.5,65.5,27.1,16.33
2017,8,9,19,0,122.0,19.0,1.0,27.0,26.0,14.94,0.0
2017,8,9,19,15,61.0,9.5,1.0,26.5,13.0,9.05,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,51.69,0.0
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,115.48,79.52
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,179.29,133.87
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,258.06,199.51
2017,8,10,7,15,468.0,71.5,2.65,25.5,200.0,323.25,253.72
2017,8,10,7,30,532.0,81.0,2.7,26.0,252.0,394.5,310.95
2017,8,10,7,45,581.5,87.0,2.75,27.0,306.5,458.85,360.35
2017,8,10,8,0,631.0,93.0,2.8,28.0,361.0,526.76,410.49
2017,8,10,8,15,662.5,98.0,2.75,28.5,414.5,584.23,451.63
2017,8,10,8,30,694.0,103.0,2.7,29.0,468.0,642.67,491.93
2017,8,10,8,45,719.0,106.5,2.7,29.5,519.0,692.27,523.85
2017,8,10,9,0,744.0,110.0,2.7,30.0,570.0,744.24,556.76
2017,8,10,9,15,761.5,113.5,2.65,30.5,617.5,789.1,583.84
2017,8,10,9,30,779.0,117.0,2.6,31.0,665.0,832.39,609.37
2017,8,10,9,45,792.5,120.0,2.55,31.5,707.0,869.62,630.45
2017,8,10,10,0,806.0,123.0,2.5,32.0,749.0,904.51,649.73
2017,8,10,10,15,816.0,125.0,2.45,32.0,785.5,932.36,665.61
2017,8,10,10,30,826.0,127.0,2.4,32.0,822.0,949.14,674.44
2017,8,10,10,45,834.0,128.5,2.4,32.5,851.5,968.34,684.01
2017,8,10,11,0,842.0,130.0,2.4,33.0,881.0,984.28,691.54
2017,8,10,11,15,639.5,262.5,2.4,33.0,841.5,935.88,659.69
2017,8,10,11,30,437.0,395.0,2.4,33.0,802.0,862.54,606.2
2017,8,10,11,45,643.0,267.5,2.4,33.5,877.0,937.75,659.59
2017,8,10,12,0,849.0,140.0,2.4,34.0,952.0,992.29,691.78
2017,8,10,12,15,850.5,140.5,2.4,34.0,958.5,983.32,685.48
2017,8,10,12,30,852.0,141.0,2.4,34.0,965.0,970.97,677.78
2017,8,10,12,45,505.5,317.5,2.45,34.5,806.5,807.4,569.32
2017,8,10,13,0,159.0,494.0,2.5,35.0,648.0,629.04,442.32
2017,8,10,13,15,203.5,483.5,2.5,35.0,678.0,650.37,458.9
2017,8,10,13,30,248.0,473.0,2.5,35.0,708.0,671.76,474.1
2017,8,10,13,45,547.5,302.0,2.55,35.0,806.5,753.62,536.73
2017,8,10,14,0,847.0,131.0,2.6,35.0,905.0,806.91,575.91
2017,8,10,14,15,840.5,129.5,2.65,35.0,879.0,765.62,549.36
2017,8,10,14,30,834.0,128.0,2.7,35.0,853.0,722.31,521.88
2017,8,10,14,45,820.0,129.0,2.75,35.0,819.0,674.36,489.08
2017,8,10,15,0,806.0,130.0,2.8,35.0,785.0,624.77,454.23
2017,8,10,15,15,794.0,127.5,2.85,34.5,745.5,572.59,417.55
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,519.92,379.23
2017,8,10,15,45,762.5,123.5,2.95,34.0,660.5,464.39,336.82
2017,8,10,16,0,743.0,122.0,3.0,34.0,615.0,409.72,293.78
2017,8,10,16,15,722.0,118.0,3.0,33.5,565.5,349.85,246.34
2017,8,10,16,30,701.0,114.0,3.0,33.0,516.0,294.75,201.35
2017,8,10,16,45,666.5,111.0,3.0,33.0,463.0,239.23,155.86
2017,8,10,17,0,632.0,108.0,3.0,33.0,410.0,187.43,114.61
2017,8,10,17,15,593.5,101.0,2.8,32.5,356.5,135.95,77.58
2017,8,10,17,30,555.0,94.0,2.6,32.0,303.0,89.2,51.53
2017,8,10,17,45,493.5,86.5,2.4,31.5,249.5,60.47,45.01
2017,8,10,18,0,432.0,79.0,2.2,31.0,196.0,57.26,42.45
2017,8,10,18,15,354.0,66.5,2.05,30.0,147.5,49.38,35.84
2017,8,10,18,30,276.0,54.0,1.9,29.0,99.0,41.11,28.6
2017,8,10,18,45,170.0,36.5,1.75,28.5,61.0,28.32,17.11
2017,8,10,19,0,64.0,19.0,1.6,28.0,23.0,15.9,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.0,11.5,9.05,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
