Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.0,52.82,0.0
2017,8,11,6,30,211.0,35.0,2.5,25.0,56.0,119.18,81.4
2017,8,11,6,45,318.0,46.5,2.75,25.5,102.0,183.12,136.11
2017,8,11,7,0,425.0,58.0,3.0,26.0,148.0,263.03,202.67
2017,8,11,7,15,490.0,66.5,3.05,26.5,200.5,328.66,257.32
2017,8,11,7,30,555.0,75.0,3.1,27.0,253.0,400.47,315.05
2017,8,11,7,45,606.5,79.5,3.2,27.5,308.0,465.38,365.74
2017,8,11,8,0,658.0,84.0,3.3,28.0,363.0,534.02,417.55
2017,8,11,8,15,688.5,89.0,3.35,28.5,416.5,592.05,459.64
2017,8,11,8,30,719.0,94.0,3.4,29.0,470.0,648.73,498.79
2017,8,11,8,45,742.0,97.5,3.45,29.5,521.5,700.53,532.77
2017,8,11,9,0,765.0,101.0,3.5,30.0,573.0,751.76,565.68
2017,8,11,9,15,782.0,104.5,3.45,30.5,620.5,796.95,593.39
2017,8,11,9,30,799.0,108.0,3.4,31.0,668.0,840.49,619.49
2017,8,11,9,45,812.5,110.0,3.4,31.5,710.5,870.11,636.18
2017,8,11,10,0,826.0,112.0,3.4,32.0,753.0,904.2,655.77
2017,8,11,10,15,835.5,114.0,3.35,32.0,789.0,931.87,671.99
2017,8,11,10,30,845.0,116.0,3.3,32.0,825.0,956.57,686.29
2017,8,11,10,45,854.5,116.0,3.25,32.5,855.5,976.02,695.8
2017,8,11,11,0,864.0,116.0,3.2,33.0,886.0,992.21,703.26
2017,8,11,11,15,582.0,282.5,3.15,33.0,807.0,898.62,640.14
2017,8,11,11,30,300.0,449.0,3.1,33.0,728.0,771.85,548.04
2017,8,11,11,45,274.5,464.0,3.05,33.5,722.5,757.01,536.51
2017,8,11,12,0,249.0,479.0,3.0,34.0,717.0,740.7,523.38
2017,8,11,12,15,554.5,307.0,2.95,34.0,841.5,870.75,617.72
2017,8,11,12,30,860.0,135.0,2.9,34.0,966.0,973.25,684.5
2017,8,11,12,45,569.0,305.5,2.9,34.5,855.0,855.9,604.77
2017,8,11,13,0,278.0,476.0,2.9,35.0,744.0,727.81,512.04
2017,8,11,13,15,568.5,303.5,2.85,35.0,843.0,816.67,579.61
2017,8,11,13,30,859.0,131.0,2.8,35.0,942.0,879.09,622.43
2017,8,11,13,45,857.0,128.5,2.75,35.0,924.5,845.18,600.23
2017,8,11,14,0,855.0,126.0,2.7,35.0,907.0,808.6,576.97
2017,8,11,14,15,849.0,124.5,2.65,35.0,881.0,767.32,550.52
2017,8,11,14,30,843.0,123.0,2.6,35.0,855.0,723.96,522.51
2017,8,11,14,45,832.0,123.0,2.6,35.0,821.5,676.69,490.21
2017,8,11,15,0,821.0,123.0,2.6,35.0,788.0,628.2,456.01
2017,8,11,15,15,809.5,120.5,2.6,35.0,748.5,574.61,417.45
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,521.35,377.98
2017,8,11,15,45,786.0,113.5,2.65,35.0,665.0,465.76,335.76
2017,8,11,16,0,774.0,109.0,2.7,35.0,621.0,410.17,292.17
2017,8,11,16,15,754.5,105.5,2.65,34.5,571.5,353.08,246.7
2017,8,11,16,30,735.0,102.0,2.6,34.0,522.0,297.36,201.2
2017,8,11,16,45,712.0,96.5,2.6,34.0,470.0,240.75,154.56
2017,8,11,17,0,689.0,91.0,2.6,34.0,418.0,182.21,107.75
2017,8,11,17,15,653.0,85.5,2.35,33.5,364.0,128.76,69.41
2017,8,11,17,30,617.0,80.0,2.1,33.0,310.0,79.65,42.72
2017,8,11,17,45,569.0,72.0,1.85,32.5,256.5,49.03,35.33
2017,8,11,18,0,521.0,64.0,1.6,32.0,203.0,45.4,32.39
2017,8,11,18,15,443.5,54.5,1.45,31.0,153.0,40.15,27.98
2017,8,11,18,30,366.0,45.0,1.3,30.0,103.0,34.61,23.08
2017,8,11,18,45,183.0,34.5,1.15,29.5,63.5,26.78,15.69
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,21.11,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,11.44,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.0,2.6,24.5,27.0,49.71,0.0
2017,8,12,6,30,182.0,36.0,2.9,25.0,54.0,111.78,76.08
2017,8,12,6,45,296.5,48.0,3.25,25.5,100.0,177.32,131.85
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,259.37,200.12
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,325.41,255.2
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,397.73,313.49
2017,8,12,7,45,601.0,81.0,3.6,27.5,307.0,464.26,365.54
2017,8,12,8,0,659.0,84.0,3.6,28.0,363.0,535.09,419.07
2017,8,12,8,15,690.5,89.0,3.5,28.5,417.0,593.89,461.47
2017,8,12,8,30,722.0,94.0,3.4,29.0,471.0,651.4,500.76
2017,8,12,8,45,751.0,95.0,3.3,30.0,523.5,705.19,534.46
2017,8,12,9,0,780.0,96.0,3.2,31.0,576.0,758.81,567.01
2017,8,12,9,15,797.0,99.0,3.15,31.0,624.0,803.98,595.52
2017,8,12,9,30,814.0,102.0,3.1,31.0,672.0,840.82,618.08
2017,8,12,9,45,829.5,103.0,3.1,31.5,715.5,878.47,640.02
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,913.83,660.18
2017,8,12,10,15,854.5,105.5,3.1,32.5,795.5,941.43,675.13
2017,8,12,10,30,864.0,107.0,3.1,33.0,832.0,966.0,688.11
2017,8,12,10,45,873.5,107.0,3.15,33.5,862.5,985.77,698.4
2017,8,12,11,0,883.0,107.0,3.2,34.0,893.0,1002.21,706.65
2017,8,12,11,15,887.5,108.0,3.25,34.0,915.5,1011.17,711.77
2017,8,12,11,30,892.0,109.0,3.3,34.0,938.0,1016.49,714.78
2017,8,12,11,45,899.5,106.5,3.35,34.5,953.5,1017.55,713.81
2017,8,12,12,0,907.0,104.0,3.4,35.0,969.0,1014.92,710.68
2017,8,12,12,15,908.0,104.5,3.4,35.0,975.0,1005.17,704.35
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,991.8,695.92
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,972.96,683.07
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,950.72,668.19
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,922.91,650.6
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,892.01,631.07
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,857.26,608.04
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,819.73,583.19
2017,8,12,14,15,892.5,99.5,3.35,37.0,893.0,777.19,555.93
2017,8,12,14,30,887.0,98.0,3.3,37.0,867.0,732.41,526.99
2017,8,12,14,45,873.5,100.0,3.3,37.0,832.5,683.4,494.22
2017,8,12,15,0,860.0,102.0,3.3,37.0,798.0,633.27,458.7
2017,8,12,15,15,849.5,100.5,3.25,36.5,758.5,580.88,421.49
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,527.65,382.44
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,471.31,339.26
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,415.03,294.78
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,352.78,245.31
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,295.54,198.34
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,237.74,150.58
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,182.49,106.26
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,127.88,67.38
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,73.1,37.21
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,43.82,31.0
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,41.51,29.15
2017,8,12,18,15,474.0,50.5,1.8,31.0,154.0,36.92,25.27
2017,8,12,18,30,396.0,42.0,1.8,30.0,103.0,32.08,20.95
2017,8,12,18,45,266.0,29.5,1.8,29.5,63.0,23.19,12.7
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,13.43,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,8.1,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,108.5,17.0,3.4,24.0,27.5,52.73,0.0
2017,8,13,6,30,217.0,34.0,3.6,24.0,55.0,120.42,81.87
2017,8,13,6,45,343.0,43.5,3.8,24.5,103.0,191.74,143.11
2017,8,13,7,0,469.0,53.0,4.0,25.0,151.0,276.85,214.44
2017,8,13,7,15,534.5,60.5,4.05,25.5,204.5,343.98,271.05
2017,8,13,7,30,600.0,68.0,4.1,26.0,258.0,417.33,330.71
2017,8,13,7,45,656.5,70.0,4.2,27.0,315.0,484.48,383.05
2017,8,13,8,0,713.0,72.0,4.3,28.0,372.0,554.18,435.38
2017,8,13,8,15,742.5,76.0,4.3,28.5,427.0,613.06,478.27
2017,8,13,8,30,772.0,80.0,4.3,29.0,482.0,672.54,518.61
2017,8,13,8,45,798.5,81.5,4.3,29.5,535.5,726.95,554.34
2017,8,13,9,0,825.0,83.0,4.3,30.0,589.0,775.24,585.04
2017,8,13,9,15,840.5,85.5,4.25,30.5,637.0,819.96,612.56
2017,8,13,9,30,856.0,88.0,4.2,31.0,685.0,862.8,638.32
2017,8,13,9,45,869.5,88.5,4.2,31.5,728.5,899.37,659.74
2017,8,13,10,0,883.0,89.0,4.2,32.0,772.0,933.43,679.28
2017,8,13,10,15,891.5,91.0,4.15,32.5,809.0,961.57,694.53
2017,8,13,10,30,900.0,93.0,4.1,33.0,846.0,986.5,707.61
2017,8,13,10,45,908.0,93.0,4.05,33.5,876.5,1005.38,716.77
2017,8,13,11,0,916.0,93.0,4.0,34.0,907.0,1020.75,723.74
2017,8,13,11,15,920.0,94.0,3.95,34.0,929.5,1029.53,728.1
2017,8,13,11,30,924.0,95.0,3.9,34.0,952.0,1034.52,730.23
2017,8,13,11,45,917.0,102.0,3.9,34.5,964.0,1030.84,725.86
2017,8,13,12,0,910.0,109.0,3.9,35.0,976.0,1023.26,719.25
2017,8,13,12,15,911.0,109.5,3.85,35.0,982.0,1013.36,712.5
2017,8,13,12,30,912.0,110.0,3.8,35.0,988.0,999.82,703.6
2017,8,13,12,45,912.0,109.5,3.8,35.5,986.0,980.81,690.23
2017,8,13,13,0,912.0,109.0,3.8,36.0,984.0,958.38,674.84
2017,8,13,13,15,909.5,108.5,3.75,36.0,973.0,930.37,657.09
2017,8,13,13,30,907.0,108.0,3.7,36.0,962.0,899.26,637.38
2017,8,13,13,45,902.5,107.0,3.7,36.5,942.5,863.02,613.3
2017,8,13,14,0,898.0,106.0,3.7,37.0,923.0,824.1,587.46
2017,8,13,14,15,892.0,105.0,3.65,37.0,896.5,781.52,560.11
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,736.74,531.09
2017,8,13,14,45,874.5,104.0,3.6,37.0,835.0,687.16,497.68
2017,8,13,15,0,863.0,104.0,3.6,37.0,800.0,636.3,461.6
2017,8,13,15,15,852.0,102.0,3.55,36.5,760.0,582.92,423.61
2017,8,13,15,30,841.0,100.0,3.5,36.0,720.0,528.76,383.8
2017,8,13,15,45,825.0,98.0,3.45,36.0,673.5,471.73,339.9
2017,8,13,16,0,809.0,96.0,3.4,36.0,627.0,411.2,292.27
2017,8,13,16,15,789.5,93.0,3.3,35.5,577.0,352.47,245.18
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,295.05,198.02
2017,8,13,16,45,741.5,86.5,3.15,35.0,473.0,236.76,150.0
2017,8,13,17,0,713.0,83.0,3.1,35.0,419.0,181.42,105.81
2017,8,13,17,15,677.0,78.0,2.75,34.0,364.0,123.12,64.29
2017,8,13,17,30,641.0,73.0,2.4,33.0,309.0,72.95,37.94
2017,8,13,17,45,585.5,67.5,2.05,32.5,254.5,45.85,32.69
2017,8,13,18,0,530.0,62.0,1.7,32.0,200.0,44.09,31.29
2017,8,13,18,15,449.5,52.5,1.7,31.0,149.5,38.76,26.79
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,33.14,21.78
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,23.33,12.66
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,12.63,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,7.63,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,73.0,18.5,4.05,24.0,25.5,42.41,0.0
2017,8,14,6,30,146.0,37.0,4.2,24.0,51.0,96.63,64.97
2017,8,14,6,45,277.0,49.0,4.4,24.5,98.0,171.93,128.39
2017,8,14,7,0,408.0,61.0,4.6,25.0,145.0,259.55,201.38
2017,8,14,7,15,296.0,90.5,4.65,25.5,161.5,259.53,204.66
2017,8,14,7,30,184.0,120.0,4.7,26.0,178.0,240.03,189.78
2017,8,14,7,45,198.0,145.5,4.8,26.5,219.0,277.18,219.43
2017,8,14,8,0,212.0,171.0,4.9,27.0,260.0,323.11,254.92
2017,8,14,8,15,311.0,178.5,5.0,27.5,329.5,417.82,328.56
2017,8,14,8,30,410.0,186.0,5.1,28.0,399.0,522.99,408.0
2017,8,14,8,45,608.0,138.5,5.2,28.5,492.0,647.08,502.03
2017,8,14,9,0,806.0,91.0,5.3,29.0,585.0,775.33,592.33
2017,8,14,9,15,822.0,94.0,5.25,29.5,633.0,814.38,615.97
2017,8,14,9,30,838.0,97.0,5.2,30.0,681.0,857.54,642.53
2017,8,14,9,45,852.0,98.0,5.2,30.5,724.5,894.55,664.73
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,929.1,685.06
2017,8,14,10,15,875.0,100.5,5.15,31.5,804.5,956.69,700.23
2017,8,14,10,30,884.0,102.0,5.1,32.0,841.0,981.15,713.25
2017,8,14,10,45,890.5,103.0,5.05,32.5,870.5,999.29,722.08
2017,8,14,11,0,897.0,104.0,5.0,33.0,900.0,1013.92,728.67
2017,8,14,11,15,901.0,105.0,4.9,33.5,922.0,1022.43,730.96
2017,8,14,11,30,905.0,106.0,4.8,34.0,944.0,1027.22,730.97
2017,8,14,11,45,903.0,109.5,4.7,34.5,956.5,1024.79,726.78
2017,8,14,12,0,901.0,113.0,4.6,35.0,969.0,1018.59,720.45
2017,8,14,12,15,901.5,113.0,4.5,35.0,975.0,1007.69,712.77
2017,8,14,12,30,902.0,113.0,4.4,35.0,981.0,993.22,702.95
2017,8,14,12,45,902.0,112.5,4.3,35.5,978.5,974.29,689.0
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,951.99,673.04
2017,8,14,13,15,899.5,111.5,4.1,36.0,964.5,924.13,655.03
2017,8,14,13,30,897.0,111.0,4.0,36.0,953.0,893.21,635.08
2017,8,14,13,45,893.0,109.5,3.95,36.0,934.0,857.15,612.02
2017,8,14,14,0,889.0,108.0,3.9,36.0,915.0,818.42,587.13
2017,8,14,14,15,883.0,107.0,3.8,36.0,888.5,776.09,559.52
2017,8,14,14,30,877.0,106.0,3.7,36.0,862.0,731.59,530.29
2017,8,14,14,45,869.5,104.0,3.65,36.0,828.5,683.19,497.25
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,633.19,461.45
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.0,580.08,422.56
2017,8,14,15,30,841.0,98.0,3.5,36.0,715.0,526.14,381.98
2017,8,14,15,45,828.0,95.0,3.45,36.0,670.0,469.57,338.34
2017,8,14,16,0,815.0,92.0,3.4,36.0,625.0,412.96,293.38
2017,8,14,16,15,796.5,89.0,3.3,35.5,575.0,350.37,243.43
2017,8,14,16,30,778.0,86.0,3.2,35.0,525.0,292.8,196.04
2017,8,14,16,45,751.5,82.5,3.15,35.0,471.5,234.45,147.83
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,178.81,103.31
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,124.42,64.97
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,69.97,35.86
2017,8,14,17,45,600.5,64.0,2.05,32.5,254.0,43.33,30.59
2017,8,14,18,0,546.0,58.0,1.7,32.0,199.0,40.99,28.7
2017,8,14,18,15,464.0,49.5,1.7,31.0,148.5,36.36,24.77
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,31.5,20.4
2017,8,14,18,45,242.5,28.0,1.75,29.5,58.5,22.08,11.52
2017,8,14,19,0,103.0,15.0,1.8,29.0,19.0,14.3,0.0
2017,8,14,19,15,51.5,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,83.0,18.0,3.6,24.0,25.5,47.35,0.0
2017,8,15,6,30,166.0,36.0,3.8,24.0,51.0,107.86,72.58
2017,8,15,6,45,290.0,48.5,4.05,24.5,98.0,176.45,131.6
2017,8,15,7,0,414.0,61.0,4.3,25.0,145.0,262.34,203.33
2017,8,15,7,15,255.0,91.0,4.35,25.5,148.0,232.38,182.96
2017,8,15,7,30,96.0,121.0,4.4,26.0,151.0,186.05,145.98
2017,8,15,7,45,390.0,102.0,4.5,26.5,259.5,359.42,286.3
2017,8,15,8,0,684.0,83.0,4.6,27.0,368.0,551.33,435.72
2017,8,15,8,15,715.0,87.5,4.6,27.5,423.0,608.2,476.96
2017,8,15,8,30,746.0,92.0,4.6,28.0,478.0,668.26,518.6
2017,8,15,8,45,464.5,184.0,4.7,28.5,433.0,580.68,448.21
2017,8,15,9,0,183.0,276.0,4.8,29.0,388.0,446.48,341.11
2017,8,15,9,15,511.0,187.0,4.8,29.5,535.0,657.24,502.17
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,860.08,642.97
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,897.56,663.28
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,932.6,682.64
2017,8,15,10,15,876.5,101.5,4.85,32.0,805.5,959.73,698.71
2017,8,15,10,30,885.0,103.0,4.8,32.0,842.0,983.69,712.72
2017,8,15,10,45,891.5,104.5,4.8,32.5,871.5,1002.34,722.16
2017,8,15,11,0,898.0,106.0,4.8,33.0,901.0,1017.47,729.39
2017,8,15,11,15,902.0,107.0,4.75,33.5,923.0,1025.92,731.99
2017,8,15,11,30,906.0,108.0,4.7,34.0,945.0,1030.64,732.59
2017,8,15,11,45,902.0,113.0,4.7,34.5,957.5,1027.65,728.63
2017,8,15,12,0,898.0,118.0,4.7,35.0,970.0,1020.87,722.46
2017,8,15,12,15,898.5,118.0,4.65,35.0,975.5,1009.88,714.99
2017,8,15,12,30,899.0,118.0,4.6,35.0,981.0,995.34,705.39
2017,8,15,12,45,898.0,118.0,4.6,35.5,978.5,975.88,691.57
2017,8,15,13,0,897.0,118.0,4.6,36.0,976.0,953.09,675.75
2017,8,15,13,15,894.0,117.5,4.6,36.0,964.5,924.78,657.84
2017,8,15,13,30,891.0,117.0,4.6,36.0,953.0,893.46,637.98
2017,8,15,13,45,886.0,116.5,4.6,36.0,933.5,857.57,615.06
2017,8,15,14,0,881.0,116.0,4.6,36.0,914.0,819.07,590.32
2017,8,15,14,15,875.0,114.5,4.6,36.0,887.5,776.46,562.66
2017,8,15,14,30,869.0,113.0,4.6,36.0,861.0,731.71,533.32
2017,8,15,14,45,853.5,115.5,4.6,36.0,825.0,682.23,498.93
2017,8,15,15,0,838.0,118.0,4.6,36.0,789.0,631.86,462.55
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.0,578.47,423.27
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,522.1,380.82
2017,8,15,15,45,790.5,113.5,4.6,36.0,661.5,464.51,336.27
2017,8,15,16,0,767.0,114.0,4.6,36.0,614.0,408.15,291.45
2017,8,15,16,15,745.5,110.0,4.6,35.5,563.5,350.09,244.89
2017,8,15,16,30,724.0,106.0,4.6,35.0,513.0,289.89,195.84
2017,8,15,16,45,677.0,107.0,4.65,35.0,457.0,233.43,149.97
2017,8,15,17,0,630.0,108.0,4.7,35.0,401.0,182.24,109.98
2017,8,15,17,15,588.5,101.0,4.55,34.0,346.5,130.6,73.98
2017,8,15,17,30,547.0,94.0,4.4,33.0,292.0,84.14,49.91
2017,8,15,17,45,467.5,88.5,4.3,32.5,236.5,62.99,46.94
2017,8,15,18,0,388.0,83.0,4.2,32.0,181.0,60.74,45.13
2017,8,15,18,15,303.0,68.0,4.2,31.5,133.0,50.97,36.8
2017,8,15,18,30,218.0,53.0,4.2,31.0,85.0,40.71,27.77
2017,8,15,18,45,119.5,33.0,4.25,30.5,49.5,27.04,15.01
2017,8,15,19,0,21.0,13.0,4.3,30.0,14.0,12.39,0.0
2017,8,15,19,15,10.5,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,15.5,16.0,3.85,25.0,17.5,19.16,0.0
2017,8,16,6,30,31.0,32.0,4.1,25.0,35.0,44.34,27.11
2017,8,16,6,45,75.5,54.5,4.4,25.5,68.5,92.22,67.27
2017,8,16,7,0,120.0,77.0,4.7,26.0,102.0,139.78,106.99
2017,8,16,7,15,161.5,97.0,4.85,26.5,141.0,187.39,146.59
2017,8,16,7,30,203.0,117.0,5.0,27.0,180.0,247.37,195.31
2017,8,16,7,45,233.0,139.5,5.2,27.5,225.5,300.25,237.33
2017,8,16,8,0,263.0,162.0,5.4,28.0,271.0,355.57,280.28
2017,8,16,8,15,188.5,192.5,5.35,28.5,276.5,339.89,265.69
2017,8,16,8,30,114.0,223.0,5.3,29.0,282.0,325.96,251.95
2017,8,16,8,45,250.0,230.5,5.3,29.5,377.5,454.13,350.64
2017,8,16,9,0,386.0,238.0,5.3,30.0,473.0,582.03,445.77
2017,8,16,9,15,568.5,185.0,5.25,30.5,563.0,709.96,539.52
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,827.45,619.77
2017,8,16,9,45,621.5,206.5,5.2,31.5,656.0,815.22,607.56
2017,8,16,10,0,492.0,281.0,5.2,32.0,659.0,783.15,579.15
2017,8,16,10,15,466.0,307.5,5.15,32.0,680.0,795.2,585.27
2017,8,16,10,30,440.0,334.0,5.1,32.0,701.0,803.8,588.82
2017,8,16,10,45,453.0,347.5,5.1,32.5,737.0,834.51,607.52
2017,8,16,11,0,466.0,361.0,5.1,33.0,773.0,863.21,624.57
2017,8,16,11,15,658.5,248.5,5.05,33.0,847.5,943.66,683.21
2017,8,16,11,30,851.0,136.0,5.0,33.0,922.0,1004.22,721.4
2017,8,16,11,45,855.0,136.0,5.0,33.5,936.5,1003.94,718.82
2017,8,16,12,0,859.0,136.0,5.0,34.0,951.0,1000.12,714.47
2017,8,16,12,15,860.5,136.5,5.0,34.0,957.0,990.78,708.21
2017,8,16,12,30,862.0,137.0,5.0,34.0,963.0,978.0,699.86
2017,8,16,12,45,863.0,135.5,5.0,34.5,961.0,959.44,686.43
2017,8,16,13,0,864.0,134.0,5.0,35.0,959.0,937.64,671.03
2017,8,16,13,15,861.5,133.5,4.95,35.0,948.0,910.44,653.27
2017,8,16,13,30,859.0,133.0,4.9,35.0,937.0,880.32,633.64
2017,8,16,13,45,856.0,131.0,4.9,35.0,918.5,845.59,611.22
2017,8,16,14,0,853.0,129.0,4.9,35.0,900.0,808.24,586.96
2017,8,16,14,15,846.5,127.5,4.85,35.0,873.5,766.2,559.15
2017,8,16,14,30,840.0,126.0,4.8,35.0,847.0,722.14,529.78
2017,8,16,14,45,831.5,123.5,4.8,35.0,813.5,674.01,495.71
2017,8,16,15,0,823.0,121.0,4.8,35.0,780.0,624.48,459.8
2017,8,16,15,15,811.0,118.5,4.75,35.0,740.0,570.15,419.48
2017,8,16,15,30,799.0,116.0,4.7,35.0,700.0,516.19,378.35
2017,8,16,15,45,780.0,114.5,4.7,35.0,653.5,459.64,334.33
2017,8,16,16,0,761.0,113.0,4.7,35.0,607.0,403.87,289.69
2017,8,16,16,15,739.5,109.5,4.6,34.5,557.0,346.56,243.33
2017,8,16,16,30,718.0,106.0,4.5,34.0,507.0,287.1,194.57
2017,8,16,16,45,682.5,103.0,4.45,34.0,453.0,230.25,147.84
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,177.27,105.88
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,125.06,69.31
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,77.93,45.2
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,55.5,40.73
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,52.23,38.04
2017,8,16,18,15,355.0,59.0,3.7,31.0,134.0,44.16,31.2
2017,8,16,18,30,267.0,47.0,3.7,30.0,85.0,36.05,24.03
2017,8,16,18,45,152.0,30.0,3.75,29.5,49.5,23.43,12.05
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,12.39,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,29.15,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,80.64,52.77
2017,8,17,6,45,207.5,52.5,2.95,24.5,88.5,151.4,112.61
2017,8,17,7,0,320.0,69.0,3.2,25.0,133.0,229.92,177.82
2017,8,17,7,15,369.0,80.5,3.35,25.5,177.0,284.36,223.84
2017,8,17,7,30,418.0,92.0,3.5,26.0,221.0,343.76,272.41
2017,8,17,7,45,412.0,115.0,3.65,26.5,263.5,388.23,307.33
2017,8,17,8,0,406.0,138.0,3.8,27.0,306.0,430.83,339.45
2017,8,17,8,15,421.0,158.0,3.85,27.0,354.0,482.75,378.42
2017,8,17,8,30,436.0,178.0,3.9,27.0,402.0,534.72,416.44
2017,8,17,8,45,590.5,144.5,3.95,27.5,483.0,641.52,496.02
2017,8,17,9,0,745.0,111.0,4.0,28.0,564.0,749.84,571.48
2017,8,17,9,15,763.5,114.5,4.0,28.5,612.0,795.7,600.01
2017,8,17,9,30,782.0,118.0,4.0,29.0,660.0,840.01,627.38
2017,8,17,9,45,802.0,117.5,4.05,29.5,704.5,879.37,651.22
2017,8,17,10,0,822.0,117.0,4.1,30.0,749.0,908.98,668.32
2017,8,17,10,15,832.0,119.0,4.05,30.5,785.5,936.91,683.75
2017,8,17,10,30,842.0,121.0,4.0,31.0,822.0,961.88,697.12
2017,8,17,10,45,852.5,121.0,4.0,31.5,853.0,982.09,707.64
2017,8,17,11,0,863.0,121.0,4.0,32.0,884.0,999.02,716.09
2017,8,17,11,15,868.0,122.0,3.95,32.0,906.0,1008.04,720.68
2017,8,17,11,30,873.0,123.0,3.9,32.0,928.0,1013.46,723.13
2017,8,17,11,45,866.5,130.5,3.9,32.5,940.0,1010.24,719.06
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,1003.3,712.83
2017,8,17,12,15,861.5,138.0,3.85,33.0,958.0,993.38,706.0
2017,8,17,12,30,863.0,138.0,3.8,33.0,964.0,980.01,697.1
2017,8,17,12,45,863.0,137.5,3.75,33.5,961.5,961.37,683.54
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,939.49,668.07
2017,8,17,13,15,860.5,136.0,3.65,34.0,948.0,911.74,650.28
2017,8,17,13,30,858.0,135.0,3.6,34.0,937.0,881.07,630.63
2017,8,17,13,45,854.5,133.5,3.55,34.5,918.5,846.32,607.04
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,808.97,581.77
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.0,766.9,554.48
2017,8,17,14,30,838.0,129.0,3.4,35.0,846.0,722.81,525.57
2017,8,17,14,45,821.0,131.5,3.35,35.0,810.5,673.62,490.94
2017,8,17,15,0,804.0,134.0,3.3,35.0,775.0,622.97,454.59
2017,8,17,15,15,791.5,131.0,3.25,34.5,735.0,569.58,416.44
2017,8,17,15,30,779.0,128.0,3.2,34.0,695.0,515.79,376.77
2017,8,17,15,45,763.0,124.0,3.15,34.0,649.5,459.36,333.23
2017,8,17,16,0,747.0,120.0,3.1,34.0,604.0,403.44,288.84
2017,8,17,16,15,725.0,116.0,2.95,34.0,554.0,342.67,239.83
2017,8,17,16,30,703.0,112.0,2.8,34.0,504.0,286.79,193.69
2017,8,17,16,45,673.5,107.0,2.7,34.0,450.5,230.45,147.62
2017,8,17,17,0,644.0,102.0,2.6,34.0,397.0,177.3,105.68
2017,8,17,17,15,603.0,95.5,2.25,33.0,342.5,125.28,69.76
2017,8,17,17,30,562.0,89.0,1.9,32.0,288.0,78.38,46.35
2017,8,17,17,45,502.5,80.0,1.6,31.5,234.5,56.57,41.78
2017,8,17,18,0,443.0,71.0,1.3,31.0,181.0,52.47,38.4
2017,8,17,18,15,354.0,59.0,1.3,30.0,132.5,44.25,31.4
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,36.13,24.18
2017,8,17,18,45,146.5,29.5,1.3,28.5,48.5,23.09,11.52
2017,8,17,19,0,28.0,12.0,1.3,28.0,13.0,11.44,0.0
2017,8,17,19,15,14.0,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,80.5,16.5,2.6,24.0,23.5,36.08,0.0
2017,8,18,6,30,161.0,33.0,2.8,24.0,47.0,103.54,67.83
2017,8,18,6,45,275.0,47.0,3.05,24.5,93.0,170.0,126.27
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,250.3,193.49
2017,8,18,7,15,460.0,71.0,3.35,25.5,191.5,321.07,252.6
2017,8,18,7,30,531.0,81.0,3.4,26.0,244.0,396.68,313.76
2017,8,18,7,45,594.5,84.5,3.5,26.5,301.5,466.88,368.99
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,541.89,426.03
2017,8,18,8,15,690.5,93.0,3.6,27.5,414.0,601.57,469.43
2017,8,18,8,30,723.0,98.0,3.6,28.0,469.0,662.24,511.54
2017,8,18,8,45,755.5,98.5,3.6,28.5,523.0,715.76,546.59
2017,8,18,9,0,788.0,99.0,3.6,29.0,577.0,772.01,582.81
2017,8,18,9,15,805.0,102.0,3.55,29.5,625.5,817.54,610.64
2017,8,18,9,30,822.0,105.0,3.5,30.0,674.0,861.3,636.82
2017,8,18,9,45,839.0,105.5,3.45,31.0,718.0,893.04,653.24
2017,8,18,10,0,856.0,106.0,3.4,32.0,762.0,929.43,672.5
2017,8,18,10,15,865.5,107.5,3.3,32.0,799.0,957.14,688.23
2017,8,18,10,30,875.0,109.0,3.2,32.0,836.0,981.75,701.92
2017,8,18,10,45,883.5,109.5,3.15,32.5,866.5,1001.02,711.12
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,1016.84,718.18
2017,8,18,11,15,896.5,111.0,3.05,33.5,919.5,1025.58,720.86
2017,8,18,11,30,901.0,112.0,3.0,34.0,942.0,1030.61,721.39
2017,8,18,11,45,898.0,116.5,2.95,34.5,954.5,1027.92,717.27
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,1021.45,711.02
2017,8,18,12,15,896.0,121.0,2.85,35.0,973.0,1010.77,703.8
2017,8,18,12,30,897.0,121.0,2.8,35.0,979.0,996.51,694.52
2017,8,18,12,45,896.0,121.5,2.75,35.5,976.0,977.32,680.9
2017,8,18,13,0,895.0,122.0,2.7,36.0,973.0,954.79,665.35
2017,8,18,13,15,892.5,121.5,2.65,36.0,962.0,926.7,647.81
2017,8,18,13,30,890.0,121.0,2.6,36.0,951.0,895.55,628.39
2017,8,18,13,45,885.0,120.5,2.6,36.0,931.5,859.4,606.11
2017,8,18,14,0,880.0,120.0,2.6,36.0,912.0,820.64,582.04
2017,8,18,14,15,873.5,118.5,2.55,36.0,884.5,777.39,554.57
2017,8,18,14,30,867.0,117.0,2.5,36.0,857.0,732.03,525.5
2017,8,18,14,45,857.5,115.5,2.45,36.0,822.5,682.77,491.92
2017,8,18,15,0,848.0,114.0,2.4,36.0,788.0,632.12,456.24
2017,8,18,15,15,582.5,217.0,2.4,36.0,669.0,525.21,378.79
2017,8,18,15,30,317.0,320.0,2.4,36.0,550.0,443.9,319.31
2017,8,18,15,45,554.5,212.0,2.4,36.0,582.0,436.98,313.68
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,406.16,286.97
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.0,347.31,240.16
2017,8,18,16,30,751.0,97.0,2.4,35.0,512.0,289.96,193.51
2017,8,18,16,45,723.0,92.5,2.45,35.0,458.5,231.89,146.13
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,172.6,99.56
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,118.48,62.39
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,69.13,38.54
2017,8,18,17,45,562.0,69.0,1.6,32.5,239.5,47.83,34.34
2017,8,18,18,0,507.0,61.0,1.3,32.0,185.0,44.1,31.26
2017,8,18,18,15,418.5,51.0,1.3,31.0,135.0,38.32,26.31
2017,8,18,18,30,330.0,41.0,1.3,30.0,85.0,32.22,20.8
2017,8,18,18,45,195.0,26.0,1.3,29.5,48.5,20.34,9.02
2017,8,18,19,0,60.0,11.0,1.3,29.0,12.0,10.48,0.0
2017,8,18,19,15,30.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,38.69,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,110.01,71.28
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,182.96,135.65
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,270.82,208.91
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,339.69,266.6
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,415.11,327.38
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,484.47,380.83
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,556.28,434.01
2017,8,19,8,15,736.0,80.5,2.85,28.5,421.5,616.65,477.09
2017,8,19,8,30,767.0,85.0,2.8,29.0,477.0,677.72,517.62
2017,8,19,8,45,793.5,86.5,2.75,29.5,530.5,732.09,552.2
2017,8,19,9,0,820.0,88.0,2.7,30.0,584.0,785.98,585.6
2017,8,19,9,15,836.0,91.0,2.6,30.5,633.0,825.52,608.24
2017,8,19,9,30,852.0,94.0,2.5,31.0,682.0,869.16,633.2
2017,8,19,9,45,866.0,95.0,2.4,32.0,725.5,906.55,652.17
2017,8,19,10,0,880.0,96.0,2.3,33.0,769.0,941.41,669.08
2017,8,19,10,15,889.0,97.5,2.2,33.5,806.0,969.22,682.57
2017,8,19,10,30,898.0,99.0,2.1,34.0,843.0,993.82,693.91
2017,8,19,10,45,904.5,100.0,2.05,34.5,873.5,1012.01,701.78
2017,8,19,11,0,911.0,101.0,2.0,35.0,904.0,1026.62,707.52
2017,8,19,11,15,915.5,102.0,2.0,35.0,926.0,1035.52,711.98
2017,8,19,11,30,920.0,103.0,2.0,35.0,948.0,1040.62,714.33
2017,8,19,11,45,925.5,101.5,2.05,35.5,963.0,1040.3,712.72
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,1036.15,708.98
2017,8,19,12,15,931.5,100.0,2.15,36.0,983.5,1024.74,702.49
2017,8,19,12,30,932.0,100.0,2.2,36.0,989.0,1009.62,693.89
2017,8,19,12,45,931.5,100.0,2.3,36.5,986.0,989.9,681.66
2017,8,19,13,0,931.0,100.0,2.4,37.0,983.0,966.66,667.28
2017,8,19,13,15,928.5,99.5,2.45,37.0,971.5,937.7,650.3
2017,8,19,13,30,926.0,99.0,2.5,37.0,960.0,905.56,631.27
2017,8,19,13,45,922.0,98.0,2.6,37.0,940.5,868.62,609.44
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,828.88,585.56
2017,8,19,14,15,912.0,96.0,2.75,37.0,893.5,785.01,558.39
2017,8,19,14,30,906.0,95.0,2.8,37.0,866.0,738.86,529.4
2017,8,19,14,45,889.5,98.5,2.85,37.0,829.5,687.81,495.6
2017,8,19,15,0,873.0,102.0,2.9,37.0,793.0,635.85,459.14
2017,8,19,15,15,861.5,100.0,2.95,36.5,752.0,581.19,420.75
2017,8,19,15,30,850.0,98.0,3.0,36.0,711.0,525.78,380.39
2017,8,19,15,45,836.0,95.0,3.05,36.0,664.5,467.87,336.04
2017,8,19,16,0,822.0,92.0,3.1,36.0,618.0,410.03,290.3
2017,8,19,16,15,802.5,88.5,3.1,35.5,567.0,346.06,239.36
2017,8,19,16,30,783.0,85.0,3.1,35.0,516.0,287.14,190.97
2017,8,19,16,45,756.5,81.0,3.1,35.0,462.0,227.9,142.13
2017,8,19,17,0,730.0,77.0,3.1,35.0,408.0,171.38,97.35
2017,8,19,17,15,692.5,72.5,2.8,34.0,352.0,116.45,59.75
2017,8,19,17,30,655.0,68.0,2.5,33.0,296.0,61.84,32.91
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.0,42.14,29.62
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,39.32,27.28
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,34.16,22.83
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,28.73,17.88
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.0,18.65,7.33
2017,8,19,19,0,78.0,10.0,1.7,29.0,11.0,9.53,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,107.0,15.0,2.0,23.5,24.0,41.4,0.0
2017,8,20,6,30,214.0,30.0,2.2,24.0,48.0,116.85,74.88
2017,8,20,6,45,335.0,41.5,2.4,24.5,95.0,188.14,139.27
2017,8,20,7,0,456.0,53.0,2.6,25.0,142.0,273.24,210.56
2017,8,20,7,15,524.5,61.0,2.65,25.5,196.0,342.07,268.29
2017,8,20,7,30,593.0,69.0,2.7,26.0,250.0,417.45,329.11
2017,8,20,7,45,650.5,72.0,2.75,27.0,307.5,486.39,382.18
2017,8,20,8,0,708.0,75.0,2.8,28.0,365.0,557.52,434.74
2017,8,20,8,15,738.5,79.5,2.75,28.5,420.5,617.71,477.62
2017,8,20,8,30,769.0,84.0,2.7,29.0,476.0,678.54,517.82
2017,8,20,8,45,795.5,85.5,2.7,29.5,529.5,733.0,552.64
2017,8,20,9,0,822.0,87.0,2.7,30.0,583.0,786.97,586.34
2017,8,20,9,15,838.0,89.5,2.65,30.5,632.0,826.01,608.95
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,869.16,633.99
2017,8,20,9,45,868.0,93.0,2.6,32.0,724.5,906.61,653.88
2017,8,20,10,0,882.0,94.0,2.6,33.0,768.0,941.51,671.84
2017,8,20,10,15,891.0,96.0,2.65,33.0,805.0,969.92,688.66
2017,8,20,10,30,900.0,98.0,2.7,33.0,842.0,995.08,703.51
2017,8,20,10,45,907.5,98.0,2.75,33.5,872.5,1013.17,712.54
2017,8,20,11,0,915.0,98.0,2.8,34.0,903.0,1027.71,719.48
2017,8,20,11,15,919.5,99.0,2.85,34.5,925.5,1036.61,723.05
2017,8,20,11,30,924.0,100.0,2.9,35.0,948.0,1041.7,724.42
2017,8,20,11,45,917.0,107.5,3.0,35.5,959.5,1038.09,721.02
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,1030.56,715.39
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,1019.65,708.87
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,1005.08,700.19
2017,8,20,12,45,911.5,114.5,3.3,36.5,980.0,985.01,687.1
2017,8,20,13,0,911.0,114.0,3.4,37.0,977.0,961.52,671.92
2017,8,20,13,15,908.5,113.5,3.45,37.0,966.0,932.89,654.59
2017,8,20,13,30,906.0,113.0,3.5,37.0,955.0,901.15,635.24
2017,8,20,13,45,902.0,112.0,3.55,37.0,935.0,864.69,612.75
2017,8,20,14,0,898.0,111.0,3.6,37.0,915.0,825.5,588.33
2017,8,20,14,15,892.0,109.5,3.6,37.0,887.5,781.77,560.48
2017,8,20,14,30,886.0,108.0,3.6,37.0,860.0,735.84,530.92
2017,8,20,14,45,874.5,108.0,3.6,37.0,825.0,685.63,496.65
2017,8,20,15,0,863.0,108.0,3.6,37.0,790.0,634.14,460.04
2017,8,20,15,15,851.5,105.5,3.6,36.5,748.5,579.42,421.11
2017,8,20,15,30,840.0,103.0,3.6,36.0,707.0,523.97,380.31
2017,8,20,15,45,823.5,100.5,3.6,36.0,660.0,462.72,333.29
2017,8,20,16,0,807.0,98.0,3.6,36.0,613.0,404.42,286.96
2017,8,20,16,15,786.5,94.5,3.55,35.5,562.0,344.62,238.85
2017,8,20,16,30,766.0,91.0,3.5,35.0,511.0,286.3,190.88
2017,8,20,16,45,737.0,87.0,3.5,35.0,456.5,227.51,142.54
2017,8,20,17,0,708.0,83.0,3.5,35.0,402.0,171.79,98.61
2017,8,20,17,15,668.5,78.0,3.15,34.5,346.0,113.35,58.38
2017,8,20,17,30,629.0,73.0,2.8,34.0,290.0,63.65,35.4
2017,8,20,17,45,569.0,66.0,2.5,33.5,235.0,45.8,32.51
2017,8,20,18,0,509.0,59.0,2.2,33.0,180.0,42.79,30.01
2017,8,20,18,15,419.0,48.5,2.05,32.0,130.0,36.49,24.61
2017,8,20,18,30,329.0,38.0,1.9,31.0,80.0,29.81,18.61
2017,8,20,18,45,164.5,19.0,1.8,30.0,40.0,14.6,4.01
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
