Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,14.5,1.85,24.5,22.0,36.39,0.0
2017,8,21,6,30,178.0,29.0,2.0,25.0,44.0,104.05,65.27
2017,8,21,6,45,295.0,42.0,2.15,25.5,89.5,172.11,126.63
2017,8,21,7,0,412.0,55.0,2.3,26.0,135.0,256.74,196.95
2017,8,21,7,15,481.5,64.0,2.3,26.5,187.5,324.87,253.61
2017,8,21,7,30,551.0,73.0,2.3,27.0,240.0,399.71,313.54
2017,8,21,7,45,607.0,77.0,2.3,27.5,296.0,466.91,365.56
2017,8,21,8,0,663.0,81.0,2.3,28.0,352.0,538.26,418.68
2017,8,21,8,15,695.0,86.0,2.3,28.5,406.5,597.85,461.15
2017,8,21,8,30,727.0,91.0,2.3,29.0,461.0,656.08,500.22
2017,8,21,8,45,753.0,93.5,2.3,29.5,513.0,709.62,534.46
2017,8,21,9,0,779.0,96.0,2.3,30.0,565.0,762.74,567.61
2017,8,21,9,15,796.0,99.0,2.3,30.5,613.0,807.94,594.72
2017,8,21,9,30,813.0,102.0,2.3,31.0,661.0,851.41,620.25
2017,8,21,9,45,826.0,104.5,2.3,31.5,704.0,881.43,636.64
2017,8,21,10,0,839.0,107.0,2.3,32.0,747.0,915.88,655.84
2017,8,21,10,15,543.5,252.5,2.25,32.5,675.0,813.62,584.27
2017,8,21,10,30,248.0,398.0,2.2,33.0,603.0,675.06,482.2
2017,8,21,10,45,560.0,256.0,2.2,33.5,741.0,850.59,605.97
2017,8,21,11,0,872.0,114.0,2.2,34.0,879.0,1001.96,699.35
2017,8,21,11,15,877.0,115.0,2.2,34.0,901.5,1010.91,702.59
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,1016.22,705.12
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,1013.87,701.7
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,1007.79,696.22
2017,8,21,12,15,877.0,126.0,2.25,35.0,954.5,997.08,690.02
2017,8,21,12,30,878.0,126.0,2.3,35.0,960.0,982.84,681.79
2017,8,21,12,45,601.0,291.0,2.35,35.5,861.5,874.57,611.39
2017,8,21,13,0,324.0,456.0,2.4,36.0,763.0,753.6,525.63
2017,8,21,13,15,597.5,291.0,2.45,36.0,848.0,832.11,585.58
2017,8,21,13,30,871.0,126.0,2.5,36.0,933.0,882.6,620.41
2017,8,21,13,45,866.0,125.5,2.6,36.0,913.5,846.77,598.33
2017,8,21,14,0,861.0,125.0,2.7,36.0,894.0,808.41,575.04
2017,8,21,14,15,593.0,258.5,2.7,36.0,781.0,695.63,497.55
2017,8,21,14,30,325.0,392.0,2.7,36.0,668.0,594.27,424.02
2017,8,21,14,45,578.5,254.5,2.75,36.0,720.0,620.58,447.33
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,622.17,451.3
2017,8,21,15,15,820.0,114.5,2.85,36.0,731.0,566.99,411.27
2017,8,21,15,30,808.0,112.0,2.9,36.0,690.0,512.2,370.55
2017,8,21,15,45,792.5,108.5,2.95,36.0,644.5,454.67,326.57
2017,8,21,16,0,777.0,105.0,3.0,36.0,599.0,397.54,281.51
2017,8,21,16,15,756.0,101.0,3.0,35.5,548.0,338.82,234.58
2017,8,21,16,30,735.0,97.0,3.0,35.0,497.0,281.71,187.89
2017,8,21,16,45,704.5,93.0,3.05,34.5,443.5,220.6,138.53
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,166.24,96.09
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,112.94,59.87
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,64.64,37.66
2017,8,21,17,45,529.5,70.0,2.65,33.0,225.5,49.16,35.37
2017,8,21,18,0,466.0,63.0,2.5,33.0,171.0,46.38,32.97
2017,8,21,18,15,373.5,51.5,2.35,32.0,122.5,39.35,26.94
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,30.89,19.41
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,15.6,3.97
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.0,14.5,2.1,24.5,21.0,34.89,0.0
2017,8,22,6,30,166.0,29.0,2.2,25.0,42.0,100.16,61.81
2017,8,22,6,45,288.5,42.0,2.35,25.5,87.5,170.06,125.05
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,256.59,196.91
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,325.21,254.03
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,400.65,314.46
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,469.75,367.91
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,543.44,422.67
2017,8,22,8,15,706.0,83.5,2.15,28.5,408.0,600.71,462.83
2017,8,22,8,30,738.0,88.0,2.0,29.0,463.0,661.26,502.35
2017,8,22,8,45,765.5,90.5,1.9,30.0,516.0,716.42,535.62
2017,8,22,9,0,793.0,93.0,1.8,31.0,569.0,771.25,567.46
2017,8,22,9,15,810.0,95.5,1.65,31.5,617.0,816.37,592.5
2017,8,22,9,30,827.0,98.0,1.5,32.0,665.0,852.91,611.24
2017,8,22,9,45,841.0,100.0,1.4,32.5,708.5,890.61,630.8
2017,8,22,10,0,855.0,102.0,1.3,33.0,752.0,925.84,648.28
2017,8,22,10,15,864.5,104.0,1.3,33.5,789.0,954.01,662.53
2017,8,22,10,30,874.0,106.0,1.3,34.0,826.0,979.05,674.87
2017,8,22,10,45,882.0,106.5,1.35,34.5,856.5,997.67,684.12
2017,8,22,11,0,890.0,107.0,1.4,35.0,887.0,1012.82,691.42
2017,8,22,11,15,895.0,108.0,1.5,35.0,909.5,1021.89,697.4
2017,8,22,11,30,900.0,109.0,1.6,35.0,932.0,1027.23,701.32
2017,8,22,11,45,901.5,111.0,1.7,35.5,946.0,1026.31,700.17
2017,8,22,12,0,903.0,113.0,1.8,36.0,960.0,1021.61,696.9
2017,8,22,12,15,555.0,298.5,1.9,36.0,820.5,865.36,599.6
2017,8,22,12,30,207.0,484.0,2.0,36.0,681.0,684.32,475.62
2017,8,22,12,45,280.5,460.5,2.15,36.5,726.0,729.66,508.11
2017,8,22,13,0,354.0,437.0,2.3,37.0,771.0,763.04,531.02
2017,8,22,13,15,357.5,429.5,2.35,37.0,763.5,744.23,519.19
2017,8,22,13,30,361.0,422.0,2.4,37.0,756.0,724.01,506.75
2017,8,22,13,45,353.0,417.5,2.5,37.0,738.5,695.65,488.85
2017,8,22,14,0,345.0,413.0,2.6,37.0,721.0,666.73,470.39
2017,8,22,14,15,616.0,258.5,2.65,37.0,787.0,712.62,507.68
2017,8,22,14,30,887.0,104.0,2.7,37.0,853.0,731.15,524.5
2017,8,22,14,45,871.5,106.5,2.75,37.0,817.0,680.39,490.01
2017,8,22,15,0,856.0,109.0,2.8,37.0,781.0,628.7,453.76
2017,8,22,15,15,844.5,106.5,2.8,36.5,740.0,574.17,415.29
2017,8,22,15,30,833.0,104.0,2.8,36.0,699.0,518.94,374.95
2017,8,22,15,45,817.5,101.0,2.8,36.0,652.0,458.0,328.46
2017,8,22,16,0,802.0,98.0,2.8,36.0,605.0,399.87,282.52
2017,8,22,16,15,781.5,94.5,2.75,35.5,554.0,340.27,234.76
2017,8,22,16,30,761.0,91.0,2.7,35.0,503.0,282.17,187.16
2017,8,22,16,45,731.5,87.0,2.65,35.0,448.5,223.54,139.21
2017,8,22,17,0,702.0,83.0,2.6,35.0,394.0,164.12,92.83
2017,8,22,17,15,662.0,77.5,2.3,34.5,338.5,109.57,56.18
2017,8,22,17,30,622.0,72.0,2.0,34.0,283.0,59.93,34.29
2017,8,22,17,45,560.5,65.0,1.7,33.5,228.0,45.35,32.13
2017,8,22,18,0,499.0,58.0,1.4,33.0,173.0,42.32,29.59
2017,8,22,18,15,405.0,47.5,1.25,32.0,123.5,35.98,24.14
2017,8,22,18,30,311.0,37.0,1.1,31.0,74.0,29.28,18.04
2017,8,22,18,45,155.5,18.5,1.0,30.5,37.0,14.4,2.4
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,90.5,13.5,1.2,23.5,21.0,35.87,0.0
2017,8,23,6,30,181.0,27.0,1.3,24.0,42.0,101.94,61.91
2017,8,23,6,45,294.0,40.5,1.45,25.0,86.5,170.53,125.2
2017,8,23,7,0,407.0,54.0,1.6,26.0,131.0,254.09,194.26
2017,8,23,7,15,477.5,63.5,1.4,26.5,184.0,323.05,250.89
2017,8,23,7,30,548.0,73.0,1.2,27.0,237.0,398.88,310.28
2017,8,23,7,45,597.5,79.0,1.0,28.0,292.0,464.48,358.39
2017,8,23,8,0,647.0,85.0,0.8,29.0,347.0,533.64,406.1
2017,8,23,8,15,680.0,90.5,0.8,29.5,401.5,593.83,447.23
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,655.09,486.86
2017,8,23,8,45,735.0,101.0,0.8,31.0,508.0,705.08,515.98
2017,8,23,9,0,757.0,106.0,0.8,32.0,560.0,757.11,545.62
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.5,802.97,573.01
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,847.18,599.05
2017,8,23,9,45,804.5,117.0,1.1,33.5,697.5,884.05,620.23
2017,8,23,10,0,816.0,121.0,1.2,34.0,740.0,918.35,639.74
2017,8,23,10,15,826.0,123.0,1.15,34.0,776.5,946.18,654.3
2017,8,23,10,30,836.0,125.0,1.1,34.0,813.0,962.59,661.92
2017,8,23,10,45,576.0,268.5,1.1,34.5,751.0,879.89,607.3
2017,8,23,11,0,316.0,412.0,1.1,35.0,689.0,758.85,523.25
2017,8,23,11,15,390.0,397.5,1.15,35.0,748.0,816.52,562.45
2017,8,23,11,30,464.0,383.0,1.2,35.0,807.0,882.97,604.41
2017,8,23,11,45,667.0,256.0,1.25,35.5,875.5,954.76,652.65
2017,8,23,12,0,870.0,129.0,1.3,36.0,944.0,1004.85,680.69
2017,8,23,12,15,614.5,282.5,1.35,36.0,860.0,909.36,621.92
2017,8,23,12,30,359.0,436.0,1.4,36.0,776.0,792.07,543.27
2017,8,23,12,45,346.5,442.0,1.5,36.5,769.5,774.28,532.62
2017,8,23,13,0,334.0,448.0,1.6,37.0,763.0,755.35,520.24
2017,8,23,13,15,325.0,445.5,1.65,37.0,749.0,730.49,504.91
2017,8,23,13,30,316.0,443.0,1.7,37.0,735.0,704.93,489.06
2017,8,23,13,45,580.5,287.5,1.75,37.0,809.0,766.37,536.33
2017,8,23,14,0,845.0,132.0,1.8,37.0,883.0,800.83,562.22
2017,8,23,14,15,465.5,267.0,1.85,37.0,678.5,606.56,430.79
2017,8,23,14,30,86.0,402.0,1.9,37.0,474.0,432.16,306.08
2017,8,23,14,45,56.0,350.0,1.95,37.0,396.5,358.47,255.98
2017,8,23,15,0,26.0,298.0,2.0,37.0,319.0,288.49,206.92
2017,8,23,15,15,17.5,254.5,2.05,36.5,268.5,243.48,175.61
2017,8,23,15,30,9.0,211.0,2.1,36.0,218.0,198.41,143.56
2017,8,23,15,45,16.5,222.5,2.15,36.0,234.0,210.47,152.87
2017,8,23,16,0,24.0,234.0,2.2,36.0,250.0,220.98,160.84
2017,8,23,16,15,66.0,234.5,2.2,35.5,271.5,227.39,165.41
2017,8,23,16,30,108.0,235.0,2.2,35.0,293.0,231.26,167.41
2017,8,23,16,45,55.0,187.0,2.2,34.5,216.5,172.76,125.58
2017,8,23,17,0,2.0,139.0,2.2,34.0,140.0,125.01,91.91
2017,8,23,17,15,1.0,119.0,2.1,33.5,119.5,106.65,78.31
2017,8,23,17,30,0.0,99.0,2.0,33.0,99.0,88.59,64.61
2017,8,23,17,45,0.0,79.0,1.9,32.5,79.0,71.26,53.73
2017,8,23,18,0,0.0,59.0,1.8,32.0,59.0,53.89,39.3
2017,8,23,18,15,0.0,41.5,1.75,31.5,41.5,38.37,26.13
2017,8,23,18,30,0.0,24.0,1.7,31.0,24.0,22.27,12.31
2017,8,23,18,45,0.0,12.0,1.65,30.5,12.0,11.12,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.5,0.5,0.48,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.92,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,2.31,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.7,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,5.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,7.41,0.45
2017,8,24,7,45,0.0,27.0,0.5,27.5,27.0,25.05,14.88
2017,8,24,8,0,0.0,46.0,0.5,28.0,46.0,42.74,29.08
2017,8,24,8,15,0.0,73.0,0.65,28.5,73.0,67.94,49.0
2017,8,24,8,30,0.0,100.0,0.8,29.0,100.0,93.81,69.04
2017,8,24,8,45,0.0,73.5,1.0,29.5,73.5,68.44,48.72
2017,8,24,9,0,0.0,47.0,1.2,30.0,47.0,43.73,29.05
2017,8,24,9,15,0.0,76.0,1.3,30.0,76.0,70.82,50.19
2017,8,24,9,30,0.0,105.0,1.4,30.0,105.0,98.22,71.25
2017,8,24,9,45,2.0,135.5,1.55,30.5,137.0,129.49,94.9
2017,8,24,10,0,4.0,166.0,1.7,31.0,169.0,161.03,118.38
2017,8,24,10,15,41.0,275.5,1.8,31.0,309.0,316.67,234.35
2017,8,24,10,30,78.0,385.0,1.9,31.0,449.0,469.16,342.52
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,734.44,532.12
2017,8,24,11,0,760.0,177.0,2.1,32.0,840.0,966.01,682.94
2017,8,24,11,15,493.5,317.5,2.15,32.0,752.0,848.79,601.68
2017,8,24,11,30,227.0,458.0,2.2,32.0,664.0,701.24,497.86
2017,8,24,11,45,335.5,430.5,2.3,32.5,741.0,788.5,558.35
2017,8,24,12,0,444.0,403.0,2.4,33.0,818.0,870.19,612.12
2017,8,24,12,15,609.0,296.5,2.45,33.0,869.5,917.64,647.28
2017,8,24,12,30,774.0,190.0,2.5,33.0,921.0,953.02,671.56
2017,8,24,12,45,550.5,321.0,2.65,33.0,840.0,855.8,606.74
2017,8,24,13,0,327.0,452.0,2.8,33.0,759.0,752.88,534.29
2017,8,24,13,15,180.5,417.5,2.85,33.0,587.0,568.6,408.84
2017,8,24,13,30,34.0,383.0,2.9,33.0,415.0,394.28,284.8
2017,8,24,13,45,23.0,311.5,2.95,33.0,333.0,313.83,228.25
2017,8,24,14,0,12.0,240.0,3.0,33.0,251.0,233.6,170.23
2017,8,24,14,15,33.0,308.0,3.05,32.5,336.0,312.59,229.07
2017,8,24,14,30,54.0,376.0,3.1,32.0,421.0,385.97,282.68
2017,8,24,14,45,187.5,365.0,3.2,32.0,512.5,458.9,337.37
2017,8,24,15,0,321.0,354.0,3.3,32.0,604.0,516.58,379.58
2017,8,24,15,15,490.0,267.0,3.3,32.0,625.0,513.26,378.31
2017,8,24,15,30,659.0,180.0,3.3,32.0,646.0,492.03,362.47
2017,8,24,15,45,513.0,216.5,3.35,32.0,564.5,417.66,306.25
2017,8,24,16,0,367.0,253.0,3.4,32.0,483.0,360.17,263.05
2017,8,24,16,15,413.5,218.0,3.4,31.5,456.5,317.97,229.4
2017,8,24,16,30,460.0,183.0,3.4,31.0,430.0,272.53,191.66
2017,8,24,16,45,434.5,168.0,3.4,31.0,381.0,222.91,152.03
2017,8,24,17,0,409.0,153.0,3.4,31.0,332.0,176.33,116.15
2017,8,24,17,15,373.0,137.0,3.15,30.5,282.5,131.32,85.37
2017,8,24,17,30,337.0,121.0,2.9,30.0,233.0,95.93,68.24
2017,8,24,17,45,280.5,103.5,2.65,29.5,184.5,79.04,60.95
2017,8,24,18,0,224.0,86.0,2.4,29.0,136.0,66.72,50.55
2017,8,24,18,15,161.5,63.5,2.2,28.5,94.0,50.3,36.38
2017,8,24,18,30,99.0,41.0,2.0,28.0,52.0,33.25,21.31
2017,8,24,18,45,49.5,20.5,1.8,27.5,26.0,17.09,0.82
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,19.5,13.0,3.4,23.0,14.5,17.36,0.0
2017,8,25,6,30,39.0,26.0,3.6,23.0,29.0,44.5,23.68
2017,8,25,6,45,94.5,48.0,3.85,23.5,63.5,93.58,68.03
2017,8,25,7,0,150.0,70.0,4.1,24.0,98.0,153.42,118.28
2017,8,25,7,15,200.0,88.0,4.25,24.5,139.0,205.39,162.06
2017,8,25,7,30,250.0,106.0,4.4,25.0,180.0,262.76,209.4
2017,8,25,7,45,242.0,132.5,4.6,25.5,216.0,300.65,239.55
2017,8,25,8,0,234.0,159.0,4.8,26.0,252.0,336.84,267.32
2017,8,25,8,15,254.0,182.0,4.85,26.5,297.5,386.78,305.24
2017,8,25,8,30,274.0,205.0,4.9,27.0,343.0,437.74,342.99
2017,8,25,8,45,321.0,221.0,4.95,27.5,399.5,502.6,391.0
2017,8,25,9,0,368.0,237.0,5.0,28.0,456.0,570.22,439.93
2017,8,25,9,15,322.5,271.0,5.05,28.5,475.0,580.92,444.12
2017,8,25,9,30,277.0,305.0,5.1,29.0,494.0,586.96,445.02
2017,8,25,9,45,269.5,329.0,5.2,29.5,523.0,612.59,461.25
2017,8,25,10,0,262.0,353.0,5.3,30.0,552.0,636.46,476.0
2017,8,25,10,15,198.0,378.0,5.35,30.0,532.5,592.0,441.61
2017,8,25,10,30,134.0,403.0,5.4,30.0,513.0,557.2,413.99
2017,8,25,10,45,133.5,419.0,5.5,30.5,532.0,572.99,423.93
2017,8,25,11,0,133.0,435.0,5.6,31.0,551.0,587.96,433.11
2017,8,25,11,15,171.0,447.0,5.65,31.0,600.5,636.6,468.06
2017,8,25,11,30,209.0,459.0,5.7,31.0,650.0,684.43,502.02
2017,8,25,11,45,225.5,464.5,5.8,31.0,673.0,702.57,514.81
2017,8,25,12,0,242.0,470.0,5.9,31.0,696.0,719.32,526.77
2017,8,25,12,15,177.5,473.0,6.05,31.0,639.0,652.17,478.21
2017,8,25,12,30,113.0,476.0,6.2,31.0,582.0,577.09,423.76
2017,8,25,12,45,105.0,471.0,6.35,31.0,569.5,559.03,411.18
2017,8,25,13,0,97.0,466.0,6.5,31.0,557.0,540.93,398.36
2017,8,25,13,15,93.0,458.0,6.55,30.5,544.0,523.57,386.86
2017,8,25,13,30,89.0,450.0,6.6,30.0,531.0,506.2,375.29
2017,8,25,13,45,54.5,380.0,6.65,30.0,429.5,404.88,301.25
2017,8,25,14,0,20.0,310.0,6.7,30.0,328.0,305.16,227.2
2017,8,25,14,15,26.5,325.5,6.6,30.0,348.5,323.94,241.63
2017,8,25,14,30,33.0,341.0,6.5,30.0,369.0,339.34,253.34
2017,8,25,14,45,29.5,318.5,6.45,30.0,342.5,312.73,233.77
2017,8,25,15,0,26.0,296.0,6.4,30.0,316.0,286.74,214.64
2017,8,25,15,15,14.0,227.5,6.3,29.5,238.5,217.26,162.78
2017,8,25,15,30,2.0,159.0,6.2,29.0,161.0,148.09,110.29
2017,8,25,15,45,18.0,202.5,6.1,29.0,214.5,193.42,145.59
2017,8,25,16,0,34.0,246.0,6.0,29.0,268.0,231.13,174.59
2017,8,25,16,15,33.0,225.0,5.85,28.5,244.5,208.59,157.77
2017,8,25,16,30,32.0,204.0,5.7,28.0,221.0,186.34,141.06
2017,8,25,16,45,30.5,183.0,5.6,27.5,197.5,164.27,124.35
2017,8,25,17,0,29.0,162.0,5.5,27.0,174.0,142.55,107.82
2017,8,25,17,15,24.0,139.5,5.4,26.5,148.5,124.22,94.15
2017,8,25,17,30,19.0,117.0,5.3,26.0,123.0,102.25,77.6
2017,8,25,17,45,10.5,95.0,5.2,26.0,98.5,83.37,65.58
2017,8,25,18,0,2.0,73.0,5.1,26.0,74.0,64.71,49.5
2017,8,25,18,15,1.0,51.0,5.1,25.5,51.5,45.88,33.1
2017,8,25,18,30,0.0,29.0,5.1,25.0,29.0,26.76,16.18
2017,8,25,18,45,0.0,14.5,5.2,25.0,14.5,13.46,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,6.0,10.0,21.0,6.0,5.72,0.0
2017,8,26,6,30,0.0,12.0,10.0,21.0,12.0,11.12,1.7
2017,8,26,6,45,0.0,26.5,10.05,21.5,26.5,24.6,14.19
2017,8,26,7,0,0.0,41.0,10.1,22.0,41.0,38.1,25.74
2017,8,26,7,15,0.0,58.0,10.1,22.0,58.0,54.67,39.76
2017,8,26,7,30,0.0,75.0,10.1,22.0,75.0,71.24,53.6
2017,8,26,7,45,0.0,40.0,10.15,22.0,40.0,37.14,25.27
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,4.63,0.0
2017,8,26,8,15,0.0,64.0,10.25,22.0,64.0,59.53,43.54
2017,8,26,8,30,0.0,123.0,10.3,22.0,123.0,116.81,90.13
2017,8,26,8,45,0.0,136.5,10.4,22.5,136.5,129.79,100.09
2017,8,26,9,0,0.0,150.0,10.5,23.0,150.0,142.79,109.96
2017,8,26,9,15,1.5,160.0,10.55,23.0,161.0,153.59,118.28
2017,8,26,9,30,3.0,170.0,10.6,23.0,172.0,164.5,126.68
2017,8,26,9,45,30.5,252.0,10.65,23.5,275.0,283.06,220.47
2017,8,26,10,0,58.0,334.0,10.7,24.0,378.0,397.0,308.44
2017,8,26,10,15,43.0,326.5,10.7,24.0,360.0,373.46,289.07
2017,8,26,10,30,28.0,319.0,10.7,24.0,342.0,349.67,269.7
2017,8,26,10,45,20.5,284.5,10.75,24.0,302.0,293.86,226.14
2017,8,26,11,0,13.0,250.0,10.8,24.0,262.0,251.75,193.04
2017,8,26,11,15,11.0,221.5,10.85,24.0,232.0,221.56,169.38
2017,8,26,11,30,9.0,193.0,10.9,24.0,202.0,191.72,145.97
2017,8,26,11,45,11.5,229.5,10.95,24.5,241.0,229.26,174.79
2017,8,26,12,0,14.0,266.0,11.0,25.0,280.0,266.67,203.23
2017,8,26,12,15,12.0,234.0,11.1,25.0,246.0,233.25,177.36
2017,8,26,12,30,10.0,202.0,11.2,25.0,212.0,200.19,151.74
2017,8,26,12,45,9.0,190.5,11.3,25.0,199.5,187.85,142.15
2017,8,26,13,0,8.0,179.0,11.4,25.0,187.0,175.58,132.61
2017,8,26,13,15,6.0,166.5,11.45,24.5,172.5,161.55,121.91
2017,8,26,13,30,4.0,154.0,11.5,24.0,158.0,147.69,111.29
2017,8,26,13,45,5.5,166.5,11.55,24.0,172.0,160.33,121.33
2017,8,26,14,0,7.0,179.0,11.6,24.0,186.0,172.75,131.22
2017,8,26,14,15,5.0,165.0,11.55,24.0,170.0,157.68,119.47
2017,8,26,14,30,3.0,151.0,11.5,24.0,154.0,142.85,107.91
2017,8,26,14,45,4.0,159.5,11.5,24.0,162.5,151.03,114.55
2017,8,26,15,0,5.0,168.0,11.5,24.0,171.0,158.98,121.05
2017,8,26,15,15,3.0,160.0,11.45,23.5,162.0,149.99,114.37
2017,8,26,15,30,1.0,152.0,11.4,23.0,153.0,141.24,107.88
2017,8,26,15,45,0.5,131.0,11.35,23.0,131.5,121.63,92.5
2017,8,26,16,0,0.0,110.0,11.3,23.0,110.0,102.17,77.15
2017,8,26,16,15,0.0,107.5,11.35,23.0,107.5,99.72,75.45
2017,8,26,16,30,0.0,105.0,11.4,23.0,105.0,97.21,73.7
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,58.61,42.48
2017,8,26,17,0,0.0,21.0,11.5,23.0,21.0,19.49,10.44
2017,8,26,17,15,0.0,17.5,11.6,23.0,17.5,16.23,7.8
2017,8,26,17,30,0.0,14.0,11.7,23.0,14.0,12.97,5.61
2017,8,26,17,45,0.0,11.0,11.85,23.0,11.0,10.19,3.19
2017,8,26,18,0,0.0,8.0,12.0,23.0,8.0,7.4,0.74
2017,8,26,18,15,0.0,5.5,12.1,23.0,5.5,5.09,0.0
2017,8,26,18,30,0.0,3.0,12.2,23.0,3.0,2.77,0.0
2017,8,26,18,45,0.0,1.5,12.3,23.0,1.5,1.39,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.25,22.0,6.5,6.2,0.0
2017,8,27,6,30,0.0,13.0,8.3,22.0,13.0,12.05,2.06
2017,8,27,6,45,0.0,28.0,8.45,22.0,28.0,26.0,15.26
2017,8,27,7,0,0.0,43.0,8.6,22.0,43.0,40.19,27.45
2017,8,27,7,15,0.0,61.5,8.7,22.0,61.5,58.46,42.89
2017,8,27,7,30,0.0,80.0,8.8,22.0,80.0,76.6,58.03
2017,8,27,7,45,0.0,73.5,8.9,22.0,73.5,68.79,51.5
2017,8,27,8,0,0.0,67.0,9.0,22.0,67.0,62.33,46.01
2017,8,27,8,15,0.0,72.5,9.1,22.0,72.5,67.47,50.06
2017,8,27,8,30,0.0,78.0,9.2,22.0,78.0,72.62,54.07
2017,8,27,8,45,7.0,140.0,9.35,22.5,144.0,138.85,107.66
2017,8,27,9,0,14.0,202.0,9.5,23.0,210.0,207.5,162.12
2017,8,27,9,15,7.0,152.5,9.6,23.0,156.5,150.87,116.29
2017,8,27,9,30,0.0,103.0,9.7,23.0,103.0,96.31,72.08
2017,8,27,9,45,0.0,111.0,9.8,23.0,111.0,103.99,78.05
2017,8,27,10,0,0.0,119.0,9.9,23.0,119.0,111.69,83.99
2017,8,27,10,15,2.0,140.0,9.95,23.0,142.0,133.84,101.49
2017,8,27,10,30,4.0,161.0,10.0,23.0,165.0,156.1,118.97
2017,8,27,10,45,12.0,235.0,10.1,23.0,246.0,236.3,181.99
2017,8,27,11,0,20.0,309.0,10.2,23.0,327.0,317.38,244.81
2017,8,27,11,15,14.5,254.0,10.25,23.0,267.5,256.89,197.56
2017,8,27,11,30,9.0,199.0,10.3,23.0,208.0,197.53,151.02
2017,8,27,11,45,8.0,187.0,10.4,23.5,195.0,184.77,140.66
2017,8,27,12,0,7.0,175.0,10.5,24.0,182.0,172.06,130.38
2017,8,27,12,15,10.0,207.5,10.55,24.0,217.0,205.86,156.76
2017,8,27,12,30,13.0,240.0,10.6,24.0,252.0,239.44,182.84
2017,8,27,12,45,12.0,227.5,10.65,24.0,239.0,225.91,172.31
2017,8,27,13,0,11.0,215.0,10.7,24.0,226.0,212.45,161.89
2017,8,27,13,15,9.5,197.5,10.75,24.0,206.5,193.92,147.49
2017,8,27,13,30,8.0,180.0,10.8,24.0,187.0,175.57,133.22
2017,8,27,13,45,4.0,152.5,10.9,24.0,156.0,145.97,110.01
2017,8,27,14,0,0.0,125.0,11.0,24.0,125.0,116.81,87.05
2017,8,27,14,15,0.0,95.0,10.95,23.5,95.0,88.75,65.13
2017,8,27,14,30,0.0,65.0,10.9,23.0,65.0,60.68,42.99
2017,8,27,14,45,0.0,67.5,10.85,23.0,67.5,62.99,44.93
2017,8,27,15,0,0.0,70.0,10.8,23.0,70.0,65.3,46.87
2017,8,27,15,15,0.0,79.5,10.7,23.0,79.5,74.16,54.09
2017,8,27,15,30,0.0,89.0,10.6,23.0,89.0,83.01,61.35
2017,8,27,15,45,0.0,88.0,10.5,23.0,88.0,82.05,60.75
2017,8,27,16,0,0.0,87.0,10.4,23.0,87.0,81.09,60.17
2017,8,27,16,15,0.0,50.0,10.3,22.5,50.0,46.52,32.38
2017,8,27,16,30,0.0,13.0,10.2,22.0,13.0,12.07,4.28
2017,8,27,16,45,7.5,81.5,10.15,22.0,85.0,77.37,57.79
2017,8,27,17,0,15.0,150.0,10.1,22.0,157.0,135.22,105.02
2017,8,27,17,15,10.0,129.0,9.95,22.0,133.5,114.68,88.82
2017,8,27,17,30,5.0,108.0,9.8,22.0,110.0,94.95,76.72
2017,8,27,17,45,2.5,86.0,9.75,22.0,87.0,76.27,60.59
2017,8,27,18,0,0.0,64.0,9.7,22.0,64.0,57.5,44.08
2017,8,27,18,15,0.0,44.0,9.6,21.5,44.0,40.09,28.62
2017,8,27,18,30,0.0,24.0,9.5,21.0,24.0,22.28,12.51
2017,8,27,18,45,0.0,12.0,9.4,21.0,12.0,11.13,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,4.0,8.2,20.0,4.0,3.81,0.0
2017,8,28,6,30,0.0,8.0,8.3,20.0,8.0,7.4,0.0
2017,8,28,6,45,0.0,18.5,8.4,20.0,18.5,17.15,8.23
2017,8,28,7,0,0.0,29.0,8.5,20.0,29.0,26.91,16.68
2017,8,28,7,15,0.0,41.5,8.65,20.0,41.5,38.54,26.63
2017,8,28,7,30,0.0,54.0,8.8,20.0,54.0,50.2,36.46
2017,8,28,7,45,38.0,107.0,9.0,20.5,122.0,132.19,105.14
2017,8,28,8,0,76.0,160.0,9.2,21.0,190.0,217.67,175.51
2017,8,28,8,15,81.0,184.0,9.2,21.0,220.5,249.34,200.82
2017,8,28,8,30,86.0,208.0,9.2,21.0,251.0,281.18,225.94
2017,8,28,8,45,223.5,222.0,9.25,21.5,350.5,416.85,336.49
2017,8,28,9,0,361.0,236.0,9.3,22.0,450.0,564.62,453.38
2017,8,28,9,15,190.0,238.5,9.15,22.0,352.0,419.22,334.75
2017,8,28,9,30,19.0,241.0,9.0,22.0,254.0,250.87,195.99
2017,8,28,9,45,84.5,301.5,8.9,22.5,364.5,386.98,303.75
2017,8,28,10,0,150.0,362.0,8.8,23.0,475.0,528.64,412.32
2017,8,28,10,15,83.0,317.5,8.7,23.0,381.0,402.76,313.5
2017,8,28,10,30,16.0,273.0,8.6,23.0,287.0,278.5,214.76
2017,8,28,10,45,94.5,354.0,8.55,23.5,436.0,452.06,349.89
2017,8,28,11,0,173.0,435.0,8.5,24.0,585.0,629.05,482.57
2017,8,28,11,15,97.5,383.0,8.5,24.5,468.0,483.12,370.31
2017,8,28,11,30,22.0,331.0,8.5,25.0,351.0,339.92,258.84
2017,8,28,11,45,23.5,342.5,8.55,25.5,364.5,351.91,267.43
2017,8,28,12,0,25.0,354.0,8.6,26.0,378.0,374.26,283.61
2017,8,28,12,15,89.5,417.0,8.55,26.0,501.5,499.3,379.07
2017,8,28,12,30,154.0,480.0,8.5,26.0,625.0,630.14,476.46
2017,8,28,12,45,147.5,477.5,8.5,26.5,615.5,614.07,463.26
2017,8,28,13,0,141.0,475.0,8.5,27.0,606.0,597.61,450.2
2017,8,28,13,15,189.0,466.0,8.35,27.0,639.5,623.36,470.41
2017,8,28,13,30,237.0,457.0,8.2,27.0,673.0,645.67,487.83
2017,8,28,13,45,144.0,425.0,8.1,27.0,555.5,525.73,397.8
2017,8,28,14,0,51.0,393.0,8.0,27.0,438.0,409.8,309.64
2017,8,28,14,15,41.0,362.5,7.85,26.5,398.5,369.16,279.94
2017,8,28,14,30,31.0,332.0,7.7,26.0,359.0,329.84,250.86
2017,8,28,14,45,60.5,346.0,7.55,26.0,394.5,357.82,272.93
2017,8,28,15,0,90.0,360.0,7.4,26.0,430.0,382.0,291.76
2017,8,28,15,15,170.5,340.0,7.2,25.5,462.0,399.66,306.6
2017,8,28,15,30,251.0,320.0,7.0,25.0,494.0,407.29,312.84
2017,8,28,15,45,212.5,299.5,6.85,25.0,440.0,356.44,273.17
2017,8,28,16,0,174.0,279.0,6.7,25.0,386.0,308.18,235.56
2017,8,28,16,15,445.0,187.0,6.4,25.0,427.0,299.31,222.19
2017,8,28,16,30,716.0,95.0,6.1,25.0,468.0,264.92,183.55
2017,8,28,16,45,687.0,89.5,5.85,25.0,415.0,204.02,131.53
2017,8,28,17,0,658.0,84.0,5.6,25.0,362.0,149.78,87.78
2017,8,28,17,15,615.0,78.0,5.35,24.5,307.5,97.57,52.99
2017,8,28,17,30,572.0,72.0,5.1,24.0,253.0,50.75,38.18
2017,8,28,17,45,512.5,63.0,4.95,23.5,200.5,44.82,33.14
2017,8,28,18,0,453.0,54.0,4.8,23.0,148.0,40.05,28.9
2017,8,28,18,15,352.0,42.0,4.75,23.0,101.0,32.21,21.72
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,23.88,13.48
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,11.84,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.0,5.5,19.5,17.5,35.77,0.0
2017,8,29,6,30,197.0,22.0,5.6,20.0,35.0,100.96,51.42
2017,8,29,6,45,316.0,34.5,5.75,20.5,80.0,175.91,131.28
2017,8,29,7,0,435.0,47.0,5.9,21.0,125.0,260.41,204.76
2017,8,29,7,15,508.0,55.5,6.1,21.5,178.0,331.03,266.5
2017,8,29,7,30,581.0,64.0,6.3,22.0,231.0,408.84,332.32
2017,8,29,7,45,629.5,69.5,6.5,22.5,287.0,474.96,386.88
2017,8,29,8,0,678.0,75.0,6.7,23.0,343.0,544.53,442.39
2017,8,29,8,15,710.5,80.0,6.8,23.5,398.0,603.01,487.48
2017,8,29,8,30,743.0,85.0,6.9,24.0,453.0,664.77,532.17
2017,8,29,8,45,766.5,88.5,7.0,24.5,505.5,718.17,569.57
2017,8,29,9,0,790.0,92.0,7.1,25.0,558.0,770.88,605.84
2017,8,29,9,15,807.5,95.0,7.1,25.0,606.5,816.8,637.53
2017,8,29,9,30,825.0,98.0,7.1,25.0,655.0,853.94,662.58
2017,8,29,9,45,837.0,101.0,7.15,25.5,697.5,890.67,686.05
2017,8,29,10,0,849.0,104.0,7.2,26.0,740.0,924.77,707.47
2017,8,29,10,15,858.5,106.0,7.1,26.0,777.0,952.5,725.07
2017,8,29,10,30,868.0,108.0,7.0,26.0,814.0,977.08,740.45
2017,8,29,10,45,873.0,111.0,6.95,26.5,843.0,994.94,749.91
2017,8,29,11,0,878.0,114.0,6.9,27.0,872.0,1009.22,756.94
2017,8,29,11,15,519.0,286.0,6.8,27.0,737.0,842.59,636.03
2017,8,29,11,30,160.0,458.0,6.7,27.0,602.0,635.11,475.54
2017,8,29,11,45,508.5,300.0,6.65,27.5,768.5,838.84,631.51
2017,8,29,12,0,857.0,142.0,6.6,28.0,935.0,1004.16,747.21
2017,8,29,12,15,858.0,142.0,6.55,28.0,940.0,992.9,738.22
2017,8,29,12,30,859.0,142.0,6.5,28.0,945.0,978.16,727.84
2017,8,29,12,45,858.5,142.0,6.45,28.0,941.5,958.6,714.28
2017,8,29,13,0,858.0,142.0,6.4,28.0,938.0,935.78,698.58
2017,8,29,13,15,855.0,141.0,6.3,28.0,926.0,906.61,678.34
2017,8,29,13,30,852.0,140.0,6.2,28.0,914.0,874.54,656.14
2017,8,29,13,45,848.5,138.0,6.15,28.0,894.0,838.37,631.29
2017,8,29,14,0,845.0,136.0,6.1,28.0,874.0,799.62,604.58
2017,8,29,14,15,837.5,134.0,6.0,28.0,846.0,755.48,573.72
2017,8,29,14,30,830.0,132.0,5.9,28.0,818.0,710.57,541.33
2017,8,29,14,45,817.0,131.0,5.85,28.0,782.0,659.39,503.01
2017,8,29,15,0,804.0,130.0,5.8,28.0,746.0,607.33,463.26
2017,8,29,15,15,790.0,127.0,5.65,28.0,704.0,552.28,420.21
2017,8,29,15,30,776.0,124.0,5.5,28.0,662.0,497.04,376.0
2017,8,29,15,45,761.5,119.0,5.35,28.0,615.5,439.85,329.26
2017,8,29,16,0,747.0,114.0,5.2,28.0,569.0,383.08,281.7
2017,8,29,16,15,723.0,109.5,4.95,27.5,518.0,320.95,229.69
2017,8,29,16,30,699.0,105.0,4.7,27.0,467.0,263.95,181.06
2017,8,29,16,45,672.0,97.5,4.45,27.0,413.5,206.19,132.31
2017,8,29,17,0,645.0,90.0,4.2,27.0,360.0,151.44,88.83
2017,8,29,17,15,599.5,83.5,3.85,26.5,305.0,99.49,55.0
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,53.52,40.21
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,48.82,36.27
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,43.83,31.84
2017,8,29,18,15,318.0,44.5,2.7,24.5,97.5,33.99,23.02
2017,8,29,18,30,213.0,31.0,2.6,24.0,51.0,24.21,13.43
2017,8,29,18,45,106.5,15.5,2.55,23.5,25.5,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.0,12.0,3.85,19.0,16.5,30.73,0.0
2017,8,30,6,30,150.0,24.0,4.0,19.0,33.0,87.24,41.74
2017,8,30,6,45,273.0,38.0,4.15,19.5,77.5,162.2,121.03
2017,8,30,7,0,396.0,52.0,4.3,20.0,122.0,249.26,196.05
2017,8,30,7,15,470.5,62.0,4.4,20.5,175.5,320.44,257.71
2017,8,30,7,30,545.0,72.0,4.5,21.0,229.0,398.94,323.44
2017,8,30,7,45,601.0,78.0,4.65,22.0,285.5,468.5,379.4
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,542.23,436.5
2017,8,30,8,15,691.5,89.0,4.85,23.5,397.5,603.44,482.63
2017,8,30,8,30,726.0,94.0,4.9,24.0,453.0,665.78,527.22
2017,8,30,8,45,754.0,97.0,4.95,24.5,506.5,718.62,563.19
2017,8,30,9,0,782.0,100.0,5.0,25.0,560.0,774.0,600.31
2017,8,30,9,15,800.5,103.5,4.95,25.5,609.0,821.06,630.29
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,866.39,658.54
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,904.63,681.42
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,932.63,697.05
2017,8,30,10,15,860.0,112.0,4.7,27.0,783.0,960.75,713.74
2017,8,30,10,30,870.0,114.0,4.6,27.0,820.0,985.72,728.23
2017,8,30,10,45,879.0,115.0,4.6,27.5,850.5,1005.3,738.46
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,1021.39,746.45
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,1029.83,750.58
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,1034.51,752.35
2017,8,30,11,45,900.5,119.0,4.3,28.5,939.5,1032.89,748.65
2017,8,30,12,0,903.0,120.0,4.2,29.0,953.0,1027.47,742.67
2017,8,30,12,15,904.5,120.0,4.1,29.0,958.5,1016.29,734.61
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,1001.42,724.33
2017,8,30,12,45,905.0,120.0,3.95,29.0,960.5,980.57,710.58
2017,8,30,13,0,904.0,120.0,3.9,29.0,957.0,956.29,694.7
2017,8,30,13,15,901.5,119.0,3.8,29.0,945.0,926.38,674.89
2017,8,30,13,30,899.0,118.0,3.7,29.0,933.0,893.36,653.07
2017,8,30,13,45,893.5,118.0,3.6,29.5,912.0,855.85,626.97
2017,8,30,14,0,888.0,118.0,3.5,30.0,891.0,815.72,599.16
2017,8,30,14,15,881.5,116.5,3.45,30.0,863.0,771.03,569.61
2017,8,30,14,30,875.0,115.0,3.4,30.0,835.0,724.22,538.19
2017,8,30,14,45,866.0,112.5,3.35,30.0,799.5,672.97,501.34
2017,8,30,15,0,857.0,110.0,3.3,30.0,764.0,620.29,462.59
2017,8,30,15,15,845.0,107.5,3.15,29.5,721.5,564.8,421.33
2017,8,30,15,30,833.0,105.0,3.0,29.0,679.0,506.43,376.71
2017,8,30,15,45,818.5,101.5,2.95,29.0,632.0,447.42,329.66
2017,8,30,16,0,804.0,98.0,2.9,29.0,585.0,388.71,281.41
2017,8,30,16,15,781.5,94.0,2.7,28.5,532.5,327.6,230.64
2017,8,30,16,30,759.0,90.0,2.5,28.0,480.0,268.3,180.55
2017,8,30,16,45,731.0,84.5,2.35,28.0,425.0,208.73,130.76
2017,8,30,17,0,703.0,79.0,2.2,28.0,370.0,148.33,83.39
2017,8,30,17,15,659.5,73.0,2.0,27.0,313.5,93.38,48.38
2017,8,30,17,30,616.0,67.0,1.8,26.0,257.0,45.88,33.69
2017,8,30,17,45,554.0,58.5,1.6,25.5,202.5,41.61,30.11
2017,8,30,18,0,492.0,50.0,1.4,25.0,148.0,37.07,26.08
2017,8,30,18,15,384.0,38.5,1.3,24.0,99.5,29.5,19.27
2017,8,30,18,30,276.0,27.0,1.2,23.0,51.0,21.47,11.06
2017,8,30,18,45,138.0,13.5,1.2,22.5,25.5,12.87,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
