Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,6,15,98.0,11.0,2.2,17.5,17.0,35.74,0.0
2017,8,31,6,30,196.0,22.0,2.5,18.0,34.0,100.06,45.26
2017,8,31,6,45,313.0,35.5,2.85,19.0,79.0,176.45,131.6
2017,8,31,7,0,430.0,49.0,3.2,20.0,124.0,261.12,204.79
2017,8,31,7,15,503.5,58.5,3.15,20.5,178.0,333.07,266.8
2017,8,31,7,30,577.0,68.0,3.1,21.0,232.0,412.22,332.36
2017,8,31,7,45,621.5,75.5,3.05,21.5,288.0,478.28,385.16
2017,8,31,8,0,666.0,83.0,3.0,22.0,344.0,547.35,438.1
2017,8,31,8,15,700.0,88.5,2.95,23.0,399.5,609.23,482.65
2017,8,31,8,30,734.0,94.0,2.9,24.0,455.0,669.27,523.01
2017,8,31,8,45,755.0,99.5,2.85,25.0,507.5,722.67,556.78
2017,8,31,9,0,776.0,105.0,2.8,26.0,560.0,775.17,588.92
2017,8,31,9,15,794.5,108.5,2.75,26.0,609.0,822.0,618.7
2017,8,31,9,30,813.0,112.0,2.7,26.0,658.0,867.11,646.88
2017,8,31,9,45,824.0,116.5,2.65,26.5,701.0,904.41,668.14
2017,8,31,10,0,835.0,121.0,2.6,27.0,744.0,939.0,687.35
2017,8,31,10,15,845.5,123.0,2.55,27.0,781.0,967.35,703.67
2017,8,31,10,30,856.0,125.0,2.5,27.0,818.0,984.0,712.44
2017,8,31,10,45,861.5,128.0,2.5,27.5,847.5,1001.88,721.24
2017,8,31,11,0,867.0,131.0,2.5,28.0,877.0,1016.22,727.8
2017,8,31,11,15,624.5,264.5,2.4,28.0,809.5,929.68,669.57
2017,8,31,11,30,382.0,398.0,2.3,28.0,742.0,807.87,581.93
2017,8,31,11,45,607.0,283.5,2.25,28.5,838.5,922.68,662.55
2017,8,31,12,0,832.0,169.0,2.2,29.0,935.0,1015.41,719.77
2017,8,31,12,15,833.0,169.5,2.15,29.0,940.0,1004.1,710.96
2017,8,31,12,30,834.0,170.0,2.1,29.0,945.0,989.29,701.15
2017,8,31,12,45,835.5,168.0,2.05,29.0,942.0,969.04,688.06
2017,8,31,13,0,837.0,166.0,2.0,29.0,939.0,945.47,673.0
2017,8,31,13,15,833.5,165.0,1.9,29.0,926.5,915.21,653.23
2017,8,31,13,30,830.0,164.0,1.8,29.0,914.0,882.12,631.73
2017,8,31,13,45,826.0,161.5,1.75,29.5,893.5,844.51,606.6
2017,8,31,14,0,822.0,159.0,1.7,30.0,873.0,804.46,579.89
2017,8,31,14,15,814.0,157.0,1.65,29.5,844.5,759.65,552.08
2017,8,31,14,30,806.0,155.0,1.6,29.0,816.0,713.09,521.27
2017,8,31,14,45,790.5,154.5,1.6,29.0,779.0,661.55,485.54
2017,8,31,15,0,775.0,154.0,1.6,29.0,742.0,609.45,448.5
2017,8,31,15,15,760.0,150.0,1.55,29.0,699.5,552.25,406.68
2017,8,31,15,30,745.0,146.0,1.5,29.0,657.0,496.45,364.6
2017,8,31,15,45,730.0,139.5,1.5,29.0,610.0,438.73,320.06
2017,8,31,16,0,715.0,133.0,1.5,29.0,563.0,381.6,274.54
2017,8,31,16,15,689.0,127.0,1.4,29.0,511.0,322.3,226.23
2017,8,31,16,30,663.0,121.0,1.3,29.0,459.0,265.43,179.28
2017,8,31,16,45,632.5,113.0,1.25,29.0,405.0,208.71,133.28
2017,8,31,17,0,602.0,105.0,1.2,29.0,351.0,155.53,92.66
2017,8,31,17,15,553.5,96.0,1.1,28.0,295.5,104.18,60.57
2017,8,31,17,30,505.0,87.0,1.0,27.0,240.0,62.43,47.53
2017,8,31,17,45,439.0,74.5,0.95,26.5,187.5,54.57,40.97
2017,8,31,18,0,373.0,62.0,0.9,26.0,135.0,46.58,33.97
2017,8,31,18,15,272.5,45.5,0.9,25.5,89.0,34.92,23.6
2017,8,31,18,30,172.0,29.0,0.9,25.0,43.0,22.7,11.47
2017,8,31,18,45,86.0,14.5,0.95,24.5,21.5,13.82,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,18.5,14.0,24.82,0.0
2017,9,1,6,30,111.0,22.0,1.6,19.0,28.0,71.91,28.58
2017,9,1,6,45,212.0,40.5,1.9,20.0,70.5,143.51,106.14
2017,9,1,7,0,313.0,59.0,2.2,21.0,113.0,220.41,171.79
2017,9,1,7,15,386.0,73.0,2.05,21.5,165.0,289.49,230.27
2017,9,1,7,30,459.0,87.0,1.9,22.0,217.0,366.25,292.82
2017,9,1,7,45,512.0,97.0,1.8,22.5,272.0,437.16,348.34
2017,9,1,8,0,565.0,107.0,1.7,23.0,327.0,509.44,402.55
2017,9,1,8,15,602.5,114.5,1.4,24.0,382.0,571.63,445.0
2017,9,1,8,30,640.0,122.0,1.1,25.0,437.0,635.32,485.74
2017,9,1,8,45,668.5,128.0,0.8,26.0,489.5,691.35,517.78
2017,9,1,9,0,697.0,134.0,0.5,27.0,542.0,747.3,546.55
2017,9,1,9,15,718.0,139.0,0.45,27.0,590.5,795.21,574.36
2017,9,1,9,30,739.0,144.0,0.4,27.0,639.0,841.78,600.81
2017,9,1,9,45,754.0,148.5,0.4,27.5,682.0,880.6,621.64
2017,9,1,10,0,769.0,153.0,0.4,28.0,725.0,912.07,637.75
2017,9,1,10,15,536.0,264.5,0.45,28.0,673.0,823.37,579.43
2017,9,1,10,30,303.0,376.0,0.5,28.0,621.0,709.42,501.28
2017,9,1,10,45,557.5,269.5,0.55,28.5,740.5,861.93,605.49
2017,9,1,11,0,812.0,163.0,0.6,29.0,860.0,1004.49,690.91
2017,9,1,11,15,818.0,164.5,0.6,29.0,882.5,1013.55,693.38
2017,9,1,11,30,824.0,166.0,0.6,29.0,905.0,1019.05,695.87
2017,9,1,11,45,816.0,175.0,0.65,29.5,915.5,1014.62,692.44
2017,9,1,12,0,808.0,184.0,0.7,30.0,926.0,1006.55,687.12
2017,9,1,12,15,809.5,184.5,0.7,30.0,931.5,995.81,680.67
2017,9,1,12,30,811.0,185.0,0.7,30.0,937.0,981.64,672.33
2017,9,1,12,45,562.5,314.5,0.75,30.0,835.5,859.58,596.1
2017,9,1,13,0,314.0,444.0,0.8,30.0,734.0,733.38,511.98
2017,9,1,13,15,187.5,431.0,0.85,30.0,604.0,588.29,417.15
2017,9,1,13,30,61.0,418.0,0.9,30.0,474.0,451.95,323.72
2017,9,1,13,45,437.0,292.0,1.0,30.5,672.0,649.08,467.95
2017,9,1,14,0,813.0,166.0,1.1,31.0,870.0,803.05,572.45
2017,9,1,14,15,805.0,164.0,1.2,30.5,841.0,758.47,544.54
2017,9,1,14,30,797.0,162.0,1.3,30.0,812.0,712.19,515.81
2017,9,1,14,45,521.5,259.5,1.4,30.0,677.5,580.65,423.34
2017,9,1,15,0,246.0,357.0,1.5,30.0,543.0,471.78,344.78
2017,9,1,15,15,497.0,252.0,1.55,30.0,600.0,498.32,366.23
2017,9,1,15,30,748.0,147.0,1.6,30.0,657.0,497.42,364.5
2017,9,1,15,45,451.5,209.5,1.65,30.0,511.0,378.06,276.92
2017,9,1,16,0,155.0,272.0,1.7,30.0,365.0,293.92,216.86
2017,9,1,16,15,409.0,197.5,1.65,29.5,411.5,293.18,210.88
2017,9,1,16,30,663.0,123.0,1.6,29.0,458.0,265.66,179.74
2017,9,1,16,45,631.0,114.5,1.6,29.0,404.0,208.24,133.13
2017,9,1,17,0,599.0,106.0,1.6,29.0,350.0,154.57,92.28
2017,9,1,17,15,551.0,97.0,1.5,28.0,294.0,103.53,60.67
2017,9,1,17,30,503.0,88.0,1.4,27.0,238.0,63.64,48.58
2017,9,1,17,45,436.0,75.0,1.35,26.5,185.0,55.09,41.39
2017,9,1,18,0,369.0,62.0,1.3,26.0,132.0,46.7,34.03
2017,9,1,18,15,268.0,45.0,1.3,25.0,86.5,34.62,23.32
2017,9,1,18,30,167.0,28.0,1.3,24.0,41.0,21.96,10.43
2017,9,1,18,45,83.5,14.0,1.3,23.5,20.5,13.34,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,10.5,1.55,19.5,14.0,23.98,0.0
2017,9,2,6,30,108.0,21.0,1.8,20.0,28.0,69.44,24.24
2017,9,2,6,45,214.5,39.5,2.1,20.5,70.5,143.55,105.75
2017,9,2,7,0,321.0,58.0,2.4,21.0,113.0,223.05,173.86
2017,9,2,7,15,395.0,71.5,2.35,21.5,165.0,292.49,232.92
2017,9,2,7,30,469.0,85.0,2.3,22.0,217.0,369.73,296.28
2017,9,2,7,45,523.5,94.5,2.25,23.0,272.5,441.76,352.48
2017,9,2,8,0,578.0,104.0,2.2,24.0,328.0,515.02,407.18
2017,9,2,8,15,615.0,111.0,2.2,24.5,382.5,576.87,452.14
2017,9,2,8,30,652.0,118.0,2.2,25.0,437.0,640.15,496.63
2017,9,2,8,45,678.0,124.5,2.2,26.0,489.0,695.24,532.12
2017,9,2,9,0,704.0,131.0,2.2,27.0,541.0,750.04,565.93
2017,9,2,9,15,724.0,135.5,2.15,27.0,589.0,796.73,595.27
2017,9,2,9,30,744.0,140.0,2.1,27.0,637.0,841.99,623.21
2017,9,2,9,45,757.0,145.0,2.05,27.5,679.5,879.65,644.42
2017,9,2,10,0,770.0,150.0,2.0,28.0,722.0,910.01,660.6
2017,9,2,10,15,781.5,153.0,2.0,28.0,758.5,938.93,677.61
2017,9,2,10,30,793.0,156.0,2.0,28.0,795.0,964.93,692.72
2017,9,2,10,45,799.5,159.5,2.0,28.5,824.0,983.38,701.69
2017,9,2,11,0,806.0,163.0,2.0,29.0,853.0,998.45,708.64
2017,9,2,11,15,811.5,164.5,2.0,29.0,874.5,1006.91,713.0
2017,9,2,11,30,817.0,166.0,2.0,29.0,896.0,1011.83,715.35
2017,9,2,11,45,807.0,176.0,2.0,29.5,906.0,1006.39,710.0
2017,9,2,12,0,797.0,186.0,2.0,30.0,916.0,997.34,702.66
2017,9,2,12,15,607.0,292.5,2.0,30.0,850.5,911.22,646.34
2017,9,2,12,30,417.0,399.0,2.0,30.0,785.0,818.6,581.67
2017,9,2,12,45,607.5,292.0,2.05,30.0,851.5,880.09,628.38
2017,9,2,13,0,798.0,185.0,2.1,30.0,918.0,927.0,660.69
2017,9,2,13,15,546.5,310.0,2.1,30.0,809.0,801.88,575.62
2017,9,2,13,30,295.0,435.0,2.1,30.0,700.0,678.93,488.13
2017,9,2,13,45,538.0,307.0,2.15,30.0,776.0,745.84,540.81
2017,9,2,14,0,781.0,179.0,2.2,30.0,852.0,789.25,575.0
2017,9,2,14,15,531.5,282.0,2.2,30.0,733.5,665.01,485.82
2017,9,2,14,30,282.0,385.0,2.2,30.0,615.0,555.24,405.75
2017,9,2,14,45,493.5,285.5,2.25,30.0,665.5,585.19,431.07
2017,9,2,15,0,705.0,186.0,2.3,30.0,716.0,593.06,438.42
2017,9,2,15,15,688.5,181.0,2.25,30.0,674.5,538.81,397.99
2017,9,2,15,30,672.0,176.0,2.2,30.0,633.0,484.96,357.17
2017,9,2,15,45,605.0,179.5,2.15,30.0,568.0,417.67,305.83
2017,9,2,16,0,538.0,183.0,2.1,30.0,503.0,356.21,258.21
2017,9,2,16,15,558.0,165.0,2.0,29.5,470.0,311.17,221.07
2017,9,2,16,30,578.0,147.0,1.9,29.0,437.0,263.32,180.71
2017,9,2,16,45,543.0,136.5,1.8,28.5,383.5,208.68,137.22
2017,9,2,17,0,508.0,126.0,1.7,28.0,330.0,158.14,99.35
2017,9,2,17,15,458.5,113.5,1.55,27.5,276.0,109.5,68.85
2017,9,2,17,30,409.0,101.0,1.4,27.0,222.0,72.64,56.16
2017,9,2,17,45,344.0,84.5,1.3,26.5,171.0,62.32,47.48
2017,9,2,18,0,279.0,68.0,1.2,26.0,120.0,51.42,37.97
2017,9,2,18,15,191.5,47.0,1.2,25.5,77.0,36.26,24.54
2017,9,2,18,30,104.0,26.0,1.2,25.0,34.0,21.54,9.36
2017,9,2,18,45,52.0,13.0,1.2,24.5,17.0,12.39,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,15,13.0,9.5,1.0,19.5,10.0,12.43,0.0
2017,9,3,6,30,26.0,19.0,1.2,20.0,20.0,31.09,6.43
2017,9,3,6,45,102.5,42.5,1.45,20.5,58.0,98.66,71.64
2017,9,3,7,0,179.0,66.0,1.7,21.0,96.0,164.43,127.53
2017,9,3,7,15,271.0,77.0,1.55,21.5,142.5,238.55,189.43
2017,9,3,7,30,363.0,88.0,1.4,22.0,189.0,315.75,252.34
2017,9,3,7,45,367.5,110.0,1.25,23.0,232.5,362.7,288.23
2017,9,3,8,0,372.0,132.0,1.1,24.0,276.0,408.97,321.7
2017,9,3,8,15,418.0,146.0,1.15,24.5,331.0,474.4,369.92
2017,9,3,8,30,464.0,160.0,1.2,25.0,386.0,542.83,418.64
2017,9,3,8,45,529.0,165.0,1.3,26.0,450.5,618.44,470.87
2017,9,3,9,0,594.0,170.0,1.4,27.0,515.0,702.58,527.05
2017,9,3,9,15,617.0,177.0,1.4,27.0,562.5,750.99,558.11
2017,9,3,9,30,640.0,184.0,1.4,27.0,610.0,798.41,588.03
2017,9,3,9,45,573.5,223.5,1.45,27.5,624.0,792.33,579.99
2017,9,3,10,0,507.0,263.0,1.5,28.0,638.0,785.43,571.62
2017,9,3,10,15,602.5,234.5,1.55,28.0,702.5,859.77,622.08
2017,9,3,10,30,698.0,206.0,1.6,28.0,767.0,931.89,667.92
2017,9,3,10,45,706.0,210.0,1.65,28.5,795.5,950.91,677.41
2017,9,3,11,0,714.0,214.0,1.7,29.0,824.0,966.87,685.62
2017,9,3,11,15,721.0,216.5,1.75,29.0,845.5,977.05,691.69
2017,9,3,11,30,728.0,219.0,1.8,29.0,867.0,983.95,695.91
2017,9,3,11,45,713.0,233.0,1.85,29.5,876.5,977.41,690.51
2017,9,3,12,0,698.0,247.0,1.9,30.0,886.0,967.5,683.27
2017,9,3,12,15,699.5,247.5,1.95,30.0,890.5,957.07,677.2
2017,9,3,12,30,701.0,248.0,2.0,30.0,895.0,943.53,669.25
2017,9,3,12,45,703.0,246.0,2.05,30.0,892.0,924.97,658.2
2017,9,3,13,0,705.0,244.0,2.1,30.0,889.0,903.5,645.35
2017,9,3,13,15,615.5,299.5,2.15,30.0,857.5,852.56,610.5
2017,9,3,13,30,526.0,355.0,2.2,30.0,826.0,804.45,577.24
2017,9,3,13,45,503.5,348.5,2.25,30.0,791.0,755.94,545.73
2017,9,3,14,0,481.0,342.0,2.3,30.0,756.0,707.52,513.72
2017,9,3,14,15,453.0,336.5,2.3,29.5,716.0,656.36,479.89
2017,9,3,14,30,425.0,331.0,2.3,29.0,676.0,606.4,446.19
2017,9,3,14,45,438.5,309.5,2.3,29.0,651.0,570.48,421.47
2017,9,3,15,0,452.0,288.0,2.3,29.0,626.0,532.46,394.52
2017,9,3,15,15,485.0,257.0,2.3,29.0,601.0,494.53,367.04
2017,9,3,15,30,518.0,226.0,2.3,29.0,576.0,452.48,335.45
2017,9,3,15,45,560.0,193.5,2.3,29.0,546.5,408.78,301.19
2017,9,3,16,0,602.0,161.0,2.3,29.0,517.0,360.22,261.62
2017,9,3,16,15,548.5,166.0,2.15,28.5,467.0,307.83,219.72
2017,9,3,16,30,495.0,171.0,2.0,28.0,417.0,261.38,182.56
2017,9,3,16,45,466.0,156.0,1.95,28.0,366.0,209.09,140.87
2017,9,3,17,0,437.0,141.0,1.9,28.0,315.0,160.31,104.14
2017,9,3,17,15,391.0,125.0,1.75,27.0,262.5,113.49,74.61
2017,9,3,17,30,345.0,109.0,1.6,26.0,210.0,78.73,61.55
2017,9,3,17,45,288.0,89.0,1.45,25.5,160.5,69.0,53.32
2017,9,3,18,0,231.0,69.0,1.3,25.0,111.0,54.47,40.66
2017,9,3,18,15,153.5,46.0,1.3,24.5,70.0,37.15,25.3
2017,9,3,18,30,76.0,23.0,1.3,24.0,29.0,19.16,6.9
2017,9,3,18,45,38.0,11.5,1.3,23.5,14.5,10.96,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,15.12,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,41.01,7.65
2017,9,4,6,45,128.5,41.0,1.4,20.5,59.5,106.68,77.45
2017,9,4,7,0,203.0,65.0,1.6,21.0,99.0,173.96,134.92
2017,9,4,7,15,267.5,85.5,1.5,21.5,148.5,239.38,189.94
2017,9,4,7,30,332.0,106.0,1.4,22.0,198.0,320.23,255.32
2017,9,4,7,45,385.5,121.0,1.3,23.0,251.0,386.59,306.57
2017,9,4,8,0,439.0,136.0,1.2,24.0,304.0,457.56,358.96
2017,9,4,8,15,478.0,148.0,1.15,24.5,357.5,519.02,402.92
2017,9,4,8,30,517.0,160.0,1.1,25.0,411.0,582.66,446.82
2017,9,4,8,45,554.0,166.5,1.05,25.5,463.0,640.19,484.95
2017,9,4,9,0,591.0,173.0,1.0,26.0,515.0,698.79,522.54
2017,9,4,9,15,614.0,180.0,1.1,26.0,563.0,751.91,557.74
2017,9,4,9,30,637.0,187.0,1.2,26.0,611.0,799.23,588.68
2017,9,4,9,45,656.0,192.0,1.3,26.5,653.5,839.41,613.07
2017,9,4,10,0,675.0,197.0,1.4,27.0,696.0,877.75,636.11
2017,9,4,10,15,688.5,201.5,1.45,27.0,732.5,908.12,654.52
2017,9,4,10,30,702.0,206.0,1.5,27.0,769.0,935.92,671.37
2017,9,4,10,45,714.0,207.5,1.55,27.5,799.0,956.22,682.18
2017,9,4,11,0,726.0,209.0,1.6,28.0,829.0,973.52,691.23
2017,9,4,11,15,733.0,211.5,1.65,28.0,850.5,983.71,697.31
2017,9,4,11,30,740.0,214.0,1.7,28.0,872.0,990.57,701.53
2017,9,4,11,45,788.0,186.5,1.8,28.5,896.5,997.53,705.22
2017,9,4,12,0,836.0,159.0,1.9,29.0,921.0,1007.62,710.93
2017,9,4,12,15,837.5,159.0,1.95,29.0,926.0,996.0,703.99
2017,9,4,12,30,839.0,159.0,2.0,29.0,931.0,980.86,695.15
2017,9,4,12,45,841.0,157.0,2.1,29.5,927.5,960.71,682.41
2017,9,4,13,0,843.0,155.0,2.2,30.0,924.0,937.2,667.55
2017,9,4,13,15,840.0,154.0,2.25,30.0,912.0,906.97,649.22
2017,9,4,13,30,837.0,153.0,2.3,30.0,900.0,873.85,628.97
2017,9,4,13,45,834.5,150.0,2.35,30.0,880.0,836.48,605.77
2017,9,4,14,0,832.0,147.0,2.4,30.0,860.0,796.53,580.66
2017,9,4,14,15,824.5,145.0,2.4,29.5,831.0,751.45,552.61
2017,9,4,14,30,817.0,143.0,2.4,29.0,802.0,704.56,521.28
2017,9,4,14,45,800.5,143.0,2.4,29.0,765.0,652.17,484.09
2017,9,4,15,0,784.0,143.0,2.4,29.0,728.0,599.31,445.62
2017,9,4,15,15,769.5,139.5,2.35,29.0,685.5,544.15,404.33
2017,9,4,15,30,755.0,136.0,2.3,29.0,643.0,486.55,360.13
2017,9,4,15,45,740.0,129.5,2.3,29.0,596.5,428.17,314.17
2017,9,4,16,0,725.0,123.0,2.3,29.0,550.0,370.4,267.27
2017,9,4,16,15,699.5,118.0,2.15,28.5,498.0,311.57,218.93
2017,9,4,16,30,674.0,113.0,2.0,28.0,446.0,255.1,171.92
2017,9,4,16,45,643.0,104.5,1.95,28.0,392.0,197.3,124.7
2017,9,4,17,0,612.0,96.0,1.9,28.0,338.0,143.12,83.57
2017,9,4,17,15,562.5,87.5,1.75,27.0,282.5,91.83,52.87
2017,9,4,17,30,513.0,79.0,1.6,26.0,227.0,56.79,42.98
2017,9,4,17,45,445.5,67.0,1.45,25.5,174.5,49.97,37.17
2017,9,4,18,0,378.0,55.0,1.3,25.0,122.0,42.72,30.69
2017,9,4,18,15,268.0,39.0,1.3,24.0,77.5,30.11,19.42
2017,9,4,18,30,158.0,23.0,1.3,23.0,33.0,18.09,5.13
2017,9,4,18,45,79.0,11.5,1.3,22.5,16.5,10.96,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,49.0,10.0,1.1,20.5,12.5,22.29,0.0
2017,9,5,6,30,98.0,20.0,1.3,21.0,25.0,64.56,10.62
2017,9,5,6,45,211.5,37.5,1.5,21.5,67.0,141.02,102.57
2017,9,5,7,0,325.0,55.0,1.7,22.0,109.0,222.24,171.92
2017,9,5,7,15,402.0,67.5,1.7,22.5,160.5,292.22,231.07
2017,9,5,7,30,479.0,80.0,1.7,23.0,212.0,373.79,297.29
2017,9,5,7,45,537.0,87.5,1.75,24.0,267.0,443.33,351.33
2017,9,5,8,0,595.0,95.0,1.8,25.0,322.0,517.21,406.34
2017,9,5,8,15,631.5,101.5,1.65,25.5,376.5,578.79,449.85
2017,9,5,8,30,668.0,108.0,1.5,26.0,431.0,641.75,492.38
2017,9,5,8,45,694.5,113.5,1.4,26.5,483.0,696.63,526.65
2017,9,5,9,0,721.0,119.0,1.3,27.0,535.0,751.22,559.57
2017,9,5,9,15,741.0,123.0,1.15,27.5,583.0,797.79,585.45
2017,9,5,9,30,761.0,127.0,1.0,28.0,631.0,838.91,606.84
2017,9,5,9,45,773.0,132.0,0.85,28.5,673.5,875.97,624.82
2017,9,5,10,0,785.0,137.0,0.7,29.0,716.0,910.49,640.52
2017,9,5,10,15,796.5,140.0,0.75,29.0,752.0,939.56,657.54
2017,9,5,10,30,808.0,143.0,0.8,29.0,788.0,965.67,672.83
2017,9,5,10,45,812.0,147.0,0.85,29.5,816.5,982.25,681.1
2017,9,5,11,0,816.0,151.0,0.9,30.0,845.0,995.34,687.46
2017,9,5,11,15,821.5,152.5,1.05,30.0,866.5,1003.7,694.39
2017,9,5,11,30,827.0,154.0,1.2,30.0,888.0,1008.47,699.21
2017,9,5,11,45,820.5,161.5,1.35,30.0,898.5,1003.9,698.38
2017,9,5,12,0,814.0,169.0,1.5,30.0,909.0,995.7,695.38
2017,9,5,12,15,815.0,169.5,1.55,30.0,913.5,984.21,688.93
2017,9,5,12,30,816.0,170.0,1.6,30.0,918.0,969.28,680.46
2017,9,5,12,45,814.0,170.0,1.7,30.5,913.5,947.67,667.18
2017,9,5,13,0,812.0,170.0,1.8,31.0,909.0,922.94,651.94
2017,9,5,13,15,808.5,169.0,1.85,31.0,896.0,892.92,634.04
2017,9,5,13,30,805.0,168.0,1.9,31.0,883.0,860.16,614.31
2017,9,5,13,45,614.5,262.0,1.95,31.0,800.5,764.68,550.42
2017,9,5,14,0,424.0,356.0,2.0,31.0,718.0,675.0,487.08
2017,9,5,14,15,595.0,260.5,2.0,30.5,750.0,690.19,502.88
2017,9,5,14,30,766.0,165.0,2.0,30.0,782.0,688.66,505.72
2017,9,5,14,45,751.5,163.5,2.0,30.0,745.5,637.66,469.59
2017,9,5,15,0,737.0,162.0,2.0,30.0,709.0,586.29,432.63
2017,9,5,15,15,680.0,175.0,1.9,30.0,656.5,525.04,387.03
2017,9,5,15,30,623.0,188.0,1.8,30.0,604.0,468.28,343.92
2017,9,5,15,45,636.0,168.5,1.75,30.0,566.0,417.34,304.27
2017,9,5,16,0,649.0,149.0,1.7,30.0,528.0,364.08,261.4
2017,9,5,16,15,595.0,145.0,1.65,29.5,467.0,302.01,212.54
2017,9,5,16,30,541.0,141.0,1.6,29.0,406.0,245.35,167.68
2017,9,5,16,45,488.5,136.5,1.6,29.0,354.0,194.98,128.32
2017,9,5,17,0,436.0,132.0,1.6,29.0,302.0,150.77,96.46
2017,9,5,17,15,391.5,116.5,1.5,28.0,250.5,104.78,68.17
2017,9,5,17,30,347.0,101.0,1.4,27.0,199.0,73.08,56.53
2017,9,5,17,45,280.0,83.0,1.3,26.5,150.5,61.56,46.76
2017,9,5,18,0,213.0,65.0,1.2,26.0,102.0,51.51,37.88
2017,9,5,18,15,133.5,42.5,1.2,25.5,62.5,34.45,22.73
2017,9,5,18,30,54.0,20.0,1.2,25.0,23.0,16.73,2.8
2017,9,5,18,45,27.0,10.0,1.25,24.5,11.5,9.53,0.0
2017,9,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,17.5,6.5,9.5,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,25.82,0.0
2017,9,6,6,45,86.5,38.0,3.95,18.5,50.0,87.22,62.87
2017,9,6,7,0,144.0,64.0,4.1,19.0,87.0,147.79,115.38
2017,9,6,7,15,199.0,89.0,4.3,19.0,135.5,211.11,169.94
2017,9,6,7,30,254.0,114.0,4.5,19.0,184.0,279.85,228.21
2017,9,6,7,45,149.5,130.5,4.7,19.5,174.0,238.1,193.65
2017,9,6,8,0,45.0,147.0,4.9,20.0,164.0,184.42,147.72
2017,9,6,8,15,85.5,177.0,5.0,20.5,216.0,246.83,198.52
2017,9,6,8,30,126.0,207.0,5.1,21.0,268.0,323.47,259.34
2017,9,6,8,45,202.5,226.0,5.25,21.5,337.0,408.14,326.25
2017,9,6,9,0,279.0,245.0,5.4,22.0,406.0,510.86,405.23
2017,9,6,9,15,414.0,237.0,5.4,22.5,498.5,638.48,502.17
2017,9,6,9,30,549.0,229.0,5.4,23.0,591.0,762.43,593.35
2017,9,6,9,45,575.0,233.0,5.4,23.5,635.0,805.0,621.45
2017,9,6,10,0,601.0,237.0,5.4,24.0,679.0,846.49,648.74
2017,9,6,10,15,616.0,243.0,5.35,24.0,716.0,881.94,672.13
2017,9,6,10,30,631.0,249.0,5.3,24.0,753.0,911.49,691.34
2017,9,6,10,45,649.0,249.5,5.25,24.5,784.0,935.8,705.66
2017,9,6,11,0,667.0,250.0,5.2,25.0,815.0,957.39,718.03
2017,9,6,11,15,675.0,252.5,5.15,25.0,837.0,968.04,724.14
2017,9,6,11,30,683.0,255.0,5.1,25.0,859.0,975.53,728.18
2017,9,6,11,45,739.0,224.0,5.05,25.5,886.5,993.27,737.79
2017,9,6,12,0,795.0,193.0,5.0,26.0,914.0,1000.79,740.5
2017,9,6,12,15,797.0,193.0,4.9,26.0,919.0,989.73,732.04
2017,9,6,12,30,799.0,193.0,4.8,26.0,924.0,975.27,721.55
2017,9,6,12,45,807.0,187.0,4.75,26.5,922.5,957.21,707.75
2017,9,6,13,0,815.0,181.0,4.7,27.0,921.0,935.67,691.78
2017,9,6,13,15,812.5,180.0,4.6,27.0,908.5,906.26,671.65
2017,9,6,13,30,810.0,179.0,4.5,27.0,896.0,874.03,649.84
2017,9,6,13,45,813.5,172.0,4.4,27.0,877.5,838.31,625.72
2017,9,6,14,0,817.0,165.0,4.3,27.0,859.0,799.68,599.55
2017,9,6,14,15,809.0,162.5,4.2,27.0,830.0,754.08,567.7
2017,9,6,14,30,801.0,160.0,4.1,27.0,801.0,706.78,533.43
2017,9,6,14,45,799.5,152.0,4.05,27.0,767.0,657.06,497.05
2017,9,6,15,0,798.0,144.0,4.0,27.0,733.0,605.51,458.42
2017,9,6,15,15,783.0,140.0,3.85,26.5,690.0,548.77,415.44
2017,9,6,15,30,768.0,136.0,3.7,26.0,647.0,489.63,369.43
2017,9,6,15,45,759.5,127.5,3.6,26.0,600.5,431.37,322.02
2017,9,6,16,0,751.0,119.0,3.5,26.0,554.0,372.97,273.13
2017,9,6,16,15,725.0,113.5,3.2,25.5,501.0,312.01,221.85
2017,9,6,16,30,699.0,108.0,2.9,25.0,448.0,253.46,172.1
2017,9,6,16,45,675.5,98.0,2.65,25.0,394.0,194.21,122.55
2017,9,6,17,0,652.0,88.0,2.4,25.0,340.0,137.63,78.97
2017,9,6,17,15,601.5,80.0,2.15,24.0,283.0,84.35,47.72
2017,9,6,17,30,551.0,72.0,1.9,23.0,226.0,51.47,38.97
2017,9,6,17,45,487.5,60.0,1.65,22.0,173.0,44.39,32.89
2017,9,6,18,0,424.0,48.0,1.4,21.0,120.0,36.84,26.11
2017,9,6,18,15,302.5,33.5,1.35,20.5,74.5,26.35,16.39
2017,9,6,18,30,181.0,19.0,1.3,20.0,29.0,15.18,0.33
2017,9,6,18,45,90.5,9.5,1.3,19.5,14.5,9.05,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,8.5,1.55,12.5,13.5,35.59,0.0
2017,9,7,6,30,210.0,17.0,1.8,13.0,27.0,97.5,2.82
2017,9,7,6,45,339.5,30.0,2.1,14.0,72.5,182.53,136.24
2017,9,7,7,0,469.0,43.0,2.4,15.0,118.0,273.76,217.48
2017,9,7,7,15,546.0,51.5,2.3,15.5,173.5,348.45,283.06
2017,9,7,7,30,623.0,60.0,2.2,16.0,229.0,430.74,352.05
2017,9,7,7,45,668.5,66.5,2.1,17.0,286.5,498.57,405.83
2017,9,7,8,0,714.0,73.0,2.0,18.0,344.0,566.76,457.18
2017,9,7,8,15,747.5,78.0,2.2,19.0,401.0,630.06,503.47
2017,9,7,8,30,781.0,83.0,2.4,20.0,458.0,694.15,547.37
2017,9,7,8,45,802.5,87.5,2.6,21.0,511.5,748.56,583.13
2017,9,7,9,0,824.0,92.0,2.8,22.0,565.0,801.95,617.44
2017,9,7,9,15,841.5,95.5,2.85,22.5,614.5,849.35,647.19
2017,9,7,9,30,859.0,99.0,2.9,23.0,664.0,887.52,670.22
2017,9,7,9,45,869.0,102.5,2.95,23.5,707.5,923.47,691.57
2017,9,7,10,0,879.0,106.0,3.0,24.0,751.0,956.51,710.81
2017,9,7,10,15,889.0,108.0,3.0,24.0,788.5,984.75,727.8
2017,9,7,10,30,899.0,110.0,3.0,24.0,826.0,1009.7,742.65
2017,9,7,10,45,903.5,113.0,3.0,24.5,855.0,1026.8,750.98
2017,9,7,11,0,908.0,116.0,3.0,25.0,884.0,1040.14,757.01
2017,9,7,11,15,913.0,117.0,3.0,25.0,906.0,1048.01,761.14
2017,9,7,11,30,918.0,118.0,3.0,25.0,928.0,1052.02,762.98
2017,9,7,11,45,913.5,123.0,3.0,25.5,939.5,1046.79,757.58
2017,9,7,12,0,909.0,128.0,3.0,26.0,951.0,1037.68,749.94
2017,9,7,12,15,910.0,128.5,3.0,26.0,955.0,1025.62,742.06
2017,9,7,12,30,911.0,129.0,3.0,26.0,959.0,1009.85,731.92
2017,9,7,12,45,910.0,128.5,3.0,26.0,954.5,987.55,717.68
2017,9,7,13,0,909.0,128.0,3.0,26.0,950.0,961.8,701.29
2017,9,7,13,15,906.0,127.0,3.0,26.0,937.0,930.44,681.23
2017,9,7,13,30,903.0,126.0,3.0,26.0,924.0,895.99,659.11
2017,9,7,13,45,897.5,125.0,3.05,26.0,902.0,856.56,633.86
2017,9,7,14,0,892.0,124.0,3.1,26.0,880.0,814.52,606.63
2017,9,7,14,15,884.5,122.5,3.05,26.0,850.0,768.15,575.63
2017,9,7,14,30,877.0,121.0,3.0,26.0,820.0,719.77,541.96
2017,9,7,14,45,861.0,121.0,3.0,26.0,781.0,665.54,502.55
2017,9,7,15,0,845.0,121.0,3.0,26.0,742.0,610.1,461.26
2017,9,7,15,15,830.5,118.0,3.0,26.0,698.5,552.15,417.01
2017,9,7,15,30,816.0,115.0,3.0,26.0,655.0,494.01,371.25
2017,9,7,15,45,797.5,111.0,3.0,26.0,605.5,433.4,322.25
2017,9,7,16,0,779.0,107.0,3.0,26.0,556.0,373.64,272.49
2017,9,7,16,15,753.0,102.5,2.85,25.5,502.0,312.38,220.96
2017,9,7,16,30,727.0,98.0,2.7,25.0,448.0,249.73,167.98
2017,9,7,16,45,691.5,92.0,2.55,24.5,392.0,190.15,118.83
2017,9,7,17,0,656.0,86.0,2.4,24.0,336.0,134.67,76.94
2017,9,7,17,15,605.0,78.0,2.15,23.0,279.0,81.22,46.01
2017,9,7,17,30,554.0,70.0,1.9,22.0,222.0,50.06,37.92
2017,9,7,17,45,478.0,59.0,1.65,21.5,168.0,43.76,32.4
2017,9,7,18,0,402.0,48.0,1.4,21.0,114.0,37.07,26.27
2017,9,7,18,15,281.0,33.0,1.4,20.0,70.0,26.09,16.08
2017,9,7,18,30,160.0,18.0,1.4,19.0,26.0,14.4,0.0
2017,9,7,18,45,80.0,9.0,1.4,18.5,13.0,8.58,0.0
2017,9,7,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,8.5,1.35,13.5,12.5,29.36,0.0
2017,9,8,6,30,162.0,17.0,1.6,14.0,25.0,81.95,0.0
2017,9,8,6,45,286.5,32.0,1.9,14.5,69.0,164.96,122.39
2017,9,8,7,0,411.0,47.0,2.2,15.0,113.0,253.14,201.01
2017,9,8,7,15,489.5,57.0,2.2,16.0,167.0,327.33,265.5
2017,9,8,7,30,568.0,67.0,2.2,17.0,221.0,409.26,333.62
2017,9,8,7,45,620.5,74.0,2.2,18.0,278.0,479.16,389.33
2017,9,8,8,0,673.0,81.0,2.2,19.0,335.0,552.83,445.33
2017,9,8,8,15,708.0,87.0,2.4,19.5,391.5,616.28,492.98
2017,9,8,8,30,743.0,93.0,2.6,20.0,448.0,680.83,538.83
2017,9,8,8,45,767.5,97.5,2.8,21.0,501.5,732.88,573.13
2017,9,8,9,0,792.0,102.0,3.0,22.0,555.0,787.39,608.5
2017,9,8,9,15,811.0,105.5,2.95,22.5,604.0,834.92,638.01
2017,9,8,9,30,830.0,109.0,2.9,23.0,653.0,880.64,665.73
2017,9,8,9,45,843.5,112.0,2.85,23.5,697.0,918.62,687.7
2017,9,8,10,0,857.0,115.0,2.8,24.0,741.0,953.9,707.61
2017,9,8,10,15,867.0,117.0,2.75,24.0,778.0,973.4,718.32
2017,9,8,10,30,877.0,119.0,2.7,24.0,815.0,997.83,732.42
2017,9,8,10,45,884.5,120.5,2.65,24.5,845.0,1015.83,740.85
2017,9,8,11,0,892.0,122.0,2.6,25.0,875.0,1030.24,747.04
2017,9,8,11,15,897.0,123.5,2.55,25.0,896.5,1038.43,750.82
2017,9,8,11,30,902.0,125.0,2.5,25.0,918.0,1042.81,752.34
2017,9,8,11,45,909.0,123.0,2.45,25.5,932.5,1041.7,749.08
2017,9,8,12,0,916.0,121.0,2.4,26.0,947.0,1036.73,743.57
2017,9,8,12,15,917.0,121.0,2.35,26.0,951.5,1024.06,734.84
2017,9,8,12,30,918.0,121.0,2.3,26.0,956.0,1007.65,723.94
2017,9,8,12,45,916.5,121.0,2.3,26.0,951.0,985.22,709.87
2017,9,8,13,0,915.0,121.0,2.3,26.0,946.0,959.32,693.66
2017,9,8,13,15,912.0,120.5,2.25,26.0,933.0,928.24,673.65
2017,9,8,13,30,909.0,120.0,2.2,26.0,920.0,894.04,651.62
2017,9,8,13,45,902.5,119.5,2.2,26.0,897.5,854.02,626.14
2017,9,8,14,0,896.0,119.0,2.2,26.0,875.0,811.45,598.79
2017,9,8,14,15,888.5,117.5,2.15,26.0,845.5,764.87,568.11
2017,9,8,14,30,881.0,116.0,2.1,26.0,816.0,716.26,534.86
2017,9,8,14,45,870.5,114.5,2.1,26.0,778.5,663.95,497.43
2017,9,8,15,0,860.0,113.0,2.1,26.0,741.0,610.37,458.04
2017,9,8,15,15,846.0,110.0,2.05,26.0,697.5,551.19,413.25
2017,9,8,15,30,832.0,107.0,2.0,26.0,654.0,492.44,367.39
2017,9,8,15,45,813.5,104.0,2.0,26.0,604.5,431.84,318.84
2017,9,8,16,0,795.0,101.0,2.0,26.0,555.0,372.06,269.4
2017,9,8,16,15,583.0,139.0,1.9,25.5,454.5,289.07,206.31
2017,9,8,16,30,371.0,177.0,1.8,25.0,354.0,234.43,167.6
2017,9,8,16,45,349.5,159.5,1.75,24.5,309.5,189.65,132.19
2017,9,8,17,0,328.0,142.0,1.7,24.0,265.0,147.5,100.72
2017,9,8,17,15,308.0,120.0,1.55,23.5,220.0,104.9,73.02
2017,9,8,17,30,288.0,98.0,1.4,23.0,175.0,75.27,59.34
2017,9,8,17,45,249.0,77.0,1.3,22.5,132.5,60.37,46.47
2017,9,8,18,0,210.0,56.0,1.2,22.0,90.0,42.65,30.83
2017,9,8,18,15,105.0,38.0,1.2,21.5,55.0,30.93,19.76
2017,9,8,18,30,0.0,20.0,1.2,21.0,20.0,18.02,0.0
2017,9,8,18,45,0.0,10.0,1.3,20.5,10.0,9.53,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,42.5,7.5,1.65,14.5,9.5,7.15,0.0
2017,9,9,6,30,85.0,15.0,1.9,15.0,19.0,52.86,0.0
2017,9,9,6,45,189.5,35.5,2.2,15.5,60.5,131.76,96.76
2017,9,9,7,0,294.0,56.0,2.5,16.0,102.0,211.61,167.5
2017,9,9,7,15,369.5,71.0,2.4,17.0,154.0,282.1,228.35
2017,9,9,7,30,445.0,86.0,2.3,18.0,206.0,360.62,293.53
2017,9,9,7,45,506.5,95.5,2.25,19.0,262.0,431.38,350.06
2017,9,9,8,0,568.0,105.0,2.2,20.0,318.0,512.04,411.56
2017,9,9,8,15,606.5,113.0,2.3,20.5,373.0,575.65,459.0
2017,9,9,8,30,645.0,121.0,2.4,21.0,428.0,640.79,506.15
2017,9,9,8,45,675.5,126.5,2.55,22.0,481.0,697.91,544.81
2017,9,9,9,0,706.0,132.0,2.7,23.0,534.0,755.01,581.94
2017,9,9,9,15,727.0,137.0,2.7,23.0,583.0,802.96,613.31
2017,9,9,9,30,748.0,142.0,2.7,23.0,632.0,849.48,643.32
2017,9,9,9,45,769.5,143.0,2.75,23.5,676.5,890.11,668.04
2017,9,9,10,0,791.0,144.0,2.8,24.0,721.0,923.97,687.98
2017,9,9,10,15,802.5,147.0,2.8,24.5,757.5,952.9,704.17
2017,9,9,10,30,814.0,150.0,2.8,25.0,794.0,978.79,718.31
2017,9,9,10,45,829.5,148.0,2.85,25.5,825.5,1000.02,729.82
2017,9,9,11,0,845.0,146.0,2.9,26.0,857.0,1017.93,739.27
2017,9,9,11,15,850.5,147.5,2.95,26.0,878.5,1026.1,744.01
2017,9,9,11,30,856.0,149.0,3.0,26.0,900.0,1030.56,746.6
2017,9,9,11,45,866.5,145.0,3.05,26.5,915.0,1021.32,739.08
2017,9,9,12,0,877.0,141.0,3.1,27.0,930.0,1017.89,735.57
2017,9,9,12,15,878.5,141.0,3.1,27.0,934.5,1005.92,727.67
2017,9,9,12,30,880.0,141.0,3.1,27.0,939.0,990.35,717.64
2017,9,9,12,45,883.0,138.5,3.15,27.5,935.5,970.19,703.72
2017,9,9,13,0,886.0,136.0,3.2,28.0,932.0,946.52,687.63
2017,9,9,13,15,882.5,135.0,3.25,28.0,918.5,915.13,667.85
2017,9,9,13,30,879.0,134.0,3.3,28.0,905.0,880.77,646.05
2017,9,9,13,45,876.5,131.5,3.35,28.0,884.0,842.96,621.81
2017,9,9,14,0,874.0,129.0,3.4,28.0,863.0,802.43,595.52
2017,9,9,14,15,866.0,127.0,3.4,28.0,833.0,755.8,564.55
2017,9,9,14,30,858.0,125.0,3.4,28.0,803.0,707.26,530.6
2017,9,9,14,45,843.0,124.5,3.45,28.0,765.0,654.29,492.19
2017,9,9,15,0,828.0,124.0,3.5,28.0,727.0,599.6,451.54
2017,9,9,15,15,813.5,121.0,3.5,27.5,683.5,542.44,408.63
2017,9,9,15,30,799.0,118.0,3.5,27.0,640.0,485.15,364.13
2017,9,9,15,45,779.0,114.0,3.5,27.0,590.5,424.83,315.24
2017,9,9,16,0,759.0,110.0,3.5,27.0,541.0,365.6,265.86
2017,9,9,16,15,732.0,105.0,3.3,26.5,488.0,301.38,212.18
2017,9,9,16,30,705.0,100.0,3.1,26.0,435.0,242.71,162.46
2017,9,9,16,45,666.0,94.5,2.95,26.0,378.5,184.43,114.64
2017,9,9,17,0,627.0,89.0,2.8,26.0,322.0,130.74,74.84
2017,9,9,17,15,574.0,80.5,2.5,25.0,266.0,78.87,46.0
2017,9,9,17,30,521.0,72.0,2.2,24.0,210.0,52.27,39.48
2017,9,9,17,45,438.0,60.5,1.95,23.0,157.0,45.6,33.71
2017,9,9,18,0,355.0,49.0,1.7,22.0,104.0,38.54,27.28
2017,9,9,18,15,234.5,32.0,1.7,21.5,62.0,24.89,14.61
2017,9,9,18,30,114.0,15.0,1.7,21.0,20.0,11.81,0.0
2017,9,9,18,45,57.0,7.5,1.7,20.5,10.0,7.15,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
