Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,8.5,6.67,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,17.0,47.46,0.0
2017,9,10,6,45,170.5,34.5,3.0,15.5,57.0,123.61,90.26
2017,9,10,7,0,268.0,55.0,3.3,16.0,97.0,199.37,157.86
2017,9,10,7,15,343.0,71.0,3.25,17.0,148.0,269.38,218.59
2017,9,10,7,30,418.0,87.0,3.2,18.0,199.0,347.37,283.93
2017,9,10,7,45,474.0,98.5,3.15,19.0,253.5,415.78,339.22
2017,9,10,8,0,530.0,110.0,3.1,20.0,308.0,488.89,395.89
2017,9,10,8,15,569.0,119.5,3.2,20.5,362.5,556.77,447.28
2017,9,10,8,30,608.0,129.0,3.3,21.0,417.0,622.34,495.46
2017,9,10,8,45,640.0,134.5,3.4,22.0,469.5,679.2,534.94
2017,9,10,9,0,672.0,140.0,3.5,23.0,522.0,736.23,572.53
2017,9,10,9,15,693.5,145.5,3.5,23.5,570.0,783.99,603.28
2017,9,10,9,30,715.0,151.0,3.5,24.0,618.0,830.44,632.63
2017,9,10,9,45,735.0,154.0,3.55,24.5,661.5,871.05,657.75
2017,9,10,10,0,755.0,157.0,3.6,25.0,705.0,909.63,681.25
2017,9,10,10,15,767.0,160.0,3.6,25.0,741.5,938.18,698.86
2017,9,10,10,30,779.0,163.0,3.6,25.0,778.0,958.29,710.87
2017,9,10,10,45,789.0,165.0,3.6,25.5,807.5,977.87,721.25
2017,9,10,11,0,799.0,167.0,3.6,26.0,837.0,994.15,729.49
2017,9,10,11,15,805.0,168.5,3.6,26.0,858.5,1002.46,734.03
2017,9,10,11,30,811.0,170.0,3.6,26.0,880.0,1007.21,736.44
2017,9,10,11,45,817.0,169.5,3.65,26.5,893.5,1006.28,734.19
2017,9,10,12,0,823.0,169.0,3.7,27.0,907.0,1001.72,729.77
2017,9,10,12,15,824.5,169.0,3.7,27.0,911.5,989.67,721.71
2017,9,10,12,30,826.0,169.0,3.7,27.0,916.0,974.12,711.53
2017,9,10,12,45,827.5,167.5,3.75,27.5,912.5,953.65,697.14
2017,9,10,13,0,829.0,166.0,3.8,28.0,909.0,929.87,680.67
2017,9,10,13,15,826.5,165.0,3.8,28.0,896.0,899.85,661.17
2017,9,10,13,30,824.0,164.0,3.8,28.0,883.0,866.96,639.74
2017,9,10,13,45,821.5,160.5,3.8,28.0,863.0,828.95,614.76
2017,9,10,14,0,819.0,157.0,3.8,28.0,843.0,788.42,587.93
2017,9,10,14,15,811.0,154.5,3.85,28.0,813.5,742.5,556.61
2017,9,10,14,30,803.0,152.0,3.9,28.0,784.0,694.9,522.71
2017,9,10,14,45,790.5,149.5,3.95,28.0,747.5,643.0,484.89
2017,9,10,15,0,778.0,147.0,4.0,28.0,711.0,590.33,445.53
2017,9,10,15,15,762.0,143.5,3.95,28.0,667.5,532.51,401.16
2017,9,10,15,30,746.0,140.0,3.9,28.0,624.0,476.22,356.69
2017,9,10,15,45,728.0,133.5,3.9,28.0,576.0,416.88,308.82
2017,9,10,16,0,710.0,127.0,3.9,28.0,528.0,358.55,260.47
2017,9,10,16,15,681.0,121.0,3.65,27.5,475.0,298.75,210.63
2017,9,10,16,30,652.0,115.0,3.4,27.0,422.0,241.85,162.92
2017,9,10,16,45,616.5,106.5,3.2,26.5,367.0,184.9,116.82
2017,9,10,17,0,581.0,98.0,3.0,26.0,312.0,132.22,78.12
2017,9,10,17,15,525.5,88.0,2.7,25.0,256.5,82.09,50.47
2017,9,10,17,30,470.0,78.0,2.4,24.0,201.0,57.8,44.2
2017,9,10,17,45,393.0,64.0,2.15,23.0,149.5,47.82,35.57
2017,9,10,18,0,316.0,50.0,1.9,22.0,98.0,38.27,26.99
2017,9,10,18,15,198.5,32.0,1.9,21.5,57.5,24.95,14.4
2017,9,10,18,30,81.0,14.0,1.9,21.0,17.0,13.34,0.0
2017,9,10,18,45,40.5,7.0,1.9,20.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,97.0,15.0,2.0,16.0,19.0,56.57,0.0
2017,9,11,6,45,211.5,33.0,2.4,17.0,60.0,137.47,99.5
2017,9,11,7,0,326.0,51.0,2.8,18.0,101.0,220.0,172.7
2017,9,11,7,15,406.5,63.5,2.85,18.5,153.0,291.78,235.16
2017,9,11,7,30,487.0,76.0,2.9,19.0,205.0,375.7,305.46
2017,9,11,7,45,539.0,86.0,3.0,20.0,260.0,444.81,361.02
2017,9,11,8,0,591.0,96.0,3.1,21.0,315.0,517.72,417.25
2017,9,11,8,15,629.5,103.5,3.2,21.5,370.5,581.66,465.35
2017,9,11,8,30,668.0,111.0,3.3,22.0,426.0,647.1,513.09
2017,9,11,8,45,693.0,117.5,3.45,23.0,478.5,701.83,549.61
2017,9,11,9,0,718.0,124.0,3.6,24.0,531.0,756.09,584.9
2017,9,11,9,15,739.0,129.0,3.65,24.0,579.5,804.34,617.14
2017,9,11,9,30,760.0,134.0,3.7,24.0,628.0,851.13,648.01
2017,9,11,9,45,774.0,138.0,3.8,24.5,671.0,883.87,667.86
2017,9,11,10,0,788.0,142.0,3.9,25.0,714.0,918.83,689.2
2017,9,11,10,15,554.5,251.5,3.9,25.0,664.0,828.56,623.4
2017,9,11,10,30,321.0,361.0,3.9,25.0,614.0,713.13,535.26
2017,9,11,10,45,576.0,256.5,3.9,25.5,730.0,866.61,648.17
2017,9,11,11,0,831.0,152.0,3.9,26.0,846.0,1009.7,742.7
2017,9,11,11,15,836.5,153.5,3.85,26.0,867.5,1017.61,745.65
2017,9,11,11,30,842.0,155.0,3.8,26.0,889.0,1021.86,747.39
2017,9,11,11,45,606.5,280.5,3.8,26.5,813.0,916.93,674.16
2017,9,11,12,0,371.0,406.0,3.8,27.0,737.0,792.98,582.24
2017,9,11,12,15,350.5,417.5,3.75,27.0,731.5,775.75,570.14
2017,9,11,12,30,330.0,429.0,3.7,27.0,726.0,757.26,556.54
2017,9,11,12,45,378.0,404.0,3.65,27.5,742.5,764.95,562.13
2017,9,11,13,0,426.0,379.0,3.6,28.0,759.0,775.62,569.34
2017,9,11,13,15,629.5,269.5,3.55,28.0,822.0,831.46,612.85
2017,9,11,13,30,833.0,160.0,3.5,28.0,885.0,869.42,640.44
2017,9,11,13,45,828.5,157.5,3.5,28.0,863.5,830.38,614.39
2017,9,11,14,0,824.0,155.0,3.5,28.0,842.0,788.94,587.08
2017,9,11,14,15,815.0,153.0,3.45,28.0,812.0,742.51,555.15
2017,9,11,14,30,806.0,151.0,3.4,28.0,782.0,694.46,520.74
2017,9,11,14,45,772.0,159.0,3.4,28.0,740.0,638.64,479.87
2017,9,11,15,0,738.0,167.0,3.4,28.0,698.0,582.77,438.14
2017,9,11,15,15,721.0,162.5,3.35,28.0,655.0,526.79,395.46
2017,9,11,15,30,704.0,158.0,3.3,28.0,612.0,471.21,351.92
2017,9,11,15,45,688.5,149.0,3.25,28.0,564.5,412.92,305.21
2017,9,11,16,0,673.0,140.0,3.2,28.0,517.0,355.47,257.93
2017,9,11,16,15,643.5,133.0,3.0,27.5,464.5,296.86,209.54
2017,9,11,16,30,614.0,126.0,2.8,27.0,412.0,241.3,163.41
2017,9,11,16,45,580.5,115.5,2.6,26.5,358.0,185.37,118.5
2017,9,11,17,0,547.0,105.0,2.4,26.0,304.0,133.55,80.7
2017,9,11,17,15,491.0,93.5,2.1,25.0,249.0,83.47,53.02
2017,9,11,17,30,435.0,82.0,1.8,24.0,194.0,60.0,46.07
2017,9,11,17,45,361.0,66.5,1.5,23.5,143.5,49.85,37.19
2017,9,11,18,0,287.0,51.0,1.2,23.0,93.0,39.16,27.55
2017,9,11,18,15,175.5,31.5,1.2,22.0,53.5,24.61,13.79
2017,9,11,18,30,64.0,12.0,1.2,21.0,14.0,11.44,0.0
2017,9,11,18,45,32.0,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,58.5,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,117.0,15.0,1.8,16.0,19.0,51.76,0.0
2017,9,12,6,45,250.0,31.0,2.05,17.0,62.0,151.07,108.91
2017,9,12,7,0,383.0,47.0,2.3,18.0,105.0,241.86,189.49
2017,9,12,7,15,465.5,58.5,2.35,18.5,159.5,318.3,255.78
2017,9,12,7,30,548.0,70.0,2.4,19.0,214.0,402.96,326.42
2017,9,12,7,45,603.5,78.0,2.5,20.0,271.5,474.93,383.85
2017,9,12,8,0,659.0,86.0,2.6,21.0,329.0,550.93,441.88
2017,9,12,8,15,696.0,92.0,2.6,22.0,385.5,615.1,488.25
2017,9,12,8,30,733.0,98.0,2.6,23.0,442.0,680.51,532.75
2017,9,12,8,45,757.5,103.0,2.6,24.0,496.0,735.66,567.79
2017,9,12,9,0,782.0,108.0,2.6,25.0,550.0,786.57,598.9
2017,9,12,9,15,801.5,112.0,2.6,25.5,599.0,834.58,628.47
2017,9,12,9,30,821.0,116.0,2.6,26.0,648.0,880.8,656.3
2017,9,12,9,45,831.0,121.0,2.65,26.5,690.5,917.31,677.63
2017,9,12,10,0,841.0,126.0,2.7,27.0,733.0,950.94,696.95
2017,9,12,10,15,851.5,128.5,2.7,27.0,770.0,979.16,713.63
2017,9,12,10,30,862.0,131.0,2.7,27.0,807.0,1004.14,728.24
2017,9,12,10,45,864.5,135.0,2.7,27.5,834.5,1019.44,735.26
2017,9,12,11,0,867.0,139.0,2.7,28.0,862.0,1031.0,740.06
2017,9,12,11,15,872.0,140.5,2.7,28.0,883.0,1029.24,738.03
2017,9,12,11,30,877.0,142.0,2.7,28.0,904.0,1033.09,739.85
2017,9,12,11,45,877.5,143.5,2.7,28.5,916.0,1028.7,735.07
2017,9,12,12,0,878.0,145.0,2.7,29.0,928.0,1020.6,728.18
2017,9,12,12,15,878.5,145.0,2.65,29.0,931.5,1007.33,719.18
2017,9,12,12,30,879.0,145.0,2.6,29.0,935.0,990.48,708.09
2017,9,12,12,45,878.0,145.0,2.6,29.5,930.0,968.74,693.06
2017,9,12,13,0,877.0,145.0,2.6,30.0,925.0,943.64,676.03
2017,9,12,13,15,873.5,144.0,2.55,30.0,911.0,912.16,655.9
2017,9,12,13,30,870.0,143.0,2.5,30.0,897.0,877.74,633.88
2017,9,12,13,45,864.0,141.5,2.45,30.5,874.5,841.98,609.71
2017,9,12,14,0,858.0,140.0,2.4,31.0,852.0,799.01,580.78
2017,9,12,14,15,849.5,138.0,2.3,31.0,821.5,751.54,549.42
2017,9,12,14,30,841.0,136.0,2.2,31.0,791.0,702.31,514.92
2017,9,12,14,45,821.0,137.0,2.15,31.0,751.5,647.18,475.76
2017,9,12,15,0,801.0,138.0,2.1,31.0,712.0,591.89,435.55
2017,9,12,15,15,785.0,134.5,2.0,30.5,668.0,534.72,393.59
2017,9,12,15,30,769.0,131.0,1.9,30.0,624.0,475.33,348.69
2017,9,12,15,45,745.5,127.0,1.85,30.0,574.0,414.72,300.99
2017,9,12,16,0,722.0,123.0,1.8,30.0,524.0,355.69,253.19
2017,9,12,16,15,692.5,117.0,1.65,29.5,470.5,295.1,203.78
2017,9,12,16,30,663.0,111.0,1.5,29.0,417.0,237.45,156.45
2017,9,12,16,45,611.0,105.5,1.35,29.0,359.0,179.94,111.33
2017,9,12,17,0,559.0,100.0,1.2,29.0,301.0,128.84,75.55
2017,9,12,17,15,501.5,89.0,1.15,28.0,245.5,79.5,49.66
2017,9,12,17,30,444.0,78.0,1.1,27.0,190.0,57.15,43.04
2017,9,12,17,45,344.0,64.0,1.05,26.0,137.0,48.01,35.2
2017,9,12,18,0,244.0,50.0,1.0,25.0,84.0,38.43,26.62
2017,9,12,18,15,122.0,30.0,1.05,24.5,47.0,24.72,13.27
2017,9,12,18,30,0.0,10.0,1.1,24.0,10.0,9.53,0.0
2017,9,12,18,45,0.0,5.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,10.48,0.0
2017,9,13,6,45,88.0,33.5,1.85,18.5,47.0,84.14,58.46
2017,9,13,7,0,176.0,56.0,2.1,19.0,83.0,153.65,119.22
2017,9,13,7,15,236.5,77.5,2.05,19.5,130.0,217.34,173.8
2017,9,13,7,30,297.0,99.0,2.0,20.0,177.0,287.2,232.04
2017,9,13,7,45,380.5,104.5,2.0,20.5,228.5,367.59,297.11
2017,9,13,8,0,464.0,110.0,2.0,21.0,280.0,446.75,359.16
2017,9,13,8,15,510.5,126.5,2.1,22.0,342.0,519.98,413.43
2017,9,13,8,30,557.0,143.0,2.2,23.0,404.0,595.86,467.68
2017,9,13,8,45,469.5,180.5,2.3,24.0,418.5,592.33,460.21
2017,9,13,9,0,382.0,218.0,2.4,25.0,433.0,566.81,437.29
2017,9,13,9,15,357.0,247.0,2.35,25.5,462.0,590.05,451.04
2017,9,13,9,30,332.0,276.0,2.3,26.0,491.0,609.98,461.81
2017,9,13,9,45,304.5,304.0,2.25,27.0,511.5,623.36,466.86
2017,9,13,10,0,277.0,332.0,2.2,28.0,532.0,633.74,469.77
2017,9,13,10,15,268.0,353.0,2.1,28.5,554.5,651.36,478.93
2017,9,13,10,30,259.0,374.0,2.0,29.0,577.0,667.2,486.71
2017,9,13,10,45,255.5,390.5,1.9,29.5,596.5,681.82,493.81
2017,9,13,11,0,252.0,407.0,1.8,30.0,616.0,694.9,499.82
2017,9,13,11,15,246.0,419.5,1.75,30.0,628.0,686.66,493.24
2017,9,13,11,30,240.0,432.0,1.7,30.0,640.0,690.5,494.71
2017,9,13,11,45,268.5,432.0,1.65,30.5,668.0,725.9,516.83
2017,9,13,12,0,297.0,432.0,1.6,31.0,696.0,747.08,529.31
2017,9,13,12,15,331.0,421.5,1.55,31.0,717.0,760.68,538.31
2017,9,13,12,30,365.0,411.0,1.5,31.0,738.0,771.89,545.78
2017,9,13,12,45,509.0,342.0,1.5,31.5,794.5,831.78,586.88
2017,9,13,13,0,653.0,273.0,1.5,32.0,851.0,877.3,617.59
2017,9,13,13,15,648.0,271.0,1.55,32.0,838.0,847.39,598.67
2017,9,13,13,30,643.0,269.0,1.6,32.0,825.0,815.4,578.94
2017,9,13,13,45,640.5,262.5,1.65,32.0,804.0,779.31,556.38
2017,9,13,14,0,638.0,256.0,1.7,32.0,783.0,741.38,532.19
2017,9,13,14,15,627.0,251.5,1.75,32.0,754.0,697.48,503.37
2017,9,13,14,30,616.0,247.0,1.8,32.0,725.0,652.79,473.39
2017,9,13,14,45,587.5,248.0,1.9,32.0,686.0,600.68,437.61
2017,9,13,15,0,559.0,249.0,2.0,32.0,647.0,550.77,402.44
2017,9,13,15,15,489.5,249.5,2.05,31.5,582.5,480.82,352.75
2017,9,13,15,30,420.0,250.0,2.1,31.0,518.0,417.4,306.79
2017,9,13,15,45,396.5,232.5,2.2,31.0,469.5,365.15,267.46
2017,9,13,16,0,373.0,215.0,2.3,31.0,421.0,314.8,228.67
2017,9,13,16,15,407.0,193.5,2.25,30.5,397.0,277.78,198.08
2017,9,13,16,30,441.0,172.0,2.2,30.0,373.0,237.94,164.4
2017,9,13,16,45,420.0,152.0,2.2,29.5,323.5,186.49,124.36
2017,9,13,17,0,399.0,132.0,2.2,29.0,274.0,137.75,89.15
2017,9,13,17,15,346.0,114.0,2.05,28.0,221.5,92.55,63.51
2017,9,13,17,30,293.0,96.0,1.9,27.0,169.0,73.91,57.17
2017,9,13,17,45,238.5,73.5,1.8,26.0,122.5,57.77,43.38
2017,9,13,18,0,184.0,51.0,1.7,25.0,76.0,40.98,28.65
2017,9,13,18,15,104.0,28.5,1.7,24.5,41.5,23.51,11.8
2017,9,13,18,30,24.0,6.0,1.7,24.0,7.0,5.72,0.0
2017,9,13,18,45,12.0,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,5.5,2.25,19.5,6.0,0.0,0.0
2017,9,14,6,30,27.0,11.0,2.6,20.0,12.0,19.15,0.0
2017,9,14,6,45,115.5,34.5,3.0,21.0,50.0,96.79,66.69
2017,9,14,7,0,204.0,58.0,3.4,22.0,88.0,169.3,130.24
2017,9,14,7,15,280.0,76.5,3.55,22.5,137.5,246.31,195.44
2017,9,14,7,30,356.0,95.0,3.7,23.0,187.0,324.19,260.18
2017,9,14,7,45,430.5,104.0,3.85,23.5,242.0,397.45,319.68
2017,9,14,8,0,505.0,113.0,4.0,24.0,297.0,477.39,382.52
2017,9,14,8,15,545.5,122.0,4.0,24.5,351.0,539.45,429.25
2017,9,14,8,30,586.0,131.0,4.0,25.0,405.0,608.95,479.94
2017,9,14,8,45,625.5,135.0,4.0,25.5,458.0,669.09,522.5
2017,9,14,9,0,665.0,139.0,4.0,26.0,511.0,729.92,563.62
2017,9,14,9,15,687.0,144.0,4.05,26.5,558.5,777.11,594.08
2017,9,14,9,30,709.0,149.0,4.1,27.0,606.0,823.02,623.24
2017,9,14,9,45,729.0,151.5,4.15,28.0,649.0,862.64,646.38
2017,9,14,10,0,749.0,154.0,4.2,29.0,692.0,900.23,667.81
2017,9,14,10,15,761.0,157.5,4.2,29.5,728.0,928.95,684.13
2017,9,14,10,30,773.0,161.0,4.2,30.0,764.0,949.25,694.84
2017,9,14,10,45,782.0,163.0,4.25,30.5,792.5,967.47,704.52
2017,9,14,11,0,791.0,165.0,4.3,31.0,821.0,982.39,712.11
2017,9,14,11,15,797.0,166.5,4.3,31.0,841.5,990.35,716.44
2017,9,14,11,30,803.0,168.0,4.3,31.0,862.0,994.79,718.65
2017,9,14,11,45,809.0,167.0,4.3,31.5,875.0,993.04,715.56
2017,9,14,12,0,815.0,166.0,4.3,32.0,888.0,987.7,710.33
2017,9,14,12,15,815.5,166.5,4.25,32.0,891.5,974.99,701.65
2017,9,14,12,30,816.0,167.0,4.2,32.0,895.0,958.84,690.9
2017,9,14,12,45,814.0,167.0,4.2,32.5,889.5,936.52,675.12
2017,9,14,13,0,812.0,167.0,4.2,33.0,884.0,911.08,657.44
2017,9,14,13,15,808.0,166.0,4.2,33.0,870.0,879.91,637.38
2017,9,14,13,30,804.0,165.0,4.2,33.0,856.0,846.05,615.5
2017,9,14,13,45,796.5,163.5,4.2,33.0,834.0,806.36,589.62
2017,9,14,14,0,789.0,162.0,4.2,33.0,812.0,764.61,562.18
2017,9,14,14,15,779.5,159.5,4.15,33.0,782.0,718.61,530.12
2017,9,14,14,30,770.0,157.0,4.1,33.0,752.0,671.17,496.37
2017,9,14,14,45,751.5,157.0,4.1,33.0,714.0,618.52,458.28
2017,9,14,15,0,733.0,157.0,4.1,33.0,676.0,565.97,419.36
2017,9,14,15,15,715.5,152.5,4.05,32.5,633.0,510.04,377.78
2017,9,14,15,30,698.0,148.0,4.0,32.0,590.0,454.59,335.27
2017,9,14,15,45,675.0,142.5,4.0,32.0,542.0,396.81,289.26
2017,9,14,16,0,652.0,137.0,4.0,32.0,494.0,340.74,243.51
2017,9,14,16,15,621.5,130.0,3.85,31.5,442.0,283.27,196.57
2017,9,14,16,30,591.0,123.0,3.7,31.0,390.0,229.01,152.17
2017,9,14,16,45,549.0,114.0,3.55,30.5,336.0,174.77,109.81
2017,9,14,17,0,507.0,105.0,3.4,30.0,282.0,124.71,74.81
2017,9,14,17,15,448.5,93.0,3.1,29.0,229.0,77.73,50.54
2017,9,14,17,30,390.0,81.0,2.8,28.0,176.0,59.65,44.95
2017,9,14,17,45,307.0,64.5,2.55,27.5,126.5,48.63,35.4
2017,9,14,18,0,224.0,48.0,2.3,27.0,77.0,37.06,25.05
2017,9,14,18,15,125.0,27.5,2.45,26.5,42.5,21.57,9.56
2017,9,14,18,30,26.0,7.0,2.6,26.0,8.0,6.67,0.0
2017,9,14,18,45,13.0,3.5,2.8,25.5,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.0,2.4,20.5,5.5,0.0,0.0
2017,9,15,6,30,21.0,10.0,2.6,21.0,11.0,16.28,0.0
2017,9,15,6,45,102.0,34.0,2.8,21.5,48.0,91.41,62.12
2017,9,15,7,0,183.0,58.0,3.0,22.0,85.0,160.6,123.22
2017,9,15,7,15,258.5,78.0,3.1,22.5,134.5,229.76,182.05
2017,9,15,7,30,334.0,98.0,3.2,23.0,184.0,315.92,253.12
2017,9,15,7,45,190.5,119.5,3.35,23.5,171.0,261.59,209.46
2017,9,15,8,0,47.0,141.0,3.5,24.0,158.0,180.91,142.46
2017,9,15,8,15,121.0,169.0,3.45,24.5,222.5,275.16,218.24
2017,9,15,8,30,195.0,197.0,3.4,25.0,287.0,365.96,288.9
2017,9,15,8,45,416.5,173.0,3.4,25.5,396.0,542.55,425.21
2017,9,15,9,0,638.0,149.0,3.4,26.0,505.0,718.85,554.39
2017,9,15,9,15,661.5,154.5,3.35,26.0,552.5,767.0,585.36
2017,9,15,9,30,685.0,160.0,3.3,26.0,600.0,814.01,615.88
2017,9,15,9,45,712.5,159.5,3.3,26.5,644.0,856.48,641.87
2017,9,15,10,0,740.0,159.0,3.3,27.0,688.0,897.29,666.4
2017,9,15,10,15,752.5,162.0,3.25,27.5,724.0,925.66,682.02
2017,9,15,10,30,765.0,165.0,3.2,28.0,760.0,951.19,695.74
2017,9,15,10,45,779.0,165.0,3.2,28.5,789.5,966.2,702.89
2017,9,15,11,0,793.0,165.0,3.2,29.0,819.0,983.86,711.92
2017,9,15,11,15,798.5,166.5,3.2,29.5,840.0,991.25,714.35
2017,9,15,11,30,804.0,168.0,3.2,30.0,861.0,995.1,714.72
2017,9,15,11,45,821.0,160.0,3.2,30.5,876.0,996.81,713.87
2017,9,15,12,0,838.0,152.0,3.2,31.0,891.0,994.75,710.78
2017,9,15,12,15,838.5,152.5,3.15,31.0,894.5,981.77,701.93
2017,9,15,12,30,839.0,153.0,3.1,31.0,898.0,965.27,691.04
2017,9,15,12,45,837.5,152.5,3.1,31.5,893.0,942.46,675.21
2017,9,15,13,0,836.0,152.0,3.1,32.0,888.0,916.43,657.44
2017,9,15,13,15,832.5,151.0,3.05,32.0,874.0,885.06,637.26
2017,9,15,13,30,829.0,150.0,3.0,32.0,860.0,850.88,615.24
2017,9,15,13,45,822.5,148.5,2.95,32.0,837.5,811.15,589.49
2017,9,15,14,0,816.0,147.0,2.9,32.0,815.0,769.19,562.12
2017,9,15,14,15,807.0,145.0,2.85,32.0,785.0,722.93,530.81
2017,9,15,14,30,798.0,143.0,2.8,32.0,755.0,675.09,497.14
2017,9,15,14,45,785.5,139.5,2.8,32.0,718.0,622.33,459.49
2017,9,15,15,0,773.0,136.0,2.8,32.0,681.0,568.86,420.33
2017,9,15,15,15,756.5,132.5,2.8,31.5,637.5,512.9,379.01
2017,9,15,15,30,740.0,129.0,2.8,31.0,594.0,454.86,334.79
2017,9,15,15,45,718.0,124.0,2.85,31.0,545.5,395.67,287.76
2017,9,15,16,0,696.0,119.0,2.9,31.0,497.0,337.97,240.6
2017,9,15,16,15,666.0,113.5,2.85,30.5,445.0,279.41,192.52
2017,9,15,16,30,636.0,108.0,2.8,30.0,393.0,223.9,146.8
2017,9,15,16,45,595.0,100.0,2.75,30.0,338.5,167.93,102.65
2017,9,15,17,0,554.0,92.0,2.7,30.0,284.0,116.97,67.17
2017,9,15,17,15,494.5,82.0,2.5,29.0,230.0,69.18,43.88
2017,9,15,17,30,435.0,72.0,2.3,28.0,176.0,53.04,39.36
2017,9,15,17,45,349.0,57.5,2.1,27.0,126.5,43.35,30.99
2017,9,15,18,0,263.0,43.0,1.9,26.0,77.0,33.19,21.88
2017,9,15,18,15,131.5,21.5,2.0,25.5,38.5,16.76,5.51
2017,9,15,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,1.8,21.0,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.1,21.0,13.0,23.66,0.0
2017,9,16,6,45,141.5,32.5,2.45,21.5,50.5,112.6,76.75
2017,9,16,7,0,245.0,53.0,2.8,22.0,88.0,189.03,145.31
2017,9,16,7,15,327.0,68.5,2.9,22.5,138.0,260.47,206.41
2017,9,16,7,30,409.0,84.0,3.0,23.0,188.0,340.8,273.11
2017,9,16,7,45,473.5,93.5,3.15,23.5,242.5,411.35,330.22
2017,9,16,8,0,538.0,103.0,3.3,24.0,297.0,491.92,392.99
2017,9,16,8,15,578.5,111.0,3.25,24.5,351.0,555.41,440.23
2017,9,16,8,30,619.0,119.0,3.2,25.0,405.0,620.61,487.15
2017,9,16,8,45,658.0,121.5,3.2,25.5,458.0,679.65,527.9
2017,9,16,9,0,697.0,124.0,3.2,26.0,511.0,739.28,567.3
2017,9,16,9,15,718.5,128.5,3.15,26.5,558.5,786.37,596.77
2017,9,16,9,30,740.0,133.0,3.1,27.0,606.0,832.08,624.76
2017,9,16,9,45,762.0,133.5,3.05,27.5,649.5,867.31,645.16
2017,9,16,10,0,784.0,134.0,3.0,28.0,693.0,905.31,667.2
2017,9,16,10,15,795.5,137.0,2.95,28.5,729.0,933.61,682.51
2017,9,16,10,30,807.0,140.0,2.9,29.0,765.0,958.89,695.81
2017,9,16,10,45,819.0,140.0,2.85,29.5,794.5,978.16,705.17
2017,9,16,11,0,831.0,140.0,2.8,30.0,824.0,994.07,712.43
2017,9,16,11,15,836.5,141.0,2.75,30.0,844.5,1001.09,715.55
2017,9,16,11,30,842.0,142.0,2.7,30.0,865.0,1004.45,716.55
2017,9,16,11,45,822.5,157.5,2.7,30.5,872.0,994.83,708.52
2017,9,16,12,0,803.0,173.0,2.7,31.0,879.0,981.42,698.36
2017,9,16,12,15,804.0,173.5,2.65,31.0,882.5,969.13,690.06
2017,9,16,12,30,805.0,174.0,2.6,31.0,886.0,953.43,679.71
2017,9,16,12,45,805.5,172.0,2.6,31.5,881.5,931.43,664.53
2017,9,16,13,0,806.0,170.0,2.6,32.0,877.0,906.26,647.46
2017,9,16,13,15,802.0,169.0,2.6,32.0,863.0,875.1,627.88
2017,9,16,13,30,798.0,168.0,2.6,32.0,849.0,841.26,606.54
2017,9,16,13,45,793.0,165.0,2.6,32.0,827.0,802.18,581.64
2017,9,16,14,0,788.0,162.0,2.6,32.0,805.0,760.89,555.03
2017,9,16,14,15,778.5,159.5,2.6,32.0,775.0,714.82,523.59
2017,9,16,14,30,769.0,157.0,2.6,32.0,745.0,667.33,490.5
2017,9,16,14,45,758.5,152.5,2.6,32.0,708.5,615.39,453.57
2017,9,16,15,0,748.0,148.0,2.6,32.0,672.0,562.83,415.2
2017,9,16,15,15,730.5,144.0,2.6,31.5,628.5,506.6,373.84
2017,9,16,15,30,713.0,140.0,2.6,31.0,585.0,450.83,331.4
2017,9,16,15,45,691.0,134.0,2.6,31.0,537.0,392.21,284.93
2017,9,16,16,0,669.0,128.0,2.6,31.0,489.0,335.17,238.49
2017,9,16,16,15,638.0,121.5,2.55,30.5,436.5,277.09,191.13
2017,9,16,16,30,607.0,115.0,2.5,30.0,384.0,222.27,146.32
2017,9,16,16,45,565.0,106.5,2.45,30.0,330.0,167.63,103.6
2017,9,16,17,0,523.0,98.0,2.4,30.0,276.0,118.21,69.59
2017,9,16,17,15,462.5,86.5,2.15,29.0,222.5,70.33,46.14
2017,9,16,17,30,402.0,75.0,1.9,28.0,169.0,55.41,41.34
2017,9,16,17,45,316.0,59.0,1.65,27.5,120.5,44.61,31.93
2017,9,16,18,0,230.0,43.0,1.4,27.0,72.0,33.27,21.74
2017,9,16,18,15,115.0,21.5,1.4,26.5,36.0,16.82,4.5
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,4.5,1.05,20.5,4.5,0.0,0.0
2017,9,17,6,30,0.0,9.0,1.3,21.0,9.0,8.58,0.0
2017,9,17,6,45,27.5,30.0,1.55,21.5,34.0,44.68,27.23
2017,9,17,7,0,55.0,51.0,1.8,22.0,59.0,87.77,65.25
2017,9,17,7,15,78.0,75.0,1.9,22.5,92.0,129.1,100.37
2017,9,17,7,30,101.0,99.0,2.0,23.0,125.0,172.17,136.31
2017,9,17,7,45,123.0,122.0,2.15,23.5,161.5,215.27,171.41
2017,9,17,8,0,145.0,145.0,2.3,24.0,198.0,260.21,207.06
2017,9,17,8,15,96.0,164.0,2.35,24.5,201.5,241.71,190.72
2017,9,17,8,30,47.0,183.0,2.4,25.0,205.0,228.27,178.02
2017,9,17,8,45,392.0,148.5,2.45,26.0,363.0,495.37,388.35
2017,9,17,9,0,737.0,114.0,2.5,27.0,521.0,760.5,577.95
2017,9,17,9,15,757.5,118.0,2.45,27.5,569.5,807.43,604.74
2017,9,17,9,30,778.0,122.0,2.4,28.0,618.0,848.73,628.89
2017,9,17,9,45,792.5,125.5,2.4,28.5,660.5,886.17,650.49
2017,9,17,10,0,807.0,129.0,2.4,29.0,703.0,921.06,670.2
2017,9,17,10,15,818.0,131.5,2.35,29.0,739.0,948.7,685.94
2017,9,17,10,30,829.0,134.0,2.3,29.0,775.0,973.22,699.69
2017,9,17,10,45,837.5,136.0,2.3,29.5,803.5,991.41,708.53
2017,9,17,11,0,846.0,138.0,2.3,30.0,832.0,1006.11,715.26
2017,9,17,11,15,851.0,139.0,2.25,30.0,852.5,1012.59,717.87
2017,9,17,11,30,856.0,140.0,2.2,30.0,873.0,1006.3,712.71
2017,9,17,11,45,861.0,139.5,2.2,30.5,885.5,1004.01,709.44
2017,9,17,12,0,866.0,139.0,2.2,31.0,898.0,998.05,704.0
2017,9,17,12,15,866.5,139.0,2.15,31.0,901.0,984.57,694.92
2017,9,17,12,30,867.0,139.0,2.1,31.0,904.0,967.55,683.82
2017,9,17,12,45,865.0,138.5,2.1,31.5,898.0,944.28,668.09
2017,9,17,13,0,863.0,138.0,2.1,32.0,892.0,917.76,650.45
2017,9,17,13,15,859.0,137.0,2.1,32.0,877.5,885.91,630.77
2017,9,17,13,30,855.0,136.0,2.1,32.0,863.0,851.21,609.22
2017,9,17,13,45,849.5,134.0,2.1,32.0,840.5,811.66,584.4
2017,9,17,14,0,844.0,132.0,2.1,32.0,818.0,772.52,559.68
2017,9,17,14,15,835.5,130.0,2.1,32.0,787.5,725.43,529.0
2017,9,17,14,30,827.0,128.0,2.1,32.0,757.0,676.64,495.31
2017,9,17,14,45,572.0,218.5,2.1,32.0,644.0,560.56,411.19
2017,9,17,15,0,317.0,309.0,2.1,32.0,531.0,462.81,339.34
2017,9,17,15,15,545.5,212.0,2.15,31.5,563.0,471.62,347.37
2017,9,17,15,30,774.0,115.0,2.2,31.0,595.0,456.0,334.18
2017,9,17,15,45,754.5,110.0,2.25,31.0,546.5,396.37,286.61
2017,9,17,16,0,735.0,105.0,2.3,31.0,498.0,334.94,236.58
2017,9,17,16,15,705.5,100.0,2.3,30.5,445.0,274.78,187.14
2017,9,17,16,30,676.0,95.0,2.3,30.0,392.0,217.53,139.94
2017,9,17,16,45,636.5,88.0,2.3,30.0,337.5,160.33,94.93
2017,9,17,17,0,597.0,81.0,2.3,30.0,283.0,107.89,59.07
2017,9,17,17,15,537.0,72.5,2.05,29.0,228.0,58.88,37.23
2017,9,17,17,30,477.0,64.0,1.8,28.0,173.0,47.59,34.73
2017,9,17,17,45,385.0,51.0,1.6,27.0,123.0,39.21,27.43
2017,9,17,18,0,293.0,38.0,1.4,26.0,73.0,30.32,19.32
2017,9,17,18,15,146.5,19.0,1.45,25.5,36.5,14.87,2.12
2017,9,17,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,21.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,11.44,0.0
2017,9,18,6,45,145.5,29.5,0.8,22.5,50.0,110.27,72.9
2017,9,18,7,0,291.0,47.0,0.9,23.0,88.0,202.1,153.64
2017,9,18,7,15,376.5,60.0,1.05,23.5,138.0,274.87,215.09
2017,9,18,7,30,462.0,73.0,1.2,24.0,188.0,360.21,284.48
2017,9,18,7,45,351.0,105.5,1.35,24.5,206.0,352.41,278.85
2017,9,18,8,0,240.0,138.0,1.5,25.0,224.0,324.15,256.0
2017,9,18,8,15,132.5,154.5,1.55,25.5,203.5,266.41,209.11
2017,9,18,8,30,25.0,171.0,1.6,26.0,183.0,188.09,144.93
2017,9,18,8,45,149.0,203.0,1.65,26.5,284.0,342.52,265.95
2017,9,18,9,0,273.0,235.0,1.7,27.0,385.0,497.96,380.93
2017,9,18,9,15,313.0,250.0,1.7,27.5,437.5,556.8,420.9
2017,9,18,9,30,353.0,265.0,1.7,28.0,490.0,617.03,461.46
2017,9,18,9,45,367.0,282.0,1.7,28.5,529.5,656.57,486.28
2017,9,18,10,0,381.0,299.0,1.7,29.0,569.0,695.16,510.17
2017,9,18,10,15,600.0,214.5,1.7,29.0,664.5,836.04,608.39
2017,9,18,10,30,819.0,130.0,1.7,29.0,760.0,958.49,684.96
2017,9,18,10,45,655.5,223.0,1.7,29.5,739.5,912.1,651.84
2017,9,18,11,0,492.0,316.0,1.7,30.0,719.0,847.18,603.98
2017,9,18,11,15,483.5,329.5,1.7,30.0,733.5,851.3,606.18
2017,9,18,11,30,475.0,343.0,1.7,30.0,748.0,852.85,606.13
2017,9,18,11,45,460.0,353.5,1.7,30.5,750.0,842.42,597.3
2017,9,18,12,0,445.0,364.0,1.7,31.0,752.0,829.79,587.29
2017,9,18,12,15,466.5,362.0,1.7,31.0,770.5,837.76,592.73
2017,9,18,12,30,488.0,360.0,1.7,31.0,789.0,842.9,596.19
2017,9,18,12,45,501.5,353.5,1.7,31.0,792.0,833.22,590.24
2017,9,18,13,0,515.0,347.0,1.7,31.0,795.0,820.87,582.71
2017,9,18,13,15,655.0,255.0,1.7,31.0,815.5,833.29,595.05
2017,9,18,13,30,795.0,163.0,1.7,31.0,836.0,831.06,595.61
2017,9,18,13,45,789.0,160.5,1.75,31.0,813.5,791.7,571.07
2017,9,18,14,0,783.0,158.0,1.8,31.0,791.0,750.2,545.05
2017,9,18,14,15,773.0,155.5,1.85,31.0,761.0,703.94,514.14
2017,9,18,14,30,763.0,153.0,1.9,31.0,731.0,656.31,481.53
2017,9,18,14,45,725.0,162.5,1.95,31.0,689.0,600.96,442.28
2017,9,18,15,0,687.0,172.0,2.0,31.0,647.0,547.55,403.43
2017,9,18,15,15,668.0,166.5,2.05,30.5,604.0,492.25,363.19
2017,9,18,15,30,649.0,161.0,2.1,30.0,561.0,437.76,322.12
2017,9,18,15,45,632.5,151.5,2.15,30.0,514.5,381.74,277.97
2017,9,18,16,0,616.0,142.0,2.2,30.0,468.0,326.83,233.45
2017,9,18,16,15,583.5,134.0,2.1,29.5,417.0,270.33,187.63
2017,9,18,16,30,551.0,126.0,2.0,29.0,366.0,216.45,144.02
2017,9,18,16,45,515.5,114.0,1.9,29.0,314.0,163.28,102.59
2017,9,18,17,0,480.0,102.0,1.8,29.0,262.0,114.41,69.01
2017,9,18,17,15,418.5,89.5,1.7,28.0,209.5,69.3,47.68
2017,9,18,17,30,357.0,77.0,1.6,27.0,157.0,57.2,42.98
2017,9,18,17,45,277.0,59.0,1.55,26.5,110.0,44.84,32.16
2017,9,18,18,0,197.0,41.0,1.5,26.0,63.0,31.84,20.43
2017,9,18,18,15,98.5,20.5,1.55,25.5,31.5,16.13,0.86
2017,9,18,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,14.71,0.0
2017,9,19,6,45,113.0,30.5,3.05,23.5,45.0,91.17,58.47
2017,9,19,7,0,207.0,52.0,3.2,24.0,80.0,172.16,130.77
2017,9,19,7,15,117.0,72.0,3.35,24.0,89.0,145.02,112.75
2017,9,19,7,30,27.0,92.0,3.5,24.0,98.0,114.73,88.74
2017,9,19,7,45,40.5,115.5,3.65,24.5,128.0,148.92,116.77
2017,9,19,8,0,54.0,139.0,3.8,25.0,158.0,184.18,145.0
2017,9,19,8,15,125.5,165.5,3.85,25.0,220.0,275.28,218.34
2017,9,19,8,30,197.0,192.0,3.9,25.0,282.0,362.61,287.06
2017,9,19,8,45,233.5,213.0,3.95,25.5,332.5,433.42,340.08
2017,9,19,9,0,270.0,234.0,4.0,26.0,383.0,494.56,384.79
2017,9,19,9,15,277.0,255.0,4.0,26.5,419.0,531.91,410.28
2017,9,19,9,30,284.0,276.0,4.0,27.0,455.0,568.5,434.87
2017,9,19,9,45,244.5,306.0,4.0,27.5,468.0,557.95,423.96
2017,9,19,10,0,205.0,336.0,4.0,28.0,481.0,557.83,420.63
2017,9,19,10,15,175.0,355.5,3.95,28.0,484.0,552.08,414.46
2017,9,19,10,30,145.0,375.0,3.9,28.0,487.0,544.38,406.98
2017,9,19,10,45,140.5,390.0,3.85,28.5,501.5,555.13,412.84
2017,9,19,11,0,136.0,405.0,3.8,29.0,516.0,564.99,417.98
2017,9,19,11,15,285.0,379.5,3.75,29.0,619.5,695.66,513.29
2017,9,19,11,30,434.0,354.0,3.7,29.0,723.0,823.2,602.68
2017,9,19,11,45,464.5,353.5,3.7,29.0,753.5,846.45,617.66
2017,9,19,12,0,495.0,353.0,3.7,29.0,784.0,866.95,631.45
2017,9,19,12,15,435.0,374.5,3.65,29.0,754.5,819.51,597.42
2017,9,19,12,30,375.0,396.0,3.6,29.0,725.0,764.2,558.47
2017,9,19,12,45,403.0,380.5,3.55,29.5,732.0,761.41,556.44
2017,9,19,13,0,431.0,365.0,3.5,30.0,739.0,762.68,556.66
2017,9,19,13,15,631.0,250.0,3.45,30.0,787.5,806.71,592.09
2017,9,19,13,30,831.0,135.0,3.4,30.0,836.0,831.64,610.66
2017,9,19,13,45,825.0,134.0,3.4,30.0,813.5,792.63,584.72
2017,9,19,14,0,819.0,133.0,3.4,30.0,791.0,751.34,557.48
2017,9,19,14,15,809.5,131.0,3.35,29.5,761.0,704.52,526.28
2017,9,19,14,30,800.0,129.0,3.3,29.0,731.0,656.17,492.4
2017,9,19,14,45,550.5,219.0,3.3,29.0,623.5,544.17,408.32
2017,9,19,15,0,301.0,309.0,3.3,29.0,516.0,452.61,338.7
2017,9,19,15,15,387.5,263.5,3.15,29.0,512.0,435.09,325.76
2017,9,19,15,30,474.0,218.0,3.0,29.0,508.0,407.79,303.81
2017,9,19,15,45,363.5,221.5,2.9,29.0,432.5,337.11,249.88
2017,9,19,16,0,253.0,225.0,2.8,29.0,357.0,278.22,205.53
2017,9,19,16,15,236.0,201.0,2.55,28.5,314.5,234.14,171.22
2017,9,19,16,30,219.0,177.0,2.3,28.0,272.0,195.01,140.66
2017,9,19,16,45,206.0,153.5,2.05,28.0,232.5,156.87,111.06
2017,9,19,17,0,193.0,130.0,1.8,28.0,193.0,117.1,81.85
2017,9,19,17,15,167.5,106.5,1.75,27.5,154.0,86.24,67.44
2017,9,19,17,30,142.0,83.0,1.7,27.0,115.0,67.41,51.53
2017,9,19,17,45,103.0,60.5,1.65,26.5,80.0,50.11,36.51
2017,9,19,18,0,64.0,38.0,1.6,26.0,45.0,32.3,20.64
2017,9,19,18,15,32.0,19.0,1.65,25.5,22.5,16.64,0.0
2017,9,19,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
