Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,16.33,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,102.19,65.01
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,179.16,136.01
2017,9,20,7,15,317.5,64.0,3.4,24.5,129.0,251.37,197.61
2017,9,20,7,30,404.0,79.0,3.6,25.0,178.0,333.03,265.38
2017,9,20,7,45,470.5,87.5,3.8,25.5,232.0,403.16,322.3
2017,9,20,8,0,537.0,96.0,4.0,26.0,286.0,484.14,385.57
2017,9,20,8,15,280.0,132.0,4.1,26.5,232.0,353.94,281.16
2017,9,20,8,30,23.0,168.0,4.2,27.0,178.0,183.61,141.59
2017,9,20,8,45,72.5,206.0,4.35,27.5,244.0,274.67,213.3
2017,9,20,9,0,122.0,244.0,4.5,28.0,310.0,371.93,287.36
2017,9,20,9,15,430.5,185.0,4.5,28.0,450.5,597.13,461.82
2017,9,20,9,30,739.0,126.0,4.5,28.0,591.0,822.29,623.55
2017,9,20,9,45,761.0,126.5,4.55,28.5,634.0,857.51,643.88
2017,9,20,10,0,783.0,127.0,4.6,29.0,677.0,895.12,666.78
2017,9,20,10,15,794.5,129.5,4.55,29.5,712.5,922.53,682.18
2017,9,20,10,30,806.0,132.0,4.5,30.0,748.0,946.94,695.5
2017,9,20,10,45,817.0,132.5,4.5,30.5,776.5,965.42,705.13
2017,9,20,11,0,828.0,133.0,4.5,31.0,805.0,980.54,712.62
2017,9,20,11,15,833.5,134.0,4.45,31.0,825.0,987.25,715.89
2017,9,20,11,30,839.0,135.0,4.4,31.0,845.0,981.51,711.2
2017,9,20,11,45,842.5,135.5,4.4,31.5,857.0,978.65,707.48
2017,9,20,12,0,846.0,136.0,4.4,32.0,869.0,972.21,701.55
2017,9,20,12,15,846.5,136.0,4.4,32.0,872.5,958.79,692.65
2017,9,20,12,30,847.0,136.0,4.4,32.0,876.0,941.92,681.64
2017,9,20,12,45,845.5,136.0,4.4,32.5,870.0,919.84,665.95
2017,9,20,13,0,844.0,136.0,4.4,33.0,864.0,894.56,648.28
2017,9,20,13,15,840.5,135.0,4.35,33.0,850.0,863.5,627.94
2017,9,20,13,30,837.0,134.0,4.3,33.0,836.0,829.63,605.72
2017,9,20,13,45,830.0,133.0,4.3,33.0,813.5,793.94,582.4
2017,9,20,14,0,823.0,132.0,4.3,33.0,791.0,751.64,554.44
2017,9,20,14,15,814.0,130.0,4.2,32.5,760.5,704.96,523.22
2017,9,20,14,30,805.0,128.0,4.1,32.0,730.0,656.7,489.34
2017,9,20,14,45,787.0,128.0,4.1,32.0,692.0,603.54,450.31
2017,9,20,15,0,769.0,128.0,4.1,32.0,654.0,550.18,410.17
2017,9,20,15,15,751.5,124.5,4.05,31.5,610.5,493.92,367.58
2017,9,20,15,30,734.0,121.0,4.0,31.0,567.0,435.82,322.31
2017,9,20,15,45,710.5,116.5,3.95,31.0,518.5,377.0,274.6
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,319.89,227.15
2017,9,20,16,15,655.0,106.5,3.7,30.5,418.0,261.65,178.88
2017,9,20,16,30,623.0,101.0,3.5,30.0,366.0,206.75,133.61
2017,9,20,16,45,579.5,93.0,3.3,29.5,312.0,151.75,91.05
2017,9,20,17,0,536.0,85.0,3.1,29.0,258.0,102.11,58.13
2017,9,20,17,15,470.5,75.0,2.9,28.5,205.5,56.23,42.04
2017,9,20,17,30,405.0,65.0,2.7,28.0,153.0,48.34,35.29
2017,9,20,17,45,308.5,50.5,2.5,27.5,105.5,38.41,26.54
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,28.01,16.89
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,14.21,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,7.63,0.0
2017,9,21,6,45,112.5,28.5,2.6,23.5,43.5,87.65,53.92
2017,9,21,7,0,225.0,49.0,2.7,24.0,79.0,176.88,134.01
2017,9,21,7,15,314.5,63.5,2.8,24.0,128.0,249.55,196.19
2017,9,21,7,30,404.0,78.0,2.9,24.0,177.0,332.05,265.04
2017,9,21,7,45,482.0,84.5,3.05,24.5,232.0,410.67,328.54
2017,9,21,8,0,560.0,91.0,3.2,25.0,287.0,493.65,393.29
2017,9,21,8,15,601.5,97.5,3.3,25.0,341.0,556.73,441.4
2017,9,21,8,30,643.0,104.0,3.4,25.0,395.0,621.57,489.57
2017,9,21,8,45,321.5,107.5,3.5,25.5,253.0,391.39,310.71
2017,9,21,9,0,0.0,111.0,3.6,26.0,111.0,104.58,78.11
2017,9,21,9,15,11.0,171.5,3.6,26.5,178.5,174.78,133.49
2017,9,21,9,30,22.0,232.0,3.6,27.0,246.0,246.93,188.59
2017,9,21,9,45,24.0,247.5,3.6,27.5,264.0,264.13,200.66
2017,9,21,10,0,26.0,263.0,3.6,28.0,282.0,281.37,212.78
2017,9,21,10,15,162.0,308.5,3.6,28.0,431.5,487.11,368.68
2017,9,21,10,30,298.0,354.0,3.6,28.0,581.0,683.97,509.94
2017,9,21,10,45,572.5,238.5,3.6,28.5,695.0,845.41,626.18
2017,9,21,11,0,847.0,123.0,3.6,29.0,809.0,978.66,712.96
2017,9,21,11,15,852.5,124.0,3.6,29.5,829.0,985.52,714.19
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,988.75,714.18
2017,9,21,11,45,573.5,273.0,3.65,30.5,760.0,868.84,631.79
2017,9,21,12,0,289.0,421.0,3.7,31.0,671.0,726.93,526.94
2017,9,21,12,15,267.0,427.5,3.7,31.0,659.0,704.04,511.36
2017,9,21,12,30,245.0,434.0,3.7,31.0,647.0,670.79,488.16
2017,9,21,12,45,549.0,282.5,3.75,31.0,755.5,803.78,588.07
2017,9,21,13,0,853.0,131.0,3.8,31.0,864.0,896.14,652.65
2017,9,21,13,15,849.0,130.0,3.8,31.0,850.0,864.35,631.23
2017,9,21,13,30,845.0,129.0,3.8,31.0,836.0,829.76,608.73
2017,9,21,13,45,553.0,257.0,3.85,31.5,714.5,695.03,512.39
2017,9,21,14,0,261.0,385.0,3.9,32.0,593.0,567.97,416.72
2017,9,21,14,15,535.0,255.5,3.95,31.5,660.5,625.94,464.96
2017,9,21,14,30,809.0,126.0,4.0,31.0,728.0,655.56,490.73
2017,9,21,14,45,772.5,135.0,4.05,31.0,686.0,599.58,448.97
2017,9,21,15,0,736.0,144.0,4.1,31.0,644.0,543.78,406.86
2017,9,21,15,15,717.0,140.0,4.1,30.5,600.5,487.47,364.23
2017,9,21,15,30,698.0,136.0,4.1,30.0,557.0,431.83,320.74
2017,9,21,15,45,669.5,131.5,4.15,30.0,508.0,373.08,273.22
2017,9,21,16,0,641.0,127.0,4.2,30.0,459.0,316.73,226.58
2017,9,21,16,15,606.5,120.5,4.1,29.5,407.0,259.75,179.56
2017,9,21,16,30,572.0,114.0,4.0,29.0,355.0,206.54,135.94
2017,9,21,16,45,521.0,106.0,3.95,29.0,301.0,153.14,94.91
2017,9,21,17,0,470.0,98.0,3.9,29.0,247.0,106.38,64.21
2017,9,21,17,15,401.0,85.5,3.55,28.5,195.0,62.39,47.21
2017,9,21,17,30,332.0,73.0,3.2,28.0,143.0,54.56,40.48
2017,9,21,17,45,232.5,55.5,2.85,27.5,97.5,42.42,29.81
2017,9,21,18,0,133.0,38.0,2.5,27.0,52.0,30.92,18.98
2017,9,21,18,15,66.5,19.0,2.45,26.5,26.0,15.82,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,13.11,0.0
2017,9,22,6,45,123.0,28.5,2.4,22.5,43.5,99.22,60.53
2017,9,22,7,0,232.0,48.0,2.6,23.0,78.0,179.0,135.95
2017,9,22,7,15,324.5,61.5,2.75,23.5,127.0,252.24,198.61
2017,9,22,7,30,417.0,75.0,2.9,24.0,176.0,335.69,267.96
2017,9,22,7,45,485.0,83.0,3.05,24.5,230.0,410.94,328.78
2017,9,22,8,0,553.0,91.0,3.2,25.0,284.0,489.15,389.83
2017,9,22,8,15,358.0,141.0,3.25,25.5,274.5,431.95,342.2
2017,9,22,8,30,163.0,191.0,3.3,26.0,265.0,336.97,264.53
2017,9,22,8,45,439.0,150.0,3.4,26.5,380.5,534.58,419.24
2017,9,22,9,0,715.0,109.0,3.5,27.0,496.0,735.94,565.5
2017,9,22,9,15,406.5,196.5,3.5,27.5,421.0,589.67,452.6
2017,9,22,9,30,98.0,284.0,3.5,28.0,346.0,386.16,293.6
2017,9,22,9,45,59.5,270.0,3.55,28.5,308.0,334.53,253.55
2017,9,22,10,0,21.0,256.0,3.6,29.0,270.0,269.48,202.7
2017,9,22,10,15,62.0,309.5,3.6,29.0,356.0,378.84,284.92
2017,9,22,10,30,103.0,363.0,3.6,29.0,442.0,476.69,356.17
2017,9,22,10,45,133.5,382.5,3.65,29.5,488.0,540.51,400.81
2017,9,22,11,0,164.0,402.0,3.7,30.0,534.0,589.84,434.75
2017,9,22,11,15,104.5,385.0,3.75,30.0,470.0,496.25,366.58
2017,9,22,11,30,45.0,368.0,3.8,30.0,406.0,416.67,307.7
2017,9,22,11,45,423.0,265.0,3.85,30.5,629.0,712.21,527.88
2017,9,22,12,0,801.0,162.0,3.9,31.0,852.0,961.92,697.12
2017,9,22,12,15,551.0,290.5,3.9,31.0,766.0,843.59,613.77
2017,9,22,12,30,301.0,419.0,3.9,31.0,680.0,717.36,521.38
2017,9,22,12,45,555.0,287.5,3.95,31.5,764.0,813.47,593.96
2017,9,22,13,0,809.0,156.0,4.0,32.0,848.0,886.83,644.89
2017,9,22,13,15,564.5,274.0,4.0,32.0,753.5,768.23,561.68
2017,9,22,13,30,320.0,392.0,4.0,32.0,659.0,652.88,476.72
2017,9,22,13,45,226.5,391.5,4.05,32.0,578.0,557.29,409.07
2017,9,22,14,0,133.0,391.0,4.1,32.0,497.0,474.11,348.74
2017,9,22,14,15,456.5,264.5,4.1,31.5,606.5,578.45,431.21
2017,9,22,14,30,780.0,138.0,4.1,31.0,716.0,646.33,484.27
2017,9,22,14,45,772.0,132.5,4.15,31.0,679.5,595.09,446.07
2017,9,22,15,0,764.0,127.0,4.2,31.0,643.0,542.78,406.62
2017,9,22,15,15,746.0,123.5,4.2,30.5,599.5,486.55,363.78
2017,9,22,15,30,728.0,120.0,4.2,30.0,556.0,428.58,318.29
2017,9,22,15,45,706.0,114.5,4.25,30.0,508.0,369.83,270.35
2017,9,22,16,0,684.0,109.0,4.3,30.0,460.0,312.66,222.52
2017,9,22,16,15,650.5,103.5,4.25,29.5,407.5,254.37,173.99
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,199.62,128.75
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,145.27,86.72
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,96.69,55.11
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,53.36,39.69
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,47.04,34.28
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,37.03,25.38
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,26.56,15.33
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,16.2,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.0,21.0,1.75,21.5,41.0,98.75,58.56
2017,9,23,7,0,306.0,42.0,2.0,22.0,82.0,203.7,155.19
2017,9,23,7,15,398.5,53.5,2.15,22.5,132.5,281.72,222.18
2017,9,23,7,30,491.0,65.0,2.3,23.0,183.0,368.09,293.9
2017,9,23,7,45,556.5,71.5,2.5,23.5,238.5,441.06,352.98
2017,9,23,8,0,622.0,78.0,2.7,24.0,294.0,519.02,413.72
2017,9,23,8,15,311.0,103.0,2.8,24.5,211.0,353.89,282.88
2017,9,23,8,30,0.0,128.0,2.9,25.0,128.0,123.57,94.16
2017,9,23,8,45,387.0,110.0,3.0,26.0,318.5,445.95,354.2
2017,9,23,9,0,774.0,92.0,3.1,27.0,509.0,760.56,581.99
2017,9,23,9,15,430.0,186.0,3.15,27.5,421.5,597.83,458.11
2017,9,23,9,30,86.0,280.0,3.2,28.0,334.0,371.12,281.74
2017,9,23,9,45,132.5,306.0,3.3,28.5,395.5,456.39,345.25
2017,9,23,10,0,179.0,332.0,3.4,29.0,457.0,529.69,397.62
2017,9,23,10,15,229.5,344.0,3.45,29.0,512.0,591.82,442.13
2017,9,23,10,30,280.0,356.0,3.5,29.0,567.0,668.8,496.09
2017,9,23,10,45,582.0,230.5,3.6,29.5,691.5,845.44,624.39
2017,9,23,11,0,884.0,105.0,3.7,30.0,816.0,993.61,720.73
2017,9,23,11,15,495.0,259.0,3.75,30.0,659.0,785.82,577.92
2017,9,23,11,30,106.0,413.0,3.8,30.0,502.0,525.28,385.86
2017,9,23,11,45,132.0,424.0,3.85,30.5,536.5,571.34,419.0
2017,9,23,12,0,158.0,435.0,3.9,31.0,571.0,603.15,440.66
2017,9,23,12,15,206.0,431.5,3.9,31.0,609.5,639.14,466.74
2017,9,23,12,30,254.0,428.0,3.9,31.0,648.0,682.42,497.39
2017,9,23,12,45,550.0,283.0,3.95,31.5,753.5,803.49,587.59
2017,9,23,13,0,846.0,138.0,4.0,32.0,859.0,893.75,649.68
2017,9,23,13,15,842.0,137.0,4.0,32.0,844.0,867.2,631.8
2017,9,23,13,30,838.0,136.0,4.0,32.0,829.0,831.87,608.82
2017,9,23,13,45,576.0,252.0,4.0,32.0,722.5,707.58,520.95
2017,9,23,14,0,314.0,368.0,4.0,32.0,616.0,590.35,433.87
2017,9,23,14,15,560.5,248.0,4.0,31.5,669.0,634.4,471.41
2017,9,23,14,30,807.0,128.0,4.0,31.0,722.0,652.45,488.43
2017,9,23,14,45,772.5,135.5,4.05,31.0,680.0,596.4,446.65
2017,9,23,15,0,738.0,143.0,4.1,31.0,638.0,540.39,404.34
2017,9,23,15,15,719.0,138.5,4.1,30.5,594.5,483.53,361.2
2017,9,23,15,30,700.0,134.0,4.1,30.0,551.0,427.36,317.19
2017,9,23,15,45,676.5,128.0,4.2,30.0,502.5,369.12,269.9
2017,9,23,16,0,653.0,122.0,4.3,30.0,454.0,312.7,222.98
2017,9,23,16,15,619.0,115.5,4.2,29.5,402.0,255.28,175.43
2017,9,23,16,30,585.0,109.0,4.1,29.0,350.0,201.56,131.36
2017,9,23,16,45,540.0,99.5,4.1,29.0,296.5,147.78,90.04
2017,9,23,17,0,495.0,90.0,4.1,29.0,243.0,98.9,58.25
2017,9,23,17,15,427.5,78.0,3.8,28.5,191.0,56.99,42.65
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,49.47,36.14
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,37.93,25.94
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,25.83,14.34
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,15.73,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.0,2.4,21.5,39.0,92.57,52.85
2017,9,24,7,0,266.0,44.0,2.7,22.0,78.0,189.26,144.06
2017,9,24,7,15,359.5,57.0,2.9,22.5,127.5,264.28,208.85
2017,9,24,7,30,453.0,70.0,3.1,23.0,177.0,352.68,282.6
2017,9,24,7,45,544.0,72.0,3.3,23.5,234.5,434.19,349.05
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,522.65,418.62
2017,9,24,8,15,318.0,108.0,3.6,24.5,217.5,365.03,292.5
2017,9,24,8,30,1.0,142.0,3.7,25.0,143.0,139.38,106.91
2017,9,24,8,45,14.0,173.5,3.8,26.0,181.0,181.72,140.25
2017,9,24,9,0,27.0,205.0,3.9,27.0,219.0,224.98,173.21
2017,9,24,9,15,424.0,148.5,3.9,27.5,410.0,549.05,428.21
2017,9,24,9,30,821.0,92.0,3.9,28.0,601.0,849.79,641.04
2017,9,24,9,45,474.5,210.5,3.9,28.5,510.0,688.11,520.71
2017,9,24,10,0,128.0,329.0,3.9,29.0,419.0,478.79,359.37
2017,9,24,10,15,139.5,348.5,3.85,29.0,450.5,511.27,383.02
2017,9,24,10,30,151.0,368.0,3.8,29.0,482.0,543.34,405.21
2017,9,24,10,45,518.0,234.5,3.8,29.5,646.0,781.8,581.84
2017,9,24,11,0,885.0,101.0,3.8,30.0,810.0,989.13,719.05
2017,9,24,11,15,623.5,242.0,3.75,30.0,747.5,898.05,655.82
2017,9,24,11,30,362.0,383.0,3.7,30.0,685.0,770.64,561.95
2017,9,24,11,45,596.0,265.0,3.7,30.5,770.5,883.34,643.97
2017,9,24,12,0,830.0,147.0,3.7,31.0,856.0,971.78,701.35
2017,9,24,12,15,563.0,282.0,3.7,31.0,763.5,844.67,614.07
2017,9,24,12,30,296.0,417.0,3.7,31.0,671.0,710.09,515.81
2017,9,24,12,45,566.0,278.5,3.75,31.0,760.5,812.58,594.36
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,891.37,649.8
2017,9,24,13,15,464.5,270.0,3.8,31.0,663.5,677.1,499.52
2017,9,24,13,30,93.0,400.0,3.8,31.0,477.0,462.15,339.5
2017,9,24,13,45,458.5,265.0,3.8,31.0,626.5,625.92,465.84
2017,9,24,14,0,824.0,130.0,3.8,31.0,776.0,743.29,552.95
2017,9,24,14,15,573.5,230.5,3.85,31.0,672.0,627.26,466.71
2017,9,24,14,30,323.0,331.0,3.9,31.0,568.0,523.29,388.59
2017,9,24,14,45,553.0,224.0,3.95,31.0,604.0,544.07,406.89
2017,9,24,15,0,783.0,117.0,4.0,31.0,640.0,539.91,404.49
2017,9,24,15,15,765.5,114.0,4.0,30.5,596.0,483.43,361.11
2017,9,24,15,30,748.0,111.0,4.0,30.0,552.0,427.35,316.79
2017,9,24,15,45,724.5,106.5,4.05,30.0,503.5,365.82,266.61
2017,9,24,16,0,701.0,102.0,4.1,30.0,455.0,308.1,218.2
2017,9,24,16,15,668.0,96.5,4.05,29.5,402.5,249.1,168.95
2017,9,24,16,30,635.0,91.0,4.0,29.0,350.0,193.55,123.04
2017,9,24,16,45,586.5,84.5,3.95,29.0,296.0,138.95,81.19
2017,9,24,17,0,538.0,78.0,3.9,29.0,242.0,90.33,50.51
2017,9,24,17,15,468.0,68.0,3.65,28.0,189.5,49.64,36.53
2017,9,24,17,30,398.0,58.0,3.4,27.0,137.0,44.2,31.82
2017,9,24,17,45,286.5,44.0,3.15,26.5,91.0,33.69,22.47
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,23.48,12.2
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,14.3,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,0.0,10.5,2.25,21.5,10.5,9.73,0.41
2017,9,25,7,0,0.0,21.0,2.5,22.0,21.0,19.48,10.04
2017,9,25,7,15,0.0,34.5,2.6,22.0,34.5,32.03,20.77
2017,9,25,7,30,0.0,48.0,2.7,22.0,48.0,44.61,31.45
2017,9,25,7,45,0.0,63.5,2.85,22.5,63.5,59.47,43.75
2017,9,25,8,0,0.0,79.0,3.0,23.0,79.0,74.62,56.06
2017,9,25,8,15,0.0,94.0,3.1,23.5,94.0,89.23,67.68
2017,9,25,8,30,0.0,109.0,3.2,24.0,109.0,103.84,79.08
2017,9,25,8,45,87.0,173.5,3.3,24.5,220.0,248.94,196.42
2017,9,25,9,0,174.0,238.0,3.4,25.0,331.0,408.91,319.78
2017,9,25,9,15,110.5,248.0,3.4,25.0,309.5,369.06,286.29
2017,9,25,9,30,47.0,258.0,3.4,25.0,288.0,311.6,239.95
2017,9,25,9,45,432.0,181.5,3.45,25.5,478.5,616.12,476.98
2017,9,25,10,0,817.0,105.0,3.5,26.0,669.0,898.89,674.29
2017,9,25,10,15,828.0,107.0,3.5,26.0,704.0,917.39,683.23
2017,9,25,10,30,839.0,109.0,3.5,26.0,739.0,940.82,697.59
2017,9,25,10,45,477.0,250.0,3.5,26.5,611.0,758.4,567.65
2017,9,25,11,0,115.0,391.0,3.5,27.0,483.0,516.13,384.88
2017,9,25,11,15,170.5,402.5,3.55,27.0,542.5,594.16,442.75
2017,9,25,11,30,226.0,414.0,3.6,27.0,602.0,657.4,488.0
2017,9,25,11,45,258.0,414.0,3.65,27.5,631.0,695.89,513.92
2017,9,25,12,0,290.0,414.0,3.7,28.0,660.0,719.8,529.89
2017,9,25,12,15,258.5,421.5,3.7,28.0,642.0,689.04,507.41
2017,9,25,12,30,227.0,429.0,3.7,28.0,624.0,648.16,478.31
2017,9,25,12,45,320.0,395.5,3.75,28.0,668.0,698.25,516.16
2017,9,25,13,0,413.0,362.0,3.8,28.0,712.0,740.07,547.37
2017,9,25,13,15,319.5,384.5,3.8,28.0,652.0,659.33,488.87
2017,9,25,13,30,226.0,407.0,3.8,28.0,592.0,583.48,433.62
2017,9,25,13,45,186.0,396.5,3.8,28.0,546.0,529.68,394.99
2017,9,25,14,0,146.0,386.0,3.8,28.0,500.0,478.57,357.79
2017,9,25,14,15,79.5,310.5,3.75,28.0,372.5,347.83,261.64
2017,9,25,14,30,13.0,235.0,3.7,28.0,245.0,227.15,170.6
2017,9,25,14,45,58.5,271.5,3.7,28.0,311.5,287.27,217.23
2017,9,25,15,0,104.0,308.0,3.7,28.0,378.0,339.44,256.63
2017,9,25,15,15,69.5,270.5,3.6,27.5,316.0,280.81,212.83
2017,9,25,15,30,35.0,233.0,3.5,27.0,254.0,226.64,172.28
2017,9,25,15,45,57.0,223.0,3.45,27.0,253.5,221.5,168.4
2017,9,25,16,0,79.0,213.0,3.4,27.0,253.0,213.4,161.67
2017,9,25,16,15,82.0,189.5,3.2,26.5,227.0,186.66,140.81
2017,9,25,16,30,85.0,166.0,3.0,26.0,201.0,159.73,119.6
2017,9,25,16,45,72.0,142.0,2.8,26.0,168.5,130.34,96.97
2017,9,25,17,0,59.0,118.0,2.6,26.0,136.0,102.92,76.37
2017,9,25,17,15,43.5,94.0,2.4,25.5,105.5,78.57,61.48
2017,9,25,17,30,28.0,70.0,2.2,25.0,75.0,59.66,45.15
2017,9,25,17,45,14.0,46.5,2.0,25.0,49.0,40.64,28.36
2017,9,25,18,0,0.0,23.0,1.8,25.0,23.0,21.24,10.08
2017,9,25,18,15,0.0,11.5,1.9,24.5,11.5,10.96,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.5,2.1,21.5,9.5,8.8,0.0
2017,9,26,7,0,0.0,19.0,2.3,22.0,19.0,17.61,8.52
2017,9,26,7,15,0.0,32.5,2.4,22.0,32.5,30.17,19.23
2017,9,26,7,30,0.0,46.0,2.5,22.0,46.0,42.74,29.9
2017,9,26,7,45,0.0,61.0,2.6,22.5,61.0,56.9,41.64
2017,9,26,8,0,0.0,76.0,2.7,23.0,76.0,71.55,53.54
2017,9,26,8,15,0.0,44.0,2.75,23.0,44.0,40.87,28.18
2017,9,26,8,30,0.0,12.0,2.8,23.0,12.0,11.13,3.56
2017,9,26,8,45,16.5,110.0,2.9,23.5,119.0,122.78,94.91
2017,9,26,9,0,33.0,208.0,3.0,24.0,226.0,245.38,191.29
2017,9,26,9,15,20.0,200.0,3.0,24.0,211.5,212.83,164.66
2017,9,26,9,30,7.0,192.0,3.0,24.0,197.0,192.18,147.65
2017,9,26,9,45,3.5,107.0,3.0,24.5,109.5,103.42,77.32
2017,9,26,10,0,0.0,22.0,3.0,25.0,22.0,20.47,10.83
2017,9,26,10,15,0.0,75.0,2.95,25.0,75.0,69.94,50.33
2017,9,26,10,30,0.0,128.0,2.9,25.0,128.0,120.45,89.97
2017,9,26,10,45,3.0,155.0,2.85,25.5,157.5,149.55,112.32
2017,9,26,11,0,6.0,182.0,2.8,26.0,187.0,178.76,134.49
2017,9,26,11,15,9.5,215.5,2.75,26.0,223.5,214.91,161.97
2017,9,26,11,30,13.0,249.0,2.7,26.0,260.0,251.05,189.12
2017,9,26,11,45,6.5,191.0,2.65,26.0,196.5,187.33,140.44
2017,9,26,12,0,0.0,133.0,2.6,26.0,133.0,125.0,92.38
2017,9,26,12,15,7.5,204.5,2.6,26.0,211.5,200.7,150.8
2017,9,26,12,30,15.0,276.0,2.6,26.0,290.0,276.61,207.99
2017,9,26,12,45,26.0,316.0,2.65,26.0,339.0,333.06,250.01
2017,9,26,13,0,37.0,356.0,2.7,26.0,388.0,380.27,284.82
2017,9,26,13,15,26.5,314.5,2.65,26.0,337.0,326.98,245.34
2017,9,26,13,30,16.0,273.0,2.6,26.0,286.0,270.25,203.2
2017,9,26,13,45,12.0,238.0,2.6,26.0,248.0,232.68,175.21
2017,9,26,14,0,8.0,203.0,2.6,26.0,210.0,195.81,147.4
2017,9,26,14,15,7.0,195.5,2.6,26.0,201.5,187.36,141.19
2017,9,26,14,30,6.0,188.0,2.6,26.0,193.0,179.02,135.01
2017,9,26,14,45,3.0,164.5,2.6,26.0,167.0,154.82,116.54
2017,9,26,15,0,0.0,141.0,2.6,26.0,141.0,131.09,98.34
2017,9,26,15,15,0.0,124.0,2.5,25.5,124.0,115.25,86.39
2017,9,26,15,30,0.0,107.0,2.4,25.0,107.0,99.5,74.36
2017,9,26,15,45,0.0,88.5,2.35,25.0,88.5,82.45,61.01
2017,9,26,16,0,0.0,70.0,2.3,25.0,70.0,65.15,47.32
2017,9,26,16,15,0.0,62.0,2.15,24.5,62.0,57.67,41.55
2017,9,26,16,30,0.0,54.0,2.0,24.0,54.0,50.19,35.69
2017,9,26,16,45,0.0,45.5,1.9,24.0,45.5,42.27,29.29
2017,9,26,17,0,0.0,37.0,1.8,24.0,37.0,34.35,22.81
2017,9,26,17,15,0.0,28.5,1.65,23.5,28.5,26.44,17.27
2017,9,26,17,30,0.0,20.0,1.5,23.0,20.0,18.54,10.33
2017,9,26,17,45,0.0,13.0,1.35,23.0,13.0,12.04,4.51
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,5.55,0.0
2017,9,26,18,15,0.0,3.0,1.2,22.5,3.0,2.86,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,13.0,2.25,21.0,13.0,12.05,1.15
2017,9,27,7,0,0.0,26.0,2.4,21.0,26.0,24.14,13.79
2017,9,27,7,15,0.0,43.5,2.4,21.0,43.5,41.04,28.26
2017,9,27,7,30,0.0,61.0,2.4,21.0,61.0,58.47,43.06
2017,9,27,7,45,0.0,81.0,2.45,21.5,81.0,78.51,59.66
2017,9,27,8,0,0.0,101.0,2.5,22.0,101.0,98.4,75.78
2017,9,27,8,15,18.5,135.5,2.5,22.0,144.0,147.19,115.7
2017,9,27,8,30,37.0,170.0,2.5,22.0,187.0,207.91,164.33
2017,9,27,8,45,28.5,182.0,2.5,22.5,196.0,213.51,167.46
2017,9,27,9,0,20.0,194.0,2.5,23.0,205.0,207.73,161.73
2017,9,27,9,15,10.0,174.5,2.45,23.0,180.0,177.51,137.17
2017,9,27,9,30,0.0,155.0,2.4,23.0,155.0,148.09,113.26
2017,9,27,9,45,5.0,185.0,2.4,23.5,188.5,182.51,139.92
2017,9,27,10,0,10.0,215.0,2.4,24.0,222.0,217.21,166.24
2017,9,27,10,15,38.5,277.0,2.35,24.0,306.0,321.3,245.86
2017,9,27,10,30,67.0,339.0,2.3,24.0,390.0,416.03,315.94
2017,9,27,10,45,40.0,293.5,2.3,24.5,324.5,338.04,256.2
2017,9,27,11,0,13.0,248.0,2.3,25.0,259.0,251.24,189.82
2017,9,27,11,15,12.0,241.5,2.3,25.0,251.5,243.2,183.77
2017,9,27,11,30,11.0,235.0,2.3,25.0,244.0,235.26,177.6
2017,9,27,11,45,31.5,308.0,2.3,25.5,334.5,338.63,254.91
2017,9,27,12,0,52.0,381.0,2.3,26.0,425.0,432.59,322.62
2017,9,27,12,15,28.0,271.5,2.3,26.0,295.5,294.06,220.58
2017,9,27,12,30,4.0,162.0,2.3,26.0,166.0,156.22,116.32
2017,9,27,12,45,5.5,173.0,2.3,26.5,178.0,167.83,125.3
2017,9,27,13,0,7.0,184.0,2.3,27.0,190.0,179.28,133.83
2017,9,27,13,15,13.5,239.5,2.3,26.5,251.0,237.24,178.2
2017,9,27,13,30,20.0,295.0,2.3,26.0,312.0,294.53,221.49
2017,9,27,13,45,13.0,239.0,2.3,26.0,250.0,234.4,176.34
2017,9,27,14,0,6.0,183.0,2.3,26.0,188.0,175.56,131.8
2017,9,27,14,15,6.0,187.5,2.25,26.0,192.5,179.19,134.88
2017,9,27,14,30,6.0,192.0,2.2,26.0,197.0,182.72,137.79
2017,9,27,14,45,7.5,198.5,2.2,26.0,204.0,188.85,142.77
2017,9,27,15,0,9.0,205.0,2.2,26.0,211.0,194.61,147.5
2017,9,27,15,15,4.5,151.5,2.1,25.5,154.5,142.58,107.7
2017,9,27,15,30,0.0,98.0,2.0,25.0,98.0,91.24,67.75
2017,9,27,15,45,59.0,156.0,1.9,25.0,185.0,163.99,124.78
2017,9,27,16,0,118.0,214.0,1.8,25.0,272.0,224.02,169.79
2017,9,27,16,15,114.5,188.5,1.65,24.5,239.5,191.11,143.78
2017,9,27,16,30,111.0,163.0,1.5,24.0,207.0,158.92,118.47
2017,9,27,16,45,100.0,138.5,1.4,24.0,174.0,127.41,94.04
2017,9,27,17,0,89.0,114.0,1.3,24.0,141.0,97.68,71.9
2017,9,27,17,15,71.5,90.5,1.2,23.5,108.5,75.83,59.56
2017,9,27,17,30,54.0,67.0,1.1,23.0,76.0,57.2,43.32
2017,9,27,17,45,27.0,44.5,1.0,23.0,49.0,38.84,26.92
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,20.22,7.94
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,20.5,7.0,6.48,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,12.97,4.77
2017,9,28,7,15,0.0,24.5,3.0,21.0,24.5,22.72,13.14
2017,9,28,7,30,0.0,35.0,3.1,21.0,35.0,32.49,21.48
2017,9,28,7,45,0.0,46.0,3.25,21.5,46.0,42.73,30.05
2017,9,28,8,0,0.0,57.0,3.4,22.0,57.0,52.99,38.46
2017,9,28,8,15,0.0,63.0,3.4,22.0,63.0,58.59,42.97
2017,9,28,8,30,0.0,69.0,3.4,22.0,69.0,64.2,47.41
2017,9,28,8,45,0.0,61.5,3.45,22.5,61.5,57.21,41.42
2017,9,28,9,0,0.0,54.0,3.5,23.0,54.0,50.23,35.49
2017,9,28,9,15,0.0,89.5,3.4,23.5,89.5,83.4,62.07
2017,9,28,9,30,0.0,125.0,3.3,24.0,125.0,118.06,89.35
2017,9,28,9,45,0.0,132.0,3.25,24.5,132.0,124.74,94.15
2017,9,28,10,0,0.0,139.0,3.2,25.0,139.0,131.44,98.97
2017,9,28,10,15,9.0,201.5,3.1,25.0,208.5,202.02,153.93
2017,9,28,10,30,18.0,264.0,3.0,25.0,278.0,273.84,208.54
2017,9,28,10,45,15.5,257.5,2.9,25.5,270.0,263.99,200.03
2017,9,28,11,0,13.0,251.0,2.8,26.0,262.0,254.32,191.95
2017,9,28,11,15,28.5,304.5,2.75,26.0,328.0,335.63,252.94
2017,9,28,11,30,44.0,358.0,2.7,26.0,394.0,405.97,304.31
2017,9,28,11,45,39.5,354.5,2.65,26.5,387.5,395.42,295.31
2017,9,28,12,0,35.0,351.0,2.6,27.0,381.0,384.91,286.77
2017,9,28,12,15,51.5,374.0,2.6,27.0,418.0,421.79,313.92
2017,9,28,12,30,68.0,397.0,2.6,27.0,455.0,457.49,339.78
2017,9,28,12,45,98.5,407.0,2.65,27.5,490.0,491.03,363.88
2017,9,28,13,0,129.0,417.0,2.7,28.0,525.0,530.53,391.81
2017,9,28,13,15,106.0,401.5,2.75,28.0,489.5,480.58,355.99
2017,9,28,13,30,83.0,386.0,2.8,28.0,454.0,440.22,327.04
2017,9,28,13,45,116.0,382.0,2.85,28.0,473.5,461.11,343.36
2017,9,28,14,0,149.0,378.0,2.9,28.0,493.0,472.66,352.6
2017,9,28,14,15,153.5,362.0,2.95,27.5,476.0,450.12,337.4
2017,9,28,14,30,158.0,346.0,3.0,27.0,459.0,426.96,321.64
2017,9,28,14,45,79.0,223.0,3.1,27.0,279.5,254.37,193.02
2017,9,28,15,0,0.0,100.0,3.2,27.0,100.0,93.21,68.33
2017,9,28,15,15,8.0,152.0,3.2,26.5,156.5,144.69,109.31
2017,9,28,15,30,16.0,204.0,3.2,26.0,213.0,193.78,147.98
2017,9,28,15,45,109.0,206.5,3.25,26.0,260.0,224.89,171.09
2017,9,28,16,0,202.0,209.0,3.3,26.0,307.0,244.79,183.75
2017,9,28,16,15,200.0,183.0,3.15,25.5,270.5,206.7,153.12
2017,9,28,16,30,198.0,157.0,3.0,25.0,234.0,169.1,122.91
2017,9,28,16,45,184.5,133.5,2.85,25.0,196.5,132.67,94.63
2017,9,28,17,0,171.0,110.0,2.7,25.0,159.0,98.25,70.04
2017,9,28,17,15,146.5,87.0,2.5,24.5,122.5,70.52,54.82
2017,9,28,17,30,122.0,64.0,2.3,24.0,86.0,50.66,37.55
2017,9,28,17,45,72.5,43.0,2.15,23.5,55.0,36.34,24.65
2017,9,28,18,0,23.0,22.0,2.0,23.0,24.0,19.23,6.1
2017,9,28,18,15,11.5,11.0,2.1,22.5,12.0,10.48,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,20.5,3.95,21.0,20.5,19.02,10.25
2017,9,29,8,30,0.0,37.0,4.1,21.0,37.0,34.36,22.96
2017,9,29,8,45,0.0,52.0,4.25,21.5,52.0,48.35,34.33
2017,9,29,9,0,0.0,67.0,4.4,22.0,67.0,62.36,45.57
2017,9,29,9,15,0.0,81.5,4.35,22.0,81.5,75.92,56.41
2017,9,29,9,30,0.0,96.0,4.3,22.0,96.0,89.62,67.29
2017,9,29,9,45,0.0,84.0,4.25,22.5,84.0,78.3,57.85
2017,9,29,10,0,0.0,72.0,4.2,23.0,72.0,67.11,48.6
2017,9,29,10,15,0.0,54.5,4.15,23.0,54.5,50.78,35.39
2017,9,29,10,30,0.0,37.0,4.1,23.0,37.0,34.47,22.2
2017,9,29,10,45,0.0,61.0,4.1,23.5,61.0,56.89,40.07
2017,9,29,11,0,0.0,85.0,4.1,24.0,85.0,79.35,57.76
2017,9,29,11,15,0.0,98.5,4.05,24.0,98.5,92.13,67.78
2017,9,29,11,30,0.0,112.0,4.0,24.0,112.0,105.0,77.85
2017,9,29,11,45,0.0,97.0,4.0,24.5,97.0,90.74,66.42
2017,9,29,12,0,0.0,82.0,4.0,25.0,82.0,76.6,55.14
2017,9,29,12,15,3.0,130.0,4.0,25.0,132.5,124.9,93.12
2017,9,29,12,30,6.0,178.0,4.0,25.0,183.0,173.4,130.78
2017,9,29,12,45,9.0,211.0,4.0,25.0,218.5,207.42,156.97
2017,9,29,13,0,12.0,244.0,4.0,25.0,254.0,241.16,182.8
2017,9,29,13,15,19.0,278.5,3.95,24.5,294.0,279.31,212.35
2017,9,29,13,30,26.0,313.0,3.9,24.0,334.0,322.57,245.61
2017,9,29,13,45,23.0,295.0,3.9,24.0,313.5,295.25,225.04
2017,9,29,14,0,20.0,277.0,3.9,24.0,293.0,274.21,209.31
2017,9,29,14,15,10.0,197.0,3.85,24.0,205.0,190.79,145.35
2017,9,29,14,30,0.0,117.0,3.8,24.0,117.0,109.13,81.55
2017,9,29,14,45,2.5,150.5,3.8,24.0,152.0,141.55,107.45
2017,9,29,15,0,5.0,184.0,3.8,24.0,187.0,173.24,132.58
2017,9,29,15,15,2.5,149.5,3.75,23.5,151.0,139.77,106.7
2017,9,29,15,30,0.0,115.0,3.7,23.0,115.0,106.79,80.94
2017,9,29,15,45,0.0,125.5,3.65,23.0,125.5,116.03,88.67
2017,9,29,16,0,0.0,136.0,3.6,23.0,136.0,124.81,96.04
2017,9,29,16,15,0.0,119.0,3.45,22.5,119.0,109.06,83.81
2017,9,29,16,30,0.0,102.0,3.3,22.0,102.0,93.42,71.52
2017,9,29,16,45,0.0,85.0,3.2,22.0,85.0,77.89,58.97
2017,9,29,17,0,0.0,68.0,3.1,22.0,68.0,62.5,46.32
2017,9,29,17,15,0.0,51.5,3.0,21.5,51.5,47.71,35.84
2017,9,29,17,30,0.0,35.0,2.9,21.0,35.0,32.5,22.41
2017,9,29,17,45,0.0,21.5,2.85,21.0,21.5,19.94,11.09
2017,9,29,18,0,0.0,8.0,2.8,21.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.0,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
