Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,84.68,30.48
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,178.54,136.85
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,252.41,202.84
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,339.64,277.49
2017,9,30,7,45,509.5,72.5,3.45,19.0,218.0,413.95,338.99
2017,9,30,8,0,580.0,80.0,3.5,20.0,272.0,493.7,402.22
2017,9,30,8,15,621.5,86.5,3.5,20.5,325.0,557.0,450.82
2017,9,30,8,30,663.0,93.0,3.5,21.0,378.0,622.02,498.65
2017,9,30,8,45,699.0,96.0,3.5,21.5,430.0,679.69,538.61
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,734.02,575.13
2017,9,30,9,15,756.0,102.5,3.45,22.5,529.0,779.82,604.53
2017,9,30,9,30,777.0,106.0,3.4,23.0,576.0,824.0,632.26
2017,9,30,9,45,796.0,107.5,3.35,23.5,618.0,862.1,655.28
2017,9,30,10,0,815.0,109.0,3.3,24.0,660.0,897.85,676.4
2017,9,30,10,15,826.5,111.0,3.25,24.5,694.5,924.45,691.1
2017,9,30,10,30,838.0,113.0,3.2,25.0,729.0,947.92,703.67
2017,9,30,10,45,847.0,114.0,3.2,25.5,757.0,956.12,706.45
2017,9,30,11,0,856.0,115.0,3.2,26.0,785.0,969.27,712.77
2017,9,30,11,15,861.5,116.0,3.2,26.0,804.0,975.42,715.95
2017,9,30,11,30,867.0,117.0,3.2,26.0,823.0,977.91,716.93
2017,9,30,11,45,859.5,123.5,3.2,26.5,831.5,969.97,709.83
2017,9,30,12,0,852.0,130.0,3.2,27.0,840.0,958.39,700.61
2017,9,30,12,15,852.5,130.0,3.2,27.0,842.0,944.17,691.2
2017,9,30,12,30,853.0,130.0,3.2,27.0,844.0,926.48,679.63
2017,9,30,12,45,851.5,129.5,3.2,27.0,837.5,903.1,664.38
2017,9,30,13,0,850.0,129.0,3.2,27.0,831.0,876.53,647.07
2017,9,30,13,15,845.5,128.0,3.15,27.0,815.5,843.87,625.38
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,812.56,604.61
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.5,771.55,577.38
2017,9,30,14,0,826.0,125.0,3.1,27.0,753.0,728.39,548.48
2017,9,30,14,15,816.0,123.0,3.05,27.0,722.0,680.63,514.22
2017,9,30,14,30,806.0,121.0,3.0,27.0,691.0,631.41,478.05
2017,9,30,14,45,779.0,124.0,3.0,27.0,650.0,575.93,436.47
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,519.87,393.47
2017,9,30,15,15,733.0,123.0,2.9,27.0,565.5,463.01,348.6
2017,9,30,15,30,714.0,119.0,2.8,27.0,522.0,406.82,303.03
2017,9,30,15,45,690.0,113.5,2.75,27.0,473.5,348.46,254.83
2017,9,30,16,0,666.0,108.0,2.7,27.0,425.0,291.97,207.15
2017,9,30,16,15,630.5,101.5,2.45,26.5,373.0,234.06,158.75
2017,9,30,16,30,595.0,95.0,2.2,26.0,321.0,180.03,114.51
2017,9,30,16,45,547.5,86.0,2.0,25.5,268.0,126.68,74.75
2017,9,30,17,0,500.0,77.0,1.8,25.0,215.0,79.3,46.81
2017,9,30,17,15,425.5,65.0,1.6,24.0,163.5,48.81,36.35
2017,9,30,17,30,351.0,53.0,1.4,23.0,112.0,40.23,28.75
2017,9,30,17,45,243.5,36.5,1.25,22.5,70.0,28.25,17.81
2017,9,30,18,0,136.0,20.0,1.1,22.0,28.0,15.74,0.84
2017,9,30,18,15,68.0,10.0,1.1,21.5,14.0,9.53,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,1.2,17.5,35.0,95.5,28.85
2017,10,1,7,0,313.0,35.0,1.3,18.0,70.0,201.33,152.84
2017,10,1,7,15,407.5,46.0,1.35,18.5,119.5,278.37,220.98
2017,10,1,7,30,502.0,57.0,1.4,19.0,169.0,365.16,293.94
2017,10,1,7,45,562.5,65.0,1.5,19.5,223.0,436.81,352.49
2017,10,1,8,0,623.0,73.0,1.6,20.0,277.0,513.03,412.09
2017,10,1,8,15,663.0,78.5,1.55,20.5,331.0,575.86,458.45
2017,10,1,8,30,703.0,84.0,1.5,21.0,385.0,640.19,502.96
2017,10,1,8,45,732.0,88.5,1.5,22.0,436.5,692.4,536.12
2017,10,1,9,0,761.0,93.0,1.5,23.0,488.0,747.73,570.47
2017,10,1,9,15,781.5,96.5,1.45,23.5,535.0,793.86,598.1
2017,10,1,9,30,802.0,100.0,1.4,24.0,582.0,838.25,623.97
2017,10,1,9,45,816.5,103.0,1.4,24.5,623.5,874.58,644.6
2017,10,1,10,0,831.0,106.0,1.4,25.0,665.0,908.27,663.34
2017,10,1,10,15,842.0,108.0,1.4,25.5,700.0,934.6,677.2
2017,10,1,10,30,853.0,110.0,1.4,26.0,735.0,949.45,683.78
2017,10,1,10,45,859.5,112.0,1.4,26.5,762.0,964.82,690.9
2017,10,1,11,0,866.0,114.0,1.4,27.0,789.0,976.63,695.86
2017,10,1,11,15,871.0,115.5,1.45,27.0,808.0,982.78,699.57
2017,10,1,11,30,876.0,117.0,1.5,27.0,827.0,985.22,701.16
2017,10,1,11,45,877.5,118.0,1.55,27.5,837.5,979.98,696.76
2017,10,1,12,0,879.0,119.0,1.6,28.0,848.0,971.03,690.25
2017,10,1,12,15,879.5,119.0,1.65,28.0,850.0,956.43,681.7
2017,10,1,12,30,880.0,119.0,1.7,28.0,852.0,938.26,671.01
2017,10,1,12,45,876.5,119.5,1.75,28.0,845.0,913.53,656.18
2017,10,1,13,0,873.0,120.0,1.8,28.0,838.0,885.6,639.29
2017,10,1,13,15,869.0,119.0,1.85,28.0,822.5,852.67,619.09
2017,10,1,13,30,865.0,118.0,1.9,28.0,807.0,816.9,596.87
2017,10,1,13,45,857.0,117.5,1.95,28.0,783.0,775.88,570.93
2017,10,1,14,0,849.0,117.0,2.0,28.0,759.0,732.66,543.22
2017,10,1,14,15,839.5,115.0,2.0,28.0,727.5,686.62,511.46
2017,10,1,14,30,830.0,113.0,2.0,28.0,696.0,636.67,475.75
2017,10,1,14,45,815.5,111.0,2.05,28.0,657.5,582.53,436.29
2017,10,1,15,0,801.0,109.0,2.1,28.0,619.0,527.84,395.18
2017,10,1,15,15,782.5,105.5,2.05,28.0,574.0,469.6,349.84
2017,10,1,15,30,764.0,102.0,2.0,28.0,529.0,411.88,303.52
2017,10,1,15,45,738.5,98.0,2.0,28.0,479.5,352.02,254.5
2017,10,1,16,0,713.0,94.0,2.0,28.0,430.0,291.39,203.87
2017,10,1,16,15,678.5,88.5,1.85,27.5,377.5,231.92,154.29
2017,10,1,16,30,644.0,83.0,1.7,27.0,325.0,176.11,108.71
2017,10,1,16,45,593.5,76.0,1.6,26.5,271.0,121.26,68.36
2017,10,1,17,0,543.0,69.0,1.5,26.0,217.0,72.66,40.82
2017,10,1,17,15,467.0,59.0,1.35,25.0,165.0,43.81,31.92
2017,10,1,17,30,391.0,49.0,1.2,24.0,113.0,38.01,26.7
2017,10,1,17,45,271.5,34.0,1.1,23.5,70.0,27.02,16.57
2017,10,1,18,0,152.0,19.0,1.0,23.0,27.0,14.99,0.0
2017,10,1,18,15,76.0,9.5,1.0,22.5,13.5,9.05,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.0,0.85,19.5,32.5,83.27,18.08
2017,10,2,7,0,251.0,38.0,0.9,20.0,65.0,177.06,132.58
2017,10,2,7,15,347.5,51.5,1.15,20.5,113.5,252.81,198.88
2017,10,2,7,30,444.0,65.0,1.4,21.0,162.0,342.2,273.53
2017,10,2,7,45,512.5,73.0,1.7,21.5,216.0,416.09,334.09
2017,10,2,8,0,581.0,81.0,2.0,22.0,270.0,495.18,396.58
2017,10,2,8,15,623.5,87.5,2.2,22.5,323.0,559.12,445.1
2017,10,2,8,30,666.0,94.0,2.4,23.0,376.0,624.8,493.12
2017,10,2,8,45,476.0,155.0,2.6,23.5,370.0,568.7,446.85
2017,10,2,9,0,286.0,216.0,2.8,24.0,364.0,488.23,381.67
2017,10,2,9,15,160.5,228.0,2.85,24.5,313.0,389.39,303.41
2017,10,2,9,30,35.0,240.0,2.9,25.0,262.0,281.93,216.86
2017,10,2,9,45,129.5,277.0,2.95,25.5,363.5,421.86,324.48
2017,10,2,10,0,224.0,314.0,3.0,26.0,465.0,552.0,420.0
2017,10,2,10,15,216.0,333.5,3.05,26.0,484.5,567.73,429.42
2017,10,2,10,30,208.0,353.0,3.1,26.0,504.0,582.11,438.49
2017,10,2,10,45,234.0,363.5,3.15,26.5,540.0,617.91,463.02
2017,10,2,11,0,260.0,374.0,3.2,27.0,576.0,666.82,496.06
2017,10,2,11,15,198.0,388.5,3.2,27.0,544.5,605.85,450.81
2017,10,2,11,30,136.0,403.0,3.2,27.0,513.0,557.68,414.61
2017,10,2,11,45,228.0,397.0,3.25,27.5,584.5,635.35,471.38
2017,10,2,12,0,320.0,391.0,3.3,28.0,656.0,722.17,532.22
2017,10,2,12,15,594.0,256.0,3.3,28.0,748.5,842.22,621.47
2017,10,2,12,30,868.0,121.0,3.3,28.0,841.0,927.56,679.42
2017,10,2,12,45,868.0,119.5,3.35,28.5,834.0,904.11,662.33
2017,10,2,13,0,868.0,118.0,3.4,29.0,827.0,877.35,643.96
2017,10,2,13,15,706.5,203.5,3.35,28.5,774.0,808.26,598.68
2017,10,2,13,30,545.0,289.0,3.3,28.0,721.0,732.64,543.82
2017,10,2,13,45,589.5,260.5,3.3,28.0,715.0,713.64,532.16
2017,10,2,14,0,634.0,232.0,3.3,28.0,709.0,691.47,517.51
2017,10,2,14,15,731.5,170.0,3.25,28.0,697.5,665.86,501.04
2017,10,2,14,30,829.0,108.0,3.2,28.0,686.0,629.06,475.67
2017,10,2,14,45,789.5,117.0,3.2,28.0,643.0,571.31,432.1
2017,10,2,15,0,750.0,126.0,3.2,28.0,600.0,514.06,388.04
2017,10,2,15,15,729.5,122.0,3.1,27.5,555.5,456.68,343.45
2017,10,2,15,30,709.0,118.0,3.0,27.0,511.0,400.16,298.13
2017,10,2,15,45,689.0,109.5,2.9,27.0,462.0,340.87,248.95
2017,10,2,16,0,669.0,101.0,2.8,27.0,413.0,283.06,199.96
2017,10,2,16,15,627.5,97.5,2.5,26.5,362.0,226.52,152.69
2017,10,2,16,30,586.0,94.0,2.2,26.0,311.0,174.56,110.44
2017,10,2,16,45,533.5,85.0,1.95,26.0,258.0,121.55,71.41
2017,10,2,17,0,481.0,76.0,1.7,26.0,205.0,75.18,44.95
2017,10,2,17,15,398.0,64.5,1.6,25.5,154.0,47.99,35.36
2017,10,2,17,30,315.0,53.0,1.5,25.0,103.0,40.42,28.55
2017,10,2,17,45,194.5,36.0,1.45,24.5,62.5,28.0,17.11
2017,10,2,18,0,74.0,19.0,1.4,24.0,22.0,15.87,0.0
2017,10,2,18,15,37.0,9.5,1.5,23.5,11.0,9.05,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,134.5,17.5,1.15,21.5,32.0,84.1,10.65
2017,10,3,7,0,269.0,35.0,1.3,22.0,64.0,182.05,135.03
2017,10,3,7,15,370.0,46.0,1.45,22.5,111.5,259.82,203.02
2017,10,3,7,30,471.0,57.0,1.6,23.0,159.0,348.03,276.45
2017,10,3,7,45,547.0,62.0,1.75,23.5,213.5,423.59,337.81
2017,10,3,8,0,623.0,67.0,1.9,24.0,268.0,505.12,401.37
2017,10,3,8,15,311.5,41.0,1.95,24.0,141.5,280.68,226.88
2017,10,3,8,30,0.0,15.0,2.0,24.0,15.0,13.91,5.79
2017,10,3,8,45,39.0,118.0,2.15,24.5,138.0,149.47,116.71
2017,10,3,9,0,78.0,221.0,2.3,25.0,261.0,299.45,233.47
2017,10,3,9,15,49.0,220.0,2.4,25.5,246.0,272.69,210.52
2017,10,3,9,30,20.0,219.0,2.5,26.0,231.0,232.91,178.22
2017,10,3,9,45,10.0,172.0,2.65,26.5,178.0,174.12,132.08
2017,10,3,10,0,0.0,125.0,2.8,27.0,125.0,117.77,87.5
2017,10,3,10,15,2.0,149.5,2.9,27.0,151.5,143.59,107.55
2017,10,3,10,30,4.0,174.0,3.0,27.0,178.0,169.54,127.42
2017,10,3,10,45,6.0,191.5,3.1,27.5,196.5,188.57,141.57
2017,10,3,11,0,8.0,209.0,3.2,28.0,215.0,207.58,155.6
2017,10,3,11,15,29.0,283.0,3.25,28.0,306.5,313.82,235.74
2017,10,3,11,30,50.0,357.0,3.3,28.0,398.0,411.52,307.36
2017,10,3,11,45,112.0,385.5,3.35,28.5,478.0,511.45,379.93
2017,10,3,12,0,174.0,414.0,3.4,29.0,558.0,596.08,439.87
2017,10,3,12,15,93.5,332.0,3.4,29.0,409.0,417.76,311.11
2017,10,3,12,30,13.0,250.0,3.4,29.0,260.0,249.54,185.59
2017,10,3,12,45,439.0,179.0,3.45,29.0,536.0,591.94,448.8
2017,10,3,13,0,865.0,108.0,3.5,29.0,812.0,862.66,637.08
2017,10,3,13,15,579.0,241.0,3.55,29.0,709.0,737.79,547.84
2017,10,3,13,30,293.0,374.0,3.6,29.0,606.0,608.25,450.89
2017,10,3,13,45,397.5,325.0,3.65,29.0,628.5,623.9,465.41
2017,10,3,14,0,502.0,276.0,3.7,29.0,651.0,635.86,475.95
2017,10,3,14,15,351.0,303.5,3.75,28.5,561.0,529.92,398.54
2017,10,3,14,30,200.0,331.0,3.8,28.0,471.0,437.92,330.24
2017,10,3,14,45,106.0,271.0,3.85,28.0,345.0,315.44,238.95
2017,10,3,15,0,12.0,211.0,3.9,28.0,219.0,201.53,152.18
2017,10,3,15,15,6.0,116.0,3.9,27.5,120.0,110.64,82.32
2017,10,3,15,30,0.0,21.0,3.9,27.0,21.0,19.51,10.09
2017,10,3,15,45,123.0,107.0,3.95,27.0,163.5,140.26,104.67
2017,10,3,16,0,246.0,193.0,4.0,27.0,306.0,240.03,178.52
2017,10,3,16,15,386.5,147.5,3.85,26.5,300.5,213.14,151.08
2017,10,3,16,30,527.0,102.0,3.7,26.0,295.0,170.67,110.09
2017,10,3,16,45,470.5,92.0,3.55,26.0,243.0,119.31,72.48
2017,10,3,17,0,414.0,82.0,3.4,26.0,191.0,75.71,47.47
2017,10,3,17,15,330.0,69.0,3.2,25.5,142.5,51.48,38.3
2017,10,3,17,30,246.0,56.0,3.0,25.0,94.0,42.86,30.51
2017,10,3,17,45,149.5,36.5,2.8,25.0,56.5,28.47,17.21
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,14.26,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,8.1,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,64.0,20.5,3.05,22.0,27.5,55.92,0.0
2017,10,4,7,0,128.0,41.0,3.1,22.0,55.0,119.92,87.71
2017,10,4,7,15,225.5,58.5,3.25,22.0,100.0,202.34,158.72
2017,10,4,7,30,323.0,76.0,3.4,22.0,145.0,287.3,230.73
2017,10,4,7,45,413.5,83.0,3.55,22.5,198.0,364.74,295.06
2017,10,4,8,0,504.0,90.0,3.7,23.0,251.0,455.04,367.36
2017,10,4,8,15,550.5,97.0,3.75,23.5,303.0,518.95,416.55
2017,10,4,8,30,597.0,104.0,3.8,24.0,355.0,585.03,465.83
2017,10,4,8,45,306.0,143.0,3.85,24.5,272.5,407.92,324.86
2017,10,4,9,0,15.0,182.0,3.9,25.0,190.0,191.65,148.02
2017,10,4,9,15,17.5,199.0,3.8,25.0,209.0,210.68,162.86
2017,10,4,9,30,20.0,216.0,3.7,25.0,228.0,229.83,177.26
2017,10,4,9,45,55.5,261.0,3.65,25.5,297.0,323.17,248.98
2017,10,4,10,0,91.0,306.0,3.6,26.0,366.0,406.06,310.7
2017,10,4,10,15,75.0,314.0,3.55,26.5,365.5,398.7,303.04
2017,10,4,10,30,59.0,322.0,3.5,27.0,365.0,390.73,295.34
2017,10,4,10,45,177.5,341.5,3.45,27.5,477.0,538.69,405.56
2017,10,4,11,0,296.0,361.0,3.4,28.0,589.0,687.01,510.68
2017,10,4,11,15,246.5,380.0,3.35,28.0,573.0,643.39,477.33
2017,10,4,11,30,197.0,399.0,3.3,28.0,557.0,612.34,453.57
2017,10,4,11,45,489.5,279.5,3.25,28.0,678.5,784.52,581.37
2017,10,4,12,0,782.0,160.0,3.2,28.0,800.0,925.54,678.31
2017,10,4,12,15,782.5,160.0,3.2,28.0,802.0,911.4,667.68
2017,10,4,12,30,783.0,160.0,3.2,28.0,804.0,894.0,656.25
2017,10,4,12,45,512.5,279.5,3.2,28.5,699.5,755.72,557.93
2017,10,4,13,0,242.0,399.0,3.2,29.0,595.0,609.19,448.96
2017,10,4,13,15,507.5,276.5,3.2,29.0,678.0,710.28,527.27
2017,10,4,13,30,773.0,154.0,3.2,29.0,761.0,778.07,578.42
2017,10,4,13,45,768.5,151.0,3.2,29.0,738.0,739.56,552.11
2017,10,4,14,0,764.0,148.0,3.2,29.0,715.0,698.93,523.56
2017,10,4,14,15,752.5,145.5,3.15,29.0,684.5,652.16,489.87
2017,10,4,14,30,741.0,143.0,3.1,29.0,654.0,604.08,454.57
2017,10,4,14,45,718.5,142.5,3.1,29.0,615.0,550.54,414.58
2017,10,4,15,0,696.0,142.0,3.1,29.0,576.0,497.51,373.97
2017,10,4,15,15,674.5,137.5,3.1,28.5,532.5,442.06,331.23
2017,10,4,15,30,653.0,133.0,3.1,28.0,489.0,387.74,288.02
2017,10,4,15,45,622.0,127.5,3.1,28.0,441.0,330.64,241.19
2017,10,4,16,0,591.0,122.0,3.1,28.0,393.0,276.41,195.91
2017,10,4,16,15,550.0,114.5,2.9,27.5,342.0,221.34,150.64
2017,10,4,16,30,509.0,107.0,2.7,27.0,291.0,169.74,109.43
2017,10,4,16,45,453.5,96.0,2.5,26.5,239.5,119.66,73.38
2017,10,4,17,0,398.0,85.0,2.3,26.0,188.0,76.41,48.89
2017,10,4,17,15,313.0,70.5,2.1,25.5,139.5,52.78,39.36
2017,10,4,17,30,228.0,56.0,1.9,25.0,91.0,42.98,30.55
2017,10,4,17,45,127.5,35.5,1.75,24.5,53.5,28.99,17.4
2017,10,4,18,0,27.0,15.0,1.6,24.0,16.0,14.3,0.0
2017,10,4,18,15,13.5,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.0,16.5,0.8,20.5,31.5,86.85,0.0
2017,10,5,7,0,284.0,33.0,0.9,21.0,63.0,186.63,137.62
2017,10,5,7,15,389.0,44.0,1.1,21.5,111.5,266.86,208.45
2017,10,5,7,30,494.0,55.0,1.3,22.0,160.0,358.05,284.43
2017,10,5,7,45,557.5,62.0,1.5,22.5,213.5,429.54,342.79
2017,10,5,8,0,621.0,69.0,1.7,23.0,267.0,505.83,402.55
2017,10,5,8,15,662.5,74.5,1.75,23.5,320.5,569.22,449.71
2017,10,5,8,30,704.0,80.0,1.8,24.0,374.0,634.24,495.24
2017,10,5,8,45,734.5,83.5,1.9,24.5,425.0,686.27,530.0
2017,10,5,9,0,765.0,87.0,2.0,25.0,476.0,741.31,566.19
2017,10,5,9,15,785.5,90.5,1.9,25.0,522.5,787.18,594.85
2017,10,5,9,30,806.0,94.0,1.8,25.0,569.0,831.31,621.76
2017,10,5,9,45,819.5,97.0,1.75,25.5,609.5,866.48,641.42
2017,10,5,10,0,833.0,100.0,1.7,26.0,650.0,898.96,659.07
2017,10,5,10,15,843.5,102.0,1.65,26.0,684.5,916.51,668.16
2017,10,5,10,30,854.0,104.0,1.6,26.0,719.0,938.79,680.48
2017,10,5,10,45,863.5,104.5,1.6,26.5,746.0,955.08,688.23
2017,10,5,11,0,873.0,105.0,1.6,27.0,773.0,967.88,693.9
2017,10,5,11,15,569.5,246.0,1.6,27.0,686.0,836.22,606.78
2017,10,5,11,30,266.0,387.0,1.6,27.0,599.0,678.62,493.62
2017,10,5,11,45,576.0,248.0,1.65,27.5,715.0,836.55,608.33
2017,10,5,12,0,886.0,109.0,1.7,28.0,831.0,960.23,686.95
2017,10,5,12,15,886.5,109.0,1.7,28.0,832.5,945.35,676.03
2017,10,5,12,30,887.0,109.0,1.7,28.0,834.0,926.89,664.48
2017,10,5,12,45,587.5,248.5,1.75,28.5,727.0,792.2,574.6
2017,10,5,13,0,288.0,388.0,1.8,29.0,620.0,645.46,468.71
2017,10,5,13,15,581.5,247.0,1.8,29.0,704.5,743.16,543.61
2017,10,5,13,30,875.0,106.0,1.8,29.0,789.0,804.72,587.21
2017,10,5,13,45,867.0,105.5,1.85,29.0,764.5,763.33,560.17
2017,10,5,14,0,859.0,105.0,1.9,29.0,740.0,719.73,532.27
2017,10,5,14,15,849.5,103.5,1.95,29.0,708.5,672.17,499.79
2017,10,5,14,30,840.0,102.0,2.0,29.0,677.0,623.01,464.75
2017,10,5,14,45,814.5,105.0,2.05,29.0,636.5,567.82,424.23
2017,10,5,15,0,789.0,108.0,2.1,29.0,596.0,512.48,382.4
2017,10,5,15,15,495.0,174.5,2.1,28.5,473.0,390.59,291.77
2017,10,5,15,30,201.0,241.0,2.1,28.0,350.0,299.17,224.41
2017,10,5,15,45,446.0,167.5,2.1,28.0,378.5,303.23,222.67
2017,10,5,16,0,691.0,94.0,2.1,28.0,407.0,277.73,193.46
2017,10,5,16,15,653.5,88.5,1.95,27.5,355.0,219.33,144.81
2017,10,5,16,30,616.0,83.0,1.8,27.0,303.0,165.0,100.97
2017,10,5,16,45,557.5,76.0,1.7,26.5,249.5,111.77,63.08
2017,10,5,17,0,499.0,69.0,1.6,26.0,196.0,65.88,39.06
2017,10,5,17,15,414.0,58.0,1.5,25.5,145.5,43.99,31.89
2017,10,5,17,30,329.0,47.0,1.4,25.0,95.0,36.03,24.67
2017,10,5,17,45,200.5,30.5,1.3,24.5,56.0,23.81,13.01
2017,10,5,18,0,72.0,14.0,1.2,24.0,17.0,13.34,0.0
2017,10,5,18,15,36.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,128.5,17.0,1.0,19.5,30.0,80.33,0.0
2017,10,6,7,0,257.0,34.0,1.1,20.0,60.0,175.15,129.03
2017,10,6,7,15,361.5,46.5,1.15,20.5,108.0,255.97,200.63
2017,10,6,7,30,466.0,59.0,1.2,21.0,156.0,347.16,276.6
2017,10,6,7,45,532.0,67.0,1.3,22.0,209.5,420.1,335.28
2017,10,6,8,0,598.0,75.0,1.4,23.0,263.0,498.02,395.1
2017,10,6,8,15,641.0,81.0,1.45,23.5,316.5,562.04,442.51
2017,10,6,8,30,684.0,87.0,1.5,24.0,370.0,627.82,488.84
2017,10,6,8,45,697.5,97.5,1.55,24.5,418.5,677.53,521.5
2017,10,6,9,0,711.0,108.0,1.6,25.0,467.0,725.73,552.43
2017,10,6,9,15,733.5,112.0,1.55,25.0,513.5,771.93,581.57
2017,10,6,9,30,756.0,116.0,1.5,25.0,560.0,816.69,609.15
2017,10,6,9,45,530.0,204.5,1.5,25.5,527.0,727.22,543.62
2017,10,6,10,0,304.0,293.0,1.5,26.0,494.0,615.61,459.29
2017,10,6,10,15,311.0,306.0,1.5,26.0,520.5,639.62,475.93
2017,10,6,10,30,318.0,319.0,1.5,26.0,547.0,662.37,490.47
2017,10,6,10,45,227.0,347.0,1.55,26.5,512.5,592.36,438.27
2017,10,6,11,0,136.0,375.0,1.6,27.0,478.0,534.03,394.02
2017,10,6,11,15,202.5,380.0,1.6,27.0,538.5,600.62,442.15
2017,10,6,11,30,269.0,385.0,1.6,27.0,599.0,679.09,496.2
2017,10,6,11,45,292.0,385.0,1.65,27.5,619.5,695.19,505.96
2017,10,6,12,0,315.0,385.0,1.7,28.0,640.0,709.5,515.05
2017,10,6,12,15,592.0,254.0,1.75,28.0,735.0,833.76,605.51
2017,10,6,12,30,869.0,123.0,1.8,28.0,830.0,923.25,664.65
2017,10,6,12,45,576.5,255.0,1.85,28.5,722.5,785.1,570.66
2017,10,6,13,0,284.0,387.0,1.9,29.0,615.0,640.6,466.08
2017,10,6,13,15,193.5,382.0,1.9,29.0,536.0,540.21,396.29
2017,10,6,13,30,103.0,377.0,1.9,29.0,457.0,447.07,329.44
2017,10,6,13,45,482.0,242.5,1.95,29.0,598.5,610.24,453.97
2017,10,6,14,0,861.0,108.0,2.0,29.0,740.0,721.97,535.91
2017,10,6,14,15,851.0,106.0,2.05,28.5,708.5,673.47,502.2
2017,10,6,14,30,841.0,104.0,2.1,28.0,677.0,624.13,467.79
2017,10,6,14,45,481.5,194.5,2.15,28.0,518.5,460.46,346.65
2017,10,6,15,0,122.0,285.0,2.2,28.0,360.0,326.93,245.95
2017,10,6,15,15,448.0,189.5,2.2,28.0,434.5,381.59,286.72
2017,10,6,15,30,774.0,94.0,2.2,28.0,509.0,398.37,293.47
2017,10,6,15,45,751.0,89.5,2.2,28.0,460.0,338.68,243.64
2017,10,6,16,0,728.0,85.0,2.2,28.0,411.0,280.64,194.44
2017,10,6,16,15,691.5,80.0,2.1,27.5,358.0,218.34,142.59
2017,10,6,16,30,655.0,75.0,2.0,27.0,305.0,162.4,97.32
2017,10,6,16,45,602.0,68.0,1.9,26.5,251.5,107.41,58.12
2017,10,6,17,0,549.0,61.0,1.8,26.0,198.0,58.95,33.32
2017,10,6,17,15,463.5,51.5,1.65,25.0,146.5,38.51,27.26
2017,10,6,17,30,378.0,42.0,1.5,24.0,95.0,32.84,22.04
2017,10,6,17,45,237.5,27.5,1.4,23.5,55.5,21.99,11.29
2017,10,6,18,0,97.0,13.0,1.3,23.0,16.0,12.39,0.0
2017,10,6,18,15,48.5,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,104.0,17.5,2.35,18.5,27.5,71.52,0.0
2017,10,7,7,0,208.0,35.0,2.7,19.0,55.0,155.66,114.54
2017,10,7,7,15,310.5,48.5,2.65,19.5,101.5,231.32,182.91
2017,10,7,7,30,413.0,62.0,2.6,20.0,148.0,321.29,259.27
2017,10,7,7,45,477.5,72.0,2.55,21.0,199.5,393.06,318.22
2017,10,7,8,0,542.0,82.0,2.5,22.0,251.0,469.78,378.34
2017,10,7,8,15,587.0,89.0,2.45,22.5,303.5,533.92,426.99
2017,10,7,8,30,632.0,96.0,2.4,23.0,356.0,600.07,475.25
2017,10,7,8,45,656.0,103.5,2.35,24.0,404.5,652.09,509.44
2017,10,7,9,0,680.0,111.0,2.3,25.0,453.0,703.56,542.0
2017,10,7,9,15,703.5,115.5,2.35,25.5,498.5,750.11,571.86
2017,10,7,9,30,727.0,120.0,2.4,26.0,544.0,795.37,600.33
2017,10,7,9,45,733.5,128.0,2.45,26.5,582.5,827.91,619.74
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,857.66,637.2
2017,10,7,10,15,753.0,139.0,2.5,27.0,654.5,884.69,653.68
2017,10,7,10,30,766.0,142.0,2.5,27.0,688.0,903.91,665.0
2017,10,7,10,45,506.5,254.5,2.5,27.5,621.5,785.04,579.98
2017,10,7,11,0,247.0,367.0,2.5,28.0,555.0,631.98,466.61
2017,10,7,11,15,134.5,330.5,2.4,28.0,433.0,480.56,357.73
2017,10,7,11,30,22.0,294.0,2.3,28.0,311.0,305.52,227.53
2017,10,7,11,45,18.5,280.5,2.25,28.5,295.0,287.55,214.17
2017,10,7,12,0,15.0,267.0,2.2,29.0,279.0,269.87,200.51
2017,10,7,12,15,23.5,299.5,2.1,29.0,318.5,309.11,229.51
2017,10,7,12,30,32.0,332.0,2.0,29.0,358.0,358.3,265.12
2017,10,7,12,45,29.0,321.5,1.95,29.0,345.5,342.26,253.19
2017,10,7,13,0,26.0,311.0,1.9,29.0,333.0,326.48,241.74
2017,10,7,13,15,28.5,311.5,1.85,29.0,335.0,326.45,241.92
2017,10,7,13,30,31.0,312.0,1.8,29.0,337.0,326.09,241.82
2017,10,7,13,45,27.5,295.5,1.8,29.0,317.0,304.3,226.07
2017,10,7,14,0,24.0,279.0,1.8,29.0,297.0,278.93,207.7
2017,10,7,14,15,28.5,276.0,1.8,29.0,296.0,280.3,209.17
2017,10,7,14,30,33.0,273.0,1.8,29.0,295.0,277.03,207.11
2017,10,7,14,45,20.0,231.5,1.85,29.0,244.5,226.25,169.44
2017,10,7,15,0,7.0,190.0,1.9,29.0,194.0,179.67,134.55
2017,10,7,15,15,3.5,173.5,1.9,28.5,175.5,161.99,121.7
2017,10,7,15,30,0.0,157.0,1.9,28.0,157.0,144.81,109.04
2017,10,7,15,45,0.0,117.0,1.95,28.0,117.0,108.22,80.79
2017,10,7,16,0,0.0,77.0,2.0,28.0,77.0,71.68,52.09
2017,10,7,16,15,0.0,66.5,1.85,27.5,66.5,61.86,44.54
2017,10,7,16,30,0.0,56.0,1.7,27.0,56.0,52.06,36.83
2017,10,7,16,45,180.0,71.5,1.6,27.0,115.5,75.64,49.02
2017,10,7,17,0,360.0,87.0,1.5,27.0,175.0,73.87,48.91
2017,10,7,17,15,276.5,70.0,1.35,26.0,127.5,52.82,39.19
2017,10,7,17,30,193.0,53.0,1.2,25.0,80.0,42.46,29.88
2017,10,7,17,45,96.5,31.5,1.05,24.5,45.0,25.8,13.6
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,9.53,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,149.5,16.0,1.5,17.5,30.5,87.55,0.0
2017,10,8,7,0,299.0,32.0,1.6,18.0,61.0,192.03,141.21
2017,10,8,7,15,409.5,43.5,1.7,18.5,111.0,276.08,218.13
2017,10,8,7,30,520.0,55.0,1.8,19.0,161.0,371.65,299.01
2017,10,8,7,45,586.5,62.5,1.9,20.0,216.5,446.68,360.33
2017,10,8,8,0,653.0,70.0,2.0,21.0,272.0,526.66,422.59
2017,10,8,8,15,696.0,75.5,1.7,21.5,327.5,592.3,470.14
2017,10,8,8,30,739.0,81.0,1.4,22.0,383.0,655.91,512.13
2017,10,8,8,45,769.0,85.0,1.1,23.0,435.5,712.64,545.13
2017,10,8,9,0,799.0,89.0,0.8,24.0,488.0,768.84,575.19
2017,10,8,9,15,820.0,92.5,0.95,24.5,536.0,815.97,605.09
2017,10,8,9,30,841.0,96.0,1.1,25.0,584.0,861.23,633.46
2017,10,8,9,45,856.0,98.5,1.25,26.0,626.0,897.75,654.59
2017,10,8,10,0,871.0,101.0,1.4,27.0,668.0,931.49,673.77
2017,10,8,10,15,882.0,103.0,1.4,27.5,703.0,949.84,682.29
2017,10,8,10,30,893.0,105.0,1.4,28.0,738.0,972.82,693.92
2017,10,8,10,45,899.5,106.5,1.4,28.5,765.0,987.43,700.29
2017,10,8,11,0,906.0,108.0,1.4,29.0,792.0,998.34,704.56
2017,10,8,11,15,665.0,219.0,1.4,29.0,728.0,900.87,642.7
2017,10,8,11,30,424.0,330.0,1.4,29.0,664.0,778.5,558.06
2017,10,8,11,45,673.5,219.5,1.45,29.5,757.0,896.57,640.89
2017,10,8,12,0,923.0,109.0,1.5,30.0,850.0,989.46,696.81
2017,10,8,12,15,922.5,109.0,1.55,30.0,851.0,972.89,686.04
2017,10,8,12,30,922.0,109.0,1.6,30.0,852.0,952.62,674.29
2017,10,8,12,45,918.0,109.0,1.7,30.0,843.5,925.69,658.98
2017,10,8,13,0,914.0,109.0,1.8,30.0,835.0,895.46,641.45
2017,10,8,13,15,909.0,108.5,1.9,30.0,818.0,860.75,620.83
2017,10,8,13,30,904.0,108.0,2.0,30.0,801.0,823.12,598.05
2017,10,8,13,45,894.5,107.0,2.1,30.5,775.0,778.92,569.41
2017,10,8,14,0,885.0,106.0,2.2,31.0,749.0,732.57,539.0
2017,10,8,14,15,874.0,104.5,2.25,31.0,716.0,682.83,504.8
2017,10,8,14,30,863.0,103.0,2.3,31.0,683.0,631.56,468.31
2017,10,8,14,45,846.5,101.5,2.4,31.0,642.5,576.06,427.87
2017,10,8,15,0,830.0,100.0,2.5,31.0,602.0,519.44,385.27
2017,10,8,15,15,810.0,96.5,2.55,30.5,556.0,459.26,339.2
2017,10,8,15,30,790.0,93.0,2.6,30.0,510.0,399.73,291.92
2017,10,8,15,45,761.0,89.5,2.65,30.0,459.0,338.16,241.22
2017,10,8,16,0,732.0,86.0,2.7,30.0,408.0,276.41,189.51
2017,10,8,16,15,694.0,81.0,2.5,29.0,354.5,216.23,139.86
2017,10,8,16,30,656.0,76.0,2.3,28.0,301.0,160.12,95.1
2017,10,8,16,45,598.5,69.0,2.1,27.5,246.5,104.97,56.62
2017,10,8,17,0,541.0,62.0,1.9,27.0,192.0,56.96,33.31
2017,10,8,17,15,450.5,51.5,1.8,26.0,140.5,39.0,27.49
2017,10,8,17,30,360.0,41.0,1.7,25.0,89.0,32.41,21.44
2017,10,8,17,45,214.5,25.5,1.6,24.5,50.5,20.51,9.08
2017,10,8,18,0,69.0,10.0,1.5,24.0,12.0,9.53,0.0
2017,10,8,18,15,34.5,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,16.5,2.85,20.5,27.5,59.83,0.0
2017,10,9,7,0,233.0,33.0,3.1,21.0,55.0,164.27,118.46
2017,10,9,7,15,341.0,45.5,3.2,21.5,102.5,244.43,191.64
2017,10,9,7,30,449.0,58.0,3.3,22.0,150.0,336.14,269.48
2017,10,9,7,45,519.5,66.5,3.4,23.0,203.0,411.24,331.32
2017,10,9,8,0,590.0,75.0,3.5,24.0,256.0,491.77,394.75
2017,10,9,8,15,634.5,81.0,3.6,24.5,309.0,556.21,444.12
2017,10,9,8,30,679.0,87.0,3.7,25.0,362.0,622.51,492.73
2017,10,9,8,45,711.5,91.0,3.8,25.5,413.5,678.44,531.35
2017,10,9,9,0,744.0,95.0,3.9,26.0,465.0,730.58,566.38
2017,10,9,9,15,766.0,98.5,3.95,26.5,511.0,776.7,596.26
2017,10,9,9,30,788.0,102.0,4.0,27.0,557.0,821.18,624.52
2017,10,9,9,45,803.0,105.0,4.1,27.5,598.0,856.87,646.53
2017,10,9,10,0,818.0,108.0,4.2,28.0,639.0,889.96,666.64
2017,10,9,10,15,829.5,110.5,4.2,28.5,673.0,916.37,681.63
2017,10,9,10,30,841.0,113.0,4.2,29.0,707.0,939.63,694.49
2017,10,9,10,45,848.0,115.0,4.25,29.5,733.5,954.66,702.15
2017,10,9,11,0,855.0,117.0,4.3,30.0,760.0,957.81,702.07
2017,10,9,11,15,860.0,118.0,4.25,30.0,778.5,962.72,704.29
2017,10,9,11,30,865.0,119.0,4.2,30.0,797.0,963.99,704.24
2017,10,9,11,45,868.5,119.5,4.2,30.5,807.0,959.61,699.49
2017,10,9,12,0,872.0,120.0,4.2,31.0,817.0,951.55,692.53
2017,10,9,12,15,872.0,120.0,4.15,31.0,818.0,936.08,681.99
2017,10,9,12,30,872.0,120.0,4.1,31.0,819.0,917.12,669.3
2017,10,9,12,45,869.5,119.5,4.1,31.0,811.5,892.03,652.9
2017,10,9,13,0,867.0,119.0,4.1,31.0,804.0,863.76,634.42
2017,10,9,13,15,862.5,118.0,4.05,31.0,788.0,830.3,612.22
2017,10,9,13,30,858.0,117.0,4.0,31.0,772.0,794.08,588.12
2017,10,9,13,45,850.0,116.0,3.95,31.0,747.5,752.66,560.36
2017,10,9,14,0,842.0,115.0,3.9,31.0,723.0,711.46,532.18
2017,10,9,14,15,831.5,113.0,3.85,31.0,691.0,662.7,496.89
2017,10,9,14,30,821.0,111.0,3.8,31.0,659.0,612.54,459.83
2017,10,9,14,45,804.0,109.0,3.75,31.0,620.0,557.61,418.4
2017,10,9,15,0,787.0,107.0,3.7,31.0,581.0,502.47,375.73
2017,10,9,15,15,767.0,104.0,3.6,30.5,536.0,445.12,330.85
2017,10,9,15,30,747.0,101.0,3.5,30.0,491.0,388.52,285.14
2017,10,9,15,45,717.5,97.0,3.4,30.0,441.5,326.54,233.85
2017,10,9,16,0,688.0,93.0,3.3,30.0,392.0,269.0,185.28
2017,10,9,16,15,648.5,87.0,3.0,29.5,339.5,210.36,136.74
2017,10,9,16,30,609.0,81.0,2.7,29.0,287.0,156.07,93.56
2017,10,9,16,45,548.0,73.5,2.4,28.5,234.0,103.32,57.26
2017,10,9,17,0,487.0,66.0,2.1,28.0,181.0,58.25,35.74
2017,10,9,17,15,394.5,54.5,1.95,27.0,131.0,41.95,29.8
2017,10,9,17,30,302.0,43.0,1.8,26.0,81.0,33.23,21.92
2017,10,9,17,45,151.0,21.5,1.65,25.5,40.5,16.76,5.72
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
