Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,12.5,1.8,17.0,17.5,39.45,0.0
2017,10,20,7,0,148.0,25.0,2.0,17.0,35.0,111.98,59.23
2017,10,20,7,15,266.5,39.5,2.05,17.5,78.0,198.72,154.39
2017,10,20,7,30,385.0,54.0,2.1,18.0,121.0,293.31,236.08
2017,10,20,7,45,483.5,59.5,2.2,18.5,173.5,377.06,306.99
2017,10,20,8,0,582.0,65.0,2.3,19.0,226.0,468.36,381.33
2017,10,20,8,15,291.0,56.5,2.35,19.5,137.0,278.08,228.78
2017,10,20,8,30,0.0,48.0,2.4,20.0,48.0,44.6,31.59
2017,10,20,8,45,0.0,77.0,2.5,21.0,77.0,71.67,53.84
2017,10,20,9,0,0.0,106.0,2.6,22.0,106.0,100.57,76.94
2017,10,20,9,15,15.0,159.0,2.6,22.5,167.5,167.55,130.74
2017,10,20,9,30,30.0,212.0,2.6,23.0,229.0,249.2,194.48
2017,10,20,9,45,29.5,226.0,2.65,23.5,244.0,263.05,204.03
2017,10,20,10,0,29.0,240.0,2.7,24.0,259.0,276.81,213.63
2017,10,20,10,15,30.5,252.5,2.7,24.0,273.0,290.56,223.64
2017,10,20,10,30,32.0,265.0,2.7,24.0,287.0,304.24,233.59
2017,10,20,10,45,172.0,290.5,2.7,24.5,412.5,475.05,364.65
2017,10,20,11,0,312.0,316.0,2.7,25.0,538.0,646.58,489.0
2017,10,20,11,15,300.0,333.5,2.75,25.0,551.0,651.74,490.52
2017,10,20,11,30,288.0,351.0,2.8,25.0,564.0,655.27,492.07
2017,10,20,11,45,366.5,329.5,2.85,25.5,604.0,698.21,523.28
2017,10,20,12,0,445.0,308.0,2.9,26.0,644.0,749.28,559.12
2017,10,20,12,15,461.0,301.5,2.95,26.0,650.0,745.73,556.76
2017,10,20,12,30,477.0,295.0,3.0,26.0,656.0,739.67,553.09
2017,10,20,12,45,313.5,331.5,3.1,26.5,567.5,614.29,460.9
2017,10,20,13,0,150.0,368.0,3.2,27.0,479.0,496.68,372.59
2017,10,20,13,15,372.5,300.5,3.25,27.0,569.0,602.87,455.29
2017,10,20,13,30,595.0,233.0,3.3,27.0,659.0,693.18,523.14
2017,10,20,13,45,720.0,166.5,3.35,27.0,664.5,692.7,524.84
2017,10,20,14,0,845.0,100.0,3.4,27.0,670.0,673.59,513.36
2017,10,20,14,15,595.5,182.5,3.4,27.0,575.0,561.41,427.94
2017,10,20,14,30,346.0,265.0,3.4,27.0,480.0,457.63,348.33
2017,10,20,14,45,311.5,253.0,3.45,27.5,437.0,407.18,309.87
2017,10,20,15,0,277.0,241.0,3.5,28.0,394.0,359.69,273.05
2017,10,20,15,15,138.5,175.0,3.45,27.5,251.5,221.68,168.43
2017,10,20,15,30,0.0,109.0,3.4,27.0,109.0,101.13,75.63
2017,10,20,15,45,0.0,96.0,3.35,26.5,96.0,89.03,66.47
2017,10,20,16,0,0.0,83.0,3.3,26.0,83.0,77.0,57.11
2017,10,20,16,15,0.0,70.5,2.9,25.5,70.5,65.48,48.03
2017,10,20,16,30,0.0,58.0,2.5,25.0,58.0,53.93,38.74
2017,10,20,16,45,0.0,45.0,2.2,24.5,45.0,41.81,28.81
2017,10,20,17,0,0.0,32.0,1.9,24.0,32.0,29.7,19.83
2017,10,20,17,15,0.0,21.0,1.75,23.5,21.0,19.47,10.78
2017,10,20,17,30,0.0,10.0,1.6,23.0,10.0,9.26,1.34
2017,10,20,17,45,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,11.5,2.7,19.5,17.0,41.78,0.0
2017,10,21,7,0,166.0,23.0,2.9,20.0,34.0,115.87,55.49
2017,10,21,7,15,287.5,36.5,3.1,20.5,77.0,206.33,158.43
2017,10,21,7,30,409.0,50.0,3.3,21.0,120.0,301.42,240.59
2017,10,21,7,45,490.5,57.5,3.55,21.5,171.0,378.2,306.03
2017,10,21,8,0,572.0,65.0,3.8,22.0,222.0,461.35,374.26
2017,10,21,8,15,620.0,71.0,4.0,22.5,273.0,525.88,425.47
2017,10,21,8,30,668.0,77.0,4.2,23.0,324.0,592.59,476.34
2017,10,21,8,45,375.5,136.5,4.45,23.5,279.0,463.14,371.43
2017,10,21,9,0,83.0,196.0,4.7,24.0,234.0,277.61,219.31
2017,10,21,9,15,435.0,143.0,4.8,24.5,374.0,541.83,431.69
2017,10,21,9,30,787.0,90.0,4.9,25.0,514.0,791.0,615.31
2017,10,21,9,45,565.5,174.5,5.0,26.0,490.5,712.41,552.91
2017,10,21,10,0,344.0,259.0,5.1,27.0,467.0,607.95,468.29
2017,10,21,10,15,596.5,178.0,5.1,27.0,563.5,768.2,590.31
2017,10,21,10,30,849.0,97.0,5.1,27.0,660.0,901.2,682.06
2017,10,21,10,45,601.0,206.0,5.2,27.5,612.0,811.53,616.22
2017,10,21,11,0,353.0,315.0,5.3,28.0,564.0,683.22,516.94
2017,10,21,11,15,267.5,339.5,5.3,28.0,531.0,627.72,474.56
2017,10,21,11,30,182.0,364.0,5.3,28.0,498.0,558.02,421.43
2017,10,21,11,45,184.5,368.5,5.3,28.5,506.0,560.49,422.33
2017,10,21,12,0,187.0,373.0,5.3,29.0,514.0,562.08,422.4
2017,10,21,12,15,270.5,357.5,5.2,29.0,561.5,624.51,469.1
2017,10,21,12,30,354.0,342.0,5.1,29.0,609.0,671.32,503.91
2017,10,21,12,45,606.5,226.0,5.1,29.5,677.5,764.97,575.46
2017,10,21,13,0,859.0,110.0,5.1,30.0,746.0,823.22,616.77
2017,10,21,13,15,854.0,109.0,5.05,30.0,729.5,789.61,593.28
2017,10,21,13,30,849.0,108.0,5.0,30.0,713.0,753.35,568.38
2017,10,21,13,45,838.5,108.0,4.95,30.0,687.5,714.57,541.62
2017,10,21,14,0,828.0,108.0,4.9,30.0,662.0,670.46,509.3
2017,10,21,14,15,816.0,105.5,4.85,30.0,630.5,621.29,472.55
2017,10,21,14,30,804.0,103.0,4.8,30.0,599.0,570.95,434.14
2017,10,21,14,45,781.5,102.5,4.75,30.0,559.0,516.18,391.47
2017,10,21,15,0,759.0,102.0,4.7,30.0,519.0,461.82,348.09
2017,10,21,15,15,434.5,154.0,4.65,29.5,388.5,328.28,246.76
2017,10,21,15,30,110.0,206.0,4.6,29.0,258.0,228.46,172.76
2017,10,21,15,45,379.5,145.5,4.55,29.0,296.0,247.49,180.88
2017,10,21,16,0,649.0,85.0,4.5,29.0,334.0,233.63,158.4
2017,10,21,16,15,602.0,79.0,4.1,28.5,283.0,177.54,112.3
2017,10,21,16,30,555.0,73.0,3.7,28.0,232.0,126.75,73.47
2017,10,21,16,45,480.0,64.5,3.35,27.5,181.5,77.8,42.98
2017,10,21,17,0,405.0,56.0,3.0,27.0,131.0,43.16,30.83
2017,10,21,17,15,292.5,42.0,2.7,26.0,87.0,32.31,21.23
2017,10,21,17,30,180.0,28.0,2.4,25.0,43.0,21.98,10.3
2017,10,21,17,45,90.0,14.0,2.15,24.5,21.5,13.34,0.0
2017,10,21,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,27.0,11.5,3.25,19.0,13.0,20.96,0.0
2017,10,22,7,0,54.0,23.0,3.7,19.0,26.0,60.37,23.25
2017,10,22,7,15,148.0,44.5,4.1,18.5,66.5,140.69,107.43
2017,10,22,7,30,242.0,66.0,4.5,18.0,107.0,222.54,179.37
2017,10,22,7,45,333.5,79.0,4.95,17.5,157.0,310.22,255.57
2017,10,22,8,0,425.0,92.0,5.4,17.0,207.0,397.48,330.64
2017,10,22,8,15,480.5,102.0,5.45,17.0,258.0,464.23,386.3
2017,10,22,8,30,536.0,112.0,5.5,17.0,309.0,534.41,443.2
2017,10,22,8,45,599.5,112.5,5.6,17.5,362.0,607.51,500.38
2017,10,22,9,0,663.0,113.0,5.7,18.0,415.0,678.76,553.94
2017,10,22,9,15,691.5,117.5,5.7,18.5,461.5,727.53,588.19
2017,10,22,9,30,720.0,122.0,5.7,19.0,508.0,775.25,621.1
2017,10,22,9,45,759.0,118.5,5.7,19.5,552.5,821.12,652.1
2017,10,22,10,0,798.0,115.0,5.7,20.0,597.0,861.3,678.51
2017,10,22,10,15,812.5,117.5,5.7,20.5,631.5,889.06,695.66
2017,10,22,10,30,827.0,120.0,5.7,21.0,666.0,913.79,710.64
2017,10,22,10,45,846.0,118.0,5.7,21.5,695.0,934.34,722.62
2017,10,22,11,0,865.0,116.0,5.7,22.0,724.0,951.51,732.28
2017,10,22,11,15,871.0,116.5,5.65,22.5,742.0,955.86,732.69
2017,10,22,11,30,877.0,117.0,5.6,23.0,760.0,948.77,725.33
2017,10,22,11,45,901.0,107.0,5.6,23.5,774.5,950.96,725.02
2017,10,22,12,0,925.0,97.0,5.6,24.0,789.0,949.05,721.96
2017,10,22,12,15,926.0,97.0,5.6,24.0,790.0,933.38,710.93
2017,10,22,12,30,927.0,97.0,5.6,24.0,791.0,914.02,697.5
2017,10,22,12,45,928.0,95.0,5.6,24.5,784.0,888.9,678.77
2017,10,22,13,0,929.0,93.0,5.6,25.0,777.0,860.28,657.71
2017,10,22,13,15,926.0,92.5,5.55,25.0,761.0,826.71,634.25
2017,10,22,13,30,923.0,92.0,5.5,25.0,745.0,790.11,608.62
2017,10,22,13,45,921.5,89.0,5.5,25.5,722.0,749.12,578.79
2017,10,22,14,0,920.0,86.0,5.5,26.0,699.0,705.35,546.18
2017,10,22,14,15,911.5,84.5,5.4,25.5,667.0,656.15,509.35
2017,10,22,14,30,903.0,83.0,5.3,25.0,635.0,605.17,470.2
2017,10,22,14,45,895.5,79.0,5.2,25.0,597.0,550.68,426.44
2017,10,22,15,0,888.0,75.0,5.1,25.0,559.0,494.84,380.4
2017,10,22,15,15,870.0,72.5,4.85,24.5,513.5,434.98,330.43
2017,10,22,15,30,852.0,70.0,4.6,24.0,468.0,375.38,279.27
2017,10,22,15,45,830.5,65.5,4.4,24.0,418.0,311.47,223.26
2017,10,22,16,0,809.0,61.0,4.2,24.0,368.0,250.5,169.21
2017,10,22,16,15,769.5,57.0,3.7,23.0,314.0,188.45,116.56
2017,10,22,16,30,730.0,53.0,3.2,22.0,260.0,130.57,71.02
2017,10,22,16,45,670.0,46.5,2.7,21.5,205.5,73.76,35.38
2017,10,22,17,0,610.0,40.0,2.2,21.0,151.0,32.18,22.19
2017,10,22,17,15,491.0,31.5,2.05,19.5,100.5,26.19,16.65
2017,10,22,17,30,372.0,23.0,1.9,18.0,50.0,20.01,8.7
2017,10,22,17,45,186.0,11.5,1.8,17.0,25.0,10.96,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,163.0,9.5,0.7,11.5,18.5,69.34,0.0
2017,10,23,7,0,326.0,19.0,0.7,12.0,37.0,173.92,66.64
2017,10,23,7,15,456.0,28.0,0.85,12.5,85.5,271.36,211.52
2017,10,23,7,30,586.0,37.0,1.0,13.0,134.0,374.18,302.31
2017,10,23,7,45,655.0,43.0,1.2,14.0,188.5,450.25,367.35
2017,10,23,8,0,724.0,49.0,1.4,15.0,243.0,531.19,433.07
2017,10,23,8,15,766.0,53.0,1.5,15.5,297.5,595.75,483.42
2017,10,23,8,30,808.0,57.0,1.6,16.0,352.0,661.55,530.94
2017,10,23,8,45,835.5,60.5,1.75,17.0,403.5,710.29,563.74
2017,10,23,9,0,863.0,64.0,1.9,18.0,455.0,764.2,599.45
2017,10,23,9,15,882.5,66.5,2.1,18.5,501.5,809.13,629.5
2017,10,23,9,30,902.0,69.0,2.3,19.0,548.0,852.01,657.77
2017,10,23,9,45,915.0,71.0,2.5,20.0,589.0,886.25,678.47
2017,10,23,10,0,928.0,73.0,2.7,21.0,630.0,917.5,696.98
2017,10,23,10,15,937.5,74.5,2.75,21.5,663.5,941.78,710.77
2017,10,23,10,30,947.0,76.0,2.8,22.0,697.0,962.53,722.25
2017,10,23,10,45,952.5,77.5,2.85,23.0,723.0,975.89,727.47
2017,10,23,11,0,958.0,79.0,2.9,24.0,749.0,985.38,730.28
2017,10,23,11,15,962.0,80.0,2.85,24.0,767.0,988.94,731.32
2017,10,23,11,30,966.0,81.0,2.8,24.0,785.0,988.49,729.94
2017,10,23,11,45,963.5,83.5,2.75,24.5,793.5,979.77,721.91
2017,10,23,12,0,961.0,86.0,2.7,25.0,802.0,967.11,711.56
2017,10,23,12,15,960.5,86.0,2.6,25.0,802.0,949.62,699.19
2017,10,23,12,30,960.0,86.0,2.5,25.0,802.0,928.37,684.5
2017,10,23,12,45,956.5,86.5,2.45,25.5,793.0,901.46,665.32
2017,10,23,13,0,953.0,87.0,2.4,26.0,784.0,871.13,644.04
2017,10,23,13,15,948.0,86.5,2.3,26.0,766.5,835.32,620.0
2017,10,23,13,30,943.0,86.0,2.2,26.0,749.0,796.53,593.94
2017,10,23,13,45,933.5,85.5,2.1,26.5,723.0,751.78,562.62
2017,10,23,14,0,924.0,85.0,2.0,27.0,697.0,704.82,528.98
2017,10,23,14,15,913.5,83.5,1.85,27.0,663.5,654.26,491.64
2017,10,23,14,30,903.0,82.0,1.7,27.0,630.0,602.1,452.32
2017,10,23,14,45,886.5,80.5,1.55,27.0,589.5,545.46,408.81
2017,10,23,15,0,870.0,79.0,1.4,27.0,549.0,488.37,363.78
2017,10,23,15,15,850.0,76.0,1.25,26.5,503.0,427.16,315.14
2017,10,23,15,30,830.0,73.0,1.1,26.0,457.0,367.12,265.83
2017,10,23,15,45,799.0,70.0,1.0,26.0,406.0,304.71,213.38
2017,10,23,16,0,768.0,67.0,0.9,26.0,355.0,244.83,162.46
2017,10,23,16,15,725.5,62.0,0.85,25.0,301.5,183.9,112.65
2017,10,23,16,30,683.0,57.0,0.8,24.0,248.0,127.58,69.7
2017,10,23,16,45,614.0,50.5,0.75,23.5,194.5,70.62,34.51
2017,10,23,17,0,545.0,44.0,0.7,23.0,141.0,32.98,22.66
2017,10,23,17,15,423.5,33.5,0.8,22.0,93.0,25.89,16.16
2017,10,23,17,30,302.0,23.0,0.9,21.0,45.0,18.45,6.78
2017,10,23,17,45,151.0,11.5,1.05,20.0,22.5,10.96,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,152.0,9.0,3.4,11.0,17.5,64.67,0.0
2017,10,24,7,0,304.0,18.0,3.6,11.0,35.0,162.76,49.1
2017,10,24,7,15,435.5,27.5,3.7,11.5,82.0,260.54,205.37
2017,10,24,7,30,567.0,37.0,3.8,12.0,129.0,363.38,299.13
2017,10,24,7,45,639.5,43.0,3.9,13.0,183.5,440.42,367.05
2017,10,24,8,0,712.0,49.0,4.0,14.0,238.0,522.65,435.92
2017,10,24,8,15,755.0,53.5,4.2,15.0,292.0,587.87,488.37
2017,10,24,8,30,798.0,58.0,4.4,16.0,346.0,654.44,538.03
2017,10,24,8,45,827.0,61.0,4.6,17.0,397.5,703.17,572.41
2017,10,24,9,0,856.0,64.0,4.8,18.0,449.0,757.19,609.94
2017,10,24,9,15,875.5,66.5,4.85,18.5,495.5,801.79,640.07
2017,10,24,9,30,895.0,69.0,4.9,19.0,542.0,844.37,668.26
2017,10,24,9,45,908.5,71.0,5.0,20.0,582.5,878.78,689.14
2017,10,24,10,0,922.0,73.0,5.1,21.0,623.0,910.27,707.73
2017,10,24,10,15,932.0,74.5,5.1,21.0,657.0,934.82,723.46
2017,10,24,10,30,942.0,76.0,5.1,21.0,691.0,955.89,736.82
2017,10,24,10,45,948.0,77.5,5.1,21.5,717.0,969.62,743.67
2017,10,24,11,0,954.0,79.0,5.1,22.0,743.0,979.51,748.0
2017,10,24,11,15,958.5,80.0,5.1,22.0,761.0,983.49,749.89
2017,10,24,11,30,963.0,81.0,5.1,22.0,779.0,983.48,749.23
2017,10,24,11,45,722.0,182.5,5.15,22.5,709.5,878.26,674.09
2017,10,24,12,0,481.0,284.0,5.2,23.0,640.0,752.92,578.86
2017,10,24,12,15,718.5,186.0,5.25,23.0,718.0,852.3,655.88
2017,10,24,12,30,956.0,88.0,5.3,23.0,796.0,924.81,706.88
2017,10,24,12,45,955.5,86.5,5.35,23.5,788.0,898.33,687.0
2017,10,24,13,0,955.0,85.0,5.4,24.0,780.0,868.33,665.28
2017,10,24,13,15,951.0,84.5,5.4,24.0,763.0,833.27,641.03
2017,10,24,13,30,947.0,84.0,5.4,24.0,746.0,795.16,614.54
2017,10,24,13,45,943.0,81.5,5.45,24.0,721.5,752.11,584.53
2017,10,24,14,0,939.0,79.0,5.5,24.0,697.0,706.41,551.65
2017,10,24,14,15,930.0,77.5,5.45,23.5,664.5,656.22,513.85
2017,10,24,14,30,921.0,76.0,5.4,23.0,632.0,604.25,473.62
2017,10,24,14,45,911.0,73.0,5.4,23.0,593.0,548.72,428.72
2017,10,24,15,0,901.0,70.0,5.4,23.0,554.0,492.06,381.6
2017,10,24,15,15,883.5,68.0,5.35,22.5,508.5,432.4,331.35
2017,10,24,15,30,866.0,66.0,5.3,22.0,463.0,372.92,279.7
2017,10,24,15,45,842.0,62.5,5.25,22.0,412.5,310.58,224.22
2017,10,24,16,0,818.0,59.0,5.2,22.0,362.0,247.57,167.94
2017,10,24,16,15,778.0,55.0,4.75,21.0,308.0,185.16,114.48
2017,10,24,16,30,738.0,51.0,4.3,20.0,254.0,126.96,68.56
2017,10,24,16,45,672.5,45.0,3.9,19.5,199.5,70.18,33.57
2017,10,24,17,0,607.0,39.0,3.5,19.0,145.0,31.57,21.8
2017,10,24,17,15,483.5,30.0,3.2,18.0,95.0,25.03,15.65
2017,10,24,17,30,360.0,21.0,2.9,17.0,45.0,18.26,5.96
2017,10,24,17,45,180.0,10.5,2.6,16.0,22.5,10.01,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,158.5,9.0,1.75,8.5,17.0,66.95,0.0
2017,10,25,7,0,317.0,18.0,1.8,9.0,34.0,167.01,33.57
2017,10,25,7,15,453.5,27.5,2.1,10.0,82.5,268.46,210.86
2017,10,25,7,30,590.0,37.0,2.4,11.0,131.0,374.66,307.3
2017,10,25,7,45,661.5,43.0,2.75,12.5,186.0,452.15,375.02
2017,10,25,8,0,733.0,49.0,3.1,14.0,241.0,534.64,443.35
2017,10,25,8,15,776.0,53.5,2.95,15.0,296.0,600.66,494.85
2017,10,25,8,30,819.0,58.0,2.8,16.0,351.0,667.96,542.68
2017,10,25,8,45,847.5,61.0,2.65,17.0,403.0,717.02,574.66
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,771.23,609.1
2017,10,25,9,15,896.0,66.5,2.5,18.5,502.0,816.76,638.25
2017,10,25,9,30,916.0,69.0,2.5,19.0,549.0,860.22,665.41
2017,10,25,9,45,930.0,71.0,2.55,20.0,590.5,895.48,685.54
2017,10,25,10,0,944.0,73.0,2.6,21.0,632.0,927.75,703.42
2017,10,25,10,15,954.0,74.0,2.6,21.5,666.0,951.97,716.63
2017,10,25,10,30,964.0,75.0,2.6,22.0,700.0,972.65,727.52
2017,10,25,10,45,970.5,76.5,2.65,22.5,726.5,986.97,734.74
2017,10,25,11,0,977.0,78.0,2.7,23.0,753.0,997.37,739.54
2017,10,25,11,15,981.5,78.5,2.7,23.5,771.5,1000.73,739.42
2017,10,25,11,30,986.0,79.0,2.7,24.0,790.0,1000.02,736.87
2017,10,25,11,45,980.5,83.5,2.7,24.5,798.0,990.67,728.87
2017,10,25,12,0,975.0,88.0,2.7,25.0,806.0,977.33,718.53
2017,10,25,12,15,975.0,88.0,2.65,25.0,806.0,960.01,706.73
2017,10,25,12,30,975.0,88.0,2.6,25.0,806.0,938.85,692.56
2017,10,25,12,45,973.0,87.0,2.55,25.0,797.5,911.2,674.2
2017,10,25,13,0,971.0,86.0,2.5,25.0,789.0,880.03,653.59
2017,10,25,13,15,966.5,85.5,2.4,25.0,771.5,844.09,629.39
2017,10,25,13,30,962.0,85.0,2.3,25.0,754.0,805.08,603.1
2017,10,25,13,45,955.5,83.5,2.25,25.5,728.0,760.76,572.3
2017,10,25,14,0,949.0,82.0,2.2,26.0,702.0,713.94,538.82
2017,10,25,14,15,938.5,80.5,2.1,26.0,668.5,662.4,500.8
2017,10,25,14,30,928.0,79.0,2.0,26.0,635.0,609.19,460.67
2017,10,25,14,45,898.5,82.0,1.9,26.0,591.5,549.24,414.51
2017,10,25,15,0,869.0,85.0,1.8,26.0,548.0,489.6,367.38
2017,10,25,15,15,847.5,82.0,1.65,25.5,501.0,428.49,318.36
2017,10,25,15,30,826.0,79.0,1.5,25.0,454.0,368.16,268.41
2017,10,25,15,45,795.0,75.0,1.4,25.0,402.5,305.2,215.08
2017,10,25,16,0,764.0,71.0,1.3,25.0,351.0,244.78,163.39
2017,10,25,16,15,717.5,65.5,1.2,24.0,297.0,183.18,112.95
2017,10,25,16,30,671.0,60.0,1.1,23.0,243.0,124.01,67.88
2017,10,25,16,45,597.5,53.0,1.0,22.5,189.0,69.96,35.41
2017,10,25,17,0,524.0,46.0,0.9,22.0,135.0,35.1,24.51
2017,10,25,17,15,393.0,34.5,1.0,20.5,87.0,27.14,17.18
2017,10,25,17,30,262.0,23.0,1.1,19.0,39.0,18.78,5.11
2017,10,25,17,45,131.0,11.5,1.2,18.0,19.5,10.96,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,108.0,9.5,3.0,10.5,15.0,48.72,0.0
2017,10,26,7,0,216.0,19.0,3.2,11.0,30.0,128.58,7.72
2017,10,26,7,15,358.0,31.0,3.4,11.5,75.5,232.29,181.02
2017,10,26,7,30,500.0,43.0,3.6,12.0,121.0,338.69,277.97
2017,10,26,7,45,579.0,51.0,3.8,13.0,175.0,417.92,347.78
2017,10,26,8,0,658.0,59.0,4.0,14.0,229.0,503.28,419.52
2017,10,26,8,15,706.5,64.5,4.15,15.0,283.0,566.53,470.66
2017,10,26,8,30,755.0,70.0,4.3,16.0,337.0,636.16,523.72
2017,10,26,8,45,787.5,73.5,4.5,17.0,388.5,692.76,564.35
2017,10,26,9,0,820.0,77.0,4.7,18.0,440.0,748.89,603.57
2017,10,26,9,15,842.0,80.5,5.1,19.0,487.0,795.67,635.98
2017,10,26,9,30,864.0,84.0,5.5,20.0,534.0,840.57,666.55
2017,10,26,9,45,879.5,86.5,5.95,21.0,575.0,876.43,690.4
2017,10,26,10,0,895.0,89.0,6.4,22.0,616.0,901.98,706.58
2017,10,26,10,15,906.0,90.5,6.4,22.5,649.5,926.67,721.37
2017,10,26,10,30,917.0,92.0,6.4,23.0,683.0,948.01,733.75
2017,10,26,10,45,924.0,93.5,6.4,23.5,709.0,962.15,741.08
2017,10,26,11,0,931.0,95.0,6.4,24.0,735.0,972.57,745.9
2017,10,26,11,15,935.0,96.0,6.35,24.0,753.0,975.83,747.06
2017,10,26,11,30,939.0,97.0,6.3,24.0,771.0,975.2,745.7
2017,10,26,11,45,949.5,93.0,6.3,24.5,781.5,970.97,740.8
2017,10,26,12,0,960.0,89.0,6.3,25.0,792.0,962.73,733.3
2017,10,26,12,15,959.5,89.0,6.25,25.0,792.0,945.2,720.67
2017,10,26,12,30,959.0,89.0,6.2,25.0,792.0,923.92,705.58
2017,10,26,12,45,955.0,89.5,6.2,25.5,783.0,896.62,685.23
2017,10,26,13,0,951.0,90.0,6.2,26.0,774.0,865.95,662.62
2017,10,26,13,15,945.5,89.0,6.15,26.0,756.0,829.32,636.92
2017,10,26,13,30,940.0,88.0,6.1,26.0,738.0,789.79,609.1
2017,10,26,13,45,931.0,87.5,6.05,26.5,712.0,745.62,576.65
2017,10,26,14,0,922.0,87.0,6.0,27.0,686.0,699.22,541.27
2017,10,26,14,15,911.0,85.0,5.9,27.0,652.5,648.07,501.83
2017,10,26,14,30,900.0,83.0,5.8,27.0,619.0,595.4,460.38
2017,10,26,14,45,883.0,81.5,5.75,27.0,578.0,538.87,415.1
2017,10,26,15,0,866.0,80.0,5.7,27.0,537.0,481.47,367.97
2017,10,26,15,15,844.5,77.0,5.5,26.5,491.0,420.68,317.5
2017,10,26,15,30,823.0,74.0,5.3,26.0,445.0,360.68,266.28
2017,10,26,15,45,790.0,71.0,5.1,26.0,394.0,298.43,212.12
2017,10,26,16,0,757.0,68.0,4.9,26.0,343.0,238.95,160.17
2017,10,26,16,15,711.0,62.5,4.4,25.0,289.5,178.01,109.47
2017,10,26,16,30,665.0,57.0,3.9,24.0,236.0,122.14,66.76
2017,10,26,16,45,586.5,50.5,3.4,23.0,182.5,66.32,33.1
2017,10,26,17,0,508.0,44.0,2.9,22.0,129.0,33.46,23.05
2017,10,26,17,15,378.0,32.5,2.7,21.0,82.5,25.44,15.6
2017,10,26,17,30,248.0,21.0,2.5,20.0,36.0,16.98,2.76
2017,10,26,17,45,124.0,10.5,2.35,19.5,18.0,10.01,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,72.5,9.0,6.65,10.0,12.0,35.14,0.0
2017,10,27,7,0,145.0,18.0,6.9,10.0,24.0,95.66,0.0
2017,10,27,7,15,274.0,32.5,7.2,10.0,66.5,193.89,151.32
2017,10,27,7,30,403.0,47.0,7.5,10.0,109.0,291.7,243.01
2017,10,27,7,45,478.5,57.5,7.8,10.5,159.0,367.33,312.3
2017,10,27,8,0,554.0,68.0,8.1,11.0,209.0,448.87,384.5
2017,10,27,8,15,605.5,75.0,8.1,11.0,261.0,515.6,442.62
2017,10,27,8,30,657.0,82.0,8.1,11.0,313.0,584.7,500.96
2017,10,27,8,45,687.5,89.0,8.1,11.5,362.0,640.08,544.57
2017,10,27,9,0,718.0,96.0,8.1,12.0,411.0,695.24,586.52
2017,10,27,9,15,743.0,100.0,8.0,12.0,456.5,741.65,621.55
2017,10,27,9,30,768.0,104.0,7.9,12.0,502.0,786.7,655.02
2017,10,27,9,45,780.0,109.5,7.85,12.5,540.5,816.3,674.94
2017,10,27,10,0,792.0,115.0,7.8,13.0,579.0,847.65,696.08
2017,10,27,10,15,805.0,118.0,7.7,13.5,612.0,874.2,713.21
2017,10,27,10,30,818.0,121.0,7.6,14.0,645.0,897.71,727.96
2017,10,27,10,45,819.5,126.0,7.55,14.5,669.0,909.73,734.21
2017,10,27,11,0,821.0,131.0,7.5,15.0,693.0,918.23,737.97
2017,10,27,11,15,827.0,133.0,7.4,15.0,711.0,923.99,741.05
2017,10,27,11,30,833.0,135.0,7.3,15.0,729.0,926.19,741.63
2017,10,27,11,45,525.0,245.5,7.2,15.5,622.0,758.0,609.51
2017,10,27,12,0,217.0,356.0,7.1,16.0,515.0,569.43,454.69
2017,10,27,12,15,266.5,347.0,7.0,16.0,542.0,607.41,485.4
2017,10,27,12,30,316.0,338.0,6.9,16.0,569.0,630.91,504.37
2017,10,27,12,45,549.0,250.0,6.85,16.0,645.5,730.64,586.66
2017,10,27,13,0,782.0,162.0,6.8,16.0,722.0,811.6,651.81
2017,10,27,13,15,510.0,245.0,6.7,16.0,607.0,655.4,527.22
2017,10,27,13,30,238.0,328.0,6.6,16.0,492.0,503.25,403.29
2017,10,27,13,45,344.0,290.0,6.5,16.0,517.5,533.12,429.11
2017,10,27,14,0,450.0,252.0,6.4,16.0,543.0,552.55,445.59
2017,10,27,14,15,225.0,157.5,6.35,16.0,303.0,294.21,238.96
2017,10,27,14,30,0.0,63.0,6.3,16.0,63.0,58.65,43.29
2017,10,27,14,45,345.5,99.0,6.25,16.0,280.0,276.66,225.11
2017,10,27,15,0,691.0,135.0,6.2,16.0,497.0,451.99,362.07
2017,10,27,15,15,664.5,129.0,6.15,15.5,452.5,394.99,312.86
2017,10,27,15,30,638.0,123.0,6.1,15.0,408.0,339.77,264.58
2017,10,27,15,45,625.5,109.5,6.1,15.0,362.5,283.72,214.08
2017,10,27,16,0,613.0,96.0,6.1,15.0,317.0,228.45,163.94
2017,10,27,16,15,562.5,87.5,5.95,14.5,265.5,172.4,115.97
2017,10,27,16,30,512.0,79.0,5.8,14.0,214.0,122.2,76.34
2017,10,27,16,45,455.5,65.5,5.65,13.5,165.5,73.26,44.35
2017,10,27,17,0,399.0,52.0,5.5,13.0,117.0,40.94,30.56
2017,10,27,17,15,279.0,36.5,5.25,12.0,73.5,29.34,19.53
2017,10,27,17,30,159.0,21.0,5.0,11.0,30.0,16.58,1.28
2017,10,27,17,45,79.5,10.5,4.75,10.5,15.0,10.01,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,135.5,8.0,3.15,1.5,14.0,7.63,0.0
2017,10,28,7,0,271.0,16.0,3.3,2.0,28.0,142.9,0.0
2017,10,28,7,15,417.0,26.5,3.3,2.5,74.5,248.38,197.43
2017,10,28,7,30,563.0,37.0,3.3,3.0,121.0,357.87,302.19
2017,10,28,7,45,635.0,44.0,3.35,4.0,175.0,435.17,372.85
2017,10,28,8,0,707.0,51.0,3.4,5.0,229.0,517.52,444.19
2017,10,28,8,15,753.0,55.5,3.65,6.0,284.0,584.09,499.83
2017,10,28,8,30,799.0,60.0,3.9,7.0,339.0,652.17,552.85
2017,10,28,8,45,826.0,64.5,4.15,8.0,390.0,707.21,593.56
2017,10,28,9,0,853.0,69.0,4.4,9.0,441.0,761.38,632.76
2017,10,28,9,15,874.0,72.0,4.4,9.5,488.0,800.74,659.51
2017,10,28,9,30,895.0,75.0,4.4,10.0,535.0,844.66,689.3
2017,10,28,9,45,906.0,78.5,4.4,10.5,575.0,878.35,710.97
2017,10,28,10,0,917.0,82.0,4.4,11.0,615.0,909.0,730.24
2017,10,28,10,15,927.5,83.5,4.3,11.5,649.0,933.53,744.09
2017,10,28,10,30,938.0,85.0,4.2,12.0,683.0,954.62,755.38
2017,10,28,10,45,942.0,87.5,4.15,12.5,708.5,967.36,761.46
2017,10,28,11,0,946.0,90.0,4.1,13.0,734.0,976.25,764.94
2017,10,28,11,15,950.5,91.0,4.05,13.0,751.5,979.95,766.35
2017,10,28,11,30,955.0,92.0,4.0,13.0,769.0,979.72,765.2
2017,10,28,11,45,956.0,93.0,4.0,13.5,777.5,972.37,758.14
2017,10,28,12,0,957.0,94.0,4.0,14.0,786.0,961.1,748.58
2017,10,28,12,15,956.5,93.5,4.0,14.0,786.0,943.02,735.8
2017,10,28,12,30,956.0,93.0,4.0,14.0,786.0,921.22,720.54
2017,10,28,12,45,954.5,92.5,4.05,14.5,777.5,894.98,701.16
2017,10,28,13,0,953.0,92.0,4.1,15.0,769.0,865.27,679.39
2017,10,28,13,15,746.0,163.5,4.1,15.0,686.5,756.04,600.1
2017,10,28,13,30,539.0,235.0,4.1,15.0,604.0,643.9,512.63
2017,10,28,13,45,735.5,160.5,4.15,15.5,644.0,684.66,546.27
2017,10,28,14,0,932.0,86.0,4.2,16.0,684.0,700.64,559.38
2017,10,28,14,15,921.0,84.0,4.15,16.0,650.5,649.18,518.63
2017,10,28,14,30,910.0,82.0,4.1,16.0,617.0,596.18,476.07
2017,10,28,14,45,894.5,80.0,4.1,16.0,576.5,539.59,429.66
2017,10,28,15,0,879.0,78.0,4.1,16.0,536.0,482.44,381.42
2017,10,28,15,15,857.5,75.5,4.0,15.5,489.5,421.19,329.08
2017,10,28,15,30,836.0,73.0,3.9,15.0,443.0,361.15,276.15
2017,10,28,15,45,805.0,69.0,3.85,15.0,392.0,298.01,219.38
2017,10,28,16,0,774.0,65.0,3.8,15.0,341.0,237.39,164.53
2017,10,28,16,15,727.5,60.0,3.3,14.0,287.0,176.11,111.66
2017,10,28,16,30,681.0,55.0,2.8,13.0,233.0,119.91,67.33
2017,10,28,16,45,606.0,48.0,2.35,12.5,179.5,66.03,34.62
2017,10,28,17,0,531.0,41.0,1.9,12.0,126.0,31.16,22.03
2017,10,28,17,15,394.5,30.0,1.75,11.0,79.5,23.46,14.51
2017,10,28,17,30,258.0,19.0,1.6,10.0,33.0,15.35,0.0
2017,10,28,17,45,129.0,9.5,1.45,9.0,16.5,9.05,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,123.0,8.0,1.8,4.5,13.0,7.63,0.0
2017,10,29,7,0,246.0,16.0,1.9,5.0,26.0,134.89,0.0
2017,10,29,7,15,394.0,26.5,2.3,6.0,71.5,242.74,188.42
2017,10,29,7,30,542.0,37.0,2.7,7.0,117.0,346.0,287.11
2017,10,29,7,45,621.5,44.0,3.1,8.0,171.0,426.44,359.73
2017,10,29,8,0,701.0,51.0,3.5,9.0,225.0,512.61,433.94
2017,10,29,8,15,748.0,55.5,3.55,10.0,279.5,579.46,488.64
2017,10,29,8,30,795.0,60.0,3.6,11.0,334.0,647.91,540.72
2017,10,29,8,45,827.0,63.5,3.7,12.0,386.0,705.11,581.7
2017,10,29,9,0,859.0,67.0,3.8,13.0,438.0,761.79,621.01
2017,10,29,9,15,880.5,69.5,3.8,14.0,485.5,801.03,645.81
2017,10,29,9,30,902.0,72.0,3.8,15.0,533.0,844.87,673.5
2017,10,29,9,45,917.0,74.0,3.8,16.0,574.0,880.26,694.47
2017,10,29,10,0,932.0,76.0,3.8,17.0,615.0,912.79,713.12
2017,10,29,10,15,942.5,77.5,3.7,17.5,649.0,937.56,726.85
2017,10,29,10,30,953.0,79.0,3.6,18.0,683.0,958.86,738.12
2017,10,29,10,45,959.5,80.5,3.5,18.5,709.5,972.85,744.33
2017,10,29,11,0,966.0,82.0,3.4,19.0,736.0,982.98,748.02
2017,10,29,11,15,970.5,83.0,3.35,19.5,753.5,986.74,747.88
2017,10,29,11,30,975.0,84.0,3.3,20.0,771.0,986.5,745.25
2017,10,29,11,45,974.5,85.0,3.3,20.5,779.5,977.71,737.43
2017,10,29,12,0,974.0,86.0,3.3,21.0,788.0,964.98,727.21
2017,10,29,12,15,974.0,86.0,3.3,21.0,788.0,947.69,715.48
2017,10,29,12,30,974.0,86.0,3.3,21.0,788.0,926.6,701.31
2017,10,29,12,45,972.0,85.5,3.35,21.0,779.0,899.6,683.49
2017,10,29,13,0,970.0,85.0,3.4,21.0,770.0,869.1,663.27
2017,10,29,13,15,965.0,84.0,3.4,21.0,752.5,832.41,638.38
2017,10,29,13,30,960.0,83.0,3.4,21.0,735.0,792.72,611.29
2017,10,29,13,45,953.0,82.0,3.4,21.5,709.5,748.86,579.91
2017,10,29,14,0,946.0,81.0,3.4,22.0,684.0,702.55,545.26
2017,10,29,14,15,935.5,79.5,3.35,22.0,650.5,651.4,506.31
2017,10,29,14,30,925.0,78.0,3.3,22.0,617.0,598.61,465.14
2017,10,29,14,45,905.0,77.5,3.3,22.0,576.0,540.62,419.01
2017,10,29,15,0,885.0,77.0,3.3,22.0,535.0,482.46,371.39
2017,10,29,15,15,864.0,74.0,3.2,21.5,488.5,420.72,320.09
2017,10,29,15,30,843.0,71.0,3.1,21.0,442.0,360.11,268.1
2017,10,29,15,45,812.0,67.5,3.05,21.0,390.5,297.18,212.92
2017,10,29,16,0,781.0,64.0,3.0,21.0,339.0,236.75,159.59
2017,10,29,16,15,735.0,59.0,2.65,19.5,285.5,175.27,108.11
2017,10,29,16,30,689.0,54.0,2.3,18.0,232.0,118.79,64.82
2017,10,29,16,45,614.0,47.0,2.0,17.0,178.0,64.58,32.94
2017,10,29,17,0,539.0,40.0,1.7,16.0,124.0,30.44,20.98
2017,10,29,17,15,400.5,29.0,1.75,15.0,77.5,22.69,13.46
2017,10,29,17,30,262.0,18.0,1.8,14.0,31.0,14.52,0.0
2017,10,29,17,45,131.0,9.0,1.9,13.5,15.5,8.58,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
