Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,7.5,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,213.0,15.0,2.1,7.0,24.0,102.32,0.0
2017,10,30,7,15,364.0,26.5,2.35,8.0,68.5,228.38,174.27
2017,10,30,7,30,515.0,38.0,2.6,9.0,113.0,337.73,277.65
2017,10,30,7,45,592.5,45.5,2.9,10.0,165.5,410.58,343.56
2017,10,30,8,0,670.0,53.0,3.2,11.0,218.0,494.69,415.47
2017,10,30,8,15,719.0,58.5,3.25,12.0,272.0,562.7,470.75
2017,10,30,8,30,768.0,64.0,3.3,13.0,326.0,632.52,523.98
2017,10,30,8,45,798.0,68.0,3.4,14.0,376.5,687.81,563.3
2017,10,30,9,0,828.0,72.0,3.5,15.0,427.0,742.5,600.95
2017,10,30,9,15,850.5,75.0,3.8,16.0,473.5,788.91,632.35
2017,10,30,9,30,873.0,78.0,4.1,17.0,520.0,833.46,661.85
2017,10,30,9,45,887.0,80.5,4.4,18.0,560.5,860.75,678.61
2017,10,30,10,0,901.0,83.0,4.7,19.0,601.0,892.25,698.9
2017,10,30,10,15,912.0,85.0,4.65,19.5,634.5,917.44,713.42
2017,10,30,10,30,923.0,87.0,4.6,20.0,668.0,939.26,725.52
2017,10,30,10,45,929.0,89.0,4.6,20.5,694.0,953.01,732.4
2017,10,30,11,0,935.0,91.0,4.6,21.0,720.0,963.01,736.82
2017,10,30,11,15,939.5,91.5,4.5,21.5,737.5,966.09,735.78
2017,10,30,11,30,944.0,92.0,4.4,22.0,755.0,965.29,732.46
2017,10,30,11,45,944.5,93.5,4.35,22.5,763.5,958.13,725.43
2017,10,30,12,0,945.0,95.0,4.3,23.0,772.0,947.12,716.0
2017,10,30,12,15,944.5,95.0,4.15,23.0,771.5,929.79,703.29
2017,10,30,12,30,944.0,95.0,4.0,23.0,771.0,908.8,688.23
2017,10,30,12,45,939.5,95.5,3.85,23.5,762.0,881.48,667.64
2017,10,30,13,0,935.0,96.0,3.7,24.0,753.0,850.89,644.98
2017,10,30,13,15,929.5,95.0,3.55,24.0,735.5,814.86,619.87
2017,10,30,13,30,924.0,94.0,3.4,24.0,718.0,775.99,592.77
2017,10,30,13,45,913.5,93.5,3.25,24.5,691.5,731.55,560.56
2017,10,30,14,0,903.0,93.0,3.1,25.0,665.0,685.06,524.89
2017,10,30,14,15,891.0,91.0,2.95,25.0,631.5,634.36,486.44
2017,10,30,14,30,879.0,89.0,2.8,25.0,598.0,583.05,446.65
2017,10,30,14,45,858.0,88.0,2.7,25.0,557.0,525.77,401.61
2017,10,30,15,0,837.0,87.0,2.6,25.0,516.0,468.59,355.44
2017,10,30,15,15,813.5,83.5,2.45,24.5,470.0,408.4,306.29
2017,10,30,15,30,790.0,80.0,2.3,24.0,424.0,349.29,256.56
2017,10,30,15,45,754.0,76.0,2.2,24.0,373.5,287.55,203.69
2017,10,30,16,0,718.0,72.0,2.1,24.0,323.0,226.89,151.63
2017,10,30,16,15,668.0,66.5,1.85,22.5,270.5,167.89,103.46
2017,10,30,16,30,618.0,61.0,1.6,21.0,218.0,114.42,63.42
2017,10,30,16,45,536.0,52.5,1.35,20.0,166.0,62.82,33.34
2017,10,30,17,0,454.0,44.0,1.1,19.0,114.0,34.13,23.83
2017,10,30,17,15,316.0,31.0,1.15,18.0,70.5,24.65,14.75
2017,10,30,17,30,178.0,18.0,1.2,17.0,27.0,14.62,0.0
2017,10,30,17,45,89.0,9.0,1.25,16.5,13.5,8.58,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2017,10,31,7,0,0.0,3.0,3.6,8.0,3.0,2.86,0.0
2017,10,31,7,15,0.0,12.0,3.65,8.0,12.0,11.11,3.15
2017,10,31,7,30,0.0,21.0,3.7,8.0,21.0,19.47,11.01
2017,10,31,7,45,0.0,32.5,3.75,8.5,32.5,30.17,20.56
2017,10,31,8,0,0.0,44.0,3.8,9.0,44.0,40.87,30.02
2017,10,31,8,15,0.0,56.5,3.9,9.5,56.5,52.53,40.14
2017,10,31,8,30,0.0,69.0,4.0,10.0,69.0,64.39,50.27
2017,10,31,8,45,0.0,42.0,4.1,10.5,42.0,39.01,28.17
2017,10,31,9,0,0.0,15.0,4.2,11.0,15.0,13.91,6.38
2017,10,31,9,15,0.0,59.0,4.25,11.0,59.0,54.87,41.53
2017,10,31,9,30,0.0,103.0,4.3,11.0,103.0,97.03,77.16
2017,10,31,9,45,0.0,120.5,4.35,11.5,120.5,114.31,91.26
2017,10,31,10,0,0.0,138.0,4.4,12.0,138.0,131.61,105.26
2017,10,31,10,15,0.0,143.0,4.35,12.5,143.0,136.23,108.62
2017,10,31,10,30,0.0,148.0,4.3,13.0,148.0,140.89,112.03
2017,10,31,10,45,0.0,103.0,4.25,13.5,103.0,96.35,74.91
2017,10,31,11,0,0.0,58.0,4.2,14.0,58.0,54.02,39.58
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,63.37,47.23
2017,10,31,11,30,0.0,78.0,4.0,15.0,78.0,72.73,54.81
2017,10,31,11,45,41.0,206.5,3.9,15.5,236.0,242.82,194.05
2017,10,31,12,0,82.0,335.0,3.8,16.0,394.0,414.82,328.3
2017,10,31,12,15,47.0,284.0,3.65,16.0,318.0,326.22,257.98
2017,10,31,12,30,12.0,233.0,3.5,16.0,242.0,232.88,183.63
2017,10,31,12,45,7.5,203.5,3.4,16.0,209.5,199.37,157.07
2017,10,31,13,0,3.0,174.0,3.3,16.0,177.0,166.6,130.79
2017,10,31,13,15,1.5,107.5,3.15,16.0,109.0,101.59,78.23
2017,10,31,13,30,0.0,41.0,3.0,16.0,41.0,38.17,26.12
2017,10,31,13,45,1.0,107.0,2.95,16.5,108.0,100.6,77.58
2017,10,31,14,0,2.0,173.0,2.9,17.0,175.0,163.65,128.61
2017,10,31,14,15,1.0,104.5,2.75,16.5,105.5,98.08,75.63
2017,10,31,14,30,0.0,36.0,2.6,16.0,36.0,33.47,22.42
2017,10,31,14,45,64.0,132.5,2.5,16.0,165.0,159.75,127.35
2017,10,31,15,0,128.0,229.0,2.4,16.0,294.0,274.18,218.74
2017,10,31,15,15,64.0,137.5,2.35,15.5,170.0,153.71,121.79
2017,10,31,15,30,0.0,46.0,2.3,15.0,46.0,42.74,30.65
2017,10,31,15,45,0.0,40.0,2.25,15.0,40.0,37.15,26.06
2017,10,31,16,0,0.0,34.0,2.2,15.0,34.0,31.56,21.37
2017,10,31,16,15,0.0,28.0,2.25,14.5,28.0,25.97,16.67
2017,10,31,16,30,0.0,22.0,2.3,14.0,22.0,20.39,11.89
2017,10,31,16,45,103.0,41.0,2.4,14.0,56.5,38.55,24.69
2017,10,31,17,0,206.0,60.0,2.5,14.0,91.0,47.69,36.17
2017,10,31,17,15,121.5,38.0,2.45,13.5,54.0,30.88,20.09
2017,10,31,17,30,37.0,16.0,2.4,13.0,17.0,14.14,0.0
2017,10,31,17,45,18.5,8.0,2.4,13.0,8.5,7.63,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,99.0,14.0,1.4,10.0,17.0,53.97,0.0
2017,11,1,7,15,235.0,29.5,1.55,10.5,56.5,170.92,125.09
2017,11,1,7,30,371.0,45.0,1.7,11.0,96.0,269.68,218.92
2017,11,1,7,45,466.0,53.5,1.9,11.5,146.0,351.83,291.58
2017,11,1,8,0,561.0,62.0,2.1,12.0,196.0,441.4,367.78
2017,11,1,8,15,614.0,68.5,2.1,12.5,247.0,507.98,422.2
2017,11,1,8,30,667.0,75.0,2.1,13.0,298.0,577.06,476.29
2017,11,1,8,45,707.5,78.5,2.1,14.0,348.0,635.16,517.92
2017,11,1,9,0,748.0,82.0,2.1,15.0,398.0,689.93,555.14
2017,11,1,9,15,773.0,85.5,2.25,16.0,443.0,736.4,586.13
2017,11,1,9,30,798.0,89.0,2.4,17.0,488.0,781.36,615.42
2017,11,1,9,45,820.0,90.0,2.55,18.0,528.5,818.95,638.94
2017,11,1,10,0,842.0,91.0,2.7,19.0,569.0,854.22,660.57
2017,11,1,10,15,854.5,93.0,2.85,20.0,602.0,879.69,675.15
2017,11,1,10,30,867.0,95.0,3.0,21.0,635.0,902.02,687.57
2017,11,1,10,45,878.0,95.5,3.15,22.0,661.0,910.35,690.39
2017,11,1,11,0,889.0,96.0,3.3,23.0,687.0,922.83,696.25
2017,11,1,11,15,894.5,97.0,3.4,23.5,704.5,927.3,697.73
2017,11,1,11,30,900.0,98.0,3.5,24.0,722.0,928.09,696.92
2017,11,1,11,45,894.5,102.5,3.65,25.0,729.0,919.23,688.69
2017,11,1,12,0,889.0,107.0,3.8,26.0,736.0,906.78,678.22
2017,11,1,12,15,889.0,107.0,3.8,26.5,736.5,890.72,665.96
2017,11,1,12,30,889.0,107.0,3.8,27.0,737.0,871.19,651.52
2017,11,1,12,45,888.5,105.5,3.85,27.5,729.0,846.28,633.79
2017,11,1,13,0,888.0,104.0,3.9,28.0,721.0,818.13,613.93
2017,11,1,13,15,882.5,103.0,3.9,28.0,704.0,783.59,590.65
2017,11,1,13,30,877.0,102.0,3.9,28.0,687.0,746.39,565.43
2017,11,1,13,45,870.0,100.0,3.9,28.0,662.5,707.38,538.31
2017,11,1,14,0,863.0,98.0,3.9,28.0,638.0,662.86,505.54
2017,11,1,14,15,850.5,96.0,3.9,28.0,605.5,613.12,468.23
2017,11,1,14,30,838.0,94.0,3.9,28.0,573.0,562.19,429.11
2017,11,1,14,45,812.5,94.0,3.9,28.0,532.5,505.82,384.88
2017,11,1,15,0,787.0,94.0,3.9,28.0,492.0,450.1,339.97
2017,11,1,15,15,762.0,90.5,3.8,27.5,447.5,392.16,292.74
2017,11,1,15,30,737.0,87.0,3.7,27.0,403.0,333.96,244.07
2017,11,1,15,45,700.0,82.5,3.65,26.5,354.0,274.41,193.74
2017,11,1,16,0,663.0,78.0,3.6,26.0,305.0,218.23,145.98
2017,11,1,16,15,611.0,71.5,3.4,25.0,254.0,161.51,99.95
2017,11,1,16,30,559.0,65.0,3.2,24.0,203.0,110.65,62.3
2017,11,1,16,45,475.5,55.5,3.0,23.0,153.0,62.06,34.31
2017,11,1,17,0,392.0,46.0,2.8,22.0,103.0,36.33,25.26
2017,11,1,17,15,259.5,31.5,2.8,21.0,62.5,25.44,14.79
2017,11,1,17,30,127.0,17.0,2.8,20.0,22.0,13.48,0.0
2017,11,1,17,45,63.5,8.5,2.8,19.5,11.0,8.1,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,25.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,51.0,13.0,2.6,18.0,15.0,33.24,0.0
2017,11,2,7,15,174.5,31.0,2.85,18.5,52.5,144.34,100.2
2017,11,2,7,30,298.0,49.0,3.1,19.0,90.0,236.86,186.87
2017,11,2,7,45,380.5,62.0,3.4,19.5,137.5,311.3,251.81
2017,11,2,8,0,463.0,75.0,3.7,20.0,185.0,393.22,320.83
2017,11,2,8,15,265.0,104.0,3.85,20.5,170.5,307.5,251.16
2017,11,2,8,30,67.0,133.0,4.0,21.0,156.0,193.44,155.28
2017,11,2,8,45,54.0,150.0,4.2,22.0,170.5,203.21,162.19
2017,11,2,9,0,41.0,167.0,4.4,23.0,185.0,212.05,167.86
2017,11,2,9,15,111.5,194.0,4.45,23.5,248.5,311.23,247.36
2017,11,2,9,30,182.0,221.0,4.5,24.0,312.0,401.83,317.97
2017,11,2,9,45,239.5,233.0,4.55,24.5,362.5,465.65,366.45
2017,11,2,10,0,297.0,245.0,4.6,25.0,413.0,545.04,425.38
2017,11,2,10,15,380.5,240.0,4.55,25.5,467.5,614.49,476.54
2017,11,2,10,30,464.0,235.0,4.5,26.0,522.0,698.91,536.93
2017,11,2,10,45,371.5,270.5,4.5,26.5,506.5,643.89,492.67
2017,11,2,11,0,279.0,306.0,4.5,27.0,491.0,599.43,456.33
2017,11,2,11,15,558.0,215.5,4.45,27.0,596.5,760.37,578.59
2017,11,2,11,30,837.0,125.0,4.4,27.0,702.0,907.16,680.74
2017,11,2,11,45,840.5,125.0,4.35,27.5,710.5,901.31,673.77
2017,11,2,12,0,844.0,125.0,4.3,28.0,719.0,891.93,665.61
2017,11,2,12,15,843.5,125.0,4.2,28.0,719.0,875.6,653.97
2017,11,2,12,30,843.0,125.0,4.1,28.0,719.0,855.95,640.24
2017,11,2,12,45,841.5,123.5,4.05,28.5,710.5,830.65,621.72
2017,11,2,13,0,840.0,122.0,4.0,29.0,702.0,802.3,601.26
2017,11,2,13,15,834.0,120.5,3.95,29.0,685.0,767.64,577.66
2017,11,2,13,30,828.0,119.0,3.9,29.0,668.0,730.49,552.28
2017,11,2,13,45,820.0,116.5,3.85,29.0,643.5,688.68,522.14
2017,11,2,14,0,812.0,114.0,3.8,29.0,619.0,644.96,489.91
2017,11,2,14,15,798.5,111.5,3.75,29.0,587.0,596.27,453.4
2017,11,2,14,30,785.0,109.0,3.7,29.0,555.0,546.64,415.36
2017,11,2,14,45,765.5,106.0,3.65,29.0,516.0,492.85,373.28
2017,11,2,15,0,746.0,103.0,3.6,29.0,477.0,438.32,329.59
2017,11,2,15,15,719.5,99.0,3.5,28.5,433.0,381.21,283.41
2017,11,2,15,30,693.0,95.0,3.4,28.0,389.0,325.69,237.28
2017,11,2,15,45,653.5,90.0,3.35,28.0,340.5,267.52,188.27
2017,11,2,16,0,614.0,85.0,3.3,28.0,292.0,213.11,142.38
2017,11,2,16,15,559.5,77.5,2.9,27.0,242.5,158.1,98.47
2017,11,2,16,30,505.0,70.0,2.5,26.0,193.0,109.35,62.93
2017,11,2,16,45,418.5,59.0,2.15,25.5,144.5,62.79,36.04
2017,11,2,17,0,332.0,48.0,1.8,25.0,96.0,36.9,25.34
2017,11,2,17,15,207.5,32.0,1.8,24.0,57.5,25.03,14.04
2017,11,2,17,30,83.0,16.0,1.8,23.0,19.0,15.25,0.0
2017,11,2,17,45,41.5,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,19.0,9.0,11.43,0.0
2017,11,3,7,15,78.0,33.0,1.35,19.5,42.5,93.52,61.52
2017,11,3,7,30,149.0,57.0,1.6,20.0,76.0,164.22,127.33
2017,11,3,7,45,244.0,73.0,1.9,21.0,122.5,239.91,191.62
2017,11,3,8,0,339.0,89.0,2.2,22.0,169.0,335.38,269.87
2017,11,3,8,15,169.5,65.0,2.2,22.5,105.0,193.39,156.17
2017,11,3,8,30,0.0,41.0,2.2,23.0,41.0,38.07,25.91
2017,11,3,8,45,0.0,48.5,2.25,23.5,48.5,45.06,31.63
2017,11,3,9,0,0.0,56.0,2.3,24.0,56.0,52.06,37.18
2017,11,3,9,15,28.0,131.5,2.25,24.5,145.5,157.64,122.87
2017,11,3,9,30,56.0,207.0,2.2,25.0,235.0,268.43,209.23
2017,11,3,9,45,376.0,173.0,2.2,25.5,382.0,536.85,418.11
2017,11,3,10,0,696.0,139.0,2.2,26.0,529.0,785.53,595.11
2017,11,3,10,15,469.0,211.5,2.15,26.5,481.0,672.51,508.54
2017,11,3,10,30,242.0,284.0,2.1,27.0,433.0,530.01,400.63
2017,11,3,10,45,280.0,290.0,2.1,27.5,469.0,583.67,438.87
2017,11,3,11,0,318.0,296.0,2.1,28.0,505.0,622.75,465.22
2017,11,3,11,15,553.0,218.5,2.05,28.0,593.5,758.0,563.37
2017,11,3,11,30,788.0,141.0,2.0,28.0,682.0,878.83,643.84
2017,11,3,11,45,770.0,152.5,2.0,28.5,686.5,871.44,636.13
2017,11,3,12,0,752.0,164.0,2.0,29.0,691.0,856.3,624.77
2017,11,3,12,15,752.0,164.0,2.0,29.0,691.0,841.26,614.93
2017,11,3,12,30,752.0,164.0,2.0,29.0,691.0,823.2,603.18
2017,11,3,12,45,757.0,159.0,2.0,29.5,684.5,800.93,587.56
2017,11,3,13,0,762.0,154.0,2.0,30.0,678.0,775.62,570.02
2017,11,3,13,15,755.0,152.5,2.0,30.0,661.5,741.96,547.67
2017,11,3,13,30,748.0,151.0,2.0,30.0,645.0,706.16,523.08
2017,11,3,13,45,523.5,214.0,2.0,30.0,553.5,581.95,433.41
2017,11,3,14,0,299.0,277.0,2.0,30.0,462.0,469.99,350.87
2017,11,3,14,15,502.5,206.5,2.0,29.5,498.5,510.34,383.41
2017,11,3,14,30,706.0,136.0,2.0,29.0,535.0,528.78,397.56
2017,11,3,14,45,688.0,131.0,2.0,29.0,497.5,477.09,357.76
2017,11,3,15,0,670.0,126.0,2.0,29.0,460.0,425.69,317.52
2017,11,3,15,15,641.5,120.5,1.95,29.0,416.5,370.28,273.21
2017,11,3,15,30,613.0,115.0,1.9,29.0,373.0,316.89,229.49
2017,11,3,15,45,576.0,107.0,1.9,29.0,326.5,261.15,183.65
2017,11,3,16,0,539.0,99.0,1.9,29.0,280.0,209.07,140.69
2017,11,3,16,15,482.5,89.5,1.65,28.0,231.0,154.81,98.34
2017,11,3,16,30,426.0,80.0,1.4,27.0,182.0,108.61,65.15
2017,11,3,16,45,343.5,66.5,1.2,26.5,135.5,64.75,39.25
2017,11,3,17,0,261.0,53.0,1.0,26.0,89.0,40.92,28.53
2017,11,3,17,15,152.5,33.5,1.0,25.0,52.5,26.28,14.7
2017,11,3,17,30,44.0,14.0,1.0,24.0,16.0,13.34,0.0
2017,11,3,17,45,22.0,7.0,1.05,23.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.5,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,11.0,9.0,2.6,20.0,9.0,13.04,0.0
2017,11,4,7,15,97.0,31.0,2.75,20.0,43.0,98.15,62.91
2017,11,4,7,30,183.0,53.0,2.9,20.0,77.0,175.26,136.3
2017,11,4,7,45,264.5,70.0,3.1,20.5,122.0,256.37,205.66
2017,11,4,8,0,346.0,87.0,3.3,21.0,167.0,336.66,272.98
2017,11,4,8,15,405.5,99.0,3.35,21.5,214.5,403.06,327.21
2017,11,4,8,30,465.0,111.0,3.4,22.0,262.0,473.39,382.68
2017,11,4,8,45,232.5,82.5,3.5,22.5,158.0,284.26,230.91
2017,11,4,9,0,0.0,54.0,3.6,23.0,54.0,50.2,35.7
2017,11,4,9,15,0.0,88.5,3.6,23.0,88.5,82.92,62.42
2017,11,4,9,30,0.0,123.0,3.6,23.0,123.0,117.68,90.29
2017,11,4,9,45,0.0,125.0,3.6,23.5,125.0,119.09,90.95
2017,11,4,10,0,0.0,127.0,3.6,24.0,127.0,120.65,91.77
2017,11,4,10,15,0.0,132.0,3.55,24.5,132.0,125.32,95.07
2017,11,4,10,30,0.0,137.0,3.5,25.0,137.0,130.02,98.39
2017,11,4,10,45,13.0,196.0,3.5,25.5,204.5,201.19,154.1
2017,11,4,11,0,26.0,255.0,3.5,26.0,272.0,273.68,209.41
2017,11,4,11,15,52.5,286.0,3.5,26.0,321.5,343.08,262.26
2017,11,4,11,30,79.0,317.0,3.5,26.0,371.0,399.08,304.3
2017,11,4,11,45,111.5,329.0,3.5,26.5,406.0,438.16,333.1
2017,11,4,12,0,144.0,341.0,3.5,27.0,441.0,487.64,368.98
2017,11,4,12,15,219.0,333.5,3.5,27.0,486.0,538.22,407.45
2017,11,4,12,30,294.0,326.0,3.5,27.0,531.0,595.85,450.2
2017,11,4,12,45,204.5,327.5,3.55,27.0,469.5,504.51,382.14
2017,11,4,13,0,115.0,329.0,3.6,27.0,408.0,418.74,317.57
2017,11,4,13,15,195.0,317.0,3.55,27.0,446.5,468.62,356.53
2017,11,4,13,30,275.0,305.0,3.5,27.0,485.0,511.29,389.01
2017,11,4,13,45,520.5,215.5,3.5,27.5,541.0,580.51,442.92
2017,11,4,14,0,766.0,126.0,3.5,28.0,597.0,625.51,477.11
2017,11,4,14,15,490.0,191.0,3.45,28.0,487.0,487.0,371.82
2017,11,4,14,30,214.0,256.0,3.4,28.0,377.0,364.64,277.9
2017,11,4,14,45,251.5,232.5,3.4,28.0,364.5,350.85,267.67
2017,11,4,15,0,289.0,209.0,3.4,28.0,352.0,329.09,250.32
2017,11,4,15,15,206.0,194.5,3.3,27.5,292.0,262.76,199.53
2017,11,4,15,30,123.0,180.0,3.2,27.0,232.0,207.8,157.71
2017,11,4,15,45,117.0,159.0,3.15,27.0,203.5,177.66,133.63
2017,11,4,16,0,111.0,138.0,3.1,27.0,175.0,148.35,109.98
2017,11,4,16,15,99.5,116.0,2.75,26.5,145.0,118.24,86.1
2017,11,4,16,30,88.0,94.0,2.4,26.0,115.0,89.8,63.92
2017,11,4,16,45,225.5,68.5,2.05,25.5,104.0,63.8,41.35
2017,11,4,17,0,363.0,43.0,1.7,25.0,93.0,34.01,22.84
2017,11,4,17,15,229.0,28.5,1.6,24.0,55.0,22.99,11.97
2017,11,4,17,30,95.0,14.0,1.5,23.0,17.0,13.34,0.0
2017,11,4,17,45,47.5,7.0,1.45,22.5,8.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.0,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,19.0,6.0,5.72,0.0
2017,11,5,7,15,18.0,25.5,3.25,19.5,28.0,37.59,19.92
2017,11,5,7,30,36.0,45.0,3.5,20.0,50.0,71.13,52.18
2017,11,5,7,45,61.0,67.5,3.75,20.5,79.5,120.96,94.63
2017,11,5,8,0,86.0,90.0,4.0,21.0,109.0,164.17,131.34
2017,11,5,8,15,106.0,110.5,4.1,21.5,140.5,202.87,163.61
2017,11,5,8,30,126.0,131.0,4.2,22.0,172.0,242.85,196.14
2017,11,5,8,45,63.0,98.5,4.3,22.5,119.0,156.73,124.92
2017,11,5,9,0,0.0,66.0,4.4,23.0,66.0,61.39,44.96
2017,11,5,9,15,0.0,74.0,4.4,23.5,74.0,68.87,50.88
2017,11,5,9,30,0.0,82.0,4.4,24.0,82.0,76.36,56.68
2017,11,5,9,45,0.0,74.5,4.4,24.5,74.5,69.36,50.74
2017,11,5,10,0,0.0,67.0,4.4,25.0,67.0,62.37,44.88
2017,11,5,10,15,7.5,142.0,4.35,25.5,147.0,142.02,108.37
2017,11,5,10,30,15.0,217.0,4.3,26.0,227.0,225.96,173.47
2017,11,5,10,45,11.0,208.5,4.3,26.5,216.0,212.47,162.14
2017,11,5,11,0,7.0,200.0,4.3,27.0,205.0,199.35,151.35
2017,11,5,11,15,8.5,209.0,4.25,27.0,215.0,209.26,158.86
2017,11,5,11,30,10.0,218.0,4.2,27.0,225.0,219.13,166.31
2017,11,5,11,45,187.5,262.0,4.2,27.5,392.0,443.37,340.36
2017,11,5,12,0,365.0,306.0,4.2,28.0,559.0,653.12,493.9
2017,11,5,12,15,567.5,228.5,4.2,28.0,622.0,744.68,562.56
2017,11,5,12,30,770.0,151.0,4.2,28.0,685.0,820.95,617.85
2017,11,5,12,45,409.0,223.0,4.2,28.5,506.5,579.25,440.19
2017,11,5,13,0,48.0,295.0,4.2,29.0,328.0,330.81,248.98
2017,11,5,13,15,406.5,217.5,4.15,29.0,483.5,540.97,413.3
2017,11,5,13,30,765.0,140.0,4.1,29.0,639.0,704.01,534.74
2017,11,5,13,45,763.0,134.5,4.05,29.5,616.5,665.1,504.34
2017,11,5,14,0,761.0,129.0,4.0,30.0,594.0,624.08,473.12
2017,11,5,14,15,747.0,126.0,3.95,30.0,563.0,576.53,437.43
2017,11,5,14,30,733.0,123.0,3.9,30.0,532.0,528.25,400.42
2017,11,5,14,45,733.5,112.5,3.85,30.0,497.5,479.23,362.04
2017,11,5,15,0,734.0,102.0,3.8,30.0,463.0,428.63,321.29
2017,11,5,15,15,453.5,140.0,3.6,29.5,356.5,311.9,232.78
2017,11,5,15,30,173.0,178.0,3.4,29.0,250.0,222.5,166.87
2017,11,5,15,45,165.0,157.5,3.25,29.0,219.0,189.4,140.38
2017,11,5,16,0,157.0,137.0,3.1,29.0,188.0,157.28,114.42
2017,11,5,16,15,336.5,100.5,2.75,28.0,186.5,140.73,93.54
2017,11,5,16,30,516.0,64.0,2.4,27.0,185.0,103.41,57.67
2017,11,5,16,45,439.0,53.5,2.05,26.0,138.0,57.33,31.71
2017,11,5,17,0,362.0,43.0,1.7,25.0,91.0,34.19,22.95
2017,11,5,17,15,228.0,28.0,1.75,24.5,53.5,22.65,11.39
2017,11,5,17,30,94.0,13.0,1.8,24.0,16.0,12.39,0.0
2017,11,5,17,45,47.0,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,31.0,9.0,2.7,19.0,10.0,21.06,0.0
2017,11,6,7,15,151.5,26.5,3.0,19.5,44.0,122.87,73.97
2017,11,6,7,30,272.0,44.0,3.3,20.0,78.0,216.04,168.08
2017,11,6,7,45,372.0,55.0,3.6,20.5,124.5,295.27,237.28
2017,11,6,8,0,472.0,66.0,3.9,21.0,171.0,387.15,314.53
2017,11,6,8,15,530.0,74.0,4.0,21.5,220.0,454.56,369.87
2017,11,6,8,30,588.0,82.0,4.1,22.0,269.0,524.95,425.52
2017,11,6,8,45,316.5,122.0,4.2,22.5,225.0,380.51,308.33
2017,11,6,9,0,45.0,162.0,4.3,23.0,181.0,209.99,166.14
2017,11,6,9,15,47.0,181.0,4.25,23.5,202.5,232.48,183.54
2017,11,6,9,30,49.0,200.0,4.2,24.0,224.0,254.91,200.28
2017,11,6,9,45,49.5,216.0,4.2,24.5,242.0,272.34,212.88
2017,11,6,10,0,50.0,232.0,4.2,25.0,260.0,289.65,225.26
2017,11,6,10,15,439.5,166.0,4.15,25.5,430.0,591.53,463.25
2017,11,6,10,30,829.0,100.0,4.1,26.0,600.0,864.49,657.73
2017,11,6,10,45,840.5,100.0,4.1,26.5,625.5,879.73,664.05
2017,11,6,11,0,852.0,100.0,4.1,27.0,651.0,891.63,669.9
2017,11,6,11,15,858.0,101.0,4.05,27.0,668.0,896.31,672.02
2017,11,6,11,30,864.0,102.0,4.0,27.0,685.0,890.37,667.1
2017,11,6,11,45,867.5,102.5,3.95,27.5,694.0,885.36,661.75
2017,11,6,12,0,871.0,103.0,3.9,28.0,703.0,876.82,654.16
2017,11,6,12,15,870.5,103.0,3.85,28.0,703.0,860.79,642.95
2017,11,6,12,30,870.0,103.0,3.8,28.0,703.0,841.42,629.62
2017,11,6,12,45,865.5,103.0,3.75,28.0,694.5,815.56,611.94
2017,11,6,13,0,861.0,103.0,3.7,28.0,686.0,786.76,592.3
2017,11,6,13,15,855.5,102.0,3.6,28.0,669.5,757.31,572.02
2017,11,6,13,30,850.0,101.0,3.5,28.0,653.0,720.76,546.75
2017,11,6,13,45,839.0,100.5,3.45,28.0,628.0,678.64,516.55
2017,11,6,14,0,828.0,100.0,3.4,28.0,603.0,634.77,483.97
2017,11,6,14,15,815.5,98.0,3.3,27.5,571.5,586.96,448.61
2017,11,6,14,30,803.0,96.0,3.2,27.0,540.0,538.06,411.49
2017,11,6,14,45,783.0,93.5,3.15,27.0,502.0,484.15,368.91
2017,11,6,15,0,763.0,91.0,3.1,27.0,464.0,430.44,325.37
2017,11,6,15,15,738.5,87.5,2.85,26.5,421.0,374.53,279.37
2017,11,6,15,30,714.0,84.0,2.6,26.0,378.0,318.44,232.14
2017,11,6,15,45,683.0,78.0,2.4,26.0,331.0,261.03,182.97
2017,11,6,16,0,652.0,72.0,2.2,26.0,284.0,206.35,136.11
2017,11,6,16,15,599.0,65.5,1.95,25.0,235.0,150.8,91.48
2017,11,6,16,30,546.0,59.0,1.7,24.0,186.0,101.19,55.41
2017,11,6,16,45,463.5,49.5,1.45,23.5,138.0,54.12,29.14
2017,11,6,17,0,381.0,40.0,1.2,23.0,90.0,31.52,20.88
2017,11,6,17,15,190.5,27.5,1.2,22.5,52.5,21.55,10.38
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,14.3,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,8.5,1.35,17.5,8.5,7.87,0.0
2017,11,7,7,30,0.0,17.0,1.7,18.0,17.0,15.76,7.19
2017,11,7,7,45,0.0,28.0,2.1,19.0,28.0,25.98,15.98
2017,11,7,8,0,0.0,39.0,2.5,20.0,39.0,36.22,24.67
2017,11,7,8,15,0.0,50.0,2.7,20.5,50.0,46.47,33.29
2017,11,7,8,30,0.0,61.0,2.9,21.0,61.0,56.73,41.75
2017,11,7,8,45,0.0,72.0,3.1,21.5,72.0,67.18,50.23
2017,11,7,9,0,0.0,83.0,3.3,22.0,83.0,77.9,58.78
2017,11,7,9,15,0.0,93.5,3.25,22.5,93.5,88.11,66.8
2017,11,7,9,30,0.0,104.0,3.2,23.0,104.0,98.33,74.72
2017,11,7,9,45,0.0,113.0,3.15,23.5,113.0,107.02,81.34
2017,11,7,10,0,0.0,122.0,3.1,24.0,122.0,115.73,87.91
2017,11,7,10,15,0.0,129.5,2.9,24.0,129.5,122.93,93.4
2017,11,7,10,30,0.0,137.0,2.7,24.0,137.0,130.14,98.89
2017,11,7,10,45,49.5,218.0,2.55,24.5,250.0,268.12,207.61
2017,11,7,11,0,99.0,299.0,2.4,25.0,363.0,402.42,308.49
2017,11,7,11,15,98.0,308.0,2.15,25.0,373.0,409.13,311.87
2017,11,7,11,30,97.0,317.0,1.9,25.0,383.0,415.47,315.51
2017,11,7,11,45,104.5,323.5,1.7,25.5,395.0,426.08,322.01
2017,11,7,12,0,112.0,330.0,1.5,26.0,407.0,436.13,327.96
2017,11,7,12,15,109.0,329.5,1.25,26.0,404.5,428.91,321.6
2017,11,7,12,30,106.0,329.0,1.0,26.0,402.0,421.5,315.16
2017,11,7,12,45,104.5,324.5,0.75,26.5,395.5,410.83,305.8
2017,11,7,13,0,103.0,320.0,0.5,27.0,389.0,400.01,296.25
2017,11,7,13,15,172.5,312.0,0.5,27.0,424.5,446.21,330.66
2017,11,7,13,30,242.0,304.0,0.5,27.0,460.0,478.6,354.32
2017,11,7,13,45,314.5,277.0,0.5,27.0,472.0,494.63,366.44
2017,11,7,14,0,387.0,250.0,0.5,27.0,484.0,497.2,368.96
2017,11,7,14,15,527.0,196.5,0.7,26.5,497.0,511.91,382.66
2017,11,7,14,30,667.0,143.0,0.9,26.0,510.0,510.21,383.27
2017,11,7,14,45,333.5,120.0,1.15,26.0,303.5,285.64,217.89
2017,11,7,15,0,0.0,97.0,1.4,26.0,97.0,90.33,66.97
2017,11,7,15,15,0.0,99.0,1.55,25.5,99.0,92.08,69.04
2017,11,7,15,30,0.0,101.0,1.7,25.0,101.0,93.73,70.72
2017,11,7,15,45,0.0,87.5,1.9,25.0,87.5,81.13,60.73
2017,11,7,16,0,0.0,74.0,2.1,25.0,74.0,68.61,50.69
2017,11,7,16,15,179.0,78.5,2.1,24.5,119.5,97.65,66.81
2017,11,7,16,30,358.0,83.0,2.1,24.0,165.0,103.34,64.73
2017,11,7,16,45,276.0,67.0,2.15,23.5,120.5,61.89,39.36
2017,11,7,17,0,194.0,51.0,2.2,23.0,76.0,40.92,28.68
2017,11,7,17,15,97.0,30.5,2.5,22.0,43.0,25.0,12.53
2017,11,7,17,30,0.0,10.0,2.8,21.0,10.0,9.53,0.0
2017,11,7,17,45,0.0,5.0,3.15,20.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.9,9.0,1.0,0.92,0.0
2017,11,8,7,30,0.0,2.0,4.9,9.0,2.0,1.85,0.0
2017,11,8,7,45,0.0,3.5,4.95,9.0,3.5,3.24,0.0
2017,11,8,8,0,0.0,5.0,5.0,9.0,5.0,4.63,0.0
2017,11,8,8,15,0.0,7.0,5.0,9.0,7.0,6.48,0.01
2017,11,8,8,30,0.0,9.0,5.0,9.0,9.0,8.34,1.64
2017,11,8,8,45,0.0,22.5,5.0,9.5,22.5,20.87,12.56
2017,11,8,9,0,0.0,36.0,5.0,10.0,36.0,33.43,23.37
2017,11,8,9,15,0.0,33.5,5.0,10.0,33.5,31.11,21.29
2017,11,8,9,30,0.0,31.0,5.0,10.0,31.0,28.79,19.22
2017,11,8,9,45,0.0,47.0,5.0,10.0,47.0,43.7,31.95
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,58.63,44.61
2017,11,8,10,15,0.0,67.0,5.1,10.0,67.0,62.38,47.68
2017,11,8,10,30,0.0,71.0,5.2,10.0,71.0,66.12,50.75
2017,11,8,10,45,0.0,87.5,5.3,10.0,87.5,81.56,63.71
2017,11,8,11,0,0.0,104.0,5.4,10.0,104.0,97.33,76.88
2017,11,8,11,15,0.0,107.0,5.45,10.0,107.0,100.19,79.19
2017,11,8,11,30,0.0,110.0,5.5,10.0,110.0,103.06,81.52
2017,11,8,11,45,0.0,103.0,5.55,10.5,103.0,96.29,75.65
2017,11,8,12,0,0.0,96.0,5.6,11.0,96.0,89.59,69.87
2017,11,8,12,15,4.5,156.0,5.55,11.0,159.0,151.3,121.39
2017,11,8,12,30,9.0,216.0,5.5,11.0,222.0,213.87,172.95
2017,11,8,12,45,4.5,185.5,5.5,11.0,188.5,179.56,144.6
2017,11,8,13,0,0.0,155.0,5.5,11.0,155.0,146.06,116.89
2017,11,8,13,15,4.0,178.5,5.4,11.0,181.5,171.61,138.27
2017,11,8,13,30,8.0,202.0,5.3,11.0,208.0,196.85,159.28
2017,11,8,13,45,4.0,162.5,5.2,11.5,165.5,155.46,124.91
2017,11,8,14,0,0.0,123.0,5.1,12.0,123.0,115.02,91.23
2017,11,8,14,15,0.0,106.0,5.05,12.0,106.0,98.91,77.97
2017,11,8,14,30,0.0,89.0,5.0,12.0,89.0,82.92,64.71
2017,11,8,14,45,0.0,82.0,4.95,12.0,82.0,76.37,59.35
2017,11,8,15,0,0.0,75.0,4.9,12.0,75.0,69.81,53.96
2017,11,8,15,15,0.0,60.5,4.8,11.5,60.5,56.27,42.68
2017,11,8,15,30,0.0,46.0,4.7,11.0,46.0,42.74,31.27
2017,11,8,15,45,0.0,40.0,4.6,11.0,40.0,37.14,26.54
2017,11,8,16,0,0.0,34.0,4.5,11.0,34.0,31.56,21.75
2017,11,8,16,15,0.0,27.5,4.35,10.5,27.5,25.51,16.55
2017,11,8,16,30,0.0,21.0,4.2,10.0,21.0,19.46,11.27
2017,11,8,16,45,0.0,15.0,4.1,10.0,15.0,13.89,6.32
2017,11,8,17,0,0.0,9.0,4.0,10.0,9.0,8.33,1.68
2017,11,8,17,15,0.0,4.5,3.95,9.5,4.5,4.16,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
