Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,130.0,21.5,3.3,6.5,36.5,102.56,50.61
2017,11,9,7,30,260.0,43.0,3.4,7.0,73.0,208.35,168.43
2017,11,9,7,45,358.5,56.0,3.55,7.5,120.0,287.98,241.88
2017,11,9,8,0,457.0,69.0,3.7,8.0,167.0,378.12,321.57
2017,11,9,8,15,517.5,78.0,3.7,8.5,216.0,447.58,381.43
2017,11,9,8,30,578.0,87.0,3.7,9.0,265.0,520.07,441.53
2017,11,9,8,45,622.0,93.0,3.75,9.5,313.5,579.98,489.47
2017,11,9,9,0,666.0,99.0,3.8,10.0,362.0,640.64,536.19
2017,11,9,9,15,333.0,114.5,3.75,10.5,246.0,412.98,347.99
2017,11,9,9,30,0.0,130.0,3.7,11.0,130.0,125.47,100.89
2017,11,9,9,45,1.5,150.5,3.65,11.5,151.5,147.36,119.13
2017,11,9,10,0,3.0,171.0,3.6,12.0,173.0,169.31,136.8
2017,11,9,10,15,14.0,200.5,3.5,12.5,209.0,209.13,169.24
2017,11,9,10,30,25.0,230.0,3.4,13.0,245.0,249.24,201.35
2017,11,9,10,45,68.5,264.5,3.35,13.5,307.5,338.05,272.86
2017,11,9,11,0,112.0,299.0,3.3,14.0,370.0,414.2,332.48
2017,11,9,11,15,62.0,261.0,3.2,14.0,300.5,324.14,259.81
2017,11,9,11,30,12.0,223.0,3.1,14.0,231.0,226.32,180.29
2017,11,9,11,45,60.5,274.0,3.05,14.5,315.0,332.83,266.08
2017,11,9,12,0,109.0,325.0,3.0,15.0,399.0,428.14,340.07
2017,11,9,12,15,208.5,318.5,2.95,15.0,460.0,511.97,406.21
2017,11,9,12,30,308.0,312.0,2.9,15.0,521.0,590.45,466.76
2017,11,9,12,45,324.0,304.0,2.85,15.5,522.0,583.97,460.75
2017,11,9,13,0,340.0,296.0,2.8,16.0,523.0,575.61,453.86
2017,11,9,13,15,347.5,286.5,2.75,16.0,513.5,557.39,440.29
2017,11,9,13,30,355.0,277.0,2.7,16.0,504.0,537.66,425.51
2017,11,9,13,45,249.5,279.0,2.7,16.5,435.5,452.52,358.41
2017,11,9,14,0,144.0,281.0,2.7,17.0,367.0,369.04,292.23
2017,11,9,14,15,241.0,254.0,2.65,16.5,389.0,390.05,310.73
2017,11,9,14,30,338.0,227.0,2.6,16.0,411.0,406.32,324.08
2017,11,9,14,45,405.5,195.5,2.55,16.0,400.5,392.99,312.69
2017,11,9,15,0,473.0,164.0,2.5,16.0,390.0,368.38,291.37
2017,11,9,15,15,258.0,162.5,2.45,15.5,284.0,253.99,200.81
2017,11,9,15,30,43.0,161.0,2.4,15.0,178.0,163.01,130.0
2017,11,9,15,45,35.0,142.0,2.4,15.0,155.0,139.62,111.0
2017,11,9,16,0,27.0,123.0,2.4,15.0,132.0,117.32,92.65
2017,11,9,16,15,225.5,100.5,2.25,14.5,152.5,123.32,88.97
2017,11,9,16,30,424.0,78.0,2.1,14.0,173.0,104.62,65.8
2017,11,9,16,45,340.0,63.0,2.0,14.0,126.5,60.18,38.42
2017,11,9,17,0,256.0,48.0,1.9,14.0,80.0,37.33,26.63
2017,11,9,17,15,128.0,29.0,1.8,13.0,45.0,22.89,10.6
2017,11,9,17,30,0.0,10.0,1.7,12.0,10.0,9.53,0.0
2017,11,9,17,45,0.0,5.0,1.6,11.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,100.5,22.5,2.5,7.5,33.5,90.3,37.61
2017,11,10,7,30,201.0,45.0,2.5,8.0,67.0,181.87,145.2
2017,11,10,7,45,296.0,60.5,2.55,8.5,112.5,259.64,216.22
2017,11,10,8,0,391.0,76.0,2.6,9.0,158.0,346.35,292.21
2017,11,10,8,15,452.0,87.0,2.6,9.5,206.5,413.46,349.62
2017,11,10,8,30,513.0,98.0,2.6,10.0,255.0,484.55,408.1
2017,11,10,8,45,256.5,109.0,2.65,10.5,187.5,319.34,269.85
2017,11,10,9,0,0.0,120.0,2.7,11.0,120.0,117.64,94.88
2017,11,10,9,15,14.5,151.5,2.7,11.5,158.0,161.98,132.43
2017,11,10,9,30,29.0,183.0,2.7,12.0,196.0,218.99,179.28
2017,11,10,9,45,30.0,197.5,2.7,12.5,212.0,234.79,191.24
2017,11,10,10,0,31.0,212.0,2.7,13.0,228.0,250.59,203.16
2017,11,10,10,15,15.5,175.5,2.65,13.5,183.5,183.91,147.81
2017,11,10,10,30,0.0,139.0,2.6,14.0,139.0,132.29,104.59
2017,11,10,10,45,30.5,209.5,2.55,14.5,228.5,242.13,194.38
2017,11,10,11,0,61.0,280.0,2.5,15.0,318.0,347.2,276.97
2017,11,10,11,15,40.5,263.0,2.45,15.0,288.5,307.5,244.5
2017,11,10,11,30,20.0,246.0,2.4,15.0,259.0,257.25,204.13
2017,11,10,11,45,16.0,236.0,2.35,15.5,246.5,242.44,191.9
2017,11,10,12,0,12.0,226.0,2.3,16.0,234.0,227.95,179.88
2017,11,10,12,15,9.5,215.5,2.25,16.0,222.5,214.53,169.15
2017,11,10,12,30,7.0,205.0,2.2,16.0,211.0,201.38,158.63
2017,11,10,12,45,8.5,211.0,2.15,16.5,217.5,207.99,163.68
2017,11,10,13,0,10.0,217.0,2.1,17.0,224.0,214.45,168.56
2017,11,10,13,15,6.0,194.0,2.05,17.0,198.5,188.24,147.74
2017,11,10,13,30,2.0,171.0,2.0,17.0,173.0,162.63,127.37
2017,11,10,13,45,4.5,182.0,1.95,17.5,185.0,174.61,136.98
2017,11,10,14,0,7.0,193.0,1.9,18.0,197.0,186.28,146.22
2017,11,10,14,15,3.5,167.0,1.85,18.0,169.0,158.74,124.35
2017,11,10,14,30,0.0,141.0,1.8,18.0,141.0,131.83,102.91
2017,11,10,14,45,356.5,126.0,1.8,18.0,295.5,301.66,240.12
2017,11,10,15,0,713.0,111.0,1.8,18.0,450.0,423.72,329.89
2017,11,10,15,15,356.5,114.0,1.75,18.0,283.5,247.95,192.31
2017,11,10,15,30,0.0,117.0,1.7,18.0,117.0,108.39,84.63
2017,11,10,15,45,0.0,102.0,1.7,18.0,102.0,94.27,73.41
2017,11,10,16,0,0.0,87.0,1.7,18.0,87.0,80.25,61.9
2017,11,10,16,15,229.5,78.5,1.5,17.0,129.0,104.88,72.61
2017,11,10,16,30,459.0,70.0,1.3,16.0,171.0,102.26,61.91
2017,11,10,16,45,374.0,57.0,1.1,15.5,125.0,56.06,34.17
2017,11,10,17,0,289.0,44.0,0.9,15.0,79.0,34.18,23.77
2017,11,10,17,15,144.5,22.0,0.85,14.5,39.5,17.19,6.07
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,162.0,17.5,1.5,11.5,35.0,111.55,37.43
2017,11,11,7,30,324.0,35.0,1.7,12.0,70.0,229.08,179.82
2017,11,11,7,45,416.5,45.0,1.95,12.5,115.5,306.44,250.8
2017,11,11,8,0,509.0,55.0,2.2,13.0,161.0,391.6,324.67
2017,11,11,8,15,568.0,62.0,2.3,13.5,209.5,458.83,381.33
2017,11,11,8,30,627.0,69.0,2.4,14.0,258.0,529.2,438.23
2017,11,11,8,45,663.0,74.5,2.55,15.0,305.0,583.93,480.03
2017,11,11,9,0,699.0,80.0,2.7,16.0,352.0,638.98,519.52
2017,11,11,9,15,354.5,121.5,2.8,16.5,260.0,437.03,357.98
2017,11,11,9,30,10.0,163.0,2.9,17.0,168.0,169.59,134.82
2017,11,11,9,45,105.0,202.0,3.05,17.5,257.5,315.11,254.57
2017,11,11,10,0,200.0,241.0,3.2,18.0,347.0,441.48,354.13
2017,11,11,10,15,507.0,171.0,3.25,18.5,462.5,650.77,518.67
2017,11,11,10,30,814.0,101.0,3.3,19.0,578.0,843.15,657.03
2017,11,11,10,45,419.0,172.0,3.4,19.5,418.0,580.82,459.84
2017,11,11,11,0,24.0,243.0,3.5,20.0,258.0,260.0,203.05
2017,11,11,11,15,12.0,190.5,3.55,20.0,198.0,193.85,151.25
2017,11,11,11,30,0.0,138.0,3.6,20.0,138.0,130.39,100.25
2017,11,11,11,45,0.0,132.5,3.65,20.5,132.5,124.87,95.66
2017,11,11,12,0,0.0,127.0,3.7,21.0,127.0,119.43,91.09
2017,11,11,12,15,0.0,131.5,3.7,21.0,131.5,123.71,94.5
2017,11,11,12,30,0.0,136.0,3.7,21.0,136.0,127.97,97.91
2017,11,11,12,45,89.0,227.0,3.7,21.0,286.0,304.85,239.85
2017,11,11,13,0,178.0,318.0,3.7,21.0,436.0,464.53,362.66
2017,11,11,13,15,105.5,287.5,3.65,21.0,357.0,362.96,283.51
2017,11,11,13,30,33.0,257.0,3.6,21.0,278.0,275.51,214.74
2017,11,11,13,45,140.0,264.0,3.6,21.0,347.5,357.55,280.92
2017,11,11,14,0,247.0,271.0,3.6,21.0,417.0,423.26,332.47
2017,11,11,14,15,123.5,216.0,3.5,21.0,289.5,284.09,223.41
2017,11,11,14,30,0.0,161.0,3.4,21.0,162.0,150.76,116.96
2017,11,11,14,45,0.0,133.5,3.3,21.0,134.0,124.59,96.37
2017,11,11,15,0,0.0,106.0,3.2,21.0,106.0,98.72,75.65
2017,11,11,15,15,57.5,137.5,3.0,21.0,160.5,150.6,117.39
2017,11,11,15,30,115.0,169.0,2.8,21.0,215.0,194.85,151.48
2017,11,11,15,45,339.5,126.0,2.65,21.0,237.0,208.9,155.27
2017,11,11,16,0,564.0,83.0,2.5,21.0,259.0,195.57,133.4
2017,11,11,16,15,505.0,75.0,2.15,20.5,211.5,143.43,91.13
2017,11,11,16,30,446.0,67.0,1.8,20.0,164.0,98.08,58.02
2017,11,11,16,45,352.0,55.0,1.45,19.5,119.0,53.63,32.09
2017,11,11,17,0,258.0,43.0,1.1,19.0,74.0,33.39,22.61
2017,11,11,17,15,129.0,21.5,1.1,18.5,37.0,16.81,5.15
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.0,18.5,1.65,15.0,31.5,92.71,19.96
2017,11,12,7,30,248.0,37.0,1.8,15.0,63.0,193.33,148.97
2017,11,12,7,45,352.0,48.0,1.95,15.5,107.5,273.91,221.51
2017,11,12,8,0,456.0,59.0,2.1,16.0,152.0,364.0,298.46
2017,11,12,8,15,518.0,66.5,2.05,16.5,199.5,431.59,354.55
2017,11,12,8,30,580.0,74.0,2.0,17.0,247.0,502.55,410.94
2017,11,12,8,45,615.0,81.5,2.0,17.5,293.0,557.29,452.6
2017,11,12,9,0,650.0,89.0,2.0,18.0,339.0,612.38,492.67
2017,11,12,9,15,325.0,75.5,2.0,18.5,200.5,354.98,290.41
2017,11,12,9,30,0.0,62.0,2.0,19.0,62.0,57.67,42.24
2017,11,12,9,45,0.0,67.5,2.0,19.5,67.5,62.81,46.53
2017,11,12,10,0,0.0,73.0,2.0,20.0,73.0,67.96,50.52
2017,11,12,10,15,3.5,131.5,2.0,20.0,133.5,128.18,99.41
2017,11,12,10,30,7.0,190.0,2.0,20.0,194.0,191.17,149.42
2017,11,12,10,45,5.0,185.5,2.0,20.5,189.0,183.88,142.88
2017,11,12,11,0,3.0,181.0,2.0,21.0,184.0,176.84,136.79
2017,11,12,11,15,1.5,156.0,2.05,21.0,157.5,149.8,115.26
2017,11,12,11,30,0.0,131.0,2.1,21.0,131.0,123.54,94.31
2017,11,12,11,45,4.5,171.0,2.15,21.5,174.0,166.77,128.49
2017,11,12,12,0,9.0,211.0,2.2,22.0,217.0,210.32,162.26
2017,11,12,12,15,7.5,204.5,2.25,22.0,209.5,201.94,155.56
2017,11,12,12,30,6.0,198.0,2.3,22.0,202.0,193.7,149.14
2017,11,12,12,45,5.0,190.5,2.35,22.5,194.0,185.03,142.13
2017,11,12,13,0,4.0,183.0,2.4,23.0,186.0,176.49,135.27
2017,11,12,13,15,2.0,160.5,2.45,23.0,162.0,152.79,116.77
2017,11,12,13,30,0.0,138.0,2.5,23.0,138.0,129.53,98.52
2017,11,12,13,45,10.5,180.0,2.55,23.0,186.5,176.72,136.2
2017,11,12,14,0,21.0,222.0,2.6,23.0,235.0,223.12,172.75
2017,11,12,14,15,369.0,170.5,2.65,23.0,369.0,391.48,307.15
2017,11,12,14,30,717.0,119.0,2.7,23.0,503.0,508.74,395.33
2017,11,12,14,45,358.5,115.5,2.75,23.0,307.5,291.58,227.41
2017,11,12,15,0,0.0,112.0,2.8,23.0,112.0,104.32,79.35
2017,11,12,15,15,0.0,100.5,2.75,22.5,100.5,93.48,71.16
2017,11,12,15,30,0.0,89.0,2.7,22.0,89.0,82.7,62.71
2017,11,12,15,45,245.5,93.0,2.65,22.0,169.0,152.64,112.52
2017,11,12,16,0,491.0,97.0,2.6,22.0,249.0,191.35,132.34
2017,11,12,16,15,431.0,86.5,2.3,21.5,202.5,141.07,92.03
2017,11,12,16,30,371.0,76.0,2.0,21.0,156.0,97.59,60.36
2017,11,12,16,45,288.0,60.5,1.7,20.5,112.5,56.24,35.33
2017,11,12,17,0,205.0,45.0,1.4,20.0,69.0,35.02,23.8
2017,11,12,17,15,102.5,22.5,1.3,19.5,34.5,17.64,5.07
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,57.0,18.0,1.7,13.5,24.0,54.46,2.37
2017,11,13,7,30,114.0,36.0,1.9,14.0,48.0,115.47,87.23
2017,11,13,7,45,159.5,55.5,2.15,14.5,82.5,168.19,135.47
2017,11,13,8,0,205.0,75.0,2.4,15.0,117.0,224.2,184.49
2017,11,13,8,15,238.5,92.5,2.35,15.5,153.5,273.12,226.25
2017,11,13,8,30,272.0,110.0,2.3,16.0,190.0,324.17,268.37
2017,11,13,8,45,343.5,120.0,2.25,16.5,239.0,406.67,334.63
2017,11,13,9,0,415.0,130.0,2.2,17.0,288.0,481.54,392.84
2017,11,13,9,15,306.5,164.5,2.2,17.5,289.0,437.8,354.93
2017,11,13,9,30,198.0,199.0,2.2,18.0,290.0,386.71,311.4
2017,11,13,9,45,227.5,214.5,2.25,19.0,327.5,430.92,344.55
2017,11,13,10,0,257.0,230.0,2.3,20.0,365.0,489.04,386.72
2017,11,13,10,15,344.0,227.0,2.25,20.5,419.5,560.81,440.3
2017,11,13,10,30,431.0,224.0,2.2,21.0,474.0,647.35,502.63
2017,11,13,10,45,407.5,242.0,2.15,21.5,486.0,635.31,490.77
2017,11,13,11,0,384.0,260.0,2.1,22.0,498.0,634.42,487.46
2017,11,13,11,15,361.5,273.5,2.1,22.0,503.0,627.28,481.03
2017,11,13,11,30,339.0,287.0,2.1,22.0,508.0,618.51,473.55
2017,11,13,11,45,273.5,303.0,2.1,22.5,483.0,573.99,438.61
2017,11,13,12,0,208.0,319.0,2.1,23.0,458.0,517.67,395.42
2017,11,13,12,15,257.0,312.0,2.15,23.0,483.0,555.88,424.56
2017,11,13,12,30,306.0,305.0,2.2,23.0,508.0,579.8,442.76
2017,11,13,12,45,208.5,307.5,2.25,23.5,445.5,484.94,371.06
2017,11,13,13,0,111.0,310.0,2.3,24.0,383.0,395.91,303.01
2017,11,13,13,15,154.0,303.5,2.25,24.0,401.5,423.36,324.76
2017,11,13,13,30,197.0,297.0,2.2,24.0,420.0,438.78,336.85
2017,11,13,13,45,286.5,269.5,2.2,24.0,441.0,466.62,358.96
2017,11,13,14,0,376.0,242.0,2.2,24.0,462.0,479.76,369.6
2017,11,13,14,15,384.5,225.5,2.15,24.0,440.0,449.01,346.23
2017,11,13,14,30,393.0,209.0,2.1,24.0,418.0,416.77,321.46
2017,11,13,14,45,373.0,196.0,2.1,24.0,383.0,372.68,287.18
2017,11,13,15,0,353.0,183.0,2.1,24.0,348.0,329.93,253.35
2017,11,13,15,15,290.5,172.5,2.0,23.5,299.5,274.99,210.34
2017,11,13,15,30,228.0,162.0,1.9,23.0,251.0,226.34,172.16
2017,11,13,15,45,204.5,145.0,1.8,23.0,217.5,188.02,140.97
2017,11,13,16,0,181.0,128.0,1.7,23.0,184.0,153.66,113.0
2017,11,13,16,15,279.0,101.5,1.5,22.0,170.0,131.67,90.62
2017,11,13,16,30,377.0,75.0,1.3,21.0,156.0,97.16,59.73
2017,11,13,16,45,298.5,59.5,1.15,20.5,112.5,55.65,34.68
2017,11,13,17,0,220.0,44.0,1.0,20.0,69.0,34.28,23.12
2017,11,13,17,15,110.0,22.0,1.0,19.5,34.5,17.26,4.25
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,154.5,16.0,1.85,13.5,31.5,103.04,0.0
2017,11,14,7,30,309.0,32.0,2.2,14.0,63.0,216.71,165.83
2017,11,14,7,45,413.0,41.5,2.55,15.0,108.5,297.98,241.2
2017,11,14,8,0,517.0,51.0,2.9,16.0,154.0,388.25,318.81
2017,11,14,8,15,577.0,58.0,3.0,16.5,202.0,455.86,375.95
2017,11,14,8,30,637.0,65.0,3.1,17.0,250.0,526.75,433.38
2017,11,14,8,45,678.5,69.0,3.25,18.0,297.5,583.43,476.76
2017,11,14,9,0,720.0,73.0,3.4,19.0,345.0,637.13,515.18
2017,11,14,9,15,746.5,76.5,3.45,19.5,388.5,682.86,547.16
2017,11,14,9,30,773.0,80.0,3.5,20.0,432.0,727.33,577.54
2017,11,14,9,45,478.0,158.0,3.6,20.5,381.5,594.25,473.79
2017,11,14,10,0,183.0,236.0,3.7,21.0,331.0,420.86,333.71
2017,11,14,10,15,114.5,239.0,3.75,21.5,300.0,365.66,288.71
2017,11,14,10,30,46.0,242.0,3.8,22.0,269.0,295.25,231.17
2017,11,14,10,45,34.0,238.5,3.9,22.5,259.0,278.64,217.29
2017,11,14,11,0,22.0,235.0,4.0,23.0,249.0,250.09,194.08
2017,11,14,11,15,24.0,243.5,4.05,23.0,259.0,259.67,201.42
2017,11,14,11,30,26.0,252.0,4.1,23.0,269.0,269.19,208.63
2017,11,14,11,45,42.5,273.5,4.2,23.5,302.0,317.29,245.55
2017,11,14,12,0,59.0,295.0,4.3,24.0,335.0,352.71,272.27
2017,11,14,12,15,65.5,299.0,4.3,24.0,343.0,359.64,277.53
2017,11,14,12,30,72.0,303.0,4.3,24.0,351.0,366.1,282.52
2017,11,14,12,45,73.5,300.5,4.35,24.5,349.0,361.06,278.26
2017,11,14,13,0,75.0,298.0,4.4,25.0,347.0,355.78,273.88
2017,11,14,13,15,70.0,288.0,4.4,25.0,333.0,337.61,260.12
2017,11,14,13,30,65.0,278.0,4.4,25.0,319.0,319.77,246.62
2017,11,14,13,45,76.5,271.5,4.4,25.0,317.5,316.73,244.76
2017,11,14,14,0,88.0,265.0,4.4,25.0,316.0,312.63,241.99
2017,11,14,14,15,136.0,253.0,4.35,25.0,327.0,327.76,254.31
2017,11,14,14,30,184.0,241.0,4.3,25.0,338.0,332.74,258.34
2017,11,14,14,45,452.0,170.0,4.3,25.0,385.5,389.25,301.86
2017,11,14,15,0,720.0,99.0,4.3,25.0,433.0,412.2,315.77
2017,11,14,15,15,692.0,94.5,4.15,24.5,391.0,356.67,269.29
2017,11,14,15,30,664.0,90.0,4.0,24.0,349.0,302.92,223.46
2017,11,14,15,45,622.0,84.5,3.9,24.0,302.5,246.6,175.07
2017,11,14,16,0,580.0,79.0,3.8,24.0,256.0,194.3,130.36
2017,11,14,16,15,521.0,71.0,3.35,23.0,208.5,141.49,88.09
2017,11,14,16,30,462.0,63.0,2.9,22.0,161.0,95.41,54.86
2017,11,14,16,45,371.5,51.5,2.5,21.5,116.0,52.21,30.46
2017,11,14,17,0,281.0,40.0,2.1,21.0,71.0,31.13,20.31
2017,11,14,17,15,140.5,20.0,2.0,20.5,35.5,15.68,2.69
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,111.0,17.5,3.25,16.5,28.5,83.36,0.0
2017,11,15,7,30,222.0,35.0,3.4,17.0,57.0,177.65,132.95
2017,11,15,7,45,332.0,47.0,3.55,17.5,101.5,258.53,207.44
2017,11,15,8,0,442.0,59.0,3.7,18.0,146.0,352.7,288.23
2017,11,15,8,15,506.5,67.5,3.75,18.5,193.5,422.1,346.79
2017,11,15,8,30,571.0,76.0,3.8,19.0,241.0,495.08,406.02
2017,11,15,8,45,285.5,66.5,3.9,19.5,149.0,296.12,244.66
2017,11,15,9,0,0.0,57.0,4.0,20.0,57.0,52.99,38.58
2017,11,15,9,15,35.0,124.5,3.9,20.5,140.0,156.22,124.48
2017,11,15,9,30,70.0,192.0,3.8,21.0,223.0,264.13,211.14
2017,11,15,9,45,35.0,167.0,3.75,21.5,182.5,203.56,160.88
2017,11,15,10,0,0.0,142.0,3.7,22.0,142.0,136.81,105.7
2017,11,15,10,15,0.0,133.0,3.55,22.0,133.0,126.88,97.56
2017,11,15,10,30,0.0,124.0,3.4,22.0,124.0,117.4,89.77
2017,11,15,10,45,0.0,116.5,3.3,22.5,116.5,109.73,83.29
2017,11,15,11,0,0.0,109.0,3.2,23.0,109.0,102.25,77.03
2017,11,15,11,15,0.0,119.5,3.1,23.5,119.5,112.43,84.89
2017,11,15,11,30,0.0,130.0,3.0,24.0,130.0,122.61,92.68
2017,11,15,11,45,0.0,130.5,2.9,24.5,130.5,122.99,92.7
2017,11,15,12,0,0.0,131.0,2.8,25.0,131.0,123.37,92.76
2017,11,15,12,15,0.0,129.0,2.65,25.0,129.0,121.34,91.13
2017,11,15,12,30,0.0,127.0,2.5,25.0,127.0,119.32,89.54
2017,11,15,12,45,6.0,173.5,2.45,25.5,177.5,169.2,128.54
2017,11,15,13,0,12.0,220.0,2.4,26.0,228.0,219.23,166.91
2017,11,15,13,15,11.0,213.5,2.25,26.0,220.5,211.29,160.7
2017,11,15,13,30,10.0,207.0,2.1,26.0,213.0,203.45,154.76
2017,11,15,13,45,8.5,197.0,1.95,26.0,202.5,191.98,146.03
2017,11,15,14,0,7.0,187.0,1.8,26.0,192.0,180.7,137.46
2017,11,15,14,15,23.0,201.0,1.65,26.0,214.0,202.7,154.89
2017,11,15,14,30,39.0,215.0,1.5,26.0,236.0,226.58,173.43
2017,11,15,14,45,37.5,200.0,1.35,26.0,219.0,208.19,159.27
2017,11,15,15,0,36.0,185.0,1.2,26.0,202.0,190.05,145.35
2017,11,15,15,15,32.0,168.0,1.1,25.5,182.0,169.35,129.63
2017,11,15,15,30,28.0,151.0,1.0,25.0,162.0,149.22,114.19
2017,11,15,15,45,288.0,118.5,0.9,25.0,206.5,186.88,136.19
2017,11,15,16,0,548.0,86.0,0.8,25.0,251.0,194.09,129.72
2017,11,15,16,15,488.0,76.5,0.75,24.5,204.0,141.68,88.49
2017,11,15,16,30,428.0,67.0,0.7,24.0,157.0,94.62,54.88
2017,11,15,16,45,335.0,54.0,0.65,23.5,112.5,52.03,30.69
2017,11,15,17,0,242.0,41.0,0.6,23.0,68.0,31.95,20.76
2017,11,15,17,15,121.0,20.5,0.65,22.5,34.0,16.1,2.19
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,118.5,16.5,0.5,17.5,27.5,84.35,0.0
2017,11,16,7,30,237.0,33.0,0.6,18.0,55.0,181.82,133.29
2017,11,16,7,45,346.0,44.0,0.7,18.5,99.0,263.29,207.5
2017,11,16,8,0,455.0,55.0,0.8,19.0,143.0,354.87,283.85
2017,11,16,8,15,518.5,63.0,0.95,19.0,190.0,423.21,340.47
2017,11,16,8,30,582.0,71.0,1.1,19.0,237.0,495.13,398.0
2017,11,16,8,45,618.5,78.0,1.3,19.5,282.5,550.0,440.21
2017,11,16,9,0,655.0,85.0,1.5,20.0,328.0,605.34,481.25
2017,11,16,9,15,685.0,89.5,1.6,20.5,371.0,652.65,514.01
2017,11,16,9,30,715.0,94.0,1.7,21.0,414.0,699.15,545.53
2017,11,16,9,45,734.5,98.0,1.85,21.5,451.5,735.31,569.54
2017,11,16,10,0,754.0,102.0,2.0,22.0,489.0,769.45,591.95
2017,11,16,10,15,377.0,98.0,2.1,22.5,291.5,455.83,360.87
2017,11,16,10,30,0.0,94.0,2.2,23.0,94.0,87.75,65.21
2017,11,16,10,45,0.5,131.5,2.35,23.5,132.0,125.11,95.21
2017,11,16,11,0,1.0,169.0,2.5,24.0,170.0,163.09,124.76
2017,11,16,11,15,412.5,140.0,2.55,24.5,404.0,531.44,416.58
2017,11,16,11,30,824.0,111.0,2.6,25.0,638.0,854.75,644.29
2017,11,16,11,45,544.0,209.0,2.65,25.5,559.0,713.28,540.25
2017,11,16,12,0,264.0,307.0,2.7,26.0,480.0,562.97,426.11
2017,11,16,12,15,540.0,213.5,2.7,26.0,567.5,694.27,527.29
2017,11,16,12,30,816.0,120.0,2.7,26.0,655.0,805.37,606.53
2017,11,16,12,45,438.5,203.5,2.7,26.5,491.0,574.69,437.97
2017,11,16,13,0,61.0,287.0,2.7,27.0,327.0,333.7,252.73
2017,11,16,13,15,158.0,286.0,2.65,27.0,385.0,407.94,311.1
2017,11,16,13,30,255.0,285.0,2.6,27.0,443.0,473.94,360.85
2017,11,16,13,45,526.0,195.5,2.6,27.0,504.0,555.32,424.34
2017,11,16,14,0,797.0,106.0,2.6,27.0,565.0,609.97,466.0
2017,11,16,14,15,783.5,104.0,2.6,27.0,534.5,563.77,430.53
2017,11,16,14,30,770.0,102.0,2.6,27.0,504.0,516.65,394.13
2017,11,16,14,45,745.5,100.0,2.6,27.0,466.5,463.2,352.08
2017,11,16,15,0,721.0,98.0,2.6,27.0,429.0,410.57,309.55
2017,11,16,15,15,693.0,93.5,2.5,26.5,387.0,355.18,264.33
2017,11,16,15,30,665.0,89.0,2.4,26.0,345.0,301.57,219.41
2017,11,16,15,45,623.0,83.5,2.3,26.0,298.5,245.39,171.88
2017,11,16,16,0,581.0,78.0,2.2,26.0,252.0,193.2,127.92
2017,11,16,16,15,522.0,70.0,1.9,25.0,205.0,140.51,86.31
2017,11,16,16,30,463.0,62.0,1.6,24.0,158.0,94.51,53.57
2017,11,16,16,45,376.0,49.5,1.35,23.5,113.5,50.5,28.76
2017,11,16,17,0,289.0,37.0,1.1,23.0,69.0,29.92,19.01
2017,11,16,17,15,144.5,18.5,1.15,22.5,34.5,14.51,0.75
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,117.0,16.5,3.35,18.5,27.0,66.24,0.0
2017,11,17,7,30,234.0,33.0,3.5,19.0,54.0,180.47,131.13
2017,11,17,7,45,340.5,45.0,3.7,19.5,98.0,260.5,206.7
2017,11,17,8,0,447.0,57.0,3.9,20.0,142.0,351.34,284.59
2017,11,17,8,15,223.5,73.5,4.2,20.5,116.0,236.6,192.94
2017,11,17,8,30,0.0,90.0,4.5,21.0,90.0,89.72,68.94
2017,11,17,8,45,0.5,107.5,4.85,21.5,108.0,107.57,83.6
2017,11,17,9,0,1.0,125.0,5.2,22.0,126.0,125.41,97.87
2017,11,17,9,15,366.5,109.0,5.35,22.5,272.0,426.5,348.17
2017,11,17,9,30,732.0,93.0,5.5,23.0,418.0,709.67,567.23
2017,11,17,9,45,509.5,156.0,5.7,23.5,391.5,614.39,490.33
2017,11,17,10,0,287.0,219.0,5.9,24.0,365.0,499.32,396.16
2017,11,17,10,15,285.5,235.5,5.95,24.5,388.5,519.47,410.1
2017,11,17,10,30,284.0,252.0,6.0,25.0,412.0,538.25,422.48
2017,11,17,10,45,297.0,261.0,6.05,25.5,435.0,559.36,437.07
2017,11,17,11,0,310.0,270.0,6.1,26.0,458.0,579.36,450.71
2017,11,17,11,15,581.0,186.5,6.05,26.0,551.5,730.58,568.81
2017,11,17,11,30,852.0,103.0,6.0,26.0,645.0,868.15,667.82
2017,11,17,11,45,844.5,108.5,6.0,26.5,651.5,859.62,659.31
2017,11,17,12,0,837.0,114.0,6.0,27.0,658.0,847.71,649.29
2017,11,17,12,15,590.5,202.0,5.95,27.0,586.0,722.75,557.23
2017,11,17,12,30,344.0,290.0,5.9,27.0,514.0,593.01,456.22
2017,11,17,12,45,593.5,199.0,5.85,27.5,580.0,690.91,533.13
2017,11,17,13,0,843.0,108.0,5.8,28.0,646.0,766.62,589.17
2017,11,17,13,15,837.0,107.0,5.7,28.0,630.5,733.61,565.11
2017,11,17,13,30,831.0,106.0,5.6,28.0,615.0,698.14,539.22
2017,11,17,13,45,825.0,102.5,5.6,28.0,592.0,657.78,508.9
2017,11,17,14,0,819.0,99.0,5.6,28.0,569.0,615.39,476.51
2017,11,17,14,15,805.5,97.0,5.5,28.0,538.0,568.42,439.72
2017,11,17,14,30,792.0,95.0,5.4,28.0,507.0,520.47,401.42
2017,11,17,14,45,766.5,94.0,5.35,28.0,469.0,467.06,358.22
2017,11,17,15,0,741.0,93.0,5.3,28.0,431.0,413.67,314.08
2017,11,17,15,15,713.5,88.5,5.15,27.5,388.5,357.58,267.43
2017,11,17,15,30,686.0,84.0,5.0,27.0,346.0,303.17,221.12
2017,11,17,15,45,651.0,78.0,4.9,27.0,300.5,247.32,173.01
2017,11,17,16,0,616.0,72.0,4.8,27.0,255.0,194.62,127.85
2017,11,17,16,15,558.5,64.5,4.45,26.0,207.5,140.67,84.85
2017,11,17,16,30,501.0,57.0,4.1,25.0,160.0,93.14,50.89
2017,11,17,16,45,413.5,46.0,3.75,24.5,115.0,48.26,26.18
2017,11,17,17,0,326.0,35.0,3.4,24.0,70.0,28.11,17.35
2017,11,17,17,15,163.0,17.5,3.4,23.5,35.0,13.75,0.0
2017,11,17,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,99.5,17.0,3.45,18.0,25.5,58.96,0.0
2017,11,18,7,30,199.0,34.0,3.5,18.0,51.0,165.42,118.53
2017,11,18,7,45,304.0,48.0,3.6,18.5,94.5,244.13,193.84
2017,11,18,8,0,409.0,62.0,3.7,19.0,138.0,333.18,270.48
2017,11,18,8,15,475.5,72.0,3.85,19.5,185.5,404.22,330.56
2017,11,18,8,30,542.0,82.0,4.0,20.0,233.0,478.78,391.36
2017,11,18,8,45,604.0,85.0,4.2,21.0,281.5,545.49,443.46
2017,11,18,9,0,666.0,88.0,4.4,22.0,330.0,614.02,495.13
2017,11,18,9,15,698.0,92.5,4.6,22.5,374.0,663.1,530.57
2017,11,18,9,30,730.0,97.0,4.8,23.0,418.0,711.42,564.85
2017,11,18,9,45,773.0,93.5,5.05,24.0,461.0,753.41,593.01
2017,11,18,10,0,816.0,90.0,5.3,25.0,504.0,799.02,623.4
2017,11,18,10,15,832.0,92.0,5.85,25.0,537.0,826.63,644.37
2017,11,18,10,30,848.0,94.0,6.4,25.0,570.0,851.35,663.3
2017,11,18,10,45,866.0,93.0,6.95,25.5,597.5,871.11,677.31
2017,11,18,11,0,884.0,92.0,7.5,26.0,625.0,880.5,683.77
2017,11,18,11,15,890.5,93.0,7.75,25.5,643.0,886.07,689.24
2017,11,18,11,30,897.0,94.0,8.0,25.0,661.0,888.06,692.27
2017,11,18,11,45,907.5,92.0,8.25,24.5,672.5,886.41,692.79
2017,11,18,12,0,918.0,90.0,8.5,24.0,684.0,881.04,690.71
2017,11,18,12,15,919.0,90.0,8.5,23.5,685.5,866.28,681.07
2017,11,18,12,30,920.0,90.0,8.5,23.0,687.0,847.99,668.93
2017,11,18,12,45,923.0,87.5,8.5,23.0,680.5,825.04,652.1
2017,11,18,13,0,926.0,85.0,8.5,23.0,674.0,798.65,632.79
2017,11,18,13,15,921.5,84.5,8.4,22.5,658.5,765.62,609.48
2017,11,18,13,30,917.0,84.0,8.3,22.0,643.0,729.77,583.94
2017,11,18,13,45,913.0,81.0,8.25,22.0,620.0,688.93,552.3
2017,11,18,14,0,909.0,78.0,8.2,22.0,597.0,645.64,517.48
2017,11,18,14,15,897.5,76.5,8.1,21.5,565.5,597.36,478.86
2017,11,18,14,30,886.0,75.0,8.0,21.0,534.0,547.65,438.11
2017,11,18,14,45,870.0,72.5,7.95,21.0,496.0,493.6,392.1
2017,11,18,15,0,854.0,70.0,7.9,21.0,458.0,439.02,344.56
2017,11,18,15,15,830.0,67.0,7.8,20.5,414.0,380.43,293.33
2017,11,18,15,30,806.0,64.0,7.7,20.0,370.0,322.86,241.79
2017,11,18,15,45,773.5,59.5,7.6,20.0,322.0,262.93,187.55
2017,11,18,16,0,741.0,55.0,7.5,20.0,274.0,205.65,136.07
2017,11,18,16,15,686.5,50.0,7.25,19.0,224.0,147.62,87.67
2017,11,18,16,30,632.0,45.0,7.0,18.0,174.0,95.5,49.24
2017,11,18,16,45,545.5,37.0,6.75,17.5,126.0,45.86,22.64
2017,11,18,17,0,459.0,29.0,6.5,17.0,78.0,24.72,15.05
2017,11,18,17,15,229.5,14.5,6.3,16.5,39.0,11.12,0.0
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
