Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,110.11,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,270.53,200.8
2017,11,19,7,45,563.5,32.5,3.0,7.0,112.5,356.6,294.24
2017,11,19,8,0,668.0,40.0,3.2,8.0,162.0,450.55,378.39
2017,11,19,8,15,727.0,45.5,3.2,8.5,214.5,521.64,440.63
2017,11,19,8,30,786.0,51.0,3.2,9.0,267.0,595.42,502.0
2017,11,19,8,45,824.5,54.0,3.25,10.0,317.5,653.97,546.56
2017,11,19,9,0,863.0,57.0,3.3,11.0,368.0,706.37,584.09
2017,11,19,9,15,887.5,59.5,3.3,11.5,414.5,752.93,616.8
2017,11,19,9,30,912.0,62.0,3.3,12.0,461.0,797.87,647.5
2017,11,19,9,45,930.5,63.5,3.35,12.5,501.5,834.7,671.85
2017,11,19,10,0,949.0,65.0,3.4,13.0,542.0,868.91,694.02
2017,11,19,10,15,960.5,66.0,3.35,13.5,576.0,893.7,708.55
2017,11,19,10,30,972.0,67.0,3.3,14.0,610.0,915.12,720.64
2017,11,19,10,45,805.0,114.5,3.3,14.5,577.5,841.83,665.4
2017,11,19,11,0,638.0,162.0,3.3,15.0,545.0,757.98,602.77
2017,11,19,11,15,628.0,174.5,3.25,15.0,560.0,761.1,604.64
2017,11,19,11,30,618.0,187.0,3.2,15.0,575.0,761.25,603.33
2017,11,19,11,45,584.5,201.5,3.2,15.5,573.0,736.71,582.96
2017,11,19,12,0,551.0,216.0,3.2,16.0,571.0,714.98,564.76
2017,11,19,12,15,572.5,209.0,3.1,16.0,578.5,713.71,563.69
2017,11,19,12,30,594.0,202.0,3.0,16.0,586.0,709.52,560.33
2017,11,19,12,45,785.5,141.5,2.95,16.5,643.0,782.84,614.85
2017,11,19,13,0,977.0,81.0,2.9,17.0,700.0,831.43,647.93
2017,11,19,13,15,971.5,80.5,2.85,16.5,683.0,796.27,623.8
2017,11,19,13,30,966.0,80.0,2.8,16.0,666.0,758.18,598.08
2017,11,19,13,45,957.5,78.5,2.75,16.0,641.0,714.33,565.82
2017,11,19,14,0,949.0,77.0,2.7,16.0,616.0,668.21,530.21
2017,11,19,14,15,937.0,75.5,2.65,16.0,583.5,618.04,490.71
2017,11,19,14,30,925.0,74.0,2.6,16.0,551.0,566.38,449.04
2017,11,19,14,45,907.0,72.0,2.55,16.0,511.5,510.12,402.65
2017,11,19,15,0,889.0,70.0,2.5,16.0,472.0,453.5,354.63
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.5,392.93,302.49
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,333.42,249.86
2017,11,19,15,45,803.0,60.5,1.95,15.0,331.5,271.48,194.44
2017,11,19,16,0,766.0,57.0,1.8,15.0,282.0,212.62,141.91
2017,11,19,16,15,710.0,51.5,1.6,14.0,230.5,152.5,91.75
2017,11,19,16,30,654.0,46.0,1.4,13.0,179.0,98.44,51.64
2017,11,19,16,45,558.0,38.5,1.2,12.5,129.0,47.8,24.54
2017,11,19,17,0,462.0,31.0,1.0,12.0,79.0,24.58,15.31
2017,11,19,17,15,231.0,15.5,1.0,11.5,39.5,12.05,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,137.5,14.0,0.45,6.5,25.5,71.89,0.0
2017,11,20,7,30,275.0,28.0,0.4,7.0,51.0,190.85,136.52
2017,11,20,7,45,372.5,41.0,0.4,7.5,94.5,270.73,219.49
2017,11,20,8,0,470.0,54.0,0.4,8.0,138.0,357.99,295.04
2017,11,20,8,15,537.0,62.5,0.55,8.5,186.5,429.21,355.6
2017,11,20,8,30,604.0,71.0,0.7,9.0,235.0,504.19,416.84
2017,11,20,8,45,640.5,78.5,0.85,10.0,281.5,560.18,460.26
2017,11,20,9,0,677.0,86.0,1.0,11.0,328.0,616.55,502.36
2017,11,20,9,15,708.0,90.5,1.35,11.5,372.0,665.07,539.2
2017,11,20,9,30,739.0,95.0,1.7,12.0,416.0,712.75,574.68
2017,11,20,9,45,763.5,98.0,2.1,13.0,455.5,752.14,602.74
2017,11,20,10,0,788.0,101.0,2.5,14.0,495.0,785.24,625.71
2017,11,20,10,15,803.5,103.5,2.6,14.5,527.5,812.61,643.42
2017,11,20,10,30,819.0,106.0,2.7,15.0,560.0,837.16,659.06
2017,11,20,10,45,835.0,106.0,2.8,15.5,587.0,856.23,670.81
2017,11,20,11,0,851.0,106.0,2.9,16.0,614.0,872.09,680.37
2017,11,20,11,15,858.0,107.0,2.95,16.0,631.5,877.93,683.92
2017,11,20,11,30,865.0,108.0,3.0,16.0,649.0,880.26,685.23
2017,11,20,11,45,883.5,102.0,3.15,16.5,661.5,880.79,684.86
2017,11,20,12,0,902.0,96.0,3.3,17.0,674.0,871.3,677.54
2017,11,20,12,15,903.0,96.0,3.4,17.0,675.5,856.86,667.85
2017,11,20,12,30,904.0,96.0,3.5,17.0,677.0,838.97,655.8
2017,11,20,12,45,903.5,95.0,3.6,17.5,670.0,815.42,638.53
2017,11,20,13,0,903.0,94.0,3.7,18.0,663.0,788.64,619.0
2017,11,20,13,15,898.0,93.0,3.7,18.0,647.5,755.5,595.57
2017,11,20,13,30,893.0,92.0,3.7,18.0,632.0,719.65,570.09
2017,11,20,13,45,885.5,90.5,3.75,18.5,608.5,679.13,538.48
2017,11,20,14,0,878.0,89.0,3.8,19.0,585.0,638.65,506.09
2017,11,20,14,15,865.5,87.0,3.75,19.0,553.5,590.14,467.68
2017,11,20,14,30,853.0,85.0,3.7,19.0,522.0,540.4,427.4
2017,11,20,14,45,802.0,83.5,3.7,19.0,471.0,471.88,371.85
2017,11,20,15,0,751.0,82.0,3.7,19.0,420.0,406.52,317.61
2017,11,20,15,15,758.0,77.0,3.55,18.5,390.0,362.94,279.04
2017,11,20,15,30,765.0,72.0,3.4,18.0,360.0,317.25,237.34
2017,11,20,15,45,728.0,67.5,3.3,18.0,312.5,258.53,185.12
2017,11,20,16,0,691.0,63.0,3.2,18.0,265.0,201.36,134.62
2017,11,20,16,15,632.5,56.5,2.75,17.0,215.5,144.11,87.36
2017,11,20,16,30,574.0,50.0,2.3,16.0,166.0,93.24,49.91
2017,11,20,16,45,477.0,41.0,1.9,15.0,118.5,45.72,23.94
2017,11,20,17,0,380.0,32.0,1.5,14.0,71.0,25.52,15.89
2017,11,20,17,15,190.0,16.0,1.5,13.0,35.5,12.52,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,13.5,2.95,9.5,14.5,19.44,0.0
2017,11,21,7,30,31.0,27.0,3.2,10.0,29.0,53.47,33.43
2017,11,21,7,45,62.5,47.0,3.45,10.5,56.5,96.98,76.06
2017,11,21,8,0,94.0,67.0,3.7,11.0,84.0,140.31,114.96
2017,11,21,8,15,111.0,88.5,3.75,11.5,114.0,179.02,149.11
2017,11,21,8,30,128.0,110.0,3.8,12.0,144.0,218.36,182.98
2017,11,21,8,45,142.0,129.0,3.9,13.0,174.0,252.84,211.54
2017,11,21,9,0,156.0,148.0,4.0,14.0,204.0,287.86,239.75
2017,11,21,9,15,268.0,155.0,4.1,14.5,264.5,393.52,327.28
2017,11,21,9,30,380.0,162.0,4.2,15.0,325.0,493.34,407.68
2017,11,21,9,45,603.5,124.5,4.3,16.0,411.0,653.89,534.08
2017,11,21,10,0,827.0,87.0,4.4,17.0,497.0,799.12,639.52
2017,11,21,10,15,740.5,115.5,4.35,17.0,500.5,777.05,620.59
2017,11,21,10,30,654.0,144.0,4.3,17.0,504.0,744.31,594.96
2017,11,21,10,45,766.0,118.5,4.25,17.5,559.0,814.29,644.27
2017,11,21,11,0,878.0,93.0,4.2,18.0,614.0,878.41,687.73
2017,11,21,11,15,884.0,94.0,4.05,18.0,632.0,876.58,684.43
2017,11,21,11,30,890.0,95.0,3.9,18.0,650.0,878.31,684.27
2017,11,21,11,45,751.0,145.0,3.8,18.5,618.0,819.27,639.85
2017,11,21,12,0,612.0,195.0,3.7,19.0,586.0,745.61,583.74
2017,11,21,12,15,487.5,237.0,3.5,19.0,549.0,672.37,526.68
2017,11,21,12,30,363.0,279.0,3.3,19.0,512.0,594.97,466.13
2017,11,21,12,45,383.5,270.0,3.15,19.5,513.5,589.89,461.85
2017,11,21,13,0,404.0,261.0,3.0,20.0,515.0,582.59,455.46
2017,11,21,13,15,537.5,210.0,2.75,20.0,539.0,619.35,484.28
2017,11,21,13,30,671.0,159.0,2.5,20.0,563.0,641.46,501.21
2017,11,21,13,45,535.0,193.0,2.25,20.5,507.0,556.32,433.96
2017,11,21,14,0,399.0,227.0,2.0,21.0,451.0,476.65,371.21
2017,11,21,14,15,567.0,166.0,1.9,21.0,466.0,497.23,387.79
2017,11,21,14,30,735.0,105.0,1.8,21.0,481.0,498.6,387.73
2017,11,21,14,45,754.0,97.0,1.75,21.0,458.0,461.98,357.2
2017,11,21,15,0,773.0,89.0,1.7,21.0,435.0,422.57,323.56
2017,11,21,15,15,745.0,85.0,1.7,20.5,392.0,364.86,275.83
2017,11,21,15,30,717.0,81.0,1.7,20.0,349.0,309.46,228.66
2017,11,21,15,45,680.0,75.0,1.75,20.0,302.5,251.71,178.73
2017,11,21,16,0,643.0,69.0,1.8,20.0,256.0,197.26,131.62
2017,11,21,16,15,582.5,62.0,1.85,19.0,207.5,142.05,87.0
2017,11,21,16,30,522.0,55.0,1.9,18.0,159.0,93.53,51.74
2017,11,21,16,45,427.0,44.0,1.95,17.0,113.0,47.35,25.9
2017,11,21,17,0,332.0,33.0,2.0,16.0,67.0,26.51,16.49
2017,11,21,17,15,166.0,16.5,2.3,15.5,33.5,13.02,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,12.5,5.05,7.0,24.0,77.92,0.0
2017,11,22,7,30,313.0,25.0,5.2,7.0,48.0,202.15,137.8
2017,11,22,7,45,431.5,34.5,5.4,7.5,94.0,292.46,241.05
2017,11,22,8,0,550.0,44.0,5.6,8.0,140.0,389.4,329.88
2017,11,22,8,15,617.0,50.5,5.7,8.5,189.5,460.62,394.3
2017,11,22,8,30,684.0,57.0,5.8,9.0,239.0,531.39,456.02
2017,11,22,8,45,731.5,61.0,5.9,9.5,288.5,593.61,508.14
2017,11,22,9,0,779.0,65.0,6.0,10.0,338.0,656.63,557.79
2017,11,22,9,15,732.5,78.0,5.9,10.5,361.5,660.58,558.25
2017,11,22,9,30,686.0,91.0,5.8,11.0,385.0,663.59,557.96
2017,11,22,9,45,786.5,82.5,5.7,11.5,448.5,744.37,618.87
2017,11,22,10,0,887.0,74.0,5.6,12.0,512.0,823.51,676.51
2017,11,22,10,15,902.0,76.0,5.45,12.5,546.5,851.38,693.73
2017,11,22,10,30,917.0,78.0,5.3,13.0,581.0,876.21,708.69
2017,11,22,10,45,930.5,78.0,5.2,13.5,608.5,894.05,718.64
2017,11,22,11,0,944.0,78.0,5.1,14.0,636.0,908.44,726.08
2017,11,22,11,15,951.0,79.0,4.95,14.5,655.0,914.79,727.36
2017,11,22,11,30,958.0,80.0,4.8,15.0,674.0,917.36,726.05
2017,11,22,11,45,962.0,80.5,4.7,15.5,684.5,912.95,720.23
2017,11,22,12,0,966.0,81.0,4.6,16.0,695.0,904.71,711.89
2017,11,22,12,15,967.0,81.0,4.5,16.0,696.5,889.61,700.19
2017,11,22,12,30,968.0,81.0,4.4,16.0,698.0,870.81,686.04
2017,11,22,12,45,969.0,80.0,4.35,16.5,691.5,847.28,667.69
2017,11,22,13,0,970.0,79.0,4.3,17.0,685.0,820.22,646.97
2017,11,22,13,15,965.0,78.0,4.25,17.0,669.0,785.41,622.0
2017,11,22,13,30,960.0,77.0,4.2,17.0,653.0,747.69,594.88
2017,11,22,13,45,954.0,75.0,4.2,17.5,629.0,705.5,562.32
2017,11,22,14,0,948.0,73.0,4.2,18.0,605.0,660.87,526.46
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.5,611.12,487.81
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,559.88,446.8
2017,11,22,14,45,903.5,69.0,4.25,17.0,501.0,503.89,400.16
2017,11,22,15,0,883.0,68.0,4.3,17.0,462.0,447.76,352.04
2017,11,22,15,15,858.0,65.0,4.15,16.5,417.0,387.71,299.79
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,328.72,247.17
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,267.24,191.7
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,208.72,139.1
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,149.48,89.43
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,96.35,49.97
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,46.19,23.04
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,25.01,15.49
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,11.25,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,88.62,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,218.6,143.16
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.5,309.23,252.36
2017,11,23,8,0,598.0,40.0,1.7,7.0,142.0,405.09,338.08
2017,11,23,8,15,662.5,46.0,1.6,7.5,192.5,476.72,400.08
2017,11,23,8,30,727.0,52.0,1.5,8.0,243.0,551.59,461.35
2017,11,23,8,45,761.0,57.0,1.45,9.0,291.0,607.15,503.4
2017,11,23,9,0,795.0,62.0,1.4,10.0,339.0,662.6,542.24
2017,11,23,9,15,822.5,65.5,1.3,10.5,384.0,710.79,574.5
2017,11,23,9,30,850.0,69.0,1.2,11.0,429.0,757.63,604.58
2017,11,23,9,45,868.5,71.0,1.1,12.0,468.5,793.69,624.77
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,820.42,637.84
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.5,846.65,651.83
2017,11,23,10,30,913.0,77.0,1.0,15.0,575.0,869.79,663.55
2017,11,23,10,45,922.0,78.0,1.05,16.0,600.5,885.03,670.72
2017,11,23,11,0,931.0,79.0,1.1,17.0,626.0,896.76,675.7
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.5,901.45,675.77
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,902.41,673.6
2017,11,23,11,45,946.0,80.5,1.0,18.5,671.0,897.87,668.87
2017,11,23,12,0,951.0,80.0,1.0,19.0,681.0,889.57,661.92
2017,11,23,12,15,950.5,80.0,0.95,19.0,681.5,873.57,650.52
2017,11,23,12,30,950.0,80.0,0.9,19.0,682.0,854.0,636.99
2017,11,23,12,45,948.0,79.0,0.9,19.5,674.5,828.65,619.39
2017,11,23,13,0,946.0,78.0,0.9,20.0,667.0,800.01,599.71
2017,11,23,13,15,940.5,77.5,0.85,20.0,651.0,766.23,577.01
2017,11,23,13,30,935.0,77.0,0.8,20.0,635.0,729.64,552.37
2017,11,23,13,45,927.0,75.5,0.8,20.5,611.0,687.72,522.43
2017,11,23,14,0,919.0,74.0,0.8,21.0,587.0,643.57,489.63
2017,11,23,14,15,906.5,72.5,0.75,21.0,555.5,594.87,453.17
2017,11,23,14,30,894.0,71.0,0.7,21.0,524.0,544.8,414.76
2017,11,23,14,45,875.5,69.0,0.7,21.0,485.5,490.26,372.35
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,435.47,328.33
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.5,376.9,280.12
2017,11,23,15,30,807.0,61.0,0.5,20.0,360.0,319.42,231.4
2017,11,23,15,45,771.0,57.5,0.45,20.0,312.5,259.98,180.33
2017,11,23,16,0,735.0,54.0,0.4,20.0,265.0,203.52,131.75
2017,11,23,16,15,678.5,48.5,0.5,19.0,215.5,145.44,85.07
2017,11,23,16,30,622.0,43.0,0.6,18.0,166.0,93.44,47.51
2017,11,23,16,45,525.5,35.5,0.7,17.0,118.5,44.81,21.81
2017,11,23,17,0,429.0,28.0,0.8,16.0,71.0,24.0,14.33
2017,11,23,17,15,214.5,14.0,0.9,15.0,35.5,10.82,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,83.31,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,206.56,126.88
2017,11,24,7,45,465.0,30.0,2.65,9.0,90.0,296.87,240.24
2017,11,24,8,0,579.0,39.0,3.0,10.0,135.0,391.99,325.94
2017,11,24,8,15,643.5,44.5,3.0,11.0,184.0,462.01,386.99
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,535.32,447.66
2017,11,24,8,45,748.0,54.0,3.0,13.0,281.0,592.87,492.66
2017,11,24,9,0,788.0,58.0,3.0,14.0,329.0,650.8,534.79
2017,11,24,9,15,815.5,60.5,3.25,15.0,373.5,697.42,567.85
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,736.2,594.25
2017,11,24,9,45,861.5,65.5,3.75,17.0,457.5,772.58,618.38
2017,11,24,10,0,880.0,68.0,4.0,18.0,497.0,806.61,640.4
2017,11,24,10,15,893.0,69.5,4.05,18.5,529.5,832.2,656.39
2017,11,24,10,30,906.0,71.0,4.1,19.0,562.0,854.74,670.17
2017,11,24,10,45,914.5,72.5,4.2,19.5,588.0,870.22,679.15
2017,11,24,11,0,923.0,74.0,4.3,20.0,614.0,882.22,685.77
2017,11,24,11,15,928.5,75.0,4.3,20.5,631.5,887.45,687.27
2017,11,24,11,30,934.0,76.0,4.3,21.0,649.0,889.0,686.36
2017,11,24,11,45,931.5,78.5,4.35,21.5,657.5,881.83,679.74
2017,11,24,12,0,929.0,81.0,4.4,22.0,666.0,871.03,670.79
2017,11,24,12,15,929.0,81.0,4.4,22.0,667.0,855.85,660.0
2017,11,24,12,30,929.0,81.0,4.4,22.0,668.0,837.17,646.82
2017,11,24,12,45,925.5,81.0,4.45,22.5,660.5,812.35,628.51
2017,11,24,13,0,922.0,81.0,4.5,23.0,653.0,784.36,608.03
2017,11,24,13,15,916.5,80.5,4.5,23.0,637.0,751.37,584.87
2017,11,24,13,30,911.0,80.0,4.5,23.0,621.0,715.65,559.67
2017,11,24,13,45,901.5,79.0,4.5,23.0,597.5,674.24,528.73
2017,11,24,14,0,892.0,78.0,4.5,23.0,574.0,630.79,495.16
2017,11,24,14,15,791.0,97.0,4.45,22.5,519.5,556.22,437.48
2017,11,24,14,30,690.0,116.0,4.4,22.0,465.0,485.46,381.88
2017,11,24,14,45,747.0,97.0,4.4,22.0,449.0,457.97,358.29
2017,11,24,15,0,804.0,78.0,4.4,22.0,433.0,424.11,328.05
2017,11,24,15,15,777.5,74.5,4.15,21.5,390.0,367.17,279.37
2017,11,24,15,30,751.0,71.0,3.9,21.0,347.0,311.61,230.84
2017,11,24,15,45,713.0,66.0,3.65,21.0,300.5,253.26,179.44
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,196.64,129.94
2017,11,24,16,15,616.0,55.0,3.0,19.5,206.0,140.98,84.67
2017,11,24,16,30,557.0,49.0,2.6,18.0,158.0,91.71,48.77
2017,11,24,16,45,460.5,39.5,2.25,17.0,112.0,44.84,22.9
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,23.84,14.12
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,11.74,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,12.0,1.45,8.0,19.5,59.24,0.0
2017,11,25,7,30,230.0,24.0,1.6,9.0,39.0,157.02,88.57
2017,11,25,7,45,347.5,36.0,1.75,10.0,82.0,248.4,198.94
2017,11,25,8,0,465.0,48.0,1.9,11.0,125.0,343.16,282.9
2017,11,25,8,15,536.5,56.5,1.7,11.5,173.0,415.83,345.27
2017,11,25,8,30,608.0,65.0,1.5,12.0,221.0,492.78,407.88
2017,11,25,8,45,657.0,70.0,1.35,13.0,268.5,553.82,454.29
2017,11,25,9,0,706.0,75.0,1.2,14.0,316.0,616.09,498.7
2017,11,25,9,15,737.5,79.0,1.25,14.5,360.5,664.87,532.77
2017,11,25,9,30,769.0,83.0,1.3,15.0,405.0,708.81,562.54
2017,11,25,9,45,792.0,86.0,1.4,16.0,444.5,747.87,587.65
2017,11,25,10,0,815.0,89.0,1.5,17.0,484.0,784.86,610.86
2017,11,25,10,15,830.0,91.5,1.55,17.5,517.0,812.28,627.69
2017,11,25,10,30,845.0,94.0,1.6,18.0,550.0,836.83,642.54
2017,11,25,10,45,855.0,96.0,1.7,19.0,575.5,853.48,651.28
2017,11,25,11,0,865.0,98.0,1.8,20.0,601.0,866.81,657.85
2017,11,25,11,15,871.0,99.0,1.85,20.5,618.5,872.12,659.8
2017,11,25,11,30,877.0,100.0,1.9,21.0,636.0,873.9,659.58
2017,11,25,11,45,898.5,93.0,2.0,22.0,649.5,869.46,654.58
2017,11,25,12,0,920.0,86.0,2.1,23.0,663.0,867.99,651.77
2017,11,25,12,15,920.0,86.0,2.15,23.0,664.0,852.99,641.93
2017,11,25,12,30,920.0,86.0,2.2,23.0,665.0,834.51,629.93
2017,11,25,12,45,917.0,86.0,2.3,23.5,657.5,810.32,613.27
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,782.98,594.45
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.5,749.37,571.7
2017,11,25,13,30,902.0,84.0,2.4,24.0,619.0,713.1,547.0
2017,11,25,13,45,891.5,83.5,2.45,24.5,595.0,671.97,516.31
2017,11,25,14,0,881.0,83.0,2.5,25.0,571.0,628.88,483.36
2017,11,25,14,15,868.0,81.0,2.45,25.0,540.0,582.72,447.94
2017,11,25,14,30,855.0,79.0,2.4,25.0,509.0,533.19,409.2
2017,11,25,14,45,835.0,77.0,2.35,25.0,471.5,479.41,366.25
2017,11,25,15,0,815.0,75.0,2.3,25.0,434.0,425.64,322.12
2017,11,25,15,15,788.5,71.5,2.05,24.5,391.0,368.26,274.34
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,312.22,226.51
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,253.94,176.63
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,199.11,129.77
2017,11,25,16,15,624.0,54.0,1.25,22.0,206.0,141.5,83.57
2017,11,25,16,30,565.0,48.0,1.2,21.0,158.0,91.8,47.8
2017,11,25,16,45,466.5,39.0,1.2,20.0,112.0,44.87,22.36
2017,11,25,17,0,368.0,30.0,1.2,19.0,66.0,23.9,13.91
2017,11,25,17,15,184.0,15.0,1.3,18.0,33.0,11.77,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,113.0,11.5,2.5,9.5,18.5,57.7,0.0
2017,11,26,7,30,226.0,23.0,2.7,10.0,37.0,152.61,77.96
2017,11,26,7,45,345.5,34.5,2.95,10.5,79.0,245.02,195.83
2017,11,26,8,0,465.0,46.0,3.2,11.0,121.0,339.87,281.45
2017,11,26,8,15,536.0,54.0,3.05,12.0,168.5,411.36,343.62
2017,11,26,8,30,607.0,62.0,2.9,13.0,216.0,487.14,406.32
2017,11,26,8,45,653.0,67.5,2.8,14.0,263.0,546.57,453.23
2017,11,26,9,0,699.0,73.0,2.7,15.0,310.0,607.1,498.5
2017,11,26,9,15,730.5,77.0,2.55,15.5,353.5,655.6,532.56
2017,11,26,9,30,762.0,81.0,2.4,16.0,397.0,699.47,562.03
2017,11,26,9,45,784.0,84.0,2.3,17.0,436.0,737.55,585.57
2017,11,26,10,0,806.0,87.0,2.2,18.0,475.0,773.57,606.95
2017,11,26,10,15,821.5,89.5,2.05,19.0,507.5,801.28,621.47
2017,11,26,10,30,837.0,92.0,1.9,20.0,540.0,826.18,633.66
2017,11,26,10,45,847.5,93.5,1.8,21.0,566.0,842.65,640.25
2017,11,26,11,0,858.0,95.0,1.7,22.0,592.0,855.85,644.6
2017,11,26,11,15,865.0,96.0,1.65,22.0,610.0,862.08,647.33
2017,11,26,11,30,872.0,97.0,1.6,22.0,628.0,864.82,647.92
2017,11,26,11,45,871.5,99.5,1.6,22.5,637.0,859.44,642.58
2017,11,26,12,0,871.0,102.0,1.6,23.0,646.0,850.58,635.18
2017,11,26,12,15,680.5,167.0,1.6,23.0,593.0,755.93,570.75
2017,11,26,12,30,490.0,232.0,1.6,23.0,540.0,653.97,496.26
2017,11,26,12,45,679.5,166.0,1.65,23.5,587.5,720.72,546.95
2017,11,26,13,0,869.0,100.0,1.7,24.0,635.0,768.38,579.9
2017,11,26,13,15,863.0,99.0,1.75,24.0,619.5,735.54,557.64
2017,11,26,13,30,857.0,98.0,1.8,24.0,604.0,700.16,533.66
2017,11,26,13,45,849.0,96.0,1.85,24.0,581.5,660.08,504.96
2017,11,26,14,0,841.0,94.0,1.9,24.0,559.0,618.01,474.14
2017,11,26,14,15,827.5,92.0,1.85,24.0,528.5,571.07,438.42
2017,11,26,14,30,814.0,90.0,1.8,24.0,498.0,523.05,401.04
2017,11,26,14,45,775.5,93.0,1.8,24.0,458.5,467.47,357.22
2017,11,26,15,0,737.0,96.0,1.8,24.0,419.0,413.17,313.33
2017,11,26,15,15,708.5,91.5,1.65,23.5,377.5,357.65,267.66
2017,11,26,15,30,680.0,87.0,1.5,23.0,336.0,303.87,222.28
2017,11,26,15,45,643.0,80.5,1.4,22.5,290.5,247.96,174.9
2017,11,26,16,0,606.0,74.0,1.3,22.0,245.0,195.39,130.27
2017,11,26,16,15,545.0,65.5,1.2,21.0,198.0,141.03,86.88
2017,11,26,16,30,484.0,57.0,1.1,20.0,151.0,93.44,52.44
2017,11,26,16,45,391.0,45.5,1.05,19.0,106.5,49.14,27.24
2017,11,26,17,0,298.0,34.0,1.0,18.0,62.0,27.79,17.13
2017,11,26,17,15,149.0,17.0,1.05,17.5,31.0,13.66,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.5,49.45,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,35.0,132.93,58.66
2017,11,27,7,45,302.5,37.0,1.6,12.0,76.0,224.8,177.1
2017,11,27,8,0,418.0,51.0,1.8,13.0,117.0,318.0,259.64
2017,11,27,8,15,491.0,60.0,2.0,13.5,164.0,390.28,322.41
2017,11,27,8,30,564.0,69.0,2.2,14.0,211.0,466.84,386.43
2017,11,27,8,45,614.5,75.0,2.45,15.0,258.0,528.53,435.86
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,591.6,484.57
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,641.12,521.51
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,689.98,556.91
2017,11,27,9,45,753.5,94.5,3.45,18.0,430.5,728.83,583.13
2017,11,27,10,0,777.0,98.0,3.7,19.0,469.0,765.85,607.59
2017,11,27,10,15,793.5,100.5,3.75,19.5,502.0,789.52,622.35
2017,11,27,10,30,810.0,103.0,3.8,20.0,535.0,814.94,638.37
2017,11,27,10,45,559.0,178.5,3.85,20.5,483.0,694.26,546.91
2017,11,27,11,0,308.0,254.0,3.9,21.0,431.0,555.42,436.72
2017,11,27,11,15,303.0,265.0,3.95,21.0,444.0,561.27,441.0
2017,11,27,11,30,298.0,276.0,4.0,21.0,457.0,565.75,443.62
2017,11,27,11,45,354.5,266.0,4.05,21.5,484.5,596.69,466.91
2017,11,27,12,0,411.0,256.0,4.1,22.0,512.0,625.49,488.23
2017,11,27,12,15,650.5,176.0,4.1,22.0,582.0,740.31,577.09
2017,11,27,12,30,890.0,96.0,4.1,22.0,652.0,819.82,634.37
2017,11,27,12,45,889.5,95.0,4.15,22.5,645.5,797.22,616.89
2017,11,27,13,0,889.0,94.0,4.2,23.0,639.0,771.46,597.91
2017,11,27,13,15,884.0,93.0,4.15,23.0,624.0,739.44,575.24
2017,11,27,13,30,879.0,92.0,4.1,23.0,609.0,708.14,552.8
2017,11,27,13,45,872.5,89.5,4.1,23.5,586.0,667.87,521.37
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,625.43,487.88
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,577.91,451.58
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,529.2,413.35
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.5,476.66,370.41
2017,11,27,15,0,806.0,77.0,4.0,23.0,430.0,423.88,326.1
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.5,367.8,278.53
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,313.0,230.87
2017,11,27,15,45,717.5,66.0,3.45,22.0,299.0,255.08,180.05
2017,11,27,16,0,681.0,61.0,3.3,22.0,253.0,198.74,130.93
2017,11,27,16,15,622.0,55.0,2.85,21.0,205.0,142.86,85.41
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,93.32,49.28
2017,11,27,16,45,467.0,39.5,2.0,19.0,111.5,46.09,23.13
2017,11,27,17,0,371.0,30.0,1.6,18.0,66.0,23.98,13.96
2017,11,27,17,15,185.5,15.0,1.6,17.5,33.0,11.81,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,116.0,11.0,1.8,10.0,17.5,58.01,0.0
2017,11,28,7,30,232.0,22.0,2.1,11.0,35.0,151.2,55.93
2017,11,28,7,45,363.0,32.5,2.4,12.0,77.5,250.16,196.79
2017,11,28,8,0,494.0,43.0,2.7,13.0,120.0,350.26,286.52
2017,11,28,8,15,567.0,50.0,2.95,13.5,168.0,422.45,350.11
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,499.08,414.9
2017,11,28,8,45,691.0,61.0,3.45,15.0,264.0,556.65,461.59
2017,11,28,9,0,742.0,65.0,3.7,16.0,312.0,620.32,510.18
2017,11,28,9,15,772.5,68.5,4.05,17.0,356.0,669.01,545.43
2017,11,28,9,30,803.0,72.0,4.4,18.0,400.0,716.67,579.3
2017,11,28,9,45,826.0,74.0,4.75,19.0,439.5,755.2,606.02
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,791.62,630.84
2017,11,28,10,15,863.5,78.0,5.1,20.5,512.0,818.66,647.94
2017,11,28,10,30,878.0,80.0,5.1,21.0,545.0,835.82,657.77
2017,11,28,10,45,889.0,80.5,5.2,21.5,571.0,852.02,667.55
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,864.93,675.04
2017,11,28,11,15,906.5,82.0,5.25,22.0,615.5,871.17,678.35
2017,11,28,11,30,913.0,83.0,5.2,22.0,634.0,873.84,679.28
2017,11,28,11,45,909.0,86.5,5.2,22.5,642.0,866.99,672.54
2017,11,28,12,0,905.0,90.0,5.2,23.0,650.0,856.6,663.51
2017,11,28,12,15,905.5,90.0,5.15,23.0,651.5,842.46,653.01
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,824.89,640.22
2017,11,28,12,45,901.0,90.5,5.1,23.5,646.0,800.29,621.52
2017,11,28,13,0,896.0,91.0,5.1,24.0,639.0,772.68,600.79
2017,11,28,13,15,890.5,90.0,5.0,24.0,623.5,740.22,577.33
2017,11,28,13,30,885.0,89.0,4.9,24.0,608.0,705.13,551.86
2017,11,28,13,45,872.5,89.0,4.8,24.5,584.0,666.94,521.15
2017,11,28,14,0,860.0,89.0,4.7,25.0,560.0,623.64,486.39
2017,11,28,14,15,846.5,87.0,4.55,24.5,530.0,576.16,449.71
2017,11,28,14,30,833.0,85.0,4.4,24.0,500.0,527.56,411.26
2017,11,28,14,45,807.5,84.0,4.3,24.0,462.0,473.45,367.0
2017,11,28,15,0,782.0,83.0,4.2,24.0,424.0,419.89,322.19
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.5,363.33,274.42
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,307.23,226.05
2017,11,28,15,45,683.0,70.5,3.2,23.0,293.0,249.41,175.84
2017,11,28,16,0,640.0,66.0,2.9,23.0,247.0,195.46,129.28
2017,11,28,16,15,578.5,59.5,2.5,22.0,199.5,141.07,85.43
2017,11,28,16,30,517.0,53.0,2.1,21.0,152.0,93.38,50.85
2017,11,28,16,45,414.0,42.5,1.75,20.0,107.0,47.7,25.2
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,25.9,15.42
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,12.75,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
