Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,88.5,10.5,3.7,9.5,15.5,46.1,0.0
2017,11,29,7,30,177.0,21.0,3.8,10.0,31.0,123.77,33.61
2017,11,29,7,45,306.5,33.5,3.95,10.5,72.0,222.03,175.07
2017,11,29,8,0,436.0,46.0,4.1,11.0,113.0,320.76,265.29
2017,11,29,8,15,512.0,54.5,4.2,11.5,160.0,394.25,330.87
2017,11,29,8,30,588.0,63.0,4.3,12.0,207.0,472.45,398.02
2017,11,29,8,45,639.5,68.5,4.4,13.0,254.5,534.67,449.07
2017,11,29,9,0,691.0,74.0,4.5,14.0,302.0,598.39,499.32
2017,11,29,9,15,724.0,78.0,4.4,14.5,346.0,647.65,535.52
2017,11,29,9,30,757.0,82.0,4.3,15.0,390.0,692.1,566.92
2017,11,29,9,45,781.5,85.0,4.2,15.5,429.0,732.05,594.13
2017,11,29,10,0,806.0,88.0,4.1,16.0,468.0,770.07,619.51
2017,11,29,10,15,822.0,90.5,4.0,16.5,501.5,798.28,637.22
2017,11,29,10,30,838.0,93.0,3.9,17.0,535.0,823.7,652.74
2017,11,29,10,45,850.0,94.0,3.8,17.5,561.0,841.0,662.24
2017,11,29,11,0,862.0,95.0,3.7,18.0,587.0,855.05,669.47
2017,11,29,11,15,869.0,96.5,3.6,18.5,605.5,862.08,671.75
2017,11,29,11,30,876.0,98.0,3.5,19.0,624.0,865.61,671.72
2017,11,29,11,45,881.0,98.0,3.45,19.5,634.5,862.16,667.21
2017,11,29,12,0,886.0,98.0,3.4,20.0,645.0,855.16,660.43
2017,11,29,12,15,887.0,98.0,3.3,20.0,647.0,841.35,650.03
2017,11,29,12,30,888.0,98.0,3.2,20.0,649.0,824.14,637.41
2017,11,29,12,45,889.0,96.5,3.15,20.5,643.0,801.89,620.46
2017,11,29,13,0,890.0,95.0,3.1,21.0,637.0,771.94,598.19
2017,11,29,13,15,885.0,94.0,3.0,21.0,622.0,744.03,578.37
2017,11,29,13,30,880.0,93.0,2.9,21.0,607.0,708.99,553.01
2017,11,29,13,45,875.5,90.0,2.85,21.5,585.5,669.63,522.35
2017,11,29,14,0,871.0,87.0,2.8,22.0,564.0,627.96,489.53
2017,11,29,14,15,858.5,85.0,2.65,22.0,533.5,580.71,452.46
2017,11,29,14,30,846.0,83.0,2.5,22.0,503.0,532.22,413.64
2017,11,29,14,45,831.0,80.0,2.45,22.0,467.0,480.53,371.73
2017,11,29,15,0,816.0,77.0,2.4,22.0,431.0,428.38,328.28
2017,11,29,15,15,790.0,73.5,2.15,21.5,389.0,371.44,280.27
2017,11,29,15,30,764.0,70.0,1.9,21.0,347.0,315.77,232.16
2017,11,29,15,45,729.0,65.0,1.7,20.5,300.5,257.82,181.87
2017,11,29,16,0,694.0,60.0,1.5,20.0,254.0,202.79,134.08
2017,11,29,16,15,634.0,54.0,1.3,19.0,205.5,144.59,86.68
2017,11,29,16,30,574.0,48.0,1.1,18.0,157.0,94.31,49.83
2017,11,29,16,45,476.0,39.0,0.95,17.5,111.0,46.78,23.29
2017,11,29,17,0,378.0,30.0,0.8,17.0,65.0,24.04,14.04
2017,11,29,17,15,189.0,15.0,0.8,16.5,32.5,11.84,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,91.5,10.0,1.05,9.5,14.5,46.67,0.0
2017,11,30,7,30,183.0,20.0,1.2,10.0,29.0,124.19,19.49
2017,11,30,7,45,307.0,33.0,1.35,10.5,69.5,221.05,172.17
2017,11,30,8,0,431.0,46.0,1.5,11.0,110.0,317.0,259.22
2017,11,30,8,15,506.0,54.5,1.55,11.5,156.5,389.59,322.56
2017,11,30,8,30,581.0,63.0,1.6,12.0,203.0,466.79,387.06
2017,11,30,8,45,628.5,69.0,1.65,13.0,249.5,526.64,434.52
2017,11,30,9,0,676.0,75.0,1.7,14.0,296.0,587.75,480.91
2017,11,30,9,15,339.5,107.0,1.5,15.0,218.0,395.51,324.64
2017,11,30,9,30,3.0,139.0,1.3,16.0,140.0,140.63,111.4
2017,11,30,9,45,36.5,170.5,1.1,17.5,187.5,211.74,169.59
2017,11,30,10,0,70.0,202.0,0.9,19.0,235.0,274.84,218.19
2017,11,30,10,15,69.5,217.0,0.95,19.5,252.0,290.48,229.06
2017,11,30,10,30,69.0,232.0,1.0,20.0,269.0,305.9,239.93
2017,11,30,10,45,134.0,248.0,1.1,20.5,323.0,390.02,304.73
2017,11,30,11,0,199.0,264.0,1.2,21.0,377.0,461.49,358.13
2017,11,30,11,15,526.0,183.5,1.1,21.5,495.0,668.71,512.65
2017,11,30,11,30,853.0,103.0,1.0,22.0,613.0,850.9,633.65
2017,11,30,11,45,856.5,104.0,0.95,22.5,623.0,847.56,626.62
2017,11,30,12,0,860.0,105.0,0.9,23.0,633.0,840.76,619.92
2017,11,30,12,15,678.5,165.5,0.85,23.0,583.0,749.87,558.48
2017,11,30,12,30,497.0,226.0,0.8,23.0,533.0,651.6,487.89
2017,11,30,12,45,678.5,164.5,0.8,23.0,578.5,716.18,536.62
2017,11,30,13,0,860.0,103.0,0.8,23.0,624.0,762.38,568.41
2017,11,30,13,15,854.0,102.0,0.75,23.0,609.5,730.18,545.86
2017,11,30,13,30,848.0,101.0,0.7,23.0,595.0,695.48,521.73
2017,11,30,13,45,840.0,99.0,0.7,23.5,572.5,656.1,493.13
2017,11,30,14,0,832.0,97.0,0.7,24.0,550.0,614.75,462.63
2017,11,30,14,15,818.0,94.5,0.75,24.0,520.0,567.74,428.78
2017,11,30,14,30,804.0,92.0,0.8,24.0,490.0,519.73,393.1
2017,11,30,14,45,776.0,91.5,0.85,24.0,452.5,466.39,352.3
2017,11,30,15,0,748.0,91.0,0.9,24.0,415.0,413.41,310.48
2017,11,30,15,15,719.0,86.5,0.9,23.5,373.5,357.51,265.55
2017,11,30,15,30,690.0,82.0,0.9,23.0,332.0,303.34,220.63
2017,11,30,15,45,648.5,76.5,0.95,22.5,286.5,246.94,173.52
2017,11,30,16,0,607.0,71.0,1.0,22.0,241.0,194.29,129.26
2017,11,30,16,15,545.0,63.5,1.0,21.0,194.5,140.77,86.61
2017,11,30,16,30,483.0,56.0,1.0,20.0,148.0,94.06,52.74
2017,11,30,16,45,386.5,44.5,1.0,19.0,104.0,49.59,27.06
2017,11,30,17,0,290.0,33.0,1.0,18.0,60.0,26.93,16.28
2017,11,30,17,15,145.0,16.5,1.1,17.5,30.0,13.25,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,31.61,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,65.0,164.11,126.28
2017,12,1,8,0,353.0,52.0,1.2,11.0,104.0,280.62,229.03
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.5,352.55,291.34
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,430.78,356.36
2017,12,1,8,45,564.5,80.0,1.2,13.0,242.0,495.8,407.65
2017,12,1,9,0,623.0,86.0,1.2,14.0,289.0,562.67,458.11
2017,12,1,9,15,658.0,91.5,1.35,15.0,332.0,613.33,495.32
2017,12,1,9,30,693.0,97.0,1.5,16.0,375.0,663.56,530.36
2017,12,1,9,45,723.0,99.5,1.7,17.5,414.5,705.46,557.77
2017,12,1,10,0,753.0,102.0,1.9,19.0,454.0,745.87,583.51
2017,12,1,10,15,770.0,105.0,1.95,19.5,486.5,774.46,601.46
2017,12,1,10,30,787.0,108.0,2.0,20.0,519.0,800.51,617.57
2017,12,1,10,45,802.0,109.0,2.1,20.5,545.0,815.46,626.35
2017,12,1,11,0,817.0,110.0,2.2,21.0,571.0,831.93,636.33
2017,12,1,11,15,824.5,111.0,2.2,21.5,589.0,838.85,638.95
2017,12,1,11,30,832.0,112.0,2.2,22.0,607.0,842.42,639.48
2017,12,1,11,45,853.5,105.0,2.25,22.5,620.5,845.21,640.08
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,844.21,638.23
2017,12,1,12,15,875.5,98.0,2.3,23.0,636.0,830.36,628.59
2017,12,1,12,30,876.0,98.0,2.3,23.0,638.0,813.16,616.88
2017,12,1,12,45,874.0,97.5,2.3,23.5,631.5,790.2,600.14
2017,12,1,13,0,872.0,97.0,2.3,24.0,625.0,764.17,581.4
2017,12,1,13,15,866.0,96.0,2.3,24.0,610.0,731.8,559.4
2017,12,1,13,30,860.0,95.0,2.3,24.0,595.0,696.89,534.95
2017,12,1,13,45,850.5,93.5,2.3,24.0,572.5,656.82,505.53
2017,12,1,14,0,841.0,92.0,2.3,24.0,550.0,614.85,474.12
2017,12,1,14,15,827.5,90.0,2.25,24.0,520.0,568.42,438.5
2017,12,1,14,30,814.0,88.0,2.2,24.0,490.0,520.92,401.22
2017,12,1,14,45,790.5,86.5,2.2,24.0,453.5,468.36,359.35
2017,12,1,15,0,767.0,85.0,2.2,24.0,417.0,416.21,316.63
2017,12,1,15,15,739.5,81.0,1.95,23.5,375.5,360.01,269.88
2017,12,1,15,30,712.0,77.0,1.7,23.0,334.0,305.86,223.71
2017,12,1,15,45,672.0,72.0,1.5,22.5,289.0,249.24,175.39
2017,12,1,16,0,632.0,67.0,1.3,22.0,244.0,196.16,130.08
2017,12,1,16,15,571.5,60.0,1.2,21.0,197.0,141.94,86.51
2017,12,1,16,30,511.0,53.0,1.1,20.0,150.0,94.29,51.76
2017,12,1,16,45,413.5,42.5,1.05,19.0,106.0,49.01,25.84
2017,12,1,17,0,316.0,32.0,1.0,18.0,62.0,25.98,15.49
2017,12,1,17,15,158.0,16.0,1.05,17.5,31.0,12.79,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.24,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,10.2,0.0
2017,12,2,7,45,0.0,29.0,2.2,12.0,29.0,28.99,17.51
2017,12,2,8,0,0.0,47.0,2.5,13.0,47.0,48.44,35.04
2017,12,2,8,15,5.5,66.5,2.55,13.5,68.0,72.24,55.82
2017,12,2,8,30,11.0,86.0,2.6,14.0,89.0,95.99,76.34
2017,12,2,8,45,18.0,104.0,2.65,15.0,109.5,118.97,95.73
2017,12,2,9,0,25.0,122.0,2.7,16.0,130.0,151.69,122.74
2017,12,2,9,15,18.5,133.5,2.85,16.5,140.0,148.57,119.54
2017,12,2,9,30,12.0,145.0,3.0,17.0,150.0,154.65,123.87
2017,12,2,9,45,130.5,172.5,3.15,18.0,233.0,299.79,244.04
2017,12,2,10,0,249.0,200.0,3.3,19.0,316.0,440.71,355.48
2017,12,2,10,15,535.5,148.5,3.3,19.5,420.5,627.41,502.29
2017,12,2,10,30,822.0,97.0,3.3,20.0,525.0,811.02,634.96
2017,12,2,10,45,833.5,99.0,3.3,21.0,551.0,829.1,642.9
2017,12,2,11,0,845.0,101.0,3.3,22.0,577.0,844.0,649.83
2017,12,2,11,15,852.5,102.5,3.25,22.0,595.5,851.63,653.96
2017,12,2,11,30,860.0,104.0,3.2,22.0,614.0,855.81,655.88
2017,12,2,11,45,873.0,100.5,3.2,22.5,626.0,855.34,653.77
2017,12,2,12,0,886.0,97.0,3.2,23.0,638.0,851.23,649.33
2017,12,2,12,15,886.5,97.0,3.15,23.0,640.0,837.33,639.23
2017,12,2,12,30,887.0,97.0,3.1,23.0,642.0,820.04,626.98
2017,12,2,12,45,884.0,97.0,3.05,23.0,635.0,796.75,610.65
2017,12,2,13,0,881.0,97.0,3.0,23.0,628.0,770.4,592.27
2017,12,2,13,15,875.0,96.0,2.95,23.0,613.5,737.88,569.54
2017,12,2,13,30,869.0,95.0,2.9,23.0,599.0,702.78,544.38
2017,12,2,13,45,859.0,94.0,2.9,23.5,576.0,662.7,513.53
2017,12,2,14,0,849.0,93.0,2.9,24.0,553.0,620.73,480.81
2017,12,2,14,15,835.5,90.5,2.85,23.5,523.0,573.53,445.24
2017,12,2,14,30,822.0,88.0,2.8,23.0,493.0,525.24,407.83
2017,12,2,14,45,763.0,88.5,2.75,23.0,443.0,457.64,354.13
2017,12,2,15,0,704.0,89.0,2.7,23.0,393.0,393.38,302.04
2017,12,2,15,15,659.0,91.5,2.5,22.5,354.0,340.89,258.29
2017,12,2,15,30,614.0,94.0,2.3,22.0,315.0,291.64,216.42
2017,12,2,15,45,583.0,85.0,2.15,22.0,272.5,238.76,170.76
2017,12,2,16,0,552.0,76.0,2.0,22.0,230.0,188.63,127.53
2017,12,2,16,15,498.0,66.5,1.75,21.0,186.0,137.56,86.27
2017,12,2,16,30,444.0,57.0,1.5,20.0,142.0,92.42,52.87
2017,12,2,16,45,359.5,44.5,1.25,19.5,100.0,49.58,27.2
2017,12,2,17,0,275.0,32.0,1.0,19.0,58.0,25.95,15.38
2017,12,2,17,15,137.5,16.0,1.0,18.5,29.0,12.78,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.15,14.5,3.5,3.34,0.0
2017,12,3,7,30,0.0,7.0,1.4,15.0,7.0,6.48,0.0
2017,12,3,7,45,0.0,19.5,1.7,15.5,19.5,18.09,8.52
2017,12,3,8,0,0.0,32.0,2.0,16.0,32.0,29.72,19.07
2017,12,3,8,15,0.0,47.0,2.0,16.0,47.0,44.69,32.07
2017,12,3,8,30,0.0,62.0,2.0,16.0,62.0,59.86,45.15
2017,12,3,8,45,0.0,77.5,2.05,16.5,77.5,75.47,58.32
2017,12,3,9,0,0.0,93.0,2.1,17.0,93.0,91.0,71.17
2017,12,3,9,15,0.0,86.0,2.25,17.5,86.0,81.85,63.29
2017,12,3,9,30,0.0,79.0,2.4,18.0,79.0,73.9,56.41
2017,12,3,9,45,0.0,48.0,2.55,19.0,48.0,44.61,31.72
2017,12,3,10,0,0.0,17.0,2.7,20.0,17.0,15.78,7.53
2017,12,3,10,15,0.0,18.5,2.75,20.5,18.5,17.17,8.64
2017,12,3,10,30,0.0,20.0,2.8,21.0,20.0,18.57,9.74
2017,12,3,10,45,3.5,103.0,2.85,21.5,105.0,99.62,76.06
2017,12,3,11,0,7.0,186.0,2.9,22.0,190.0,187.18,145.68
2017,12,3,11,15,3.5,130.0,2.9,22.0,132.0,126.14,96.74
2017,12,3,11,30,0.0,74.0,2.9,22.0,74.0,68.92,50.57
2017,12,3,11,45,113.5,180.0,2.95,22.5,249.5,286.23,226.34
2017,12,3,12,0,227.0,286.0,3.0,23.0,425.0,494.97,385.01
2017,12,3,12,15,173.0,288.0,3.0,23.0,394.0,447.9,347.29
2017,12,3,12,30,119.0,290.0,3.0,23.0,363.0,391.59,303.7
2017,12,3,12,45,117.5,287.0,3.05,23.0,358.5,382.72,297.21
2017,12,3,13,0,116.0,284.0,3.1,23.0,354.0,373.66,290.39
2017,12,3,13,15,105.0,275.0,3.15,23.0,337.5,351.22,273.22
2017,12,3,13,30,94.0,266.0,3.2,23.0,321.0,329.35,256.46
2017,12,3,13,45,102.0,257.0,3.25,23.0,314.5,320.37,249.94
2017,12,3,14,0,110.0,248.0,3.3,23.0,308.0,310.66,242.73
2017,12,3,14,15,121.5,235.0,3.35,23.0,298.0,303.33,237.28
2017,12,3,14,30,133.0,222.0,3.4,23.0,288.0,288.87,226.12
2017,12,3,14,45,308.0,182.0,3.5,23.0,319.0,328.08,256.8
2017,12,3,15,0,483.0,142.0,3.6,23.0,350.0,349.69,271.17
2017,12,3,15,15,458.5,133.0,3.5,23.0,315.0,304.46,233.16
2017,12,3,15,30,434.0,124.0,3.4,23.0,280.0,261.02,196.26
2017,12,3,15,45,410.5,110.0,3.35,23.0,242.0,215.2,157.2
2017,12,3,16,0,387.0,96.0,3.3,23.0,204.0,171.59,120.02
2017,12,3,16,15,345.0,81.5,2.9,22.0,164.0,127.11,84.16
2017,12,3,16,30,303.0,67.0,2.5,21.0,124.0,87.32,54.12
2017,12,3,16,45,234.0,51.0,2.1,20.5,87.0,50.13,30.09
2017,12,3,17,0,165.0,35.0,1.7,20.0,50.0,27.39,16.43
2017,12,3,17,15,82.5,17.5,1.75,19.5,25.0,13.83,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,8.5,3.55,18.0,10.5,8.1,0.0
2017,12,4,7,30,108.0,17.0,3.7,18.0,21.0,81.99,0.0
2017,12,4,7,45,239.5,30.5,3.9,18.5,58.5,182.65,133.64
2017,12,4,8,0,371.0,44.0,4.1,19.0,96.0,278.7,221.91
2017,12,4,8,15,451.0,53.0,4.25,19.0,140.5,351.63,286.19
2017,12,4,8,30,531.0,62.0,4.4,19.0,185.0,429.76,352.86
2017,12,4,8,45,281.5,92.0,4.55,19.5,158.5,305.54,251.57
2017,12,4,9,0,32.0,122.0,4.7,20.0,132.0,157.12,125.56
2017,12,4,9,15,16.0,113.5,4.9,20.5,118.5,123.82,97.65
2017,12,4,9,30,0.0,105.0,5.1,21.0,105.0,101.21,78.23
2017,12,4,9,45,0.0,116.0,5.35,21.5,116.0,111.9,86.64
2017,12,4,10,0,0.0,127.0,5.6,22.0,127.0,122.61,94.97
2017,12,4,10,15,116.0,179.0,5.65,22.5,239.0,295.02,236.38
2017,12,4,10,30,232.0,231.0,5.7,23.0,351.0,452.25,360.48
2017,12,4,10,45,116.0,127.0,5.8,23.5,187.0,233.9,186.58
2017,12,4,11,0,0.0,23.0,5.9,24.0,23.0,21.37,11.76
2017,12,4,11,15,16.0,131.0,5.8,24.5,141.0,137.64,105.87
2017,12,4,11,30,32.0,239.0,5.7,25.0,259.0,274.81,213.43
2017,12,4,11,45,162.0,257.5,5.6,25.5,356.0,413.47,322.99
2017,12,4,12,0,292.0,276.0,5.5,26.0,453.0,548.57,425.96
2017,12,4,12,15,354.0,263.0,5.4,26.0,478.0,576.92,447.63
2017,12,4,12,30,416.0,250.0,5.3,26.0,503.0,602.27,467.18
2017,12,4,12,45,636.5,172.0,5.2,26.5,555.5,690.41,534.95
2017,12,4,13,0,857.0,94.0,5.1,27.0,608.0,748.6,577.36
2017,12,4,13,15,502.5,183.0,4.95,27.0,482.5,562.73,436.24
2017,12,4,13,30,148.0,272.0,4.8,27.0,357.0,380.08,292.69
2017,12,4,13,45,148.5,261.5,4.7,27.0,344.0,361.96,279.41
2017,12,4,14,0,149.0,251.0,4.6,27.0,331.0,343.55,265.37
2017,12,4,14,15,476.5,168.0,4.45,27.0,405.0,447.7,347.65
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,513.28,396.44
2017,12,4,14,45,783.5,82.5,4.15,27.0,443.5,461.88,354.3
2017,12,4,15,0,763.0,80.0,4.0,27.0,408.0,410.61,311.75
2017,12,4,15,15,735.5,76.5,3.7,26.5,367.5,356.16,266.28
2017,12,4,15,30,708.0,73.0,3.4,26.0,327.0,302.19,220.26
2017,12,4,15,45,668.5,68.5,3.1,25.5,282.5,246.59,172.7
2017,12,4,16,0,629.0,64.0,2.8,25.0,238.0,194.42,128.12
2017,12,4,16,15,568.5,57.0,2.4,24.0,192.0,140.41,84.69
2017,12,4,16,30,508.0,50.0,2.0,23.0,146.0,92.92,49.98
2017,12,4,16,45,413.0,40.0,1.65,22.5,103.0,48.18,24.14
2017,12,4,17,0,318.0,30.0,1.3,22.0,60.0,24.05,13.6
2017,12,4,17,15,159.0,15.0,1.35,21.5,30.0,11.85,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,23.38,12.55
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,41.12,29.09
2017,12,5,8,15,0.0,60.5,6.35,10.0,60.5,62.01,47.63
2017,12,5,8,30,0.0,80.0,6.4,10.0,80.0,82.32,65.54
2017,12,5,8,45,8.5,98.5,6.5,10.5,101.0,106.62,86.74
2017,12,5,9,0,17.0,117.0,6.6,11.0,122.0,131.39,108.03
2017,12,5,9,15,114.0,140.5,6.55,11.0,184.0,248.03,209.56
2017,12,5,9,30,211.0,164.0,6.5,11.0,246.0,349.95,296.79
2017,12,5,9,45,135.5,178.5,6.5,11.5,233.5,311.37,261.42
2017,12,5,10,0,60.0,193.0,6.5,12.0,221.0,256.57,212.68
2017,12,5,10,15,63.5,208.0,6.5,12.0,239.5,275.41,227.94
2017,12,5,10,30,67.0,223.0,6.5,12.0,258.0,294.15,242.95
2017,12,5,10,45,90.5,240.0,6.5,12.5,289.5,331.74,273.49
2017,12,5,11,0,114.0,257.0,6.5,13.0,321.0,369.29,303.59
2017,12,5,11,15,57.0,209.0,6.45,13.5,241.0,263.61,215.27
2017,12,5,11,30,0.0,161.0,6.4,14.0,161.0,154.24,123.05
2017,12,5,11,45,0.0,163.5,6.4,14.5,164.0,156.4,124.58
2017,12,5,12,0,0.0,166.0,6.4,15.0,167.0,158.59,126.07
2017,12,5,12,15,0.0,163.0,6.35,15.0,163.5,155.29,123.32
2017,12,5,12,30,0.0,160.0,6.3,15.0,160.0,152.06,120.67
2017,12,5,12,45,0.0,159.0,6.25,15.5,159.0,150.87,119.5
2017,12,5,13,0,0.0,158.0,6.2,16.0,158.0,149.7,118.37
2017,12,5,13,15,0.0,152.5,6.15,16.0,152.5,144.15,113.91
2017,12,5,13,30,0.0,147.0,6.1,16.0,147.0,138.66,109.52
2017,12,5,13,45,6.5,170.0,6.1,16.0,173.5,165.13,131.54
2017,12,5,14,0,13.0,193.0,6.1,16.0,200.0,191.11,153.06
2017,12,5,14,15,17.5,190.0,6.1,16.0,199.0,189.85,152.29
2017,12,5,14,30,22.0,187.0,6.1,16.0,198.0,188.15,151.16
2017,12,5,14,45,19.5,174.0,6.1,16.0,183.5,173.01,138.9
2017,12,5,15,0,17.0,161.0,6.1,16.0,169.0,158.16,126.85
2017,12,5,15,15,14.0,146.0,6.05,15.5,152.0,141.53,113.47
2017,12,5,15,30,11.0,131.0,6.0,15.0,135.0,125.29,100.28
2017,12,5,15,45,6.0,114.5,6.0,15.0,116.5,107.53,85.55
2017,12,5,16,0,1.0,98.0,6.0,15.0,98.0,90.43,71.28
2017,12,5,16,15,0.5,79.0,5.75,14.5,79.0,72.49,56.07
2017,12,5,16,30,0.0,60.0,5.5,14.0,60.0,54.83,40.86
2017,12,5,16,45,0.0,42.0,5.3,13.5,42.0,38.38,26.49
2017,12,5,17,0,0.0,24.0,5.1,13.0,24.0,22.29,12.77
2017,12,5,17,15,0.0,12.0,5.05,12.5,12.0,11.13,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.91,0.0
2017,12,6,7,45,0.0,6.0,3.75,4.0,6.0,5.55,0.0
2017,12,6,8,0,0.0,10.0,3.7,4.0,10.0,9.26,2.34
2017,12,6,8,15,0.0,15.5,3.7,4.0,15.5,14.36,7.0
2017,12,6,8,30,0.0,21.0,3.7,4.0,21.0,19.46,11.64
2017,12,6,8,45,0.0,27.0,3.7,4.0,27.0,25.04,16.66
2017,12,6,9,0,0.0,33.0,3.7,4.0,33.0,30.62,21.63
2017,12,6,9,15,0.0,53.5,3.75,4.0,53.5,49.72,38.5
2017,12,6,9,30,0.0,74.0,3.8,4.0,74.0,68.9,55.28
2017,12,6,9,45,0.0,73.0,3.85,4.0,73.0,67.93,54.29
2017,12,6,10,0,0.0,72.0,3.9,4.0,72.0,67.0,53.34
2017,12,6,10,15,0.0,84.0,3.9,4.0,84.0,78.23,62.99
2017,12,6,10,30,0.0,96.0,3.9,4.0,96.0,89.96,73.02
2017,12,6,10,45,0.0,94.0,3.9,4.0,94.0,87.85,71.05
2017,12,6,11,0,0.0,92.0,3.9,4.0,92.0,85.82,69.18
2017,12,6,11,15,0.0,105.0,3.95,4.0,105.0,98.48,80.0
2017,12,6,11,30,0.0,118.0,4.0,4.0,118.0,111.16,90.8
2017,12,6,11,45,0.0,71.5,4.1,4.5,71.5,66.59,52.23
2017,12,6,12,0,0.0,25.0,4.2,5.0,25.0,23.24,14.59
2017,12,6,12,15,0.0,59.5,4.3,5.0,59.5,55.39,42.47
2017,12,6,12,30,0.0,94.0,4.4,5.0,94.0,87.66,70.25
2017,12,6,12,45,0.0,62.0,4.55,5.5,62.0,57.72,44.38
2017,12,6,13,0,0.0,30.0,4.7,6.0,30.0,27.89,18.56
2017,12,6,13,15,0.0,53.5,4.75,6.0,53.5,49.79,37.53
2017,12,6,13,30,0.0,77.0,4.8,6.0,77.0,71.72,56.47
2017,12,6,13,45,0.0,107.0,4.85,6.0,107.0,100.05,80.88
2017,12,6,14,0,0.0,137.0,4.9,6.0,137.0,128.78,105.57
2017,12,6,14,15,0.0,73.5,4.85,6.0,73.5,68.42,53.86
2017,12,6,14,30,0.0,10.0,4.8,6.0,10.0,9.28,2.47
2017,12,6,14,45,0.0,35.0,4.8,6.0,35.0,32.51,22.86
2017,12,6,15,0,0.0,60.0,4.8,6.0,60.0,55.8,43.28
2017,12,6,15,15,0.0,53.5,4.7,5.5,53.5,49.73,38.15
2017,12,6,15,30,0.0,47.0,4.6,5.0,47.0,43.66,32.98
2017,12,6,15,45,0.0,41.0,4.6,5.0,41.0,38.07,28.1
2017,12,6,16,0,0.0,35.0,4.6,5.0,35.0,32.48,23.16
2017,12,6,16,15,0.0,28.0,4.35,5.0,28.0,25.97,17.34
2017,12,6,16,30,0.0,21.0,4.1,5.0,21.0,19.46,11.46
2017,12,6,16,45,0.0,14.5,3.95,5.0,14.5,13.43,5.97
2017,12,6,17,0,0.0,8.0,3.8,5.0,8.0,7.4,0.65
2017,12,6,17,15,0.0,4.0,3.6,4.5,4.0,3.7,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,2.8,4.0,1.0,0.0,0.0
2017,12,7,7,30,0.0,2.0,2.8,4.0,2.0,1.91,0.0
2017,12,7,7,45,0.0,6.0,2.8,4.0,6.0,5.55,0.0
2017,12,7,8,0,0.0,10.0,2.8,4.0,10.0,9.26,2.34
2017,12,7,8,15,0.0,15.0,2.9,4.0,15.0,13.89,6.58
2017,12,7,8,30,0.0,20.0,3.0,4.0,20.0,18.54,10.82
2017,12,7,8,45,0.0,25.0,3.1,4.5,25.0,23.18,14.97
2017,12,7,9,0,0.0,30.0,3.2,5.0,30.0,27.83,19.07
2017,12,7,9,15,0.0,56.5,3.3,5.0,56.5,52.52,40.83
2017,12,7,9,30,0.0,83.0,3.4,5.0,83.0,78.14,63.16
2017,12,7,9,45,0.0,86.5,3.55,5.0,86.5,81.24,65.68
2017,12,7,10,0,0.0,90.0,3.7,5.0,90.0,84.43,68.29
2017,12,7,10,15,0.0,106.0,3.85,5.0,106.0,100.3,81.85
2017,12,7,10,30,0.0,122.0,4.0,5.0,122.0,116.21,95.36
2017,12,7,10,45,0.0,125.0,4.15,5.0,125.0,118.86,97.44
2017,12,7,11,0,0.0,128.0,4.3,5.0,128.0,121.56,99.6
2017,12,7,11,15,0.0,142.0,4.4,5.0,142.0,135.39,111.27
2017,12,7,11,30,0.0,156.0,4.5,5.0,156.0,149.23,122.92
2017,12,7,11,45,8.0,187.5,4.65,5.5,192.0,187.62,155.34
2017,12,7,12,0,16.0,219.0,4.8,6.0,228.0,226.09,187.44
2017,12,7,12,15,16.5,221.0,4.9,6.0,231.0,227.66,188.66
2017,12,7,12,30,17.0,223.0,5.0,6.0,234.0,229.21,189.97
2017,12,7,12,45,25.0,233.0,5.15,6.0,248.0,244.65,203.18
2017,12,7,13,0,33.0,243.0,5.3,6.0,262.0,268.57,223.39
2017,12,7,13,15,119.5,255.0,5.45,5.5,323.5,349.08,293.09
2017,12,7,13,30,206.0,267.0,5.6,5.0,385.0,414.64,349.47
2017,12,7,13,45,103.0,194.5,5.75,5.0,253.5,263.63,222.22
2017,12,7,14,0,0.0,122.0,5.9,5.0,122.0,114.37,93.54
2017,12,7,14,15,5.0,147.5,5.9,5.0,150.0,141.63,117.32
2017,12,7,14,30,10.0,173.0,5.9,5.0,178.0,168.43,140.53
2017,12,7,14,45,5.0,107.0,5.9,5.0,109.5,102.31,83.77
2017,12,7,15,0,0.0,41.0,5.9,5.0,41.0,38.09,27.89
2017,12,7,15,15,0.0,37.0,5.8,4.5,37.0,34.36,24.75
2017,12,7,15,30,0.0,33.0,5.7,4.0,33.0,30.63,21.56
2017,12,7,15,45,0.0,28.5,5.65,4.0,28.5,26.44,17.88
2017,12,7,16,0,0.0,24.0,5.6,4.0,24.0,22.25,14.16
2017,12,7,16,15,0.0,19.5,5.35,3.5,19.5,18.07,10.43
2017,12,7,16,30,0.0,15.0,5.1,3.0,15.0,13.89,6.64
2017,12,7,16,45,0.0,10.5,4.9,2.5,10.5,9.72,2.82
2017,12,7,17,0,0.0,6.0,4.7,2.0,6.0,5.55,0.0
2017,12,7,17,15,0.0,3.0,4.55,1.5,3.0,2.77,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.06,0.0
2017,12,8,7,45,260.0,27.5,1.9,0.0,61.0,185.61,136.78
2017,12,8,8,0,520.0,35.0,2.0,0.0,102.0,337.75,284.22
2017,12,8,8,15,601.5,42.5,1.95,0.5,151.0,415.86,356.35
2017,12,8,8,30,683.0,50.0,1.9,1.0,200.0,498.79,429.04
2017,12,8,8,45,735.0,54.0,1.9,1.5,249.5,562.74,483.25
2017,12,8,9,0,787.0,58.0,1.9,2.0,299.0,627.86,535.38
2017,12,8,9,15,819.5,61.5,1.9,2.5,345.5,679.17,573.58
2017,12,8,9,30,852.0,65.0,1.9,3.0,392.0,729.54,609.89
2017,12,8,9,45,876.0,67.5,1.95,4.0,433.5,770.8,637.61
2017,12,8,10,0,900.0,70.0,2.0,5.0,475.0,803.3,658.22
2017,12,8,10,15,916.0,72.0,2.05,5.5,510.0,832.8,677.55
2017,12,8,10,30,932.0,74.0,2.1,6.0,545.0,859.37,694.6
2017,12,8,10,45,943.5,75.0,2.2,6.5,573.0,877.82,706.21
2017,12,8,11,0,955.0,76.0,2.3,7.0,601.0,892.82,715.47
2017,12,8,11,15,962.5,77.0,2.35,7.5,621.5,900.88,719.38
2017,12,8,11,30,970.0,78.0,2.4,8.0,642.0,905.2,720.83
2017,12,8,11,45,971.0,80.0,2.5,8.5,653.0,901.51,717.21
2017,12,8,12,0,972.0,82.0,2.6,9.0,664.0,894.03,711.08
2017,12,8,12,15,973.0,82.0,2.65,9.0,667.0,880.49,701.63
2017,12,8,12,30,974.0,82.0,2.7,9.0,670.0,863.28,689.68
2017,12,8,12,45,973.0,81.5,2.75,9.5,664.0,840.36,672.47
2017,12,8,13,0,972.0,81.0,2.8,10.0,658.0,814.01,652.86
2017,12,8,13,15,967.0,80.0,2.9,10.0,643.5,780.95,629.81
2017,12,8,13,30,962.0,79.0,3.0,10.0,629.0,744.96,604.4
2017,12,8,13,45,953.0,78.0,3.1,10.5,606.0,703.62,572.08
2017,12,8,14,0,944.0,77.0,3.2,11.0,583.0,660.01,536.9
2017,12,8,14,15,931.0,75.5,3.2,11.0,552.5,611.56,497.76
2017,12,8,14,30,918.0,74.0,3.2,11.0,522.0,561.64,456.45
2017,12,8,14,45,895.5,73.0,3.25,11.0,483.5,507.34,410.62
2017,12,8,15,0,873.0,72.0,3.3,11.0,445.0,451.74,362.46
2017,12,8,15,15,846.5,69.0,3.05,10.5,401.5,392.93,310.59
2017,12,8,15,30,820.0,66.0,2.8,10.0,358.0,335.22,258.39
2017,12,8,15,45,780.5,61.5,2.6,9.5,310.5,273.96,202.85
2017,12,8,16,0,741.0,57.0,2.4,9.0,263.0,215.93,150.08
2017,12,8,16,15,680.5,51.5,2.05,8.0,213.0,157.22,99.46
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,104.87,58.41
2017,12,8,16,45,521.0,37.5,1.35,6.5,116.0,52.71,25.98
2017,12,8,17,0,422.0,29.0,1.0,6.0,69.0,23.12,14.05
2017,12,8,17,15,211.0,14.5,1.0,5.5,34.5,11.37,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,261.0,12.0,4.1,2.0,19.0,124.57,0.0
2017,12,9,7,45,406.0,21.5,4.25,2.5,59.5,242.09,174.25
2017,12,9,8,0,551.0,31.0,4.4,3.0,100.0,349.21,292.41
2017,12,9,8,15,629.0,36.5,4.25,3.5,148.5,423.59,362.89
2017,12,9,8,30,707.0,42.0,4.1,4.0,197.0,502.61,433.49
2017,12,9,8,45,744.5,48.0,3.95,5.0,244.5,560.13,482.09
2017,12,9,9,0,782.0,54.0,3.8,6.0,292.0,618.07,527.92
2017,12,9,9,15,814.5,57.0,3.9,7.0,337.5,668.52,565.74
2017,12,9,9,30,847.0,60.0,4.0,8.0,383.0,711.83,596.75
2017,12,9,9,45,870.0,62.5,4.1,9.5,423.5,752.0,623.42
2017,12,9,10,0,893.0,65.0,4.2,11.0,464.0,790.15,647.93
2017,12,9,10,15,908.5,66.5,4.45,12.0,499.0,818.64,666.92
2017,12,9,10,30,924.0,68.0,4.7,13.0,534.0,844.23,683.64
2017,12,9,10,45,936.5,68.5,5.0,14.0,561.5,862.96,695.48
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,878.32,704.82
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,885.72,708.99
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,889.43,710.63
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,886.5,706.54
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,879.81,699.91
2017,12,9,12,15,971.5,71.0,5.1,16.0,654.0,866.12,689.09
2017,12,9,12,30,972.0,71.0,5.0,16.0,657.0,848.79,675.8
2017,12,9,12,45,971.5,70.0,4.95,16.5,651.0,825.96,657.65
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,799.7,637.15
2017,12,9,13,15,965.5,68.5,4.85,17.0,630.5,767.12,613.28
2017,12,9,13,30,960.0,68.0,4.8,17.0,616.0,731.63,587.25
2017,12,9,13,45,952.5,67.0,4.75,17.0,594.0,691.56,556.55
2017,12,9,14,0,945.0,66.0,4.7,17.0,572.0,649.12,522.61
2017,12,9,14,15,933.5,64.5,4.6,17.0,542.5,601.7,483.95
