Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,14,30,922.0,63.0,4.5,17.0,513.0,552.69,443.19
2017,12,9,14,45,899.5,63.0,4.45,17.0,475.5,498.69,397.63
2017,12,9,15,0,877.0,63.0,4.4,17.0,438.0,444.6,350.87
2017,12,9,15,15,853.0,60.5,4.0,16.5,396.0,387.64,300.83
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,330.97,250.05
2017,12,9,15,45,793.5,54.5,3.25,15.5,308.0,271.43,196.52
2017,12,9,16,0,758.0,51.0,2.9,15.0,262.0,214.62,145.35
2017,12,9,16,15,702.5,46.5,2.6,13.5,213.0,156.73,96.21
2017,12,9,16,30,647.0,42.0,2.3,12.0,164.0,104.55,55.83
2017,12,9,16,45,552.0,34.5,2.0,11.0,117.0,53.86,25.33
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,23.2,13.85
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,11.32,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.5,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,19.0,122.77,0.0
2017,12,10,7,45,416.0,22.0,1.3,4.0,60.5,245.52,169.9
2017,12,10,8,0,574.0,32.0,1.3,5.0,102.0,361.01,295.01
2017,12,10,8,15,653.5,38.0,1.5,6.0,152.0,437.98,365.28
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,519.53,435.42
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,581.34,486.82
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,644.02,535.74
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.5,688.41,565.75
2017,12,10,9,30,887.0,58.0,1.8,11.0,394.0,737.41,597.78
2017,12,10,9,45,908.5,60.0,1.65,12.0,435.0,776.84,621.29
2017,12,10,10,0,930.0,62.0,1.5,13.0,476.0,814.07,642.28
2017,12,10,10,15,944.5,63.5,1.5,13.5,511.0,842.51,659.34
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,867.89,674.17
2017,12,10,10,45,715.0,133.0,1.5,14.5,502.0,767.1,600.67
2017,12,10,11,0,471.0,201.0,1.5,15.0,458.0,638.83,503.68
2017,12,10,11,15,732.0,134.5,1.5,15.5,550.0,785.42,612.24
2017,12,10,11,30,993.0,68.0,1.5,16.0,642.0,910.86,695.4
2017,12,10,11,45,991.5,71.0,1.55,16.5,653.0,906.55,689.74
2017,12,10,12,0,990.0,74.0,1.6,17.0,664.0,898.39,683.25
2017,12,10,12,15,991.0,74.0,1.6,17.0,667.0,884.93,674.0
2017,12,10,12,30,992.0,74.0,1.6,17.0,670.0,867.74,662.39
2017,12,10,12,45,991.0,73.5,1.6,17.5,664.5,844.77,645.74
2017,12,10,13,0,990.0,73.0,1.6,18.0,659.0,818.31,626.85
2017,12,10,13,15,787.0,124.0,1.55,18.0,583.5,707.29,548.41
2017,12,10,13,30,584.0,175.0,1.5,18.0,508.0,591.76,462.2
2017,12,10,13,45,544.5,180.5,1.45,18.5,482.0,549.1,429.59
2017,12,10,14,0,505.0,186.0,1.4,19.0,456.0,507.34,396.74
2017,12,10,14,15,725.0,126.0,1.35,18.5,491.0,551.22,430.88
2017,12,10,14,30,945.0,66.0,1.3,18.0,526.0,568.61,442.74
2017,12,10,14,45,663.0,113.0,1.3,18.0,424.5,438.77,342.39
2017,12,10,15,0,381.0,160.0,1.3,18.0,323.0,326.56,255.47
2017,12,10,15,15,616.0,110.5,1.1,17.5,344.0,348.04,267.68
2017,12,10,15,30,851.0,61.0,0.9,17.0,365.0,342.15,253.64
2017,12,10,15,45,816.5,57.0,0.75,17.0,317.5,281.17,199.74
2017,12,10,16,0,782.0,53.0,0.6,17.0,270.0,222.8,148.28
2017,12,10,16,15,726.5,48.0,0.65,16.0,220.5,163.02,98.72
2017,12,10,16,30,671.0,43.0,0.7,15.0,171.0,108.93,57.48
2017,12,10,16,45,576.5,35.5,0.75,14.5,122.5,56.76,26.35
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,24.24,14.48
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,11.81,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,13.34,0.0
2017,12,11,7,45,183.5,26.5,2.6,7.0,48.5,143.34,94.27
2017,12,11,8,0,367.0,39.0,2.7,8.0,83.0,265.77,216.76
2017,12,11,8,15,442.5,48.0,2.75,8.5,125.5,334.77,280.37
2017,12,11,8,30,518.0,57.0,2.8,9.0,168.0,408.8,345.45
2017,12,11,8,45,566.0,62.5,2.9,9.5,210.0,465.28,393.95
2017,12,11,9,0,614.0,68.0,3.0,10.0,252.0,523.32,441.9
2017,12,11,9,15,621.0,79.0,2.85,10.5,289.5,560.34,470.19
2017,12,11,9,30,628.0,90.0,2.7,11.0,327.0,595.47,495.82
2017,12,11,9,45,762.5,80.0,2.6,12.0,397.5,695.83,569.4
2017,12,11,10,0,897.0,70.0,2.5,13.0,468.0,797.32,640.05
2017,12,11,10,15,913.0,72.0,2.2,14.0,503.5,826.97,654.48
2017,12,11,10,30,929.0,74.0,1.9,15.0,539.0,853.73,666.62
2017,12,11,10,45,942.5,74.5,1.65,16.5,567.5,873.44,672.35
2017,12,11,11,0,956.0,75.0,1.4,18.0,596.0,889.77,675.24
2017,12,11,11,15,962.5,76.0,1.5,18.5,616.0,897.33,679.31
2017,12,11,11,30,969.0,77.0,1.6,19.0,636.0,901.16,681.09
2017,12,11,11,45,972.0,78.0,1.75,20.0,647.5,898.3,677.82
2017,12,11,12,0,975.0,79.0,1.9,21.0,659.0,891.66,672.09
2017,12,11,12,15,976.0,79.0,2.05,21.0,662.0,878.47,664.55
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,861.6,654.53
2017,12,11,12,45,975.5,78.5,2.4,21.5,660.0,838.63,639.42
2017,12,11,13,0,974.0,78.0,2.6,22.0,655.0,812.25,621.8
2017,12,11,13,15,969.5,77.5,2.65,22.0,640.5,780.43,600.44
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,745.62,576.86
2017,12,11,13,45,651.5,151.0,2.8,22.0,516.0,591.81,461.54
2017,12,11,14,0,338.0,225.0,2.9,22.0,406.0,439.4,344.03
2017,12,11,14,15,472.0,180.0,2.9,21.5,418.0,459.57,361.56
2017,12,11,14,30,606.0,135.0,2.9,21.0,430.0,464.52,365.48
2017,12,11,14,45,750.0,101.0,2.9,21.0,439.5,468.88,366.46
2017,12,11,15,0,894.0,67.0,2.9,21.0,449.0,457.77,353.44
2017,12,11,15,15,870.0,64.0,2.6,20.0,406.5,399.45,304.21
2017,12,11,15,30,846.0,61.0,2.3,19.0,364.0,341.55,254.11
2017,12,11,15,45,810.0,57.5,2.0,18.5,316.5,280.97,200.76
2017,12,11,16,0,774.0,54.0,1.7,18.0,269.0,223.13,149.61
2017,12,11,16,15,718.0,49.0,1.7,16.5,219.5,163.69,100.04
2017,12,11,16,30,662.0,44.0,1.7,15.0,170.0,110.0,58.81
2017,12,11,16,45,566.0,36.5,1.7,14.0,122.0,58.21,27.54
2017,12,11,17,0,470.0,29.0,1.7,13.0,74.0,25.25,15.41
2017,12,11,17,15,235.0,14.5,1.7,12.5,37.0,11.32,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,118.0,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,236.0,11.0,3.9,6.0,16.0,111.42,0.0
2017,12,12,7,45,395.0,21.0,4.05,6.5,56.5,231.42,149.44
2017,12,12,8,0,554.0,31.0,4.2,7.0,97.0,347.28,284.39
2017,12,12,8,15,635.0,37.0,4.45,7.5,146.0,423.94,357.17
2017,12,12,8,30,716.0,43.0,4.7,8.0,195.0,505.41,430.21
2017,12,12,8,45,762.5,47.5,4.95,8.5,243.5,567.14,484.38
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,629.84,536.6
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,674.15,570.89
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,723.09,607.92
2017,12,12,9,45,892.5,60.0,5.55,10.5,425.0,762.22,636.61
2017,12,12,10,0,914.0,62.0,5.7,11.0,466.0,799.23,663.25
2017,12,12,10,15,928.5,63.5,5.65,11.5,500.5,827.54,681.96
2017,12,12,10,30,943.0,65.0,5.6,12.0,535.0,852.87,698.22
2017,12,12,10,45,955.5,65.5,5.55,12.5,563.0,872.09,709.76
2017,12,12,11,0,968.0,66.0,5.5,13.0,591.0,887.88,718.76
2017,12,12,11,15,974.5,67.0,5.4,13.0,611.5,895.69,722.95
2017,12,12,11,30,981.0,68.0,5.3,13.0,632.0,899.73,724.53
2017,12,12,11,45,970.5,74.5,5.25,13.5,641.5,892.5,716.87
2017,12,12,12,0,960.0,81.0,5.2,14.0,651.0,881.49,706.7
2017,12,12,12,15,961.5,81.5,5.1,14.0,654.5,869.58,697.12
2017,12,12,12,30,963.0,82.0,5.0,14.0,658.0,854.01,685.01
2017,12,12,12,45,965.0,80.0,4.9,14.5,653.5,832.39,667.31
2017,12,12,13,0,967.0,78.0,4.8,15.0,649.0,807.27,647.22
2017,12,12,13,15,963.0,77.5,4.7,15.0,635.5,776.11,624.01
2017,12,12,13,30,959.0,77.0,4.6,15.0,622.0,741.96,598.61
2017,12,12,13,45,954.0,75.0,4.5,15.5,600.5,702.68,566.87
2017,12,12,14,0,949.0,73.0,4.4,16.0,579.0,660.85,532.22
2017,12,12,14,15,937.5,71.5,4.25,15.5,550.0,613.48,494.45
2017,12,12,14,30,926.0,70.0,4.1,15.0,521.0,564.49,454.53
2017,12,12,14,45,893.0,72.5,4.0,15.0,482.0,507.99,407.0
2017,12,12,15,0,860.0,75.0,3.9,15.0,443.0,452.76,359.4
2017,12,12,15,15,834.5,72.0,3.6,14.5,400.5,395.16,309.17
2017,12,12,15,30,809.0,69.0,3.3,14.0,358.0,338.55,258.57
2017,12,12,15,45,772.5,64.5,3.0,14.0,311.5,278.75,204.48
2017,12,12,16,0,736.0,60.0,2.7,14.0,265.0,221.83,152.95
2017,12,12,16,15,678.0,54.0,2.35,12.5,216.0,163.18,103.14
2017,12,12,16,30,620.0,48.0,2.0,11.0,167.0,108.77,60.44
2017,12,12,16,45,522.0,39.5,1.7,10.0,119.5,58.0,28.73
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,24.91,15.48
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,12.2,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.77,0.0
2017,12,13,7,45,0.0,20.5,1.45,4.5,20.5,19.54,7.17
2017,12,13,8,0,0.0,36.0,1.5,5.0,36.0,36.43,25.3
2017,12,13,8,15,1.0,55.0,1.75,5.5,55.0,57.51,44.35
2017,12,13,8,30,2.0,74.0,2.0,6.0,74.0,77.95,62.59
2017,12,13,8,45,8.0,91.5,2.3,6.5,93.5,99.39,81.54
2017,12,13,9,0,14.0,109.0,2.6,7.0,113.0,121.17,100.47
2017,12,13,9,15,61.0,133.5,2.7,7.5,156.0,190.98,161.21
2017,12,13,9,30,108.0,158.0,2.8,8.0,199.0,266.02,224.85
2017,12,13,9,45,115.0,176.0,2.9,8.5,223.5,293.02,246.37
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,319.86,267.58
2017,12,13,10,15,251.5,195.5,3.15,9.5,317.0,436.47,364.55
2017,12,13,10,30,381.0,197.0,3.3,10.0,386.0,544.02,451.19
2017,12,13,10,45,293.0,223.0,3.45,10.5,373.5,504.18,415.63
2017,12,13,11,0,205.0,249.0,3.6,11.0,361.0,448.43,368.3
2017,12,13,11,15,338.0,232.5,3.65,11.0,423.5,549.85,451.26
2017,12,13,11,30,471.0,216.0,3.7,11.0,486.0,650.56,530.86
2017,12,13,11,45,453.5,225.5,3.8,11.5,490.0,641.55,521.61
2017,12,13,12,0,436.0,235.0,3.9,12.0,494.0,630.72,511.71
2017,12,13,12,15,393.5,247.0,3.9,12.0,482.0,590.65,479.81
2017,12,13,12,30,351.0,259.0,3.9,12.0,470.0,561.39,456.03
2017,12,13,12,45,378.0,250.5,3.9,12.0,475.5,562.75,457.65
2017,12,13,13,0,405.0,242.0,3.9,12.0,481.0,561.73,457.22
2017,12,13,13,15,443.0,226.5,3.85,12.0,482.5,567.09,461.65
2017,12,13,13,30,481.0,211.0,3.8,12.0,484.0,560.1,456.49
2017,12,13,13,45,471.0,204.5,3.75,12.0,464.0,527.38,430.39
2017,12,13,14,0,461.0,198.0,3.7,12.0,444.0,493.99,403.55
2017,12,13,14,15,455.5,189.0,3.65,12.0,421.5,460.15,376.05
2017,12,13,14,30,450.0,180.0,3.6,12.0,399.0,425.65,347.52
2017,12,13,14,45,474.5,159.5,3.55,12.0,375.5,393.73,320.6
2017,12,13,15,0,499.0,139.0,3.5,12.0,352.0,358.69,290.16
2017,12,13,15,15,482.5,128.5,3.25,11.5,318.5,314.55,251.92
2017,12,13,15,30,466.0,118.0,3.0,11.0,285.0,271.3,213.69
2017,12,13,15,45,449.5,104.0,2.75,11.0,248.0,225.83,172.73
2017,12,13,16,0,433.0,90.0,2.5,11.0,211.0,181.72,132.84
2017,12,13,16,15,396.5,77.0,2.4,10.0,172.0,136.75,94.27
2017,12,13,16,30,360.0,64.0,2.3,9.0,133.0,95.69,61.0
2017,12,13,16,45,302.0,49.0,2.2,8.5,95.5,55.93,33.23
2017,12,13,17,0,244.0,34.0,2.1,8.0,58.0,26.54,16.98
2017,12,13,17,15,122.0,17.0,2.15,7.5,29.0,13.37,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,89.5,21.0,2.15,6.0,31.5,77.78,42.72
2017,12,14,8,0,179.0,42.0,2.4,7.0,63.0,171.03,137.91
2017,12,14,8,15,226.5,60.0,2.45,7.5,99.0,225.71,188.63
2017,12,14,8,30,274.0,78.0,2.5,8.0,135.0,283.81,240.34
2017,12,14,8,45,324.5,88.5,2.6,8.5,172.0,337.28,286.99
2017,12,14,9,0,375.0,99.0,2.7,9.0,209.0,393.64,334.6
2017,12,14,9,15,462.5,101.5,2.6,10.0,258.5,468.24,395.17
2017,12,14,9,30,550.0,104.0,2.5,11.0,308.0,551.93,460.39
2017,12,14,9,45,614.0,101.5,2.45,12.0,352.0,610.78,504.07
2017,12,14,10,0,678.0,99.0,2.4,13.0,396.0,669.74,545.38
2017,12,14,10,15,615.5,127.0,2.4,13.5,412.0,663.58,538.08
2017,12,14,10,30,553.0,155.0,2.4,14.0,428.0,647.16,522.5
2017,12,14,10,45,486.5,183.0,2.4,14.5,433.0,628.94,505.38
2017,12,14,11,0,420.0,211.0,2.4,15.0,438.0,606.65,485.28
2017,12,14,11,15,230.0,225.0,2.45,15.0,350.0,451.47,363.03
2017,12,14,11,30,40.0,239.0,2.5,15.0,262.0,282.7,225.91
2017,12,14,11,45,120.0,259.5,2.55,15.5,330.5,381.8,306.11
2017,12,14,12,0,200.0,280.0,2.6,16.0,399.0,466.76,372.29
2017,12,14,12,15,204.0,281.5,2.65,16.0,403.5,466.49,371.56
2017,12,14,12,30,208.0,283.0,2.7,16.0,408.0,465.4,370.71
2017,12,14,12,45,218.5,279.5,2.8,16.0,409.5,462.87,369.12
2017,12,14,13,0,229.0,276.0,2.9,16.0,411.0,459.22,366.67
2017,12,14,13,15,217.5,270.5,2.95,16.0,397.0,436.54,349.02
2017,12,14,13,30,206.0,265.0,3.0,16.0,383.0,413.93,331.41
2017,12,14,13,45,183.0,256.0,3.15,16.0,358.0,380.4,305.15
2017,12,14,14,0,160.0,247.0,3.3,16.0,333.0,348.12,279.66
2017,12,14,14,15,156.0,235.5,3.25,16.0,315.5,325.58,261.77
2017,12,14,14,30,152.0,224.0,3.2,16.0,298.0,303.13,243.75
2017,12,14,14,45,188.5,204.0,3.15,16.0,289.0,291.86,234.62
2017,12,14,15,0,225.0,184.0,3.1,16.0,280.0,277.13,222.0
2017,12,14,15,15,214.5,168.5,2.8,15.5,253.0,245.01,195.28
2017,12,14,15,30,204.0,153.0,2.5,15.0,226.0,213.75,168.91
2017,12,14,15,45,194.0,133.5,2.25,14.5,196.0,179.86,140.07
2017,12,14,16,0,184.0,114.0,2.0,14.0,166.0,148.07,112.74
2017,12,14,16,15,166.0,94.5,1.95,13.0,134.5,114.53,84.59
2017,12,14,16,30,148.0,75.0,1.9,12.0,103.0,83.2,58.84
2017,12,14,16,45,116.5,55.0,1.9,11.5,73.5,53.12,35.76
2017,12,14,17,0,85.0,35.0,1.9,11.0,44.0,28.61,18.53
2017,12,14,17,15,42.5,17.5,2.05,10.5,22.0,14.69,0.0
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,8.5,3.45,5.5,8.5,7.87,0.0
2017,12,15,8,0,0.0,17.0,3.6,6.0,17.0,15.76,7.63
2017,12,15,8,15,0.0,27.0,3.7,6.5,27.0,25.05,16.07
2017,12,15,8,30,0.0,37.0,3.8,7.0,37.0,34.36,24.42
2017,12,15,8,45,0.0,47.5,3.95,7.5,47.5,44.14,33.08
2017,12,15,9,0,0.0,58.0,4.1,8.0,58.0,53.93,41.6
2017,12,15,9,15,73.5,107.5,4.25,8.5,134.5,176.77,149.51
2017,12,15,9,30,147.0,157.0,4.4,9.0,211.0,293.39,248.96
2017,12,15,9,45,292.0,156.0,4.6,9.5,278.5,413.75,351.16
2017,12,15,10,0,437.0,155.0,4.8,10.0,346.0,542.37,456.96
2017,12,15,10,15,285.0,189.5,4.7,10.0,318.0,455.5,381.95
2017,12,15,10,30,133.0,224.0,4.6,10.0,290.0,362.9,301.84
2017,12,15,10,45,155.0,236.5,4.55,10.5,317.5,394.25,326.92
2017,12,15,11,0,177.0,249.0,4.5,11.0,345.0,425.37,351.12
2017,12,15,11,15,136.0,256.0,4.35,11.0,331.5,397.21,326.47
2017,12,15,11,30,95.0,263.0,4.2,11.0,318.0,356.28,291.9
2017,12,15,11,45,137.0,271.5,4.1,11.5,352.0,409.76,334.86
2017,12,15,12,0,179.0,280.0,4.0,12.0,386.0,449.8,366.32
2017,12,15,12,15,241.0,274.0,3.85,12.0,417.5,487.76,397.16
2017,12,15,12,30,303.0,268.0,3.7,12.0,449.0,534.05,433.83
2017,12,15,12,45,334.5,259.0,3.6,12.5,457.5,539.25,437.18
2017,12,15,13,0,366.0,250.0,3.5,13.0,466.0,542.06,438.79
2017,12,15,13,15,625.5,171.0,3.35,13.0,530.5,643.52,520.85
2017,12,15,13,30,885.0,92.0,3.2,13.0,595.0,713.2,575.93
2017,12,15,13,45,877.0,90.5,3.05,13.5,574.0,674.68,543.68
2017,12,15,14,0,869.0,89.0,2.9,14.0,553.0,634.02,510.19
2017,12,15,14,15,856.0,87.0,2.7,13.5,524.5,588.05,473.73
2017,12,15,14,30,843.0,85.0,2.5,13.0,496.0,540.79,435.41
2017,12,15,14,45,825.5,82.5,2.4,13.0,461.0,489.82,392.75
2017,12,15,15,0,808.0,80.0,2.3,13.0,426.0,438.51,348.74
2017,12,15,15,15,782.0,76.5,2.05,12.5,385.0,382.88,300.52
2017,12,15,15,30,756.0,73.0,1.8,12.0,344.0,328.38,252.11
2017,12,15,15,45,720.0,68.0,1.55,12.0,299.5,271.06,200.5
2017,12,15,16,0,684.0,63.0,1.3,12.0,255.0,215.33,150.3
2017,12,15,16,15,626.5,56.5,1.1,11.5,207.5,158.82,101.93
2017,12,15,16,30,569.0,50.0,0.9,11.0,160.0,108.28,61.84
2017,12,15,16,45,477.5,40.5,0.75,10.5,115.0,59.45,30.24
2017,12,15,17,0,386.0,31.0,0.6,10.0,70.0,24.72,15.42
2017,12,15,17,15,193.0,15.5,0.55,10.0,35.0,12.1,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.5,0.95,6.5,11.5,10.66,0.18
2017,12,16,8,0,0.0,23.0,1.0,7.0,23.0,21.34,12.27
2017,12,16,8,15,0.0,37.0,1.05,7.0,37.0,34.42,24.16
2017,12,16,8,30,0.0,51.0,1.1,7.0,51.0,48.61,36.87
2017,12,16,8,45,0.0,64.5,1.2,7.5,64.5,62.07,48.72
2017,12,16,9,0,0.0,78.0,1.3,8.0,78.0,75.46,60.3
2017,12,16,9,15,0.0,81.5,1.5,8.0,81.5,77.83,62.3
2017,12,16,9,30,0.0,85.0,1.7,8.0,85.0,80.58,64.57
2017,12,16,9,45,0.0,111.5,1.9,8.5,111.5,107.89,87.69
2017,12,16,10,0,0.0,138.0,2.1,9.0,138.0,135.43,110.61
2017,12,16,10,15,0.5,148.5,2.15,9.0,149.0,145.88,119.11
2017,12,16,10,30,1.0,159.0,2.2,9.0,160.0,156.39,127.67
2017,12,16,10,45,0.5,124.0,2.3,9.0,124.5,118.49,95.62
2017,12,16,11,0,0.0,89.0,2.4,9.0,89.0,82.94,65.46
2017,12,16,11,15,0.0,56.5,2.45,8.5,56.5,52.57,39.63
2017,12,16,11,30,0.0,24.0,2.5,8.0,24.0,22.3,13.64
2017,12,16,11,45,0.0,24.0,2.55,8.0,24.0,22.31,13.63
2017,12,16,12,0,0.0,24.0,2.6,8.0,24.0,22.31,13.62
2017,12,16,12,15,0.0,40.0,2.5,8.0,40.0,37.21,26.44
2017,12,16,12,30,0.0,56.0,2.4,8.0,56.0,52.12,39.22
2017,12,16,12,45,0.0,95.5,2.3,8.0,95.5,89.11,70.72
2017,12,16,13,0,0.0,135.0,2.2,8.0,135.0,127.31,102.92
2017,12,16,13,15,0.0,101.5,2.05,8.0,101.5,94.84,75.55
2017,12,16,13,30,0.0,68.0,1.9,8.0,68.0,63.31,48.84
2017,12,16,13,45,0.0,82.5,1.8,8.0,82.5,76.85,60.5
2017,12,16,14,0,0.0,97.0,1.7,8.0,97.0,90.53,72.22
2017,12,16,14,15,30.0,153.0,1.65,8.0,167.5,165.06,135.68
2017,12,16,14,30,60.0,209.0,1.6,8.0,238.0,235.01,193.72
2017,12,16,14,45,30.0,140.5,1.55,8.0,155.0,149.07,122.03
2017,12,16,15,0,0.0,72.0,1.5,8.0,72.0,67.0,52.52
2017,12,16,15,15,0.0,65.0,1.35,7.5,65.0,60.46,47.19
2017,12,16,15,30,0.0,58.0,1.2,7.0,58.0,53.92,41.71
2017,12,16,15,45,0.0,50.0,1.05,7.0,50.0,46.46,35.26
2017,12,16,16,0,0.0,42.0,0.9,7.0,42.0,39.0,28.75
2017,12,16,16,15,0.0,34.0,0.8,6.5,34.0,31.55,22.21
2017,12,16,16,30,0.0,26.0,0.7,6.0,26.0,24.11,15.57
2017,12,16,16,45,0.0,18.5,0.65,6.0,18.5,17.14,9.24
2017,12,16,17,0,0.0,11.0,0.6,6.0,11.0,10.18,3.2
2017,12,16,17,15,0.0,5.5,0.65,6.0,5.5,5.09,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,175.5,19.5,0.8,4.0,38.5,125.8,57.89
2017,12,17,8,0,351.0,39.0,0.8,4.0,77.0,252.68,203.98
2017,12,17,8,15,445.0,49.5,0.75,4.0,122.5,332.7,277.69
2017,12,17,8,30,539.0,60.0,0.7,4.0,168.0,419.24,352.54
2017,12,17,8,45,269.5,74.5,0.7,4.5,128.5,283.12,240.73
2017,12,17,9,0,0.0,89.0,0.7,5.0,89.0,88.22,71.52
2017,12,17,9,15,46.0,121.5,0.75,5.5,138.5,165.14,139.3
2017,12,17,9,30,92.0,154.0,0.8,6.0,188.0,238.02,200.93
2017,12,17,9,45,91.5,173.5,0.85,6.5,210.0,260.55,218.36
2017,12,17,10,0,91.0,193.0,0.9,7.0,232.0,282.7,235.46
2017,12,17,10,15,46.0,175.5,0.9,7.5,195.0,223.15,184.54
2017,12,17,10,30,1.0,158.0,0.9,8.0,158.0,155.37,126.53
2017,12,17,10,45,2.5,166.5,0.9,9.0,167.5,164.61,133.79
2017,12,17,11,0,4.0,175.0,0.9,10.0,177.0,173.93,140.73
2017,12,17,11,15,5.0,180.5,0.9,10.5,183.5,179.71,144.99
2017,12,17,11,30,6.0,186.0,0.9,11.0,190.0,185.53,149.29
2017,12,17,11,45,145.5,226.5,0.95,12.0,313.0,365.2,295.61
2017,12,17,12,0,285.0,267.0,1.0,13.0,436.0,533.17,422.96
2017,12,17,12,15,308.5,264.5,1.05,13.5,448.0,542.73,428.2
2017,12,17,12,30,332.0,262.0,1.1,14.0,460.0,550.54,433.67
2017,12,17,12,45,393.5,245.0,1.2,14.5,478.0,569.47,448.66
2017,12,17,13,0,455.0,228.0,1.3,15.0,496.0,594.17,467.3
2017,12,17,13,15,449.0,226.0,1.35,15.0,486.0,572.28,450.94
2017,12,17,13,30,443.0,224.0,1.4,15.0,476.0,549.16,433.9
2017,12,17,13,45,290.5,235.5,1.45,15.5,398.5,436.85,346.72
2017,12,17,14,0,138.0,247.0,1.5,16.0,321.0,335.39,266.49
2017,12,17,14,15,146.5,234.0,1.5,15.5,309.0,319.37,255.14
2017,12,17,14,30,155.0,221.0,1.5,15.0,297.0,302.48,242.36
2017,12,17,14,45,195.5,202.0,1.55,15.0,291.0,294.21,235.83
2017,12,17,15,0,236.0,183.0,1.6,15.0,285.0,285.77,228.39
2017,12,17,15,15,225.5,168.0,1.45,14.5,258.0,252.92,201.26
2017,12,17,15,30,215.0,153.0,1.3,14.0,231.0,220.91,174.47
2017,12,17,15,45,205.5,134.5,1.2,13.5,201.0,186.84,145.62
2017,12,17,16,0,196.0,116.0,1.1,13.0,171.0,153.78,117.28
2017,12,17,16,15,178.0,96.5,1.05,12.0,139.5,119.46,88.45
2017,12,17,16,30,160.0,77.0,1.0,11.0,108.0,87.32,61.95
2017,12,17,16,45,131.0,57.0,0.95,10.5,78.0,56.47,38.1
2017,12,17,17,0,102.0,37.0,0.9,10.0,48.0,30.16,20.15
2017,12,17,17,15,51.0,18.5,0.9,9.5,24.0,15.51,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.5,1.55,6.5,7.5,6.94,0.0
2017,12,18,8,0,0.0,15.0,1.7,7.0,15.0,13.9,5.95
2017,12,18,8,15,0.0,25.0,1.7,7.0,25.0,23.19,14.41
2017,12,18,8,30,0.0,35.0,1.7,7.0,35.0,32.49,22.8
2017,12,18,8,45,0.0,45.0,1.75,7.5,45.0,41.81,31.06
2017,12,18,9,0,0.0,55.0,1.8,8.0,55.0,51.13,39.19
2017,12,18,9,15,0.0,64.5,1.75,8.0,64.5,60.0,46.88
2017,12,18,9,30,0.0,74.0,1.7,8.0,74.0,69.18,54.75
2017,12,18,9,45,0.0,83.0,1.7,8.5,83.0,77.93,62.05
2017,12,18,10,0,0.0,92.0,1.7,9.0,92.0,86.7,69.26
2017,12,18,10,15,0.0,92.0,1.65,9.5,92.0,86.34,68.65
2017,12,18,10,30,0.0,92.0,1.6,10.0,92.0,86.12,68.17
2017,12,18,10,45,0.0,128.0,1.55,10.5,128.0,122.22,98.24
2017,12,18,11,0,0.0,164.0,1.5,11.0,164.0,159.04,128.3
2017,12,18,11,15,0.5,166.5,1.45,11.0,166.5,161.35,129.9
2017,12,18,11,30,1.0,169.0,1.4,11.0,169.0,163.75,131.71
2017,12,18,11,45,0.5,162.0,1.4,11.5,162.0,155.68,124.71
2017,12,18,12,0,0.0,155.0,1.4,12.0,155.0,147.84,117.98
2017,12,18,12,15,0.0,134.0,1.4,12.0,134.0,126.69,100.58
2017,12,18,12,30,0.0,113.0,1.4,12.0,113.0,106.03,83.54
2017,12,18,12,45,0.0,107.0,1.45,12.5,107.0,100.18,78.59
2017,12,18,13,0,0.0,101.0,1.5,13.0,101.0,94.38,73.68
2017,12,18,13,15,31.0,176.0,1.5,13.0,194.0,195.68,157.74
2017,12,18,13,30,62.0,251.0,1.5,13.0,287.0,293.65,236.34
2017,12,18,13,45,31.0,169.5,1.55,13.0,187.5,185.81,149.25
2017,12,18,14,0,0.0,88.0,1.6,13.0,88.0,81.98,63.53
2017,12,18,14,15,0.0,116.5,1.55,13.0,116.5,109.12,86.45
2017,12,18,14,30,0.0,145.0,1.5,13.0,145.0,136.4,109.19
2017,12,18,14,45,0.0,77.5,1.5,13.0,77.5,72.15,55.71
2017,12,18,15,0,0.0,10.0,1.5,13.0,10.0,9.27,2.32
2017,12,18,15,15,0.0,9.0,1.4,13.0,9.0,8.34,1.54
2017,12,18,15,30,0.0,8.0,1.3,13.0,8.0,7.41,0.76
2017,12,18,15,45,0.0,6.5,1.25,13.0,6.5,6.02,0.0
2017,12,18,16,0,0.0,5.0,1.2,13.0,5.0,4.63,0.0
2017,12,18,16,15,0.0,4.0,1.1,12.5,4.0,3.7,0.0
2017,12,18,16,30,0.0,3.0,1.0,12.0,3.0,2.77,0.0
2017,12,18,16,45,0.0,2.0,0.9,11.5,2.0,1.85,0.0
2017,12,18,17,0,0.0,1.0,0.8,11.0,1.0,0.92,0.0
2017,12,18,17,15,0.0,0.5,0.8,10.5,0.5,0.46,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,11.5,3.05,13.5,11.5,10.66,0.0
2017,12,19,8,0,0.0,23.0,3.2,14.0,23.0,21.35,11.64
2017,12,19,8,15,0.0,37.5,3.3,14.0,37.5,35.31,24.04
2017,12,19,8,30,0.0,52.0,3.4,14.0,52.0,50.07,36.97
2017,12,19,8,45,0.0,66.0,3.5,14.5,66.0,64.06,49.03
2017,12,19,9,0,0.0,80.0,3.6,15.0,80.0,77.97,60.81
2017,12,19,9,15,0.0,94.5,3.5,15.0,94.5,92.41,72.96
2017,12,19,9,30,0.0,109.0,3.4,15.0,109.0,106.83,84.92
2017,12,19,9,45,0.0,103.5,3.35,15.5,103.5,99.43,78.38
2017,12,19,10,0,0.0,98.0,3.3,16.0,98.0,92.89,72.59
2017,12,19,10,15,0.0,111.0,3.35,16.5,111.0,105.77,82.97
2017,12,19,10,30,0.0,124.0,3.4,17.0,124.0,118.65,93.23
2017,12,19,10,45,0.0,88.0,3.45,17.5,88.0,82.04,62.72
2017,12,19,11,0,0.0,52.0,3.5,18.0,52.0,48.37,34.68
2017,12,19,11,15,0.0,106.5,3.7,18.0,106.5,100.05,77.25
2017,12,19,11,30,0.0,161.0,3.9,18.0,161.0,154.7,121.59
2017,12,19,11,45,0.0,162.5,4.1,18.5,162.5,155.8,122.07
2017,12,19,12,0,0.0,164.0,4.3,19.0,164.0,156.95,122.71
2017,12,19,12,15,0.0,162.5,4.45,19.0,162.5,155.11,121.21
2017,12,19,12,30,0.0,161.0,4.6,19.0,161.0,153.35,119.79
2017,12,19,12,45,0.0,159.5,4.8,19.5,159.5,151.63,118.22
2017,12,19,13,0,0.0,158.0,5.0,20.0,158.0,149.95,116.71
2017,12,19,13,15,0.0,119.0,4.95,20.0,119.0,111.7,85.89
2017,12,19,13,30,0.0,80.0,4.9,20.0,80.0,74.52,55.71
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,93.87,71.61
2017,12,19,14,0,0.0,121.0,4.8,20.0,121.0,113.49,87.69
2017,12,19,14,15,0.0,119.0,4.65,19.5,119.0,111.52,86.38
2017,12,19,14,30,0.0,117.0,4.5,19.0,117.0,109.56,85.11
2017,12,19,14,45,0.0,66.0,4.35,19.0,66.0,61.4,45.56
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,13.91,6.03
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,12.52,4.91
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,11.12,3.77
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,9.73,2.6
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,8.33,1.42
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,6.48,0.0
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,4.63,0.0
2017,12,19,16,45,0.0,3.5,3.55,16.5,3.5,3.24,0.0
2017,12,19,17,0,0.0,2.0,3.5,16.0,2.0,1.85,0.0
2017,12,19,17,15,0.0,1.0,3.45,15.5,1.0,0.92,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
