Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,247.0,14.5,3.7,7.5,40.0,146.66,43.72
2017,12,20,8,0,494.0,29.0,3.9,8.0,80.0,306.65,244.41
2017,12,20,8,15,584.0,35.5,3.8,8.5,127.5,385.65,320.95
2017,12,20,8,30,674.0,42.0,3.7,9.0,175.0,470.36,396.16
2017,12,20,8,45,726.0,47.0,3.6,9.5,223.5,534.56,451.49
2017,12,20,9,0,778.0,52.0,3.5,10.0,272.0,600.3,505.43
2017,12,20,9,15,812.0,55.0,3.4,10.5,318.0,651.99,544.48
2017,12,20,9,30,846.0,58.0,3.3,11.0,364.0,696.88,576.8
2017,12,20,9,45,869.5,60.5,3.25,12.0,405.0,738.03,604.37
2017,12,20,10,0,893.0,63.0,3.2,13.0,446.0,777.3,629.73
2017,12,20,10,15,909.0,64.5,3.15,14.0,481.5,807.1,647.47
2017,12,20,10,30,925.0,66.0,3.1,15.0,517.0,834.11,662.89
2017,12,20,10,45,937.0,67.0,3.1,16.0,546.0,854.17,673.42
2017,12,20,11,0,949.0,68.0,3.1,17.0,575.0,870.9,681.56
2017,12,20,11,15,956.0,69.0,3.0,17.5,595.5,879.98,684.94
2017,12,20,11,30,963.0,70.0,2.9,18.0,616.0,885.38,685.88
2017,12,20,11,45,966.0,71.0,2.8,18.5,629.0,883.75,682.06
2017,12,20,12,0,969.0,72.0,2.7,19.0,642.0,878.36,675.84
2017,12,20,12,15,970.0,72.0,2.55,19.5,646.0,866.43,664.9
2017,12,20,12,30,971.0,72.0,2.4,20.0,650.0,850.84,651.66
2017,12,20,12,45,968.0,72.5,2.3,20.5,645.5,829.16,634.79
2017,12,20,13,0,965.0,73.0,2.2,21.0,641.0,804.11,615.8
2017,12,20,13,15,960.5,72.5,2.1,21.0,628.5,773.62,594.31
2017,12,20,13,30,956.0,72.0,2.0,21.0,616.0,740.14,570.77
2017,12,20,13,45,948.5,71.0,1.9,21.0,595.0,701.31,542.62
2017,12,20,14,0,941.0,70.0,1.8,21.0,574.0,660.07,511.25
2017,12,20,14,15,929.5,69.0,1.7,21.0,545.5,614.3,475.94
2017,12,20,14,30,918.0,68.0,1.6,21.0,517.0,566.86,438.6
2017,12,20,14,45,900.5,66.5,1.5,21.0,481.5,514.54,396.7
2017,12,20,15,0,883.0,65.0,1.4,21.0,446.0,461.63,353.23
2017,12,20,15,15,860.0,62.5,1.3,20.5,405.0,405.22,306.56
2017,12,20,15,30,837.0,60.0,1.2,20.0,364.0,349.08,258.7
2017,12,20,15,45,800.5,56.5,1.1,19.5,318.0,288.89,206.9
2017,12,20,16,0,764.0,53.0,1.0,19.0,272.0,231.43,156.83
2017,12,20,16,15,711.0,48.5,1.05,18.0,223.5,173.14,107.9
2017,12,20,16,30,658.0,44.0,1.1,17.0,175.0,120.14,66.07
2017,12,20,16,45,567.5,37.0,1.2,16.0,127.5,68.09,32.31
2017,12,20,17,0,477.0,30.0,1.3,15.0,80.0,26.45,16.73
2017,12,20,17,15,238.5,15.0,1.35,14.0,40.0,11.48,0.0
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,2.4,11.0,37.5,138.23,31.22
2017,12,21,8,0,449.0,29.0,2.6,12.0,75.0,283.08,220.92
2017,12,21,8,15,540.0,36.5,2.75,12.5,121.0,361.71,295.67
2017,12,21,8,30,631.0,44.0,2.9,13.0,167.0,446.41,369.63
2017,12,21,8,45,680.5,49.5,3.1,14.0,214.0,508.15,421.81
2017,12,21,9,0,730.0,55.0,3.3,15.0,261.0,571.33,472.77
2017,12,21,9,15,763.5,59.0,3.3,15.5,305.5,622.51,511.68
2017,12,21,9,30,797.0,63.0,3.3,16.0,350.0,673.13,548.45
2017,12,21,9,45,560.0,117.5,3.35,16.5,330.0,583.91,476.63
2017,12,21,10,0,323.0,172.0,3.4,17.0,310.0,460.22,375.11
2017,12,21,10,15,319.0,189.0,3.55,17.5,334.5,481.17,390.55
2017,12,21,10,30,315.0,206.0,3.7,18.0,359.0,500.59,403.93
2017,12,21,10,45,596.0,143.5,3.9,18.5,453.5,676.68,542.88
2017,12,21,11,0,877.0,81.0,4.1,19.0,548.0,827.37,651.94
2017,12,21,11,15,883.5,82.0,4.25,19.5,568.0,835.75,655.46
2017,12,21,11,30,890.0,83.0,4.4,20.0,588.0,840.73,657.72
2017,12,21,11,45,865.5,95.0,4.55,20.5,594.5,836.05,653.44
2017,12,21,12,0,841.0,107.0,4.7,21.0,601.0,821.25,642.03
2017,12,21,12,15,841.0,107.5,4.75,21.0,604.5,810.09,634.09
2017,12,21,12,30,841.0,108.0,4.8,21.0,608.0,795.71,623.9
2017,12,21,12,45,743.5,136.5,4.85,21.0,576.5,737.19,581.44
2017,12,21,13,0,646.0,165.0,4.9,21.0,545.0,675.43,534.19
2017,12,21,13,15,719.0,141.0,4.8,21.0,556.0,682.71,540.39
2017,12,21,13,30,792.0,117.0,4.7,21.0,567.0,682.98,540.73
2017,12,21,13,45,762.5,122.0,4.65,21.5,543.5,640.46,506.5
2017,12,21,14,0,733.0,127.0,4.6,22.0,520.0,597.34,471.74
2017,12,21,14,15,717.0,124.0,4.35,21.5,492.5,553.62,437.52
2017,12,21,14,30,701.0,121.0,4.1,21.0,465.0,509.21,402.31
2017,12,21,14,45,678.0,112.0,3.9,21.0,426.0,454.91,358.21
2017,12,21,15,0,655.0,103.0,3.7,21.0,387.0,401.22,313.73
2017,12,21,15,15,598.5,108.5,3.3,20.5,349.5,349.58,270.54
2017,12,21,15,30,542.0,114.0,2.9,20.0,312.0,299.93,228.57
2017,12,21,15,45,485.0,108.0,2.5,20.0,268.5,246.37,183.11
2017,12,21,16,0,428.0,102.0,2.1,20.0,225.0,198.2,142.43
2017,12,21,16,15,373.5,89.5,1.95,19.5,183.0,150.25,103.17
2017,12,21,16,30,319.0,77.0,1.8,19.0,141.0,108.18,70.33
2017,12,21,16,45,232.0,60.5,1.65,18.5,100.5,66.64,41.59
2017,12,21,17,0,145.0,44.0,1.5,18.0,60.0,36.2,24.67
2017,12,21,17,15,72.5,22.0,1.5,17.5,30.0,18.3,3.39
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,4.5,1.45,17.5,4.5,4.16,0.0
2017,12,22,8,0,0.0,9.0,1.6,18.0,9.0,8.33,0.94
2017,12,22,8,15,0.0,16.5,1.8,18.0,16.5,15.29,7.03
2017,12,22,8,30,0.0,24.0,2.0,18.0,24.0,22.25,13.07
2017,12,22,8,45,0.0,32.0,2.25,18.5,32.0,29.69,19.42
2017,12,22,9,0,0.0,40.0,2.5,19.0,40.0,37.14,25.69
2017,12,22,9,15,0.0,47.5,2.65,19.0,47.5,44.13,31.55
2017,12,22,9,30,0.0,55.0,2.8,19.0,55.0,51.12,37.35
2017,12,22,9,45,0.0,45.0,2.95,19.5,45.0,41.81,29.41
2017,12,22,10,0,0.0,35.0,3.1,20.0,35.0,32.5,21.53
2017,12,22,10,15,0.0,26.5,3.15,20.0,26.5,24.6,14.89
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,16.71,8.28
2017,12,22,10,45,0.0,38.0,3.25,20.5,38.0,35.32,23.64
2017,12,22,11,0,0.0,58.0,3.3,21.0,58.0,53.96,38.86
2017,12,22,11,15,0.0,43.5,3.15,21.0,43.5,40.45,27.7
2017,12,22,11,30,0.0,29.0,3.0,21.0,29.0,26.95,16.58
2017,12,22,11,45,0.0,42.5,2.85,21.5,42.5,39.53,26.83
2017,12,22,12,0,0.0,56.0,2.7,22.0,56.0,52.12,37.01
2017,12,22,12,15,0.0,71.5,2.5,22.0,71.5,66.59,48.73
2017,12,22,12,30,0.0,87.0,2.3,22.0,87.0,81.08,60.42
2017,12,22,12,45,0.0,99.0,2.15,22.5,99.0,92.47,69.44
2017,12,22,13,0,0.0,111.0,2.0,23.0,111.0,104.01,78.53
2017,12,22,13,15,0.0,138.0,1.85,22.5,138.0,130.17,99.57
2017,12,22,13,30,0.0,165.0,1.7,22.0,165.0,156.52,120.69
2017,12,22,13,45,38.0,202.5,1.6,22.0,223.0,224.44,174.93
2017,12,22,14,0,76.0,240.0,1.5,22.0,281.0,284.45,221.7
2017,12,22,14,15,114.5,232.0,2.05,21.0,290.0,300.09,235.7
2017,12,22,14,30,153.0,224.0,2.6,20.0,299.0,305.85,241.91
2017,12,22,14,45,162.5,207.5,3.15,19.5,282.5,285.2,226.33
2017,12,22,15,0,172.0,191.0,3.7,19.0,266.0,263.58,209.44
2017,12,22,15,15,159.0,176.0,4.3,18.0,240.5,233.48,185.65
2017,12,22,15,30,146.0,161.0,4.9,17.0,215.0,204.55,162.33
2017,12,22,15,45,129.5,142.5,5.5,16.0,186.0,172.6,136.12
2017,12,22,16,0,113.0,124.0,6.1,15.0,157.0,142.49,111.09
2017,12,22,16,15,95.0,103.5,6.35,13.5,127.5,112.25,86.05
2017,12,22,16,30,77.0,83.0,6.6,12.0,98.0,84.27,62.98
2017,12,22,16,45,54.0,61.5,6.85,11.0,70.5,58.08,41.78
2017,12,22,17,0,31.0,40.0,7.1,10.0,43.0,35.19,24.73
2017,12,22,17,15,15.5,20.0,7.2,9.0,21.5,18.22,4.39
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,136.5,16.5,2.8,1.5,30.0,96.88,7.51
2017,12,23,8,0,273.0,33.0,2.9,2.0,60.0,204.75,164.18
2017,12,23,8,15,336.0,47.0,2.95,2.5,98.5,265.39,225.01
2017,12,23,8,30,399.0,61.0,3.0,3.0,137.0,331.91,286.03
2017,12,23,8,45,437.5,72.5,3.1,4.0,177.0,383.86,332.13
2017,12,23,9,0,476.0,84.0,3.2,5.0,217.0,437.56,377.78
2017,12,23,9,15,503.0,93.5,3.1,5.5,254.5,481.89,414.27
2017,12,23,9,30,530.0,103.0,3.0,6.0,292.0,531.02,453.22
2017,12,23,9,45,593.5,101.5,2.95,6.5,336.5,590.34,500.12
2017,12,23,10,0,657.0,100.0,2.9,7.0,381.0,649.96,544.98
2017,12,23,10,15,564.5,135.5,2.7,7.5,390.5,623.94,520.41
2017,12,23,10,30,472.0,171.0,2.5,8.0,400.0,598.27,495.59
2017,12,23,10,45,704.0,123.5,2.35,8.5,487.0,742.1,606.13
2017,12,23,11,0,936.0,76.0,2.2,9.0,574.0,869.76,695.23
2017,12,23,11,15,943.5,77.0,2.0,9.0,595.5,879.47,697.82
2017,12,23,11,30,951.0,78.0,1.8,9.0,617.0,885.56,699.0
2017,12,23,11,45,948.5,81.5,1.65,9.5,629.0,882.67,693.19
2017,12,23,12,0,946.0,85.0,1.5,10.0,641.0,876.09,684.98
2017,12,23,12,15,947.5,85.5,1.4,10.0,645.5,865.64,676.14
2017,12,23,12,30,949.0,86.0,1.3,10.0,650.0,851.57,664.97
2017,12,23,12,45,949.0,85.0,1.25,10.5,646.5,831.1,649.0
2017,12,23,13,0,949.0,84.0,1.2,11.0,643.0,807.22,630.88
2017,12,23,13,15,944.5,83.5,1.15,11.0,631.0,777.35,609.8
2017,12,23,13,30,940.0,83.0,1.1,11.0,619.0,744.52,586.67
2017,12,23,13,45,933.5,81.5,1.1,11.5,598.5,706.5,558.31
2017,12,23,14,0,927.0,80.0,1.1,12.0,578.0,666.01,526.95
2017,12,23,14,15,816.5,94.5,1.1,12.0,517.5,581.99,462.98
2017,12,23,14,30,706.0,109.0,1.1,12.0,457.0,501.87,400.96
2017,12,23,14,45,680.0,106.5,1.1,12.0,423.0,452.63,361.56
2017,12,23,15,0,654.0,104.0,1.1,12.0,389.0,404.13,321.41
2017,12,23,15,15,619.0,103.5,0.95,12.0,353.5,355.06,279.36
2017,12,23,15,30,584.0,103.0,0.8,12.0,318.0,308.2,238.44
2017,12,23,15,45,561.0,92.5,0.7,12.0,278.5,257.81,194.14
2017,12,23,16,0,538.0,82.0,0.6,12.0,239.0,209.18,150.95
2017,12,23,16,15,494.5,72.5,0.6,11.5,197.0,159.77,108.74
2017,12,23,16,30,451.0,63.0,0.6,11.0,155.0,114.91,72.15
2017,12,23,16,45,386.0,50.0,0.65,10.5,114.0,70.08,40.19
2017,12,23,17,0,321.0,37.0,0.7,10.0,73.0,32.7,22.72
2017,12,23,17,15,160.5,18.5,0.8,9.0,36.5,14.43,2.88
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.0,3.3,5.0,35.0,131.18,1.01
2017,12,24,8,0,430.0,28.0,3.6,6.0,70.0,270.62,214.0
2017,12,24,8,15,526.0,36.0,3.45,6.5,116.0,351.32,293.66
2017,12,24,8,30,622.0,44.0,3.3,7.0,162.0,438.76,371.71
2017,12,24,8,45,678.5,49.0,3.2,8.0,210.0,504.01,427.75
2017,12,24,9,0,735.0,54.0,3.1,9.0,258.0,571.2,482.51
2017,12,24,9,15,646.5,76.0,3.35,10.0,277.0,564.74,475.74
2017,12,24,9,30,558.0,98.0,3.6,11.0,296.0,545.28,457.97
2017,12,24,9,45,569.5,109.0,3.85,12.0,331.5,580.56,484.52
2017,12,24,10,0,581.0,120.0,4.1,13.0,367.0,614.14,508.75
2017,12,24,10,15,565.5,135.5,4.55,13.0,392.5,624.56,517.18
2017,12,24,10,30,550.0,151.0,5.0,13.0,418.0,637.51,527.36
2017,12,24,10,45,552.5,160.0,5.45,13.5,441.0,654.65,540.15
2017,12,24,11,0,555.0,169.0,5.9,14.0,464.0,669.52,551.03
2017,12,24,11,15,741.5,121.5,6.1,14.0,531.5,775.67,634.56
2017,12,24,11,30,928.0,74.0,6.3,14.0,599.0,862.01,699.93
2017,12,24,11,45,927.5,76.5,6.55,14.0,611.0,859.86,698.37
2017,12,24,12,0,927.0,79.0,6.8,14.0,623.0,854.11,694.57
2017,12,24,12,15,928.5,79.0,6.85,13.5,628.0,843.49,687.72
2017,12,24,12,30,930.0,79.0,6.9,13.0,633.0,829.34,678.3
2017,12,24,12,45,923.0,81.0,7.0,13.0,628.5,807.44,661.92
2017,12,24,13,0,916.0,83.0,7.1,13.0,624.0,782.46,643.22
2017,12,24,13,15,912.0,82.5,7.0,12.5,612.0,753.93,622.36
2017,12,24,13,30,908.0,82.0,6.9,12.0,600.0,722.52,599.2
2017,12,24,13,45,894.0,83.5,6.85,12.0,579.0,683.98,568.21
2017,12,24,14,0,880.0,85.0,6.8,12.0,558.0,646.21,536.59
2017,12,24,14,15,868.0,83.5,6.65,11.5,531.0,601.6,499.85
2017,12,24,14,30,856.0,82.0,6.5,11.0,504.0,555.51,461.08
2017,12,24,14,45,833.5,81.0,6.4,11.0,469.0,503.52,415.86
2017,12,24,15,0,811.0,80.0,6.3,11.0,434.0,451.52,369.68
2017,12,24,15,15,786.0,77.0,6.15,10.5,394.5,396.82,320.88
2017,12,24,15,30,761.0,74.0,6.0,10.0,355.0,343.04,271.75
2017,12,24,15,45,724.0,69.5,5.85,9.5,310.5,285.49,218.93
2017,12,24,16,0,687.0,65.0,5.7,9.0,266.0,229.6,167.32
2017,12,24,16,15,633.0,59.0,5.45,8.5,219.5,173.35,117.02
2017,12,24,16,30,579.0,53.0,5.2,8.0,173.0,122.57,74.29
2017,12,24,16,45,489.0,44.5,5.0,7.5,127.0,72.75,39.1
2017,12,24,17,0,399.0,36.0,4.8,7.0,81.0,33.24,19.4
2017,12,24,17,15,199.5,18.0,4.65,6.5,40.5,13.94,3.11
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,169.0,16.0,3.05,0.0,32.5,112.53,0.0
2017,12,25,8,0,338.0,32.0,3.3,0.0,65.0,235.38,189.07
2017,12,25,8,15,435.5,42.5,3.4,0.5,109.5,314.94,268.73
2017,12,25,8,30,533.0,53.0,3.5,1.0,154.0,402.14,348.48
2017,12,25,8,45,587.5,60.5,3.6,1.5,200.0,465.48,405.46
2017,12,25,9,0,642.0,68.0,3.7,2.0,246.0,531.02,462.05
2017,12,25,9,15,682.0,73.5,3.6,2.5,291.0,585.72,507.13
2017,12,25,9,30,722.0,79.0,3.5,3.0,336.0,640.57,549.92
2017,12,25,9,45,745.0,84.0,3.4,4.0,376.0,681.77,579.04
2017,12,25,10,0,768.0,89.0,3.3,5.0,416.0,721.38,606.09
2017,12,25,10,15,787.5,92.0,3.15,5.0,451.0,749.59,625.59
2017,12,25,10,30,807.0,95.0,3.0,5.0,486.0,779.93,646.49
2017,12,25,10,45,557.0,162.5,2.9,5.5,439.5,661.27,550.68
2017,12,25,11,0,307.0,230.0,2.8,6.0,393.0,523.23,435.12
2017,12,25,11,15,188.5,241.5,2.75,6.5,343.0,424.29,352.82
2017,12,25,11,30,70.0,253.0,2.7,7.0,293.0,324.76,268.26
2017,12,25,11,45,62.5,255.0,2.65,7.5,291.5,318.35,262.38
2017,12,25,12,0,55.0,257.0,2.6,8.0,290.0,312.0,256.26
2017,12,25,12,15,61.0,262.5,2.65,8.0,299.0,320.55,263.26
2017,12,25,12,30,67.0,268.0,2.7,8.0,308.0,328.75,269.94
2017,12,25,12,45,65.5,267.0,2.75,8.5,306.0,323.53,265.17
2017,12,25,13,0,64.0,266.0,2.8,9.0,304.0,318.27,260.46
2017,12,25,13,15,181.0,262.5,2.9,9.0,367.0,404.51,332.69
2017,12,25,13,30,298.0,259.0,3.0,9.0,430.0,482.51,396.28
2017,12,25,13,45,303.5,246.5,3.1,9.5,415.5,460.35,377.9
2017,12,25,14,0,309.0,234.0,3.2,10.0,401.0,437.11,358.98
2017,12,25,14,15,206.5,228.5,3.2,10.0,337.5,350.84,288.5
2017,12,25,14,30,104.0,223.0,3.2,10.0,274.0,274.1,225.16
2017,12,25,14,45,167.5,206.0,3.2,10.5,282.0,287.16,235.9
2017,12,25,15,0,231.0,189.0,3.2,11.0,290.0,289.22,236.49
2017,12,25,15,15,216.5,175.0,3.05,10.5,263.0,256.57,209.01
2017,12,25,15,30,202.0,161.0,2.9,10.0,236.0,225.11,182.23
2017,12,25,15,45,409.0,119.5,2.8,10.0,247.5,238.71,186.72
2017,12,25,16,0,616.0,78.0,2.7,10.0,259.0,226.45,165.76
2017,12,25,16,15,558.5,70.5,2.3,9.0,213.0,171.86,118.23
2017,12,25,16,30,501.0,63.0,1.9,8.0,167.0,123.29,78.13
2017,12,25,16,45,403.5,52.5,1.5,7.5,122.0,75.4,44.22
2017,12,25,17,0,306.0,42.0,1.1,7.0,77.0,37.18,22.99
2017,12,25,17,15,153.0,21.0,1.1,6.5,38.5,16.43,5.22
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.0,2.55,4.0,27.5,78.24,0.0
2017,12,26,8,0,177.0,38.0,2.7,4.0,55.0,163.76,127.98
2017,12,26,8,15,269.0,53.5,2.7,4.0,96.0,237.61,199.45
2017,12,26,8,30,361.0,69.0,2.7,4.0,137.0,319.5,273.53
2017,12,26,8,45,406.5,83.0,2.75,4.5,179.5,377.23,324.71
2017,12,26,9,0,452.0,97.0,2.8,5.0,222.0,437.29,376.03
2017,12,26,9,15,497.0,106.0,2.8,5.0,264.5,492.52,422.44
2017,12,26,9,30,542.0,115.0,2.8,5.0,307.0,549.0,468.54
2017,12,26,9,45,562.5,125.0,2.8,5.5,345.0,589.08,499.17
2017,12,26,10,0,583.0,135.0,2.8,6.0,383.0,628.09,528.27
2017,12,26,10,15,607.0,140.5,2.85,6.0,417.0,667.13,558.04
2017,12,26,10,30,631.0,146.0,2.9,6.0,451.0,701.22,583.69
2017,12,26,10,45,650.5,149.0,3.0,6.5,479.0,726.92,601.84
2017,12,26,11,0,670.0,152.0,3.1,7.0,507.0,750.21,617.82
2017,12,26,11,15,335.0,127.5,3.15,7.0,305.0,439.07,369.62
2017,12,26,11,30,0.0,103.0,3.2,7.0,103.0,96.53,77.07
2017,12,26,11,45,0.0,105.0,3.25,7.5,105.0,98.41,78.82
2017,12,26,12,0,0.0,107.0,3.3,8.0,107.0,100.3,80.22
2017,12,26,12,15,0.0,108.0,3.3,8.0,108.0,101.23,80.96
2017,12,26,12,30,0.0,109.0,3.3,8.0,109.0,102.15,81.73
2017,12,26,12,45,0.0,109.0,3.35,8.0,109.0,102.11,81.7
2017,12,26,13,0,0.0,109.0,3.4,8.0,109.0,102.08,81.7
2017,12,26,13,15,0.0,109.0,3.4,8.0,109.0,102.05,81.73
2017,12,26,13,30,0.0,109.0,3.4,8.0,109.0,102.03,81.78
2017,12,26,13,45,0.0,105.5,3.45,8.5,105.5,98.65,78.86
2017,12,26,14,0,0.0,102.0,3.5,9.0,102.0,95.29,75.98
2017,12,26,14,15,0.0,97.0,3.5,8.5,97.0,90.53,72.2
2017,12,26,14,30,0.0,92.0,3.5,8.0,92.0,85.79,68.43
2017,12,26,14,45,0.0,70.0,3.55,8.0,70.0,65.14,50.84
2017,12,26,15,0,0.0,48.0,3.6,8.0,48.0,44.61,33.21
2017,12,26,15,15,0.0,43.5,3.65,7.5,43.5,40.41,29.71
2017,12,26,15,30,0.0,39.0,3.7,7.0,39.0,36.21,26.18
2017,12,26,15,45,0.0,33.5,3.75,7.0,33.5,31.09,21.73
2017,12,26,16,0,0.0,28.0,3.8,7.0,28.0,25.97,17.25
2017,12,26,16,15,153.0,58.0,3.85,7.0,90.0,83.39,60.84
2017,12,26,16,30,306.0,88.0,3.9,7.0,152.0,119.98,84.65
2017,12,26,16,45,228.0,69.5,3.95,7.0,110.5,77.15,52.25
2017,12,26,17,0,150.0,51.0,4.0,7.0,69.0,43.82,29.7
2017,12,26,17,15,75.0,29.0,4.05,6.5,38.0,23.76,10.69
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,6.67,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.0,4.5,4.16,0.0
2017,12,27,8,0,0.0,9.0,5.8,2.0,9.0,8.33,1.18
2017,12,27,8,15,0.0,17.0,5.85,2.0,17.0,15.75,8.09
2017,12,27,8,30,0.0,25.0,5.9,2.0,25.0,23.18,14.91
2017,12,27,8,45,0.0,33.0,5.95,2.5,33.0,30.62,21.66
2017,12,27,9,0,0.0,41.0,6.0,3.0,41.0,38.07,28.32
2017,12,27,9,15,0.0,49.0,5.9,3.0,49.0,45.53,34.95
2017,12,27,9,30,0.0,57.0,5.8,3.0,57.0,52.99,41.51
2017,12,27,9,45,0.0,70.0,5.75,3.0,70.0,65.13,52.15
2017,12,27,10,0,0.0,83.0,5.7,3.0,83.0,77.64,63.03
2017,12,27,10,15,0.0,98.0,5.6,3.0,98.0,92.51,75.89
2017,12,27,10,30,0.0,113.0,5.5,3.0,113.0,107.42,88.69
2017,12,27,10,45,0.0,113.0,5.4,3.5,113.0,107.02,87.99
2017,12,27,11,0,0.0,113.0,5.3,4.0,113.0,106.73,87.42
2017,12,27,11,15,0.5,141.5,5.2,4.0,142.0,135.68,112.2
2017,12,27,11,30,1.0,170.0,5.1,4.0,171.0,164.92,137.02
2017,12,27,11,45,2.0,174.5,5.05,4.5,175.5,169.83,140.81
2017,12,27,12,0,3.0,179.0,5.0,5.0,180.0,174.76,144.65
2017,12,27,12,15,1.5,128.5,4.9,5.0,129.0,122.5,100.13
2017,12,27,12,30,0.0,78.0,4.8,5.0,78.0,72.66,57.36
2017,12,27,12,45,0.0,104.5,4.7,5.0,104.5,97.77,78.97
2017,12,27,13,0,0.0,131.0,4.6,5.0,131.0,123.43,100.92
2017,12,27,13,15,0.0,106.0,4.5,4.5,106.0,99.17,80.35
2017,12,27,13,30,0.0,81.0,4.4,4.0,81.0,75.45,60.11
2017,12,27,13,45,0.0,108.0,4.35,4.0,108.0,101.04,82.31
2017,12,27,14,0,0.0,135.0,4.3,4.0,135.0,126.99,104.72
2017,12,27,14,15,0.0,128.5,4.2,4.0,128.5,120.64,99.4
2017,12,27,14,30,0.0,122.0,4.1,4.0,122.0,114.34,94.16
2017,12,27,14,45,0.0,118.5,4.1,4.0,118.5,110.93,91.42
2017,12,27,15,0,0.0,115.0,4.1,4.0,115.0,107.52,88.67
2017,12,27,15,15,0.0,104.5,4.05,3.5,104.5,97.51,80.31
2017,12,27,15,30,0.0,94.0,4.0,3.0,94.0,87.55,71.92
2017,12,27,15,45,0.0,82.0,4.0,3.0,82.0,76.25,62.11
2017,12,27,16,0,0.0,70.0,4.0,3.0,70.0,65.03,52.24
2017,12,27,16,15,0.0,57.5,3.9,3.0,57.5,53.41,41.91
2017,12,27,16,30,0.0,45.0,3.8,3.0,45.0,41.82,31.46
2017,12,27,16,45,0.0,33.0,3.7,3.0,33.0,30.64,21.28
2017,12,27,17,0,0.0,21.0,3.6,3.0,21.0,19.48,11.05
2017,12,27,17,15,0.0,12.0,3.55,2.5,12.0,11.12,2.4
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.86,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.5,1.9,1.5,29.0,92.71,0.0
2017,12,28,8,0,255.0,35.0,2.1,2.0,58.0,197.65,155.03
2017,12,28,8,15,352.0,47.5,2.15,2.0,100.5,273.2,230.56
2017,12,28,8,30,449.0,60.0,2.2,2.0,143.0,359.01,308.51
2017,12,28,8,45,509.5,69.0,2.3,2.5,188.5,425.14,367.13
2017,12,28,9,0,570.0,78.0,2.4,3.0,234.0,493.94,425.84
2017,12,28,9,15,612.5,84.5,2.35,3.5,278.0,549.67,471.26
2017,12,28,9,30,655.0,91.0,2.3,4.0,322.0,605.8,515.35
2017,12,28,9,45,684.5,96.0,2.3,4.5,362.5,650.44,548.56
2017,12,28,10,0,714.0,101.0,2.3,5.0,403.0,693.95,579.84
2017,12,28,10,15,359.0,132.0,2.15,5.0,284.0,457.25,386.93
2017,12,28,10,30,4.0,163.0,2.0,5.0,165.0,163.61,135.05
2017,12,28,10,45,5.5,172.0,1.95,5.5,175.0,173.32,143.5
2017,12,28,11,0,7.0,181.0,1.9,6.0,185.0,183.11,151.2
2017,12,28,11,15,8.0,188.0,1.8,6.5,192.5,190.4,156.72
2017,12,28,11,30,9.0,195.0,1.7,7.0,200.0,197.72,162.26
2017,12,28,11,45,57.0,235.0,1.6,7.5,268.5,291.01,239.54
2017,12,28,12,0,105.0,275.0,1.5,8.0,337.0,373.75,305.5
2017,12,28,12,15,109.5,278.5,1.4,8.0,343.5,378.06,307.99
2017,12,28,12,30,114.0,282.0,1.3,8.0,350.0,381.94,310.64
2017,12,28,12,45,125.5,281.5,1.25,8.5,356.5,396.44,321.33
2017,12,28,13,0,137.0,281.0,1.2,9.0,363.0,399.33,322.94
2017,12,28,13,15,190.0,273.0,1.15,9.0,384.0,423.19,342.53
2017,12,28,13,30,243.0,265.0,1.1,9.0,405.0,443.69,358.99
2017,12,28,13,45,236.0,259.5,1.1,9.5,392.0,423.15,342.07
2017,12,28,14,0,229.0,254.0,1.1,10.0,379.0,402.44,325.29
2017,12,28,14,15,164.5,239.0,1.1,10.0,327.0,338.03,274.05
2017,12,28,14,30,100.0,224.0,1.1,10.0,275.0,273.49,222.32
2017,12,28,14,45,392.0,171.0,1.1,10.0,348.0,375.72,305.45
2017,12,28,15,0,684.0,118.0,1.1,10.0,421.0,438.11,351.15
2017,12,28,15,15,656.0,112.5,1.1,9.5,382.0,385.17,306.26
2017,12,28,15,30,628.0,107.0,1.1,9.0,343.0,333.75,262.26
2017,12,28,15,45,588.0,100.0,1.15,9.0,300.0,279.11,214.57
2017,12,28,16,0,548.0,93.0,1.2,9.0,257.0,227.93,169.3
2017,12,28,16,15,492.0,83.5,1.1,8.0,212.0,173.33,122.54
2017,12,28,16,30,436.0,74.0,1.0,7.0,167.0,126.43,83.86
2017,12,28,16,45,354.5,60.5,0.9,6.5,123.5,80.08,49.71
2017,12,28,17,0,273.0,47.0,0.8,6.0,80.0,43.01,27.2
2017,12,28,17,15,162.0,29.0,0.85,5.5,46.0,22.89,11.29
2017,12,28,17,30,51.0,11.0,0.9,5.0,12.0,10.48,0.0
2017,12,28,17,45,25.5,5.5,1.0,5.0,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,130.5,17.5,1.2,2.5,29.0,93.74,0.0
2017,12,29,8,0,261.0,35.0,1.2,3.0,58.0,200.51,155.73
2017,12,29,8,15,359.5,47.5,1.1,3.0,101.5,276.81,231.3
2017,12,29,8,30,458.0,60.0,1.0,3.0,145.0,363.79,308.47
2017,12,29,8,45,527.0,67.5,0.9,3.5,191.5,433.97,368.21
2017,12,29,9,0,596.0,75.0,0.8,4.0,238.0,507.25,427.52
2017,12,29,9,15,639.0,81.0,0.8,4.5,283.0,563.55,471.47
2017,12,29,9,30,682.0,87.0,0.8,5.0,328.0,620.24,514.1
2017,12,29,9,45,714.0,91.0,0.85,5.5,369.5,666.28,546.85
2017,12,29,10,0,746.0,95.0,0.9,6.0,411.0,711.23,578.14
2017,12,29,10,15,767.0,98.5,0.95,6.5,446.5,745.44,600.97
2017,12,29,10,30,788.0,102.0,1.0,7.0,482.0,777.44,622.05
2017,12,29,10,45,401.5,148.5,1.1,7.5,342.5,518.3,424.52
2017,12,29,11,0,15.0,195.0,1.2,8.0,203.0,204.85,166.51
2017,12,29,11,15,7.5,162.5,1.3,8.5,166.5,163.14,132.72
2017,12,29,11,30,0.0,130.0,1.4,9.0,130.0,123.3,99.08
2017,12,29,11,45,0.0,129.5,1.5,9.5,129.5,122.58,98.31
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,121.92,97.52
2017,12,29,12,15,0.0,148.5,1.7,10.0,149.0,141.12,113.43
2017,12,29,12,30,0.0,168.0,1.8,10.0,169.0,160.4,129.3
2017,12,29,12,45,4.0,183.0,1.9,10.5,186.0,178.28,143.88
2017,12,29,13,0,8.0,198.0,2.0,11.0,203.0,195.99,158.23
2017,12,29,13,15,7.0,193.0,2.1,11.0,197.5,189.67,153.11
2017,12,29,13,30,6.0,188.0,2.2,11.0,192.0,183.48,148.18
2017,12,29,13,45,13.0,197.5,2.3,11.5,205.0,197.1,159.42
2017,12,29,14,0,20.0,207.0,2.4,12.0,218.0,210.15,170.08
2017,12,29,14,15,16.5,194.0,2.45,12.0,203.0,194.11,157.1
2017,12,29,14,30,13.0,181.0,2.5,12.0,188.0,178.46,144.46
2017,12,29,14,45,10.5,170.0,2.6,12.5,175.5,165.65,133.9
2017,12,29,15,0,8.0,159.0,2.7,13.0,163.0,153.12,123.55
2017,12,29,15,15,371.0,121.5,2.65,12.5,262.0,276.36,222.97
2017,12,29,15,30,734.0,84.0,2.6,12.0,361.0,350.43,274.52
2017,12,29,15,45,698.5,79.0,2.6,12.0,317.5,293.68,223.31
2017,12,29,16,0,663.0,74.0,2.6,12.0,274.0,239.67,174.47
2017,12,29,16,15,609.0,67.5,2.3,11.0,227.5,183.68,125.68
2017,12,29,16,30,555.0,61.0,2.0,10.0,181.0,133.2,83.55
2017,12,29,16,45,473.0,51.0,1.7,9.0,135.0,83.02,47.04
2017,12,29,17,0,391.0,41.0,1.4,8.0,89.0,42.27,24.31
2017,12,29,17,15,251.0,27.0,1.4,7.5,52.5,22.08,11.0
2017,12,29,17,30,111.0,13.0,1.4,7.0,16.0,12.39,0.0
2017,12,29,17,45,55.5,6.5,1.4,7.0,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.5,16.0,1.9,7.5,30.0,103.82,0.0
2017,12,30,8,0,311.0,32.0,2.0,8.0,60.0,219.85,167.7
2017,12,30,8,15,413.0,43.0,2.0,8.5,104.5,300.98,247.6
2017,12,30,8,30,515.0,54.0,2.0,9.0,149.0,390.27,326.04
2017,12,30,8,45,576.0,61.5,2.0,9.5,196.0,457.16,383.42
2017,12,30,9,0,637.0,69.0,2.0,10.0,243.0,526.75,440.53
2017,12,30,9,15,678.5,74.5,1.95,10.5,288.5,582.64,484.29
2017,12,30,9,30,720.0,80.0,1.9,11.0,334.0,638.81,525.97
2017,12,30,9,45,360.0,105.0,1.9,11.5,232.0,412.73,343.86
2017,12,30,10,0,0.0,130.0,1.9,12.0,130.0,127.22,101.96
2017,12,30,10,15,0.0,141.5,1.8,12.5,141.5,138.36,111.35
2017,12,30,10,30,0.0,153.0,1.7,13.0,153.0,149.55,120.07
2017,12,30,10,45,216.0,178.5,1.65,14.0,293.5,387.98,317.39
2017,12,30,11,0,432.0,204.0,1.6,15.0,434.0,609.08,485.74
2017,12,30,11,15,652.5,151.0,1.55,15.0,513.5,737.31,580.48
2017,12,30,11,30,873.0,98.0,1.5,15.0,593.0,854.54,660.45
2017,12,30,11,45,878.5,99.0,1.5,15.5,607.0,856.01,658.2
2017,12,30,12,0,884.0,100.0,1.5,16.0,621.0,853.96,655.07
2017,12,30,12,15,886.5,100.0,1.55,16.0,627.0,844.78,649.07
2017,12,30,12,30,889.0,100.0,1.6,16.0,633.0,832.14,640.86
2017,12,30,12,45,888.0,100.0,1.65,16.5,630.5,813.35,627.32
2017,12,30,13,0,887.0,100.0,1.7,17.0,628.0,791.32,611.64
2017,12,30,13,15,883.0,99.5,1.75,17.0,617.0,763.42,593.0
2017,12,30,13,30,879.0,99.0,1.8,17.0,606.0,732.67,572.28
2017,12,30,13,45,871.0,97.5,1.9,17.0,586.5,695.5,545.82
2017,12,30,14,0,863.0,96.0,2.0,17.0,567.0,656.1,516.87
2017,12,30,14,15,851.0,94.5,2.1,17.0,540.5,612.31,483.82
2017,12,30,14,30,839.0,93.0,2.2,17.0,514.0,567.05,448.67
2017,12,30,14,45,811.5,93.5,2.3,17.0,479.0,514.75,407.05
2017,12,30,15,0,784.0,94.0,2.4,17.0,444.0,462.76,364.48
2017,12,30,15,15,758.5,90.0,2.35,16.5,404.5,407.69,318.62
2017,12,30,15,30,733.0,86.0,2.3,16.0,365.0,353.64,272.27
2017,12,30,15,45,695.5,81.5,2.3,15.5,320.5,296.74,222.86
2017,12,30,16,0,658.0,77.0,2.3,15.0,276.0,242.77,175.23
2017,12,30,16,15,604.0,70.0,2.15,14.0,229.5,186.45,126.84
2017,12,30,16,30,550.0,63.0,2.0,13.0,183.0,135.64,84.88
2017,12,30,16,45,462.0,53.0,1.95,12.0,136.5,85.09,48.46
2017,12,30,17,0,374.0,43.0,1.9,11.0,90.0,44.7,25.82
2017,12,30,17,15,240.5,28.5,2.2,10.5,53.5,23.44,12.22
2017,12,30,17,30,107.0,14.0,2.5,10.0,17.0,13.34,0.0
2017,12,30,17,45,53.5,7.0,2.8,9.5,8.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.5,18.5,4.35,3.0,27.0,78.71,0.0
2017,12,31,8,0,189.0,37.0,4.6,3.0,54.0,167.99,129.73
2017,12,31,8,15,284.0,53.0,4.75,3.0,96.5,244.08,205.95
2017,12,31,8,30,379.0,69.0,4.9,3.0,139.0,328.63,283.85
2017,12,31,8,45,443.5,80.5,5.05,3.0,185.0,395.56,345.11
2017,12,31,9,0,508.0,92.0,5.2,3.0,231.0,466.37,408.06
2017,12,31,9,15,254.0,89.5,5.3,3.0,159.0,289.33,254.35
2017,12,31,9,30,0.0,87.0,5.4,3.0,87.0,83.08,67.99
2017,12,31,9,45,0.0,98.0,5.5,3.0,98.0,93.82,77.4
2017,12,31,10,0,0.0,109.0,5.6,3.0,109.0,104.57,86.63
2017,12,31,10,15,0.0,119.5,5.7,3.0,119.5,114.81,95.34
2017,12,31,10,30,0.0,130.0,5.8,3.0,130.0,125.06,104.03
2017,12,31,10,45,1.5,150.5,5.95,3.0,151.5,147.06,122.9
2017,12,31,11,0,3.0,171.0,6.1,3.0,173.0,169.13,141.71
2017,12,31,11,15,1.5,127.5,6.1,3.0,128.5,122.29,101.11
2017,12,31,11,30,0.0,84.0,6.1,3.0,84.0,78.26,62.81
2017,12,31,11,45,0.0,63.0,6.2,3.0,63.0,58.65,45.7
2017,12,31,12,0,0.0,42.0,6.3,3.0,42.0,39.07,28.58
2017,12,31,12,15,0.0,73.0,6.3,3.0,73.0,67.99,53.78
2017,12,31,12,30,0.0,104.0,6.3,3.0,104.0,97.31,79.17
2017,12,31,12,45,0.0,135.5,6.3,3.0,135.5,127.92,105.56
2017,12,31,13,0,0.0,167.0,6.3,3.0,167.0,158.88,132.14
2017,12,31,13,15,10.5,194.0,6.25,3.0,200.5,193.23,161.88
2017,12,31,13,30,21.0,221.0,6.2,3.0,234.0,227.08,191.02
2017,12,31,13,45,10.5,168.0,6.2,3.0,174.5,166.27,139.01
2017,12,31,14,0,0.0,115.0,6.2,3.0,115.0,107.72,88.47
2017,12,31,14,15,0.0,128.0,6.15,3.0,128.0,120.15,99.42
2017,12,31,14,30,0.0,141.0,6.1,3.0,141.0,132.56,110.35
2017,12,31,14,45,0.0,100.5,6.1,3.0,100.5,93.82,76.87
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,55.8,43.7
2017,12,31,15,15,0.0,54.5,6.05,2.5,54.5,50.66,39.36
2017,12,31,15,30,0.0,49.0,6.0,2.0,49.0,45.53,34.98
2017,12,31,15,45,0.0,43.0,6.0,2.0,43.0,39.94,30.07
2017,12,31,16,0,0.0,37.0,6.0,2.0,37.0,34.35,25.11
2017,12,31,16,15,0.0,30.5,5.95,1.5,30.5,28.3,19.73
2017,12,31,16,30,0.0,24.0,5.9,1.0,24.0,22.25,14.27
2017,12,31,16,45,0.0,18.0,5.85,1.0,18.0,16.68,9.15
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,11.11,4.0
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,6.48,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.91,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
